Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,1,7,45,187.0,16.0,1.4,2.5,34.5,127.17,18.48
2016,1,1,8,0,374.0,32.0,1.6,3.0,69.0,264.92,208.59
2016,1,1,8,15,465.0,40.5,1.6,3.5,109.0,347.52,290.33
2016,1,1,8,30,556.0,49.0,1.6,4.0,149.0,438.8,371.09
2016,1,1,8,45,612.0,54.5,1.6,4.5,190.0,510.86,433.12
2016,1,1,9,0,668.0,60.0,1.6,5.0,231.0,586.58,494.91
2016,1,1,9,15,705.0,64.5,1.6,5.5,269.0,649.74,543.48
2016,1,1,9,30,742.0,69.0,1.6,6.0,307.0,708.04,586.64
2016,1,1,9,45,758.5,74.0,1.65,7.0,339.5,756.3,620.27
2016,1,1,10,0,775.0,79.0,1.7,8.0,372.0,803.25,652.05
2016,1,1,10,15,793.0,81.5,1.6,8.0,400.0,847.16,681.53
2016,1,1,10,30,811.0,84.0,1.5,8.0,428.0,889.26,708.98
2016,1,1,10,45,822.0,85.5,1.45,8.5,449.5,921.44,728.27
2016,1,1,11,0,833.0,87.0,1.4,9.0,471.0,951.0,745.53
2016,1,1,11,15,840.0,88.5,1.3,9.0,485.0,973.8,758.45
2016,1,1,11,30,847.0,90.0,1.2,9.0,499.0,993.53,769.19
2016,1,1,11,45,851.5,89.5,1.15,9.5,506.0,1005.09,773.96
2016,1,1,12,0,856.0,89.0,1.1,10.0,513.0,1013.31,776.67
2016,1,1,12,15,855.5,89.0,1.05,10.0,512.0,1013.66,775.69
2016,1,1,12,30,855.0,89.0,1.0,10.0,511.0,1010.59,772.72
2016,1,1,12,45,856.0,87.0,1.0,10.5,503.0,1003.15,766.71
2016,1,1,13,0,857.0,85.0,1.0,11.0,495.0,992.29,758.67
2016,1,1,13,15,848.5,83.5,1.0,11.0,479.0,969.37,744.09
2016,1,1,13,30,840.0,82.0,1.0,11.0,463.0,943.47,727.69
2016,1,1,13,45,828.5,80.0,1.0,11.0,440.0,911.3,706.97
2016,1,1,14,0,817.0,78.0,1.0,11.0,417.0,876.62,684.42
2016,1,1,14,15,688.5,88.5,0.95,10.5,360.5,757.5,602.03
2016,1,1,14,30,560.0,99.0,0.9,10.0,304.0,636.25,515.78
2016,1,1,14,45,526.5,96.5,0.9,10.0,274.5,583.96,478.28
2016,1,1,15,0,493.0,94.0,0.9,10.0,245.0,526.59,434.71
2016,1,1,15,15,464.5,84.5,0.85,9.5,211.5,473.22,392.98
2016,1,1,15,30,436.0,75.0,0.8,9.0,178.0,421.25,350.8
2016,1,1,15,45,389.5,64.5,0.75,8.5,143.5,358.05,297.86
2016,1,1,16,0,343.0,54.0,0.7,8.0,109.0,298.82,246.37
2016,1,1,16,15,274.0,40.5,0.75,7.5,76.0,227.59,182.71
2016,1,1,16,30,205.0,27.0,0.8,7.0,43.0,160.21,104.66
2016,1,1,16,45,102.5,13.5,0.9,7.0,21.5,56.14,0.0
2016,1,1,17,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,13.0,1.35,5.0,13.0,9.9,0.0
2016,1,2,8,0,0.0,26.0,1.5,6.0,26.0,20.26,10.77
2016,1,2,8,15,0.0,41.5,1.5,6.5,41.5,35.03,24.4
2016,1,2,8,30,0.0,57.0,1.5,7.0,57.0,49.36,37.24
2016,1,2,8,45,0.0,73.0,1.5,7.5,73.0,64.12,50.33
2016,1,2,9,0,0.0,89.0,1.5,8.0,89.0,78.85,63.22
2016,1,2,9,15,3.5,103.0,1.5,8.5,104.0,93.97,76.36
2016,1,2,9,30,7.0,117.0,1.5,9.0,119.0,109.54,89.7
2016,1,2,9,45,11.0,129.0,1.55,9.5,133.0,123.7,101.68
2016,1,2,10,0,15.0,141.0,1.6,10.0,147.0,138.35,113.94
2016,1,2,10,15,21.0,153.5,1.75,10.5,162.0,155.84,128.57
2016,1,2,10,30,27.0,166.0,1.9,11.0,177.0,173.88,143.5
2016,1,2,10,45,69.5,184.5,2.1,12.0,216.0,255.24,211.66
2016,1,2,11,0,112.0,203.0,2.3,13.0,255.0,341.97,281.98
2016,1,2,11,15,297.5,184.5,2.4,13.0,327.5,525.4,432.12
2016,1,2,11,30,483.0,166.0,2.5,13.0,400.0,717.02,580.7
2016,1,2,11,45,310.0,194.5,2.6,13.5,346.0,556.74,453.34
2016,1,2,12,0,137.0,223.0,2.7,14.0,292.0,395.24,322.54
2016,1,2,12,15,150.0,222.5,2.7,14.0,297.5,407.86,333.72
2016,1,2,12,30,163.0,222.0,2.7,14.0,303.0,420.18,343.86
2016,1,2,12,45,159.5,219.5,2.7,14.0,297.5,412.78,337.99
2016,1,2,13,0,156.0,217.0,2.7,14.0,292.0,405.14,332.06
2016,1,2,13,15,157.5,209.0,2.6,14.0,282.5,394.92,324.21
2016,1,2,13,30,159.0,201.0,2.5,14.0,273.0,384.38,316.14
2016,1,2,13,45,137.5,190.5,2.45,14.0,251.0,348.51,287.18
2016,1,2,14,0,116.0,180.0,2.4,14.0,229.0,313.5,258.76
2016,1,2,14,15,111.0,168.5,2.15,14.0,212.5,292.91,242.13
2016,1,2,14,30,106.0,157.0,1.9,14.0,196.0,272.64,225.56
2016,1,2,14,45,102.0,142.5,1.65,14.0,177.0,249.44,206.52
2016,1,2,15,0,98.0,128.0,1.4,14.0,158.0,226.58,187.52
2016,1,2,15,15,90.5,111.5,1.2,13.5,136.5,198.66,164.33
2016,1,2,15,30,83.0,95.0,1.0,13.0,115.0,171.37,141.24
2016,1,2,15,45,71.5,77.5,0.85,12.5,92.5,140.64,114.74
2016,1,2,16,0,60.0,60.0,0.7,12.0,70.0,110.78,88.53
2016,1,2,16,15,35.5,43.5,0.75,11.5,49.0,66.28,49.61
2016,1,2,16,30,11.0,27.0,0.8,11.0,28.0,33.63,18.21
2016,1,2,16,45,5.5,13.5,0.9,10.5,14.0,13.07,0.0
2016,1,2,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,3,7,45,22.5,17.0,1.8,8.5,19.5,31.02,0.0
2016,1,3,8,0,45.0,34.0,1.9,9.0,39.0,69.15,49.96
2016,1,3,8,15,65.0,51.5,1.9,9.5,61.5,103.07,82.17
2016,1,3,8,30,85.0,69.0,1.9,10.0,84.0,138.2,113.74
2016,1,3,8,45,95.0,86.0,1.95,10.5,107.0,167.49,139.7
2016,1,3,9,0,105.0,103.0,2.0,11.0,130.0,197.6,165.79
2016,1,3,9,15,111.5,119.0,1.9,11.5,151.5,224.45,188.39
2016,1,3,9,30,118.0,135.0,1.8,12.0,173.0,251.81,210.86
2016,1,3,9,45,124.0,148.0,1.7,12.5,192.0,275.09,229.48
2016,1,3,10,0,130.0,161.0,1.6,13.0,211.0,298.79,248.04
2016,1,3,10,15,280.0,155.5,1.55,13.0,272.0,448.54,371.04
2016,1,3,10,30,430.0,150.0,1.5,13.0,333.0,610.56,496.64
2016,1,3,10,45,265.0,176.5,1.5,13.5,291.0,473.97,386.17
2016,1,3,11,0,100.0,203.0,1.5,14.0,249.0,308.21,251.38
2016,1,3,11,15,183.0,206.0,1.6,14.0,293.5,416.39,340.25
2016,1,3,11,30,266.0,209.0,1.7,14.0,338.0,528.49,428.03
2016,1,3,11,45,297.0,207.0,1.85,14.0,353.0,559.39,452.02
2016,1,3,12,0,328.0,205.0,2.0,14.0,368.0,589.71,476.14
2016,1,3,12,15,397.5,190.0,2.1,14.0,387.5,641.58,517.4
2016,1,3,12,30,467.0,175.0,2.2,14.0,407.0,717.81,575.38
2016,1,3,12,45,305.5,195.5,2.35,14.5,346.5,552.41,447.28
2016,1,3,13,0,144.0,216.0,2.5,15.0,286.0,391.58,318.69
2016,1,3,13,15,198.0,205.0,2.45,15.0,298.0,429.19,351.12
2016,1,3,13,30,252.0,194.0,2.4,15.0,310.0,487.04,397.55
2016,1,3,13,45,268.5,182.0,2.35,15.0,299.5,482.39,394.47
2016,1,3,14,0,285.0,170.0,2.3,15.0,289.0,476.17,390.51
2016,1,3,14,15,208.0,163.0,1.95,15.0,247.0,371.58,306.15
2016,1,3,14,30,131.0,156.0,1.6,15.0,205.0,292.42,240.74
2016,1,3,14,45,120.0,142.5,1.3,15.0,184.0,263.94,217.52
2016,1,3,15,0,109.0,129.0,1.0,15.0,163.0,236.27,194.45
2016,1,3,15,15,100.0,113.0,0.85,14.5,141.0,207.49,170.8
2016,1,3,15,30,91.0,97.0,0.7,14.0,119.0,179.5,147.3
2016,1,3,15,45,73.5,79.5,0.6,13.5,95.0,144.52,117.41
2016,1,3,16,0,56.0,62.0,0.5,13.0,71.0,111.04,88.31
2016,1,3,16,15,30.5,45.0,0.5,12.5,49.5,65.42,48.76
2016,1,3,16,30,5.0,28.0,0.5,12.0,28.0,27.74,14.46
2016,1,3,16,45,2.5,14.0,0.55,12.0,14.0,12.13,0.0
2016,1,3,17,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,4,7,45,11.5,16.5,2.65,11.5,18.0,19.75,0.0
2016,1,4,8,0,23.0,33.0,2.7,12.0,36.0,46.68,31.48
2016,1,4,8,15,39.5,50.0,2.8,12.0,56.5,75.61,58.29
2016,1,4,8,30,56.0,67.0,2.9,12.0,77.0,105.42,85.02
2016,1,4,8,45,65.5,84.0,3.0,12.5,98.5,131.87,108.39
2016,1,4,9,0,75.0,101.0,3.1,13.0,120.0,159.12,132.06
2016,1,4,9,15,80.5,117.0,3.15,13.0,140.5,182.77,152.44
2016,1,4,9,30,86.0,133.0,3.2,13.0,161.0,206.95,172.95
2016,1,4,9,45,88.0,146.5,3.3,13.5,178.0,225.29,187.89
2016,1,4,10,0,90.0,160.0,3.4,14.0,195.0,243.92,202.82
2016,1,4,10,15,305.5,146.0,3.5,14.0,275.0,458.76,383.25
2016,1,4,10,30,521.0,132.0,3.6,14.0,355.0,672.86,552.92
2016,1,4,10,45,400.5,163.0,3.75,14.5,339.5,608.42,498.66
2016,1,4,11,0,280.0,194.0,3.9,15.0,324.0,515.5,422.81
2016,1,4,11,15,270.0,202.0,3.95,15.0,330.5,520.07,426.18
2016,1,4,11,30,260.0,210.0,4.0,15.0,337.0,523.46,428.2
2016,1,4,11,45,242.5,215.5,4.05,15.5,335.0,514.95,420.06
2016,1,4,12,0,225.0,221.0,4.1,16.0,333.0,481.41,392.94
2016,1,4,12,15,181.0,223.0,4.05,16.0,313.0,439.48,358.66
2016,1,4,12,30,137.0,225.0,4.0,16.0,293.0,397.2,323.86
2016,1,4,12,45,77.5,203.5,4.0,16.0,242.0,285.58,233.14
2016,1,4,13,0,18.0,182.0,4.0,16.0,191.0,178.9,144.26
2016,1,4,13,15,173.0,183.0,3.9,15.5,263.0,375.78,310.67
2016,1,4,13,30,328.0,184.0,3.8,15.0,335.0,547.48,450.3
2016,1,4,13,45,315.0,178.5,3.75,15.0,317.5,521.74,429.37
2016,1,4,14,0,302.0,173.0,3.7,15.0,300.0,495.67,409.05
2016,1,4,14,15,296.5,161.0,3.4,14.5,279.0,467.71,387.69
2016,1,4,14,30,291.0,149.0,3.1,14.0,258.0,439.29,365.68
2016,1,4,14,45,279.5,136.0,2.85,14.0,232.5,404.27,337.34
2016,1,4,15,0,268.0,123.0,2.6,14.0,207.0,369.49,308.78
2016,1,4,15,15,251.0,108.5,2.35,13.5,179.0,328.98,275.49
2016,1,4,15,30,234.0,94.0,2.1,13.0,151.0,289.5,242.25
2016,1,4,15,45,207.5,78.0,1.85,13.0,122.0,242.88,201.77
2016,1,4,16,0,181.0,62.0,1.6,13.0,93.0,198.43,162.38
2016,1,4,16,15,136.0,46.5,1.65,12.5,65.5,146.87,116.43
2016,1,4,16,30,91.0,31.0,1.7,12.0,38.0,99.56,67.91
2016,1,4,16,45,45.5,15.5,1.75,12.0,19.0,44.44,0.0
2016,1,4,17,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,5,7,45,0.0,12.0,1.7,11.5,12.0,9.13,0.0
2016,1,5,8,0,0.0,24.0,1.8,12.0,24.0,18.33,8.87
2016,1,5,8,15,0.0,39.0,2.0,12.0,39.0,31.96,21.22
2016,1,5,8,30,0.0,54.0,2.2,12.0,54.0,45.68,33.35
2016,1,5,8,45,0.0,69.0,2.45,12.0,69.0,59.25,45.28
2016,1,5,9,0,0.0,84.0,2.7,12.0,84.0,72.81,57.11
2016,1,5,9,15,0.0,98.0,2.8,12.0,98.0,85.31,67.89
2016,1,5,9,30,0.0,112.0,2.9,12.0,112.0,97.96,78.67
2016,1,5,9,45,2.0,123.5,3.0,12.5,124.0,109.64,88.44
2016,1,5,10,0,4.0,135.0,3.1,13.0,136.0,121.69,98.4
2016,1,5,10,15,2.0,93.0,3.2,13.0,93.5,75.7,59.28
2016,1,5,10,30,0.0,51.0,3.3,13.0,51.0,39.03,27.88
2016,1,5,10,45,12.5,116.0,3.4,13.0,122.0,106.51,85.77
2016,1,5,11,0,25.0,181.0,3.5,13.0,193.0,185.9,152.46
2016,1,5,11,15,12.5,113.5,3.55,13.0,119.5,103.7,83.09
2016,1,5,11,30,0.0,46.0,3.6,13.0,46.0,35.21,24.48
2016,1,5,11,45,0.0,46.5,3.65,13.0,46.5,35.6,24.82
2016,1,5,12,0,0.0,47.0,3.7,13.0,47.0,35.99,25.14
2016,1,5,12,15,35.5,132.0,3.65,12.5,150.0,157.94,129.95
2016,1,5,12,30,71.0,217.0,3.6,12.0,253.0,296.02,245.09
2016,1,5,12,45,43.5,199.0,3.6,12.0,221.0,245.22,202.12
2016,1,5,13,0,16.0,181.0,3.6,12.0,189.0,175.59,143.57
2016,1,5,13,15,8.0,133.5,3.45,11.5,137.5,118.64,95.96
2016,1,5,13,30,0.0,86.0,3.3,11.0,86.0,66.55,51.61
2016,1,5,13,45,0.0,90.0,3.2,11.0,90.0,70.36,54.98
2016,1,5,14,0,0.0,94.0,3.1,11.0,94.0,74.42,58.53
2016,1,5,14,15,0.0,102.5,2.95,11.0,102.5,83.19,66.12
2016,1,5,14,30,0.0,111.0,2.8,11.0,111.0,92.93,74.54
2016,1,5,14,45,0.0,100.5,2.7,11.0,100.5,83.72,66.73
2016,1,5,15,0,0.0,90.0,2.6,11.0,90.0,74.63,58.98
2016,1,5,15,15,0.0,78.0,2.35,10.5,78.0,64.11,50.02
2016,1,5,15,30,0.0,66.0,2.1,10.0,66.0,53.68,41.0
2016,1,5,15,45,0.0,53.5,1.9,10.0,53.5,42.77,31.39
2016,1,5,16,0,0.0,41.0,1.7,10.0,41.0,31.87,21.71
2016,1,5,16,15,0.0,29.0,1.6,10.0,29.0,22.15,12.99
2016,1,5,16,30,0.0,17.0,1.5,10.0,17.0,12.94,4.18
2016,1,5,16,45,0.0,8.5,1.45,10.0,8.5,6.45,0.0
2016,1,5,17,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,4.6,9.5,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,6,7,45,0.0,11.5,3.3,12.0,11.5,8.74,0.0
2016,1,6,8,0,0.0,23.0,3.3,12.0,23.0,17.55,8.25
2016,1,6,8,15,0.0,39.0,3.15,12.0,39.0,31.93,21.18
2016,1,6,8,30,0.0,55.0,3.0,12.0,55.0,46.81,34.3
2016,1,6,8,45,0.0,71.5,2.95,12.0,71.5,62.12,47.73
2016,1,6,9,0,0.0,88.0,2.9,12.0,88.0,77.39,61.02
2016,1,6,9,15,3.5,103.5,2.95,12.0,104.5,94.19,75.59
2016,1,6,9,30,7.0,119.0,3.0,12.0,121.0,111.43,90.39
2016,1,6,9,45,11.0,130.5,3.05,12.0,134.5,124.93,101.92
2016,1,6,10,0,15.0,142.0,3.1,12.0,148.0,138.94,113.8
2016,1,6,10,15,63.5,164.5,3.15,12.0,191.5,224.54,187.19
2016,1,6,10,30,112.0,187.0,3.2,12.0,235.0,318.11,265.28
2016,1,6,10,45,56.0,97.5,3.25,12.0,121.5,155.83,129.31
2016,1,6,11,0,0.0,8.0,3.3,12.0,8.0,6.09,0.0
2016,1,6,11,15,9.0,96.5,3.4,12.0,101.0,84.56,67.2
2016,1,6,11,30,18.0,185.0,3.5,12.0,194.0,181.64,148.93
2016,1,6,11,45,169.0,197.0,3.6,12.0,282.0,392.2,326.93
2016,1,6,12,0,320.0,209.0,3.7,12.0,370.0,585.99,483.26
2016,1,6,12,15,347.0,204.0,3.65,12.0,378.0,607.55,499.56
2016,1,6,12,30,374.0,199.0,3.6,12.0,386.0,627.83,515.79
2016,1,6,12,45,218.5,204.0,3.55,12.0,313.0,450.98,373.49
2016,1,6,13,0,63.0,209.0,3.5,12.0,240.0,277.76,229.14
2016,1,6,13,15,31.5,121.0,3.35,12.0,136.5,141.67,116.15
2016,1,6,13,30,0.0,33.0,3.2,12.0,33.0,25.21,16.05
2016,1,6,13,45,0.0,69.0,3.1,12.0,69.0,52.94,39.91
2016,1,6,14,0,0.0,105.0,3.0,12.0,105.0,84.73,67.09
2016,1,6,14,15,147.5,126.0,2.85,11.5,182.0,269.68,228.51
2016,1,6,14,30,295.0,147.0,2.7,11.0,259.0,440.07,370.75
2016,1,6,14,45,272.5,138.5,2.55,11.0,234.5,401.72,338.24
2016,1,6,15,0,250.0,130.0,2.4,11.0,210.0,364.57,307.36
2016,1,6,15,15,231.5,115.0,2.2,10.5,182.0,323.1,273.06
2016,1,6,15,30,213.0,100.0,2.0,10.0,154.0,282.85,238.98
2016,1,6,15,45,181.0,84.0,1.8,10.0,124.0,233.73,196.09
2016,1,6,16,0,149.0,68.0,1.6,10.0,94.0,187.48,154.96
2016,1,6,16,15,106.0,51.0,1.55,9.5,66.5,136.59,109.49
2016,1,6,16,30,63.0,34.0,1.5,9.0,39.0,79.53,55.97
2016,1,6,16,45,31.5,17.0,1.45,9.0,19.5,35.02,0.0
2016,1,6,17,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,7,45,95.5,20.0,0.55,8.5,29.5,84.63,7.29
2016,1,7,8,0,191.0,40.0,0.5,9.0,59.0,175.57,133.61
2016,1,7,8,15,282.0,52.5,0.5,9.5,96.0,250.42,203.39
2016,1,7,8,30,373.0,65.0,0.5,10.0,133.0,335.12,275.83
2016,1,7,8,45,464.0,69.0,0.5,10.5,174.5,421.16,346.95
2016,1,7,9,0,555.0,73.0,0.5,11.0,216.0,514.63,421.0
2016,1,7,9,15,596.5,78.5,0.6,11.0,253.0,578.35,470.79
2016,1,7,9,30,638.0,84.0,0.7,11.0,290.0,643.69,519.97
2016,1,7,9,45,710.0,77.0,0.8,11.5,329.5,720.46,575.18
2016,1,7,10,0,782.0,70.0,0.9,12.0,369.0,794.03,626.43
2016,1,7,10,15,799.5,72.0,1.0,12.0,397.5,837.35,656.57
2016,1,7,10,30,817.0,74.0,1.1,12.0,426.0,878.92,685.58
2016,1,7,10,45,827.0,76.0,1.2,12.0,447.0,911.34,708.11
2016,1,7,11,0,837.0,78.0,1.3,12.0,468.0,941.16,728.92
2016,1,7,11,15,844.0,79.0,1.35,12.0,483.0,963.95,744.16
2016,1,7,11,30,851.0,80.0,1.4,12.0,498.0,983.7,757.5
2016,1,7,11,45,852.0,81.0,1.5,12.0,505.0,994.22,765.58
2016,1,7,12,0,853.0,82.0,1.6,12.0,512.0,1001.4,771.64
2016,1,7,12,15,852.5,82.0,1.65,12.0,511.5,1002.36,772.9
2016,1,7,12,30,852.0,82.0,1.7,12.0,511.0,999.92,772.09
2016,1,7,12,45,846.0,82.5,1.75,12.0,502.5,989.19,765.82
2016,1,7,13,0,840.0,83.0,1.8,12.0,494.0,975.21,757.51
2016,1,7,13,15,832.5,81.5,1.85,12.0,479.0,954.03,744.33
2016,1,7,13,30,825.0,80.0,1.9,12.0,464.0,929.87,729.14
2016,1,7,13,45,811.0,79.0,1.95,12.0,441.5,897.36,707.99
2016,1,7,14,0,797.0,78.0,2.0,12.0,419.0,862.47,684.97
2016,1,7,14,15,779.0,76.0,1.95,12.0,390.5,820.62,655.66
2016,1,7,14,30,761.0,74.0,1.9,12.0,362.0,777.09,624.8
2016,1,7,14,45,737.5,70.0,1.85,12.0,328.5,725.28,587.29
2016,1,7,15,0,714.0,66.0,1.8,12.0,295.0,672.8,548.53
2016,1,7,15,15,677.0,62.0,1.55,11.5,257.0,615.27,504.46
2016,1,7,15,30,640.0,58.0,1.3,11.0,219.0,553.82,456.09
2016,1,7,15,45,587.5,52.0,1.05,10.5,179.5,481.34,396.05
2016,1,7,16,0,535.0,46.0,0.8,10.0,140.0,412.51,336.86
2016,1,7,16,15,443.0,37.5,0.8,9.5,101.0,322.94,260.02
2016,1,7,16,30,351.0,29.0,0.8,9.0,62.0,242.64,180.42
2016,1,7,16,45,175.5,14.5,0.85,9.0,31.0,114.1,0.0
2016,1,7,17,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.45,7.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,0.45,7.5,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,0.35,7.5,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,8,7,45,26.5,17.0,0.85,7.5,20.0,32.49,0.0
2016,1,8,8,0,53.0,34.0,0.9,8.0,40.0,72.31,52.83
2016,1,8,8,15,74.0,51.5,0.95,8.0,63.0,106.89,85.87
2016,1,8,8,30,95.0,69.0,1.0,8.0,86.0,142.83,118.43
2016,1,8,8,45,108.5,86.0,1.05,8.0,110.5,174.79,147.04
2016,1,8,9,0,122.0,103.0,1.1,8.0,135.0,207.88,176.07
2016,1,8,9,15,129.0,119.5,1.0,8.5,157.5,236.47,200.04
2016,1,8,9,30,136.0,136.0,0.9,9.0,180.0,265.55,223.73
2016,1,8,9,45,136.5,149.5,0.85,9.5,198.0,285.58,239.36
2016,1,8,10,0,137.0,163.0,0.8,10.0,216.0,305.58,254.63
2016,1,8,10,15,167.0,174.5,0.7,10.5,243.5,349.32,289.23
2016,1,8,10,30,197.0,186.0,0.6,11.0,271.0,394.62,323.91
2016,1,8,10,45,193.5,196.0,0.55,11.5,283.5,407.32,331.88
2016,1,8,11,0,190.0,206.0,0.5,12.0,296.0,419.48,339.62
2016,1,8,11,15,123.0,207.5,0.45,12.0,266.5,357.22,288.77
2016,1,8,11,30,56.0,209.0,0.4,12.0,237.0,269.92,218.14
2016,1,8,11,45,96.0,219.0,0.35,12.5,267.5,322.91,261.26
2016,1,8,12,0,136.0,229.0,0.3,13.0,298.0,400.02,320.31
2016,1,8,12,15,116.5,227.0,0.3,13.0,286.0,377.64,301.75
2016,1,8,12,30,97.0,225.0,0.3,13.0,274.0,331.71,266.24
2016,1,8,12,45,188.5,217.5,0.35,13.0,311.0,437.59,351.1
2016,1,8,13,0,280.0,210.0,0.4,13.0,348.0,541.86,430.54
2016,1,8,13,15,319.0,196.5,0.45,13.0,349.5,559.61,444.34
2016,1,8,13,30,358.0,183.0,0.5,13.0,351.0,575.04,457.55
2016,1,8,13,45,310.5,181.0,0.6,13.0,321.5,520.45,417.29
2016,1,8,14,0,263.0,179.0,0.7,13.0,292.0,467.16,377.75
2016,1,8,14,15,234.0,169.0,0.65,13.0,264.5,421.94,343.07
2016,1,8,14,30,205.0,159.0,0.6,13.0,237.0,358.74,294.03
2016,1,8,14,45,188.0,147.5,0.55,13.0,214.5,325.35,267.79
2016,1,8,15,0,171.0,136.0,0.5,13.0,192.0,293.05,241.73
2016,1,8,15,15,159.5,120.0,0.5,12.5,167.0,259.9,215.27
2016,1,8,15,30,148.0,104.0,0.5,12.0,142.0,227.59,188.77
2016,1,8,15,45,128.5,86.5,0.55,11.5,115.5,188.73,156.05
2016,1,8,16,0,109.0,69.0,0.6,11.0,89.0,151.5,123.84
2016,1,8,16,15,80.0,51.5,0.65,10.5,64.0,110.54,87.65
2016,1,8,16,30,51.0,34.0,0.7,10.0,39.0,71.77,51.22
2016,1,8,16,45,25.5,17.0,0.75,10.0,19.5,32.03,0.0
2016,1,8,17,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,9,7,45,18.5,17.0,3.25,9.5,19.0,28.73,0.0
2016,1,9,8,0,37.0,34.0,3.4,10.0,38.0,63.85,45.62
2016,1,9,8,15,56.5,51.5,3.35,10.0,60.5,96.69,76.63
2016,1,9,8,30,76.0,69.0,3.3,10.0,83.0,130.77,107.48
2016,1,9,8,45,87.0,86.5,3.25,10.0,106.0,160.86,134.46
2016,1,9,9,0,98.0,104.0,3.2,10.0,129.0,191.86,161.77
2016,1,9,9,15,104.0,120.0,3.1,10.0,150.5,217.91,184.3
2016,1,9,9,30,110.0,136.0,3.0,10.0,172.0,244.47,206.82
2016,1,9,9,45,107.5,149.5,2.95,10.5,188.0,261.03,220.01
2016,1,9,10,0,105.0,163.0,2.9,11.0,204.0,277.43,232.8
2016,1,9,10,15,104.0,175.5,2.8,11.0,218.5,293.67,245.71
2016,1,9,10,30,103.0,188.0,2.7,11.0,233.0,289.58,242.0
2016,1,9,10,45,236.5,185.0,2.65,11.0,294.5,455.38,379.59
2016,1,9,11,0,370.0,182.0,2.6,11.0,356.0,585.5,483.74
2016,1,9,11,15,335.5,195.0,2.45,11.0,356.5,573.97,471.84
2016,1,9,11,30,301.0,208.0,2.3,11.0,357.0,560.21,459.23
2016,1,9,11,45,267.5,216.0,2.2,11.0,350.0,539.23,441.46
2016,1,9,12,0,234.0,224.0,2.1,11.0,343.0,492.7,404.38
2016,1,9,12,15,171.5,226.0,1.95,11.0,313.0,431.95,354.67
2016,1,9,12,30,109.0,228.0,1.8,11.0,283.0,347.4,285.75
2016,1,9,12,45,207.0,217.5,1.65,11.5,320.5,455.94,374.27
2016,1,9,13,0,305.0,207.0,1.5,12.0,358.0,562.85,456.86
2016,1,9,13,15,229.0,208.0,1.45,12.0,319.5,462.07,377.16
2016,1,9,13,30,153.0,209.0,1.4,12.0,281.0,386.98,316.95
2016,1,9,13,45,141.0,199.0,1.35,12.0,263.0,360.87,296.68
2016,1,9,14,0,129.0,189.0,1.3,12.0,245.0,335.12,276.22
2016,1,9,14,15,88.5,172.5,1.2,12.0,210.0,256.38,211.95
2016,1,9,14,30,48.0,156.0,1.1,12.0,175.0,200.42,165.18
2016,1,9,14,45,44.0,143.0,1.0,12.0,159.0,182.26,150.34
2016,1,9,15,0,40.0,130.0,0.9,12.0,143.0,164.64,135.64
2016,1,9,15,15,34.0,114.5,0.85,11.5,124.5,142.7,117.32
2016,1,9,15,30,28.0,99.0,0.8,11.0,106.0,121.46,99.29
2016,1,9,15,45,20.0,82.0,0.8,11.0,86.5,97.47,78.41
2016,1,9,16,0,12.0,65.0,0.8,11.0,67.0,66.35,51.28
2016,1,9,16,15,6.0,47.5,0.8,11.0,48.5,45.87,33.12
2016,1,9,16,30,0.0,30.0,0.8,11.0,30.0,25.37,14.58
2016,1,9,16,45,0.0,15.0,0.8,11.0,15.0,11.44,0.0
2016,1,9,17,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,10,7,45,169.5,16.5,1.6,8.5,33.5,115.91,18.03
2016,1,10,8,0,339.0,33.0,1.8,9.0,67.0,240.65,185.69
2016,1,10,8,15,429.0,42.0,1.85,9.5,106.0,320.51,262.63
2016,1,10,8,30,519.0,51.0,1.9,10.0,145.0,409.16,340.07
2016,1,10,8,45,584.0,55.5,2.0,10.5,186.5,484.19,404.18
2016,1,10,9,0,649.0,60.0,2.1,11.0,228.0,563.71,469.51
2016,1,10,9,15,685.5,64.0,2.1,11.0,266.5,625.31,517.54
2016,1,10,9,30,722.0,68.0,2.1,11.0,305.0,682.76,561.01
2016,1,10,9,45,757.0,69.0,2.15,11.5,340.5,741.61,603.62
2016,1,10,10,0,792.0,70.0,2.2,12.0,376.0,800.36,645.0
2016,1,10,10,15,678.5,97.5,2.1,12.0,373.0,764.38,616.28
2016,1,10,10,30,565.0,125.0,2.0,12.0,370.0,710.97,575.43
2016,1,10,10,45,397.0,165.0,1.95,12.5,341.5,605.03,491.94
2016,1,10,11,0,229.0,205.0,1.9,13.0,313.0,455.06,372.07
2016,1,10,11,15,158.0,212.0,1.8,13.0,287.5,396.79,324.57
2016,1,10,11,30,87.0,219.0,1.7,13.0,262.0,313.11,255.8
2016,1,10,11,45,184.0,219.0,1.6,13.5,312.0,434.25,353.98
2016,1,10,12,0,281.0,219.0,1.5,14.0,362.0,557.86,448.65
2016,1,10,12,15,278.0,220.0,1.45,14.0,361.5,556.6,446.18
2016,1,10,12,30,275.0,221.0,1.4,14.0,361.0,554.33,444.12
2016,1,10,12,45,150.0,207.5,1.35,14.5,284.0,385.06,311.2
2016,1,10,13,0,25.0,194.0,1.3,15.0,207.0,197.58,158.72
2016,1,10,13,15,23.0,187.0,1.25,15.0,198.5,188.53,152.08
2016,1,10,13,30,21.0,180.0,1.2,15.0,190.0,179.72,144.97
2016,1,10,13,45,98.0,184.5,1.15,15.0,228.0,279.64,228.82
2016,1,10,14,0,175.0,189.0,1.1,15.0,266.0,377.26,307.67
2016,1,10,14,15,190.0,175.5,1.05,14.5,254.0,370.31,302.82
2016,1,10,14,30,205.0,162.0,1.0,14.0,242.0,362.13,297.63
2016,1,10,14,45,196.5,148.5,1.0,14.0,219.5,333.08,274.76
2016,1,10,15,0,188.0,135.0,1.0,14.0,197.0,304.38,251.89
2016,1,10,15,15,180.0,119.0,0.9,13.5,172.5,273.1,226.7
2016,1,10,15,30,172.0,103.0,0.8,13.0,148.0,256.98,213.04
2016,1,10,15,45,156.5,86.0,0.75,12.5,121.5,219.08,181.09
2016,1,10,16,0,141.0,69.0,0.7,12.0,95.0,182.38,149.4
2016,1,10,16,15,116.0,52.0,0.75,11.5,70.0,141.56,113.43
2016,1,10,16,30,91.0,35.0,0.8,11.0,45.0,102.76,76.76
2016,1,10,16,45,45.5,17.5,0.9,11.0,22.5,48.25,8.23
2016,1,10,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,7,45,69.0,17.5,1.05,10.5,24.5,58.66,7.75
2016,1,11,8,0,138.0,35.0,1.1,11.0,49.0,126.52,95.54
2016,1,11,8,15,175.0,51.0,1.25,11.0,77.5,172.75,140.15
2016,1,11,8,30,212.0,67.0,1.4,11.0,106.0,222.38,184.74
2016,1,11,8,45,234.0,82.5,1.55,11.5,135.5,264.74,221.89
2016,1,11,9,0,256.0,98.0,1.7,12.0,165.0,308.84,259.5
2016,1,11,9,15,269.0,112.5,1.7,12.0,192.5,346.39,290.91
2016,1,11,9,30,282.0,127.0,1.7,12.0,220.0,384.54,322.03
2016,1,11,9,45,292.0,139.0,1.7,12.5,244.0,417.36,347.56
2016,1,11,10,0,302.0,151.0,1.7,13.0,268.0,450.25,372.57
2016,1,11,10,15,203.5,170.0,1.65,13.0,251.5,374.6,309.74
2016,1,11,10,30,105.0,189.0,1.6,13.0,235.0,291.8,240.4
2016,1,11,10,45,140.0,199.5,1.55,13.5,264.0,359.68,295.1
2016,1,11,11,0,175.0,210.0,1.5,14.0,293.0,408.73,333.21
2016,1,11,11,15,200.0,215.0,1.45,14.0,312.5,441.7,358.75
2016,1,11,11,30,225.0,220.0,1.4,14.0,332.0,475.01,384.34
2016,1,11,11,45,243.0,221.5,1.4,14.5,344.5,520.69,417.91
2016,1,11,12,0,261.0,223.0,1.4,15.0,357.0,542.24,433.27
2016,1,11,12,15,278.0,220.5,1.4,15.0,363.0,556.9,444.52
2016,1,11,12,30,295.0,218.0,1.4,15.0,369.0,570.56,455.1
2016,1,11,12,45,296.0,214.5,1.4,15.5,364.0,565.56,450.65
2016,1,11,13,0,297.0,211.0,1.4,16.0,359.0,559.48,445.63
2016,1,11,13,15,323.5,199.5,1.4,16.0,357.0,567.38,452.77
2016,1,11,13,30,350.0,188.0,1.4,16.0,355.0,573.34,458.37
2016,1,11,13,45,403.5,168.5,1.4,16.0,352.5,615.67,491.19
2016,1,11,14,0,457.0,149.0,1.4,16.0,350.0,631.68,504.58
2016,1,11,14,15,444.0,142.5,1.3,16.0,327.0,598.64,479.58
2016,1,11,14,30,431.0,136.0,1.2,16.0,304.0,564.83,454.23
