Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,21,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,4.5,3.55,14.0,4.5,0.0,0.0
2016,1,22,7,30,0.0,9.0,3.5,14.0,9.0,7.08,0.0
2016,1,22,7,45,41.5,25.0,3.5,14.0,30.0,49.8,23.52
2016,1,22,8,0,83.0,41.0,3.5,14.0,51.0,92.23,69.62
2016,1,22,8,15,111.5,59.0,3.45,14.0,78.0,131.76,105.61
2016,1,22,8,30,140.0,77.0,3.4,14.0,105.0,173.77,142.99
2016,1,22,8,45,159.5,94.5,3.4,14.0,133.5,211.89,176.54
2016,1,22,9,0,179.0,112.0,3.4,14.0,162.0,251.7,210.88
2016,1,22,9,15,194.0,127.0,3.4,14.0,188.5,302.17,253.05
2016,1,22,9,30,209.0,142.0,3.4,14.0,215.0,339.25,283.65
2016,1,22,9,45,239.0,154.5,3.4,14.5,246.5,386.32,321.64
2016,1,22,10,0,269.0,167.0,3.4,15.0,278.0,435.16,360.23
2016,1,22,10,15,279.5,179.0,3.35,15.0,301.5,467.45,385.21
2016,1,22,10,30,290.0,191.0,3.3,15.0,325.0,499.63,409.84
2016,1,22,10,45,344.0,191.5,3.25,15.0,358.5,558.31,456.02
2016,1,22,11,0,398.0,192.0,3.2,15.0,392.0,618.56,502.46
2016,1,22,11,15,199.0,165.0,3.35,15.0,265.0,396.21,325.21
2016,1,22,11,30,0.0,138.0,3.5,15.0,138.0,112.76,88.76
2016,1,22,11,45,3.0,160.0,3.65,15.5,162.0,136.76,108.85
2016,1,22,12,0,6.0,182.0,3.8,16.0,186.0,161.61,129.11
2016,1,22,12,15,10.0,190.0,3.8,15.5,196.0,173.79,139.47
2016,1,22,12,30,14.0,198.0,3.8,15.0,206.0,186.22,150.09
2016,1,22,12,45,7.0,146.0,3.8,15.0,150.0,127.13,101.2
2016,1,22,13,0,0.0,94.0,3.8,15.0,94.0,72.84,55.77
2016,1,22,13,15,2.5,133.0,3.65,15.0,134.5,110.64,87.54
2016,1,22,13,30,5.0,172.0,3.5,15.0,175.0,151.93,121.89
2016,1,22,13,45,17.5,180.0,3.35,15.0,188.5,173.2,140.06
2016,1,22,14,0,30.0,188.0,3.2,15.0,202.0,214.4,174.48
2016,1,22,14,15,15.0,166.0,3.1,14.5,173.0,158.23,128.07
2016,1,22,14,30,0.0,144.0,3.0,14.0,144.0,123.13,98.7
2016,1,22,14,45,0.0,114.5,2.9,14.0,114.5,94.57,74.91
2016,1,22,15,0,0.0,85.0,2.8,14.0,85.0,67.19,51.87
2016,1,22,15,15,0.0,75.5,2.65,14.0,75.5,59.2,45.15
2016,1,22,15,30,0.0,66.0,2.5,14.0,66.0,51.28,38.41
2016,1,22,15,45,0.0,56.0,2.35,14.0,56.0,42.96,31.25
2016,1,22,16,0,0.0,46.0,2.2,14.0,46.0,35.19,24.49
2016,1,22,16,15,0.0,35.5,2.1,13.5,35.5,27.11,17.43
2016,1,22,16,30,0.0,25.0,2.0,13.0,25.0,19.05,10.33
2016,1,22,16,45,0.0,16.0,1.9,13.0,16.0,12.17,3.93
2016,1,22,17,0,0.0,7.0,1.8,13.0,7.0,5.3,0.0
2016,1,22,17,15,0.0,3.5,1.8,13.0,3.5,2.75,0.0
2016,1,22,17,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,23,7,15,8.0,6.0,2.1,10.5,6.5,0.0,0.0
2016,1,23,7,30,16.0,12.0,2.4,11.0,13.0,15.46,0.0
2016,1,23,7,45,100.5,31.0,2.7,11.5,42.0,93.18,51.77
2016,1,23,8,0,185.0,50.0,3.0,12.0,71.0,165.74,129.93
2016,1,23,8,15,272.0,63.0,3.2,12.0,110.0,245.76,201.49
2016,1,23,8,30,359.0,76.0,3.4,12.0,149.0,326.65,272.64
2016,1,23,8,45,383.5,92.5,3.6,12.5,186.0,379.81,318.73
2016,1,23,9,0,408.0,109.0,3.8,13.0,223.0,434.61,364.76
2016,1,23,9,15,223.0,124.0,3.85,13.0,187.5,318.95,268.22
2016,1,23,9,30,38.0,139.0,3.9,13.0,152.0,168.28,138.67
2016,1,23,9,45,340.0,126.5,4.0,13.0,266.0,453.92,381.99
2016,1,23,10,0,642.0,114.0,4.1,13.0,380.0,719.83,593.3
2016,1,23,10,15,544.5,138.5,4.0,13.0,375.5,675.27,556.03
2016,1,23,10,30,447.0,163.0,3.9,13.0,371.0,631.44,519.61
2016,1,23,10,45,318.0,194.5,3.85,13.0,346.0,536.84,442.58
2016,1,23,11,0,189.0,226.0,3.8,13.0,321.0,435.4,358.68
2016,1,23,11,15,468.5,175.5,3.8,13.0,421.5,700.13,572.04
2016,1,23,11,30,748.0,125.0,3.8,13.0,522.0,939.94,748.77
2016,1,23,11,45,436.5,187.5,3.8,13.0,420.5,695.05,563.32
2016,1,23,12,0,125.0,250.0,3.8,13.0,319.0,407.31,332.41
2016,1,23,12,15,262.5,233.0,3.8,13.0,377.0,551.49,451.21
2016,1,23,12,30,400.0,216.0,3.8,13.0,435.0,670.82,546.1
2016,1,23,12,45,592.0,165.5,3.8,13.0,485.5,829.68,667.79
2016,1,23,13,0,784.0,115.0,3.8,13.0,536.0,969.78,768.8
2016,1,23,13,15,392.0,78.5,3.8,13.0,289.0,520.19,429.94
2016,1,23,13,30,0.0,42.0,3.8,13.0,42.0,32.15,21.68
2016,1,23,13,45,205.0,110.0,3.85,13.0,208.0,329.02,277.58
2016,1,23,14,0,410.0,178.0,3.9,13.0,374.0,621.84,512.7
2016,1,23,14,15,434.5,161.5,3.8,13.0,358.5,612.87,505.24
2016,1,23,14,30,459.0,145.0,3.7,13.0,343.0,600.72,496.94
2016,1,23,14,45,229.5,132.0,3.65,13.0,231.0,354.01,296.73
2016,1,23,15,0,0.0,119.0,3.6,13.0,119.0,100.54,80.16
2016,1,23,15,15,313.0,99.0,3.35,12.5,194.0,380.4,322.36
2016,1,23,15,30,626.0,79.0,3.1,12.0,269.0,575.69,481.77
2016,1,23,15,45,580.0,72.0,2.9,12.0,228.0,505.86,422.5
2016,1,23,16,0,534.0,65.0,2.7,12.0,187.0,438.83,365.48
2016,1,23,16,15,456.0,57.0,2.5,11.5,145.0,355.59,294.1
2016,1,23,16,30,378.0,49.0,2.3,11.0,103.0,279.06,226.38
2016,1,23,16,45,251.5,36.0,2.1,10.5,66.5,184.31,139.74
2016,1,23,17,0,125.0,23.0,1.9,10.0,30.0,93.58,10.39
2016,1,23,17,15,62.5,11.5,1.85,10.0,15.0,31.24,0.0
2016,1,23,17,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,24,7,15,38.0,6.5,1.1,8.5,7.5,0.0,0.0
2016,1,24,7,30,76.0,13.0,1.1,9.0,15.0,38.68,0.0
2016,1,24,7,45,197.5,27.0,1.1,9.5,47.0,137.51,82.53
2016,1,24,8,0,319.0,41.0,1.1,10.0,79.0,227.72,180.22
2016,1,24,8,15,402.5,51.0,1.2,10.0,120.0,303.4,248.75
2016,1,24,8,30,486.0,61.0,1.3,10.0,161.0,387.17,321.46
2016,1,24,8,45,404.5,83.5,1.4,10.5,179.5,382.02,319.14
2016,1,24,9,0,323.0,106.0,1.5,11.0,198.0,371.7,311.11
2016,1,24,9,15,357.0,114.0,1.55,11.0,229.5,421.49,352.67
2016,1,24,9,30,391.0,122.0,1.6,11.0,261.0,473.38,394.52
2016,1,24,9,45,287.5,150.0,1.7,11.0,258.0,418.92,349.22
2016,1,24,10,0,184.0,178.0,1.8,11.0,255.0,355.72,296.3
2016,1,24,10,15,215.5,189.0,1.75,11.0,285.0,401.48,333.62
2016,1,24,10,30,247.0,200.0,1.7,11.0,315.0,469.96,387.1
2016,1,24,10,45,285.0,205.0,1.65,11.5,344.0,518.02,423.4
2016,1,24,11,0,323.0,210.0,1.6,12.0,373.0,567.05,459.79
2016,1,24,11,15,257.0,226.5,1.6,12.0,359.0,528.21,427.44
2016,1,24,11,30,191.0,243.0,1.6,12.0,345.0,462.57,375.3
2016,1,24,11,45,267.5,236.0,1.6,12.5,381.5,557.04,448.94
2016,1,24,12,0,344.0,229.0,1.6,13.0,418.0,628.3,502.47
2016,1,24,12,15,421.0,211.5,1.65,13.0,443.0,711.16,564.52
2016,1,24,12,30,498.0,194.0,1.7,13.0,468.0,769.83,608.5
2016,1,24,12,45,447.5,203.5,1.8,13.5,447.5,726.59,575.37
2016,1,24,13,0,397.0,213.0,1.9,14.0,427.0,658.4,525.16
2016,1,24,13,15,628.5,147.0,2.05,14.0,476.5,841.42,663.25
2016,1,24,13,30,860.0,81.0,2.2,14.0,526.0,971.72,754.8
2016,1,24,13,45,848.0,80.5,2.35,14.0,504.0,941.79,735.05
2016,1,24,14,0,836.0,80.0,2.5,14.0,482.0,909.15,714.87
2016,1,24,14,15,820.5,78.0,2.5,13.5,453.5,868.96,688.95
2016,1,24,14,30,805.0,76.0,2.5,13.0,425.0,826.73,661.19
2016,1,24,14,45,775.5,75.0,2.55,13.0,390.0,772.11,622.94
2016,1,24,15,0,746.0,74.0,2.6,13.0,355.0,716.9,583.47
2016,1,24,15,15,715.0,70.5,2.25,12.5,316.5,657.49,538.68
2016,1,24,15,30,684.0,67.0,1.9,12.0,278.0,603.49,497.04
2016,1,24,15,45,640.0,61.5,1.6,12.0,236.0,534.4,440.71
2016,1,24,16,0,596.0,56.0,1.3,12.0,194.0,467.91,384.52
2016,1,24,16,15,525.5,49.0,1.2,11.0,151.5,387.48,317.61
2016,1,24,16,30,455.0,42.0,1.1,10.0,109.0,313.32,253.22
2016,1,24,16,45,343.0,31.5,1.05,9.5,71.5,223.31,170.95
2016,1,24,17,0,231.0,21.0,1.0,9.0,34.0,136.64,36.87
2016,1,24,17,15,115.5,10.5,1.0,9.0,17.0,49.25,0.0
2016,1,24,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,25,7,15,86.5,6.5,0.75,9.5,9.0,0.0,0.0
2016,1,25,7,30,173.0,13.0,0.8,10.0,18.0,74.69,0.0
2016,1,25,7,45,311.0,23.0,0.85,10.5,52.5,183.7,114.79
2016,1,25,8,0,449.0,33.0,0.9,11.0,87.0,283.04,222.86
2016,1,25,8,15,527.5,40.0,1.0,11.0,130.0,358.69,291.55
2016,1,25,8,30,606.0,47.0,1.1,11.0,173.0,437.57,360.0
2016,1,25,8,45,653.5,52.0,1.25,11.5,215.5,505.91,417.38
2016,1,25,9,0,701.0,57.0,1.4,12.0,258.0,577.19,474.94
2016,1,25,9,15,734.0,60.5,1.5,12.5,298.0,638.59,520.97
2016,1,25,9,30,767.0,64.0,1.6,13.0,338.0,700.75,566.2
2016,1,25,9,45,761.5,74.0,1.75,13.5,369.5,739.64,593.61
2016,1,25,10,0,756.0,84.0,1.9,14.0,401.0,775.47,618.54
2016,1,25,10,15,773.5,86.5,1.95,14.0,431.0,820.23,649.84
2016,1,25,10,30,791.0,89.0,2.0,14.0,461.0,863.32,679.48
2016,1,25,10,45,801.0,91.5,2.1,14.5,484.5,897.4,701.74
2016,1,25,11,0,811.0,94.0,2.2,15.0,508.0,928.93,722.17
2016,1,25,11,15,819.0,95.0,2.2,15.0,524.5,953.98,738.36
2016,1,25,11,30,827.0,96.0,2.2,15.0,541.0,976.04,752.59
2016,1,25,11,45,830.5,97.0,2.25,15.5,550.0,990.42,760.83
2016,1,25,12,0,834.0,98.0,2.3,16.0,559.0,1001.48,767.01
2016,1,25,12,15,834.5,98.0,2.3,16.0,560.0,1004.87,769.03
2016,1,25,12,30,835.0,98.0,2.3,16.0,561.0,1004.82,768.99
2016,1,25,12,45,837.0,96.0,2.35,16.0,555.5,1000.43,766.78
2016,1,25,13,0,839.0,94.0,2.4,16.0,550.0,992.57,762.4
2016,1,25,13,15,832.5,93.0,2.35,16.0,536.0,974.02,749.82
2016,1,25,13,30,826.0,92.0,2.3,16.0,522.0,952.33,735.29
2016,1,25,13,45,816.5,90.0,2.3,16.0,501.0,923.54,716.44
2016,1,25,14,0,807.0,88.0,2.3,16.0,480.0,892.03,695.71
2016,1,25,14,15,792.0,85.5,2.25,15.5,452.0,852.4,669.91
2016,1,25,14,30,777.0,83.0,2.2,15.0,424.0,810.77,642.39
2016,1,25,14,45,756.5,80.0,2.15,15.0,390.0,762.16,608.22
2016,1,25,15,0,736.0,77.0,2.1,15.0,356.0,712.45,572.71
2016,1,25,15,15,704.5,73.0,1.85,14.5,317.5,657.48,532.23
2016,1,25,15,30,673.0,69.0,1.6,14.0,279.0,598.1,487.48
2016,1,25,15,45,629.5,63.5,1.35,14.0,237.5,529.78,432.52
2016,1,25,16,0,586.0,58.0,1.1,14.0,196.0,464.0,377.76
2016,1,25,16,15,516.0,51.0,1.05,13.0,153.5,384.23,312.41
2016,1,25,16,30,446.0,44.0,1.0,12.0,111.0,310.64,249.43
2016,1,25,16,45,334.0,33.0,1.0,11.5,73.5,220.45,168.8
2016,1,25,17,0,222.0,22.0,1.0,11.0,36.0,134.89,50.56
2016,1,25,17,15,111.0,11.0,1.0,11.0,18.0,48.02,0.0
2016,1,25,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,9.5,0.6,8.5,9.5,0.0,0.0
2016,1,26,7,30,0.0,19.0,0.6,9.0,19.0,14.95,0.0
2016,1,26,7,45,216.5,28.0,0.6,9.5,54.5,146.99,94.85
2016,1,26,8,0,433.0,37.0,0.6,10.0,90.0,278.55,220.19
2016,1,26,8,15,513.5,44.5,0.6,10.0,133.0,355.4,288.59
2016,1,26,8,30,594.0,52.0,0.6,10.0,176.0,439.96,360.26
2016,1,26,8,45,648.5,56.5,0.65,10.5,220.5,511.36,418.7
2016,1,26,9,0,703.0,61.0,0.7,11.0,265.0,582.14,474.48
2016,1,26,9,15,736.5,65.0,0.9,11.5,306.0,644.8,522.08
2016,1,26,9,30,770.0,69.0,1.1,12.0,347.0,708.24,568.83
2016,1,26,9,45,787.0,73.5,1.3,13.0,382.5,759.18,604.34
2016,1,26,10,0,804.0,78.0,1.5,14.0,418.0,808.92,638.31
2016,1,26,10,15,821.0,80.5,1.55,14.0,448.5,854.76,669.59
2016,1,26,10,30,838.0,83.0,1.6,14.0,479.0,898.78,699.26
2016,1,26,10,45,849.0,84.5,1.65,14.5,503.0,933.82,721.15
2016,1,26,11,0,860.0,86.0,1.7,15.0,527.0,966.21,741.16
2016,1,26,11,15,867.5,87.0,1.7,15.0,544.0,991.67,757.11
2016,1,26,11,30,875.0,88.0,1.7,15.0,561.0,1013.97,771.06
2016,1,26,11,45,878.0,89.0,1.75,15.5,570.0,1028.43,779.19
2016,1,26,12,0,881.0,90.0,1.8,16.0,579.0,1039.39,785.23
2016,1,26,12,15,762.5,118.5,1.8,16.0,543.0,963.48,734.2
2016,1,26,12,30,644.0,147.0,1.8,16.0,507.0,875.36,674.88
2016,1,26,12,45,521.0,181.5,1.85,16.0,470.5,775.82,606.34
2016,1,26,13,0,398.0,216.0,1.9,16.0,434.0,662.26,523.34
2016,1,26,13,15,451.5,197.0,1.85,16.0,438.5,712.2,561.64
2016,1,26,13,30,505.0,178.0,1.8,16.0,443.0,734.84,579.06
2016,1,26,13,45,672.0,132.0,1.8,16.0,469.5,841.49,656.23
2016,1,26,14,0,839.0,86.0,1.8,16.0,496.0,919.75,710.37
2016,1,26,14,15,748.0,94.5,1.75,16.0,444.5,829.14,646.89
2016,1,26,14,30,657.0,103.0,1.7,16.0,393.0,735.41,581.5
2016,1,26,14,45,604.0,105.0,1.65,16.0,355.5,668.77,534.32
2016,1,26,15,0,551.0,107.0,1.6,16.0,318.0,603.2,486.6
2016,1,26,15,15,515.5,103.0,1.4,15.5,284.0,539.59,438.47
2016,1,26,15,30,480.0,99.0,1.2,15.0,250.0,486.22,396.75
2016,1,26,15,45,545.0,79.0,1.0,14.5,227.5,489.86,399.02
2016,1,26,16,0,610.0,59.0,0.8,14.0,205.0,480.17,388.93
2016,1,26,16,15,541.0,52.0,0.85,13.5,161.5,399.68,323.16
2016,1,26,16,30,472.0,45.0,0.9,13.0,118.0,325.2,259.94
2016,1,26,16,45,356.5,34.5,0.95,12.5,78.5,232.29,178.25
2016,1,26,17,0,241.0,24.0,1.0,12.0,39.0,145.45,66.79
2016,1,26,17,15,120.5,12.0,1.0,11.5,19.5,52.14,0.0
2016,1,26,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,9.5,1.1,8.5,9.5,0.0,0.0
2016,1,27,7,30,0.0,19.0,1.3,9.0,19.0,14.95,0.0
2016,1,27,7,45,189.0,29.5,1.5,9.5,53.5,137.38,91.17
2016,1,27,8,0,378.0,40.0,1.7,10.0,88.0,253.89,202.79
2016,1,27,8,15,459.5,49.0,1.6,10.0,130.5,330.16,271.55
2016,1,27,8,30,541.0,58.0,1.5,10.0,173.0,414.35,344.22
2016,1,27,8,45,505.0,75.0,1.4,10.5,201.0,438.68,365.29
2016,1,27,9,0,469.0,92.0,1.3,11.0,229.0,453.76,377.59
2016,1,27,9,15,514.0,94.5,1.25,11.5,264.5,518.57,428.71
2016,1,27,9,30,559.0,97.0,1.2,12.0,300.0,580.93,475.78
2016,1,27,9,45,562.5,108.5,1.2,12.5,330.5,620.74,503.78
2016,1,27,10,0,566.0,120.0,1.2,13.0,361.0,658.92,529.96
2016,1,27,10,15,570.0,129.0,1.15,13.5,386.0,693.19,552.26
2016,1,27,10,30,574.0,138.0,1.1,14.0,411.0,725.59,572.76
2016,1,27,10,45,719.0,110.0,1.05,14.5,469.5,847.95,655.71
2016,1,27,11,0,864.0,82.0,1.0,15.0,528.0,964.63,729.76
2016,1,27,11,15,871.0,83.0,0.9,15.5,545.0,989.7,740.27
2016,1,27,11,30,878.0,84.0,0.8,16.0,562.0,1011.6,749.82
2016,1,27,11,45,883.5,84.0,0.7,16.5,571.5,1014.82,747.34
2016,1,27,12,0,889.0,84.0,0.6,17.0,581.0,1026.98,750.87
2016,1,27,12,15,889.0,84.0,0.5,17.0,582.5,1030.04,749.96
2016,1,27,12,30,889.0,84.0,0.4,17.0,584.0,1029.56,747.14
2016,1,27,12,45,886.0,83.5,0.35,17.0,577.5,1021.86,741.3
2016,1,27,13,0,883.0,83.0,0.3,17.0,571.0,1010.69,733.62
2016,1,27,13,15,877.0,82.5,0.3,17.0,556.5,993.12,723.32
2016,1,27,13,30,871.0,82.0,0.3,17.0,542.0,984.16,718.66
2016,1,27,13,45,740.5,107.5,0.35,17.5,488.0,878.43,651.44
2016,1,27,14,0,610.0,133.0,0.4,18.0,434.0,766.92,579.52
2016,1,27,14,15,718.5,104.0,0.45,17.5,438.5,814.18,616.09
2016,1,27,14,30,827.0,75.0,0.5,17.0,443.0,845.32,639.44
2016,1,27,14,45,730.0,83.0,0.55,17.0,390.0,748.67,575.11
2016,1,27,15,0,633.0,91.0,0.6,17.0,337.0,651.69,509.84
2016,1,27,15,15,600.5,88.0,0.55,16.5,301.5,595.88,471.68
2016,1,27,15,30,568.0,85.0,0.5,16.0,266.0,540.76,431.42
2016,1,27,15,45,611.0,69.0,0.5,16.0,239.0,523.71,418.58
2016,1,27,16,0,654.0,53.0,0.5,16.0,212.0,496.17,396.02
2016,1,27,16,15,589.5,47.0,0.5,15.5,168.0,421.67,335.87
2016,1,27,16,30,525.0,41.0,0.5,15.0,124.0,348.54,274.69
2016,1,27,16,45,418.0,31.5,0.5,15.0,84.0,257.87,195.84
2016,1,27,17,0,311.0,22.0,0.5,15.0,44.0,173.66,90.12
2016,1,27,17,15,155.5,11.0,0.5,14.5,22.0,63.7,0.0
2016,1,27,17,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,7.0,0.5,11.0,7.0,5.51,0.0
2016,1,28,7,30,0.0,14.0,0.5,11.0,14.0,11.02,0.0
2016,1,28,7,45,70.0,30.0,0.5,11.5,39.0,77.05,50.11
2016,1,28,8,0,140.0,46.0,0.5,12.0,64.0,132.64,103.94
2016,1,28,8,15,166.0,63.5,0.6,12.0,93.5,173.7,141.09
2016,1,28,8,30,192.0,81.0,0.7,12.0,123.0,217.25,179.45
2016,1,28,8,45,207.5,98.5,0.85,12.5,152.5,256.5,213.06
2016,1,28,9,0,223.0,116.0,1.0,13.0,182.0,296.98,246.77
2016,1,28,9,15,235.5,131.0,0.95,13.0,209.5,333.17,276.13
2016,1,28,9,30,248.0,146.0,0.9,13.0,237.0,370.09,305.29
2016,1,28,9,45,155.5,162.5,0.85,13.5,221.5,305.55,250.91
2016,1,28,10,0,63.0,179.0,0.8,14.0,206.0,232.28,189.03
2016,1,28,10,15,72.5,194.0,0.85,14.0,227.0,258.43,210.52
2016,1,28,10,30,82.0,209.0,0.9,14.0,248.0,285.29,231.83
2016,1,28,10,45,455.0,147.0,1.0,14.5,382.0,630.34,504.82
2016,1,28,11,0,828.0,85.0,1.1,15.0,516.0,933.22,713.59
2016,1,28,11,15,597.5,154.0,1.35,15.0,470.0,809.95,627.87
2016,1,28,11,30,367.0,223.0,1.6,15.0,424.0,635.3,502.18
2016,1,28,11,45,366.0,227.5,1.85,15.5,431.0,643.95,510.45
2016,1,28,12,0,365.0,232.0,2.1,16.0,438.0,651.15,515.86
2016,1,28,12,15,182.5,172.5,2.0,16.0,275.5,393.31,317.38
2016,1,28,12,30,0.0,113.0,1.9,16.0,113.0,89.1,68.47
2016,1,28,12,45,0.0,112.5,1.8,16.5,112.5,88.7,68.43
2016,1,28,13,0,0.0,112.0,1.7,17.0,112.0,88.32,68.01
2016,1,28,13,15,1.0,142.0,1.65,17.0,142.5,116.8,91.53
2016,1,28,13,30,2.0,172.0,1.6,17.0,173.0,147.26,116.46
2016,1,28,13,45,81.0,197.5,1.6,17.0,238.0,270.39,218.83
2016,1,28,14,0,160.0,223.0,1.6,17.0,303.0,396.75,319.69
2016,1,28,14,15,80.0,162.0,1.5,17.0,202.0,226.78,183.57
2016,1,28,14,30,0.0,101.0,1.4,17.0,101.0,79.99,61.42
2016,1,28,14,45,17.5,127.5,1.3,17.0,134.5,120.87,96.39
2016,1,28,15,0,35.0,154.0,1.2,17.0,168.0,179.75,145.25
2016,1,28,15,15,31.0,139.0,1.0,16.5,150.5,160.33,129.36
2016,1,28,15,30,27.0,124.0,0.8,16.0,133.0,141.47,113.98
2016,1,28,15,45,22.0,107.5,0.65,16.0,114.0,109.77,87.53
2016,1,28,16,0,17.0,91.0,0.5,16.0,95.0,91.08,71.64
2016,1,28,16,15,8.5,73.5,0.45,15.5,75.5,69.75,53.38
2016,1,28,16,30,0.0,56.0,0.4,15.0,56.0,49.22,35.66
2016,1,28,16,45,0.0,38.0,0.4,15.0,38.0,32.64,21.04
2016,1,28,17,0,0.0,20.0,0.4,15.0,20.0,15.27,3.95
2016,1,28,17,15,0.0,10.0,0.35,14.5,10.0,7.87,0.0
2016,1,28,17,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,7.0,1.75,13.5,7.0,5.51,0.0
2016,1,29,7,30,0.0,14.0,2.0,14.0,14.0,11.02,0.0
2016,1,29,7,45,55.5,30.5,2.25,14.5,37.5,62.87,40.32
2016,1,29,8,0,111.0,47.0,2.5,15.0,61.0,119.33,92.53
2016,1,29,8,15,138.0,65.0,2.55,15.0,90.0,159.97,129.02
2016,1,29,8,30,165.0,83.0,2.6,15.0,119.0,203.22,167.11
2016,1,29,8,45,183.0,100.0,2.7,15.5,148.0,241.98,200.39
2016,1,29,9,0,201.0,117.0,2.8,16.0,177.0,282.32,234.14
2016,1,29,9,15,211.0,134.0,2.85,16.0,205.0,318.19,263.74
2016,1,29,9,30,221.0,151.0,2.9,16.0,233.0,354.58,293.17
2016,1,29,9,45,285.5,158.0,3.0,16.5,275.0,423.44,348.73
2016,1,29,10,0,350.0,165.0,3.1,17.0,317.0,496.7,406.36
2016,1,29,10,15,175.0,160.5,3.15,17.0,236.5,327.1,268.35
2016,1,29,10,30,0.0,156.0,3.2,17.0,156.0,131.55,103.87
2016,1,29,10,45,94.0,196.5,3.25,17.0,245.5,280.66,228.94
2016,1,29,11,0,188.0,237.0,3.3,17.0,335.0,443.61,359.43
2016,1,29,11,15,132.0,241.0,3.35,17.0,311.0,395.98,319.45
2016,1,29,11,30,76.0,245.0,3.4,17.0,287.0,322.8,259.96
2016,1,29,11,45,77.5,249.0,3.45,17.0,292.5,329.19,265.18
2016,1,29,12,0,79.0,253.0,3.5,17.0,298.0,335.64,270.22
2016,1,29,12,15,112.5,258.5,3.55,17.0,323.0,376.76,303.81
2016,1,29,12,30,146.0,264.0,3.6,17.0,348.0,442.03,355.48
2016,1,29,12,45,148.0,260.5,3.65,17.5,344.5,439.26,352.67
2016,1,29,13,0,150.0,257.0,3.7,18.0,341.0,436.08,349.87
2016,1,29,13,15,75.0,133.0,3.7,17.5,175.0,213.05,172.79
2016,1,29,13,30,0.0,9.0,3.7,17.0,9.0,6.87,0.12
2016,1,29,13,45,0.0,70.0,3.7,17.0,70.0,53.76,39.54
2016,1,29,14,0,0.0,131.0,3.7,17.0,131.0,106.56,83.53
2016,1,29,14,15,0.0,123.5,3.65,17.0,123.5,100.11,78.26
2016,1,29,14,30,0.0,116.0,3.6,17.0,116.0,93.74,73.12
2016,1,29,14,45,0.0,107.5,3.55,17.0,107.5,86.54,67.26
2016,1,29,15,0,0.0,99.0,3.5,17.0,99.0,79.42,61.44
2016,1,29,15,15,0.0,88.5,3.35,16.5,88.5,70.51,54.17
2016,1,29,15,30,0.0,78.0,3.2,16.0,78.0,61.69,46.89
2016,1,29,15,45,0.0,67.0,3.1,16.0,67.0,52.47,39.08
2016,1,29,16,0,0.0,56.0,3.0,16.0,56.0,43.32,31.24
2016,1,29,16,15,0.0,44.5,3.0,15.5,44.5,34.04,23.26
2016,1,29,16,30,0.0,33.0,3.0,15.0,33.0,25.2,15.56
2016,1,29,16,45,0.0,22.5,3.0,15.0,22.5,17.14,8.41
2016,1,29,17,0,0.0,12.0,3.0,15.0,12.0,9.11,0.43
2016,1,29,17,15,0.0,6.0,3.05,15.0,6.0,4.72,0.0
2016,1,29,17,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,30,7,15,88.0,8.0,1.5,10.0,11.5,33.54,0.0
2016,1,30,7,30,176.0,16.0,1.8,10.0,23.0,94.53,0.0
2016,1,30,7,45,309.0,26.5,2.1,10.5,59.5,186.1,132.15
2016,1,30,8,0,442.0,37.0,2.4,11.0,96.0,279.55,223.98
2016,1,30,8,15,518.0,44.0,2.45,11.0,139.0,353.53,291.28
2016,1,30,8,30,594.0,51.0,2.5,11.0,182.0,434.87,362.46
2016,1,30,8,45,552.0,68.0,2.6,11.5,210.0,459.34,384.49
2016,1,30,9,0,510.0,85.0,2.7,12.0,238.0,477.7,400.07
2016,1,30,9,15,536.5,92.5,2.7,12.0,274.0,531.11,443.67
2016,1,30,9,30,563.0,100.0,2.7,12.0,310.0,585.28,486.46
2016,1,30,9,45,695.5,83.0,2.75,12.0,368.0,697.78,572.58
2016,1,30,10,0,828.0,66.0,2.8,12.0,426.0,811.71,656.26
2016,1,30,10,15,843.5,68.0,2.8,12.0,457.0,846.76,679.77
2016,1,30,10,30,859.0,70.0,2.8,12.0,488.0,888.99,708.92
2016,1,30,10,45,872.0,70.5,2.85,12.5,513.0,924.78,732.14
2016,1,30,11,0,885.0,71.0,2.9,13.0,538.0,958.03,753.43
2016,1,30,11,15,892.0,72.0,2.9,13.0,555.0,983.26,769.98
2016,1,30,11,30,899.0,73.0,2.9,13.0,572.0,1005.32,784.42
2016,1,30,11,45,902.5,73.5,2.95,13.5,581.5,1019.88,792.77
2016,1,30,12,0,906.0,74.0,3.0,14.0,591.0,1030.94,798.9
2016,1,30,12,15,907.0,74.5,3.0,14.0,593.0,1035.87,802.02
2016,1,30,12,30,908.0,75.0,3.0,14.0,595.0,1037.19,802.89
2016,1,30,12,45,897.5,77.5,3.0,14.0,587.5,1025.73,795.19
2016,1,30,13,0,887.0,80.0,3.0,14.0,580.0,1010.82,785.37
2016,1,30,13,15,882.0,79.5,2.95,14.0,566.5,994.27,774.13
2016,1,30,13,30,877.0,79.0,2.9,14.0,553.0,974.43,760.74
2016,1,30,13,45,592.5,145.0,2.85,14.0,460.0,779.16,621.58
2016,1,30,14,0,308.0,211.0,2.8,14.0,367.0,541.28,439.46
2016,1,30,14,15,200.5,205.0,2.8,13.5,304.5,406.88,334.68
2016,1,30,14,30,93.0,199.0,2.8,13.0,242.0,281.17,231.99
2016,1,30,14,45,89.5,184.5,2.8,13.0,223.5,260.15,215.5
2016,1,30,15,0,86.0,170.0,2.8,13.0,205.0,239.46,198.74
2016,1,30,15,15,83.0,153.5,2.55,12.5,184.0,216.98,180.55
2016,1,30,15,30,80.0,137.0,2.3,12.0,163.0,194.85,162.35
2016,1,30,15,45,73.0,118.5,2.05,12.0,140.0,167.79,139.29
2016,1,30,16,0,66.0,100.0,1.8,12.0,117.0,141.43,116.49
2016,1,30,16,15,55.5,81.5,1.65,11.0,93.5,113.75,92.54
2016,1,30,16,30,45.0,63.0,1.5,10.0,70.0,87.06,68.99
2016,1,30,16,45,22.5,45.0,1.35,9.5,48.5,56.28,41.51
2016,1,30,17,0,0.0,27.0,1.2,9.0,27.0,23.32,11.05
2016,1,30,17,15,0.0,13.5,1.2,9.0,13.5,10.62,0.0
2016,1,30,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,8.5,0.8,8.0,8.5,6.69,0.0
2016,1,31,7,30,0.0,17.0,0.9,8.0,17.0,13.93,0.0
2016,1,31,7,45,62.5,33.5,1.0,8.5,42.0,69.14,47.74
2016,1,31,8,0,125.0,50.0,1.1,9.0,67.0,128.74,102.66
2016,1,31,8,15,147.5,68.5,1.3,9.0,96.0,168.18,138.7
2016,1,31,8,30,170.0,87.0,1.5,9.0,125.0,209.77,175.94
2016,1,31,8,45,186.5,105.0,1.75,9.0,155.0,249.01,210.5
2016,1,31,9,0,203.0,123.0,2.0,9.0,185.0,289.64,245.54
2016,1,31,9,15,217.0,138.0,2.2,9.0,212.5,325.95,276.28
2016,1,31,9,30,231.0,153.0,2.4,9.0,240.0,363.18,307.26
2016,1,31,9,45,121.5,156.5,2.65,9.0,203.0,268.21,226.34
2016,1,31,10,0,12.0,160.0,2.9,9.0,166.0,148.38,122.23
2016,1,31,10,15,62.0,189.5,3.05,9.0,219.5,241.38,202.24
2016,1,31,10,30,112.0,219.0,3.2,9.0,273.0,322.86,270.69
2016,1,31,10,45,56.0,135.5,3.4,9.5,162.5,175.62,146.39
2016,1,31,11,0,0.0,52.0,3.6,10.0,52.0,39.86,28.67
2016,1,31,11,15,12.0,134.5,3.75,10.0,141.5,120.5,97.93
2016,1,31,11,30,24.0,217.0,3.9,10.0,231.0,213.54,175.98
2016,1,31,11,45,261.0,211.0,4.05,10.5,361.0,515.82,428.56
2016,1,31,12,0,498.0,205.0,4.2,11.0,491.0,778.51,634.28
2016,1,31,12,15,714.0,143.0,4.25,11.0,554.5,942.11,755.52
2016,1,31,12,30,930.0,81.0,4.3,11.0,618.0,1067.3,844.53
2016,1,31,12,45,603.5,166.5,4.4,11.5,514.0,851.2,686.63
2016,1,31,13,0,277.0,252.0,4.5,12.0,410.0,581.07,474.96
2016,1,31,13,15,593.5,166.5,4.55,11.5,493.0,826.82,673.5
2016,1,31,13,30,910.0,81.0,4.6,11.0,576.0,1009.34,808.98
2016,1,31,13,45,897.0,81.0,4.65,11.0,553.5,978.6,786.64
2016,1,31,14,0,884.0,81.0,4.7,11.0,531.0,955.99,771.81
2016,1,31,14,15,870.0,79.0,4.65,11.0,501.5,915.84,743.11
2016,1,31,14,30,856.0,77.0,4.6,11.0,472.0,873.38,712.61
2016,1,31,14,45,827.5,77.0,4.6,11.0,435.5,818.99,673.12
2016,1,31,15,0,799.0,77.0,4.6,11.0,399.0,763.69,632.33
2016,1,31,15,15,770.0,73.5,4.4,10.5,358.5,703.51,587.04
2016,1,31,15,30,741.0,70.0,4.2,10.0,318.0,643.37,540.83
2016,1,31,15,45,688.5,67.0,4.05,10.0,273.0,573.12,483.37
2016,1,31,16,0,636.0,64.0,3.9,10.0,228.0,501.44,422.62
2016,1,31,16,15,569.5,57.0,3.85,9.5,183.0,420.77,353.53
2016,1,31,16,30,503.0,50.0,3.8,9.0,138.0,345.77,286.9
2016,1,31,16,45,390.5,40.0,3.75,8.5,96.0,252.6,203.34
2016,1,31,17,0,278.0,30.0,3.7,8.0,54.0,171.34,118.34
2016,1,31,17,15,139.0,15.0,3.95,8.0,27.0,60.75,0.0
2016,1,31,17,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,5.65,8.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,5.95,8.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,6.2,8.0,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,6.5,8.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,6.45,8.0,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,6.35,8.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,6.15,7.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,6.0,7.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,5.9,7.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,5.8,7.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,5.25,7.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,4.85,6.5,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,3.75,5.5,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,1,7,15,163.5,8.5,3.45,6.5,16.0,56.7,0.0
2016,2,1,7,30,327.0,17.0,3.7,7.0,32.0,147.62,0.0
