Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,7,45,457.5,25.5,3.95,7.5,73.5,241.03,178.97
2016,2,1,8,0,588.0,34.0,4.2,8.0,115.0,339.73,276.86
2016,2,1,8,15,657.5,39.5,4.35,8.0,162.0,416.88,349.07
2016,2,1,8,30,727.0,45.0,4.5,8.0,209.0,500.08,423.98
2016,2,1,8,45,771.5,48.5,4.65,8.5,255.5,570.65,485.46
2016,2,1,9,0,816.0,52.0,4.8,9.0,302.0,643.71,546.41
2016,2,1,9,15,844.5,55.0,4.85,9.0,345.5,699.64,590.61
2016,2,1,9,30,873.0,58.0,4.9,9.0,389.0,761.88,638.77
2016,2,1,9,45,882.5,63.0,4.95,9.5,425.5,811.14,674.6
2016,2,1,10,0,892.0,68.0,5.0,10.0,462.0,858.36,708.23
2016,2,1,10,15,906.0,70.0,4.9,10.0,494.0,903.44,740.06
2016,2,1,10,30,920.0,72.0,4.8,10.0,526.0,946.33,769.76
2016,2,1,10,45,926.5,74.0,4.7,10.5,550.5,979.7,790.54
2016,2,1,11,0,933.0,76.0,4.6,11.0,575.0,1010.01,808.86
2016,2,1,11,15,938.5,77.0,4.5,11.0,592.5,1034.81,824.58
2016,2,1,11,30,944.0,78.0,4.4,11.0,610.0,1056.2,837.85
2016,2,1,11,45,940.5,81.0,4.35,11.5,618.0,1067.48,842.94
2016,2,1,12,0,937.0,84.0,4.3,12.0,626.0,1074.94,845.54
2016,2,1,12,15,936.5,84.0,4.2,12.0,627.5,1077.89,846.42
2016,2,1,12,30,936.0,84.0,4.1,12.0,629.0,1077.08,845.1
2016,2,1,12,45,929.5,85.0,4.0,12.0,621.5,1067.66,837.96
2016,2,1,13,0,923.0,86.0,3.9,12.0,614.0,1054.59,828.52
2016,2,1,13,15,917.0,85.0,3.75,12.0,599.0,1036.0,815.01
2016,2,1,13,30,911.0,84.0,3.6,12.0,584.0,1014.0,799.26
2016,2,1,13,45,900.0,83.5,3.45,12.0,561.5,984.53,778.35
2016,2,1,14,0,889.0,83.0,3.3,12.0,539.0,963.11,763.28
2016,2,1,14,15,874.5,81.0,3.15,11.5,509.5,922.35,735.68
2016,2,1,14,30,860.0,79.0,3.0,11.0,480.0,879.26,706.29
2016,2,1,14,45,847.5,74.5,2.85,11.0,445.0,832.75,672.8
2016,2,1,15,0,835.0,70.0,2.7,11.0,410.0,784.33,637.55
2016,2,1,15,15,807.5,67.0,2.35,10.5,369.0,724.58,593.05
2016,2,1,15,30,780.0,64.0,2.0,10.0,328.0,664.69,547.58
2016,2,1,15,45,743.0,59.5,1.65,10.0,284.0,596.86,493.33
2016,2,1,16,0,706.0,55.0,1.3,10.0,240.0,530.56,437.5
2016,2,1,16,15,645.5,49.0,1.2,9.5,193.5,451.02,371.59
2016,2,1,16,30,585.0,43.0,1.1,9.0,147.0,376.26,307.03
2016,2,1,16,45,489.5,34.5,1.05,8.5,104.0,292.93,233.15
2016,2,1,17,0,394.0,26.0,1.0,8.0,61.0,215.82,152.26
2016,2,1,17,15,197.0,13.0,1.0,7.5,30.5,95.77,0.0
2016,2,1,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,8.5,1.4,7.0,8.5,6.69,0.0
2016,2,2,7,30,0.0,17.0,1.5,7.0,17.0,13.46,0.0
2016,2,2,7,45,38.0,35.0,1.6,7.5,40.5,59.49,41.71
2016,2,2,8,0,76.0,53.0,1.7,8.0,64.0,98.6,78.2
2016,2,2,8,15,97.0,72.5,1.75,8.0,91.5,134.58,110.88
2016,2,2,8,30,118.0,92.0,1.8,8.0,119.0,172.51,144.88
2016,2,2,8,45,134.0,110.5,1.85,8.5,147.5,207.98,175.86
2016,2,2,9,0,150.0,129.0,1.9,9.0,176.0,244.96,207.39
2016,2,2,9,15,164.0,144.5,1.9,9.0,202.5,278.06,235.36
2016,2,2,9,30,178.0,160.0,1.9,9.0,229.0,312.3,263.75
2016,2,2,9,45,467.0,126.0,1.9,9.0,329.0,550.36,460.72
2016,2,2,10,0,756.0,92.0,1.9,9.0,429.0,785.19,638.09
2016,2,2,10,15,774.0,94.5,1.8,9.0,460.5,825.25,662.67
2016,2,2,10,30,792.0,97.0,1.7,9.0,492.0,869.37,691.66
2016,2,2,10,45,801.0,100.5,1.65,9.5,516.0,904.22,712.82
2016,2,2,11,0,810.0,104.0,1.6,10.0,540.0,936.45,731.91
2016,2,2,11,15,818.5,105.5,1.45,10.0,558.0,963.1,746.76
2016,2,2,11,30,827.0,107.0,1.3,10.0,576.0,986.75,759.25
2016,2,2,11,45,837.5,105.5,1.2,10.0,587.0,1005.77,769.32
2016,2,2,12,0,848.0,104.0,1.1,10.0,598.0,1021.48,777.15
2016,2,2,12,15,849.5,104.0,1.0,10.0,600.5,1026.31,777.82
2016,2,2,12,30,851.0,104.0,0.9,10.0,603.0,1027.6,776.38
2016,2,2,12,45,861.0,99.5,0.85,10.5,599.5,1028.59,774.65
2016,2,2,13,0,871.0,95.0,0.8,11.0,596.0,1025.81,770.63
2016,2,2,13,15,866.0,94.0,0.85,11.0,582.5,1008.55,761.09
2016,2,2,13,30,861.0,93.0,0.9,11.0,569.0,987.93,749.59
2016,2,2,13,45,856.5,90.0,0.95,11.0,548.5,962.12,734.65
2016,2,2,14,0,852.0,87.0,1.0,11.0,528.0,933.2,717.56
2016,2,2,14,15,838.5,85.0,1.1,11.0,499.5,894.32,694.33
2016,2,2,14,30,825.0,83.0,1.2,11.0,471.0,853.15,669.06
2016,2,2,14,45,811.0,79.0,1.3,11.5,437.0,807.16,638.52
2016,2,2,15,0,797.0,75.0,1.4,12.0,403.0,759.46,606.04
2016,2,2,15,15,769.0,71.5,1.3,11.5,363.0,700.15,564.25
2016,2,2,15,30,741.0,68.0,1.2,11.0,323.0,640.84,521.51
2016,2,2,15,45,695.5,64.5,1.1,10.5,278.5,570.0,467.68
2016,2,2,16,0,650.0,61.0,1.0,10.0,234.0,506.08,416.35
2016,2,2,16,15,589.0,55.0,1.0,9.5,189.0,429.11,353.34
2016,2,2,16,30,528.0,49.0,1.0,9.0,144.0,357.23,291.84
2016,2,2,16,45,425.0,39.5,1.0,9.0,102.0,267.73,213.48
2016,2,2,17,0,322.0,30.0,1.0,9.0,60.0,189.59,136.27
2016,2,2,17,15,161.0,15.0,1.05,8.5,30.0,85.87,0.0
2016,2,2,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,15.0,1.85,6.0,15.0,11.8,0.0
2016,2,3,7,30,0.0,30.0,1.9,6.0,30.0,31.75,0.0
2016,2,3,7,45,224.5,36.0,1.95,6.5,68.5,156.41,118.44
2016,2,3,8,0,449.0,42.0,2.0,7.0,107.0,284.72,232.56
2016,2,3,8,15,521.5,49.5,2.05,7.5,151.0,357.98,298.62
2016,2,3,8,30,594.0,57.0,2.1,8.0,195.0,438.13,368.34
2016,2,3,8,45,643.0,61.5,2.15,8.5,239.5,506.23,425.95
2016,2,3,9,0,692.0,66.0,2.2,9.0,284.0,577.62,484.02
2016,2,3,9,15,724.0,70.0,2.15,9.5,325.0,634.92,527.67
2016,2,3,9,30,756.0,74.0,2.1,10.0,366.0,697.06,572.68
2016,2,3,9,45,774.5,78.0,2.1,11.0,402.5,748.58,607.56
2016,2,3,10,0,793.0,82.0,2.1,12.0,439.0,799.03,640.72
2016,2,3,10,15,809.5,84.5,2.0,12.0,470.0,844.57,671.01
2016,2,3,10,30,826.0,87.0,1.9,12.0,501.0,888.3,699.38
2016,2,3,10,45,838.5,88.5,1.85,12.5,526.0,924.96,721.55
2016,2,3,11,0,851.0,90.0,1.8,13.0,551.0,959.06,741.67
2016,2,3,11,15,858.5,91.0,1.7,13.0,569.0,984.84,756.57
2016,2,3,11,30,866.0,92.0,1.6,13.0,587.0,1007.47,769.28
2016,2,3,11,45,868.0,93.5,1.55,13.5,596.5,1021.85,775.83
2016,2,3,12,0,870.0,95.0,1.5,14.0,606.0,1032.72,780.21
2016,2,3,12,15,871.5,95.0,1.45,14.0,608.0,1037.64,782.26
2016,2,3,12,30,873.0,95.0,1.4,14.0,610.0,1038.95,782.17
2016,2,3,12,45,557.0,179.0,1.4,14.5,506.5,807.14,624.14
2016,2,3,13,0,241.0,263.0,1.4,15.0,403.0,531.48,419.73
2016,2,3,13,15,236.0,259.5,1.35,14.5,394.0,519.73,413.92
2016,2,3,13,30,231.0,256.0,1.3,14.0,385.0,507.4,405.44
2016,2,3,13,45,220.5,244.5,1.3,14.0,364.0,479.45,384.69
2016,2,3,14,0,210.0,233.0,1.3,14.0,343.0,451.35,363.79
2016,2,3,14,15,106.0,196.0,1.2,14.0,251.5,307.09,249.16
2016,2,3,14,30,2.0,159.0,1.1,14.0,160.0,136.25,108.54
2016,2,3,14,45,1.0,147.5,1.05,14.0,148.0,125.23,100.07
2016,2,3,15,0,0.0,136.0,1.0,14.0,136.0,114.44,91.28
2016,2,3,15,15,0.0,122.0,0.85,13.5,122.0,102.13,81.32
2016,2,3,15,30,0.0,108.0,0.7,13.0,108.0,89.95,71.34
2016,2,3,15,45,0.0,93.0,0.6,12.5,93.0,76.88,60.47
2016,2,3,16,0,0.0,78.0,0.5,12.0,78.0,63.9,49.49
2016,2,3,16,15,0.0,63.0,0.55,11.5,63.0,50.98,38.37
2016,2,3,16,30,0.0,48.0,0.6,11.0,48.0,38.07,27.08
2016,2,3,16,45,0.0,34.0,0.7,11.0,34.0,26.11,16.44
2016,2,3,17,0,0.0,20.0,0.8,11.0,20.0,15.24,6.36
2016,2,3,17,15,0.0,10.0,0.8,10.5,10.0,7.6,0.0
2016,2,3,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,7,15,118.0,10.0,1.15,7.5,16.5,43.31,0.0
2016,2,4,7,30,236.0,20.0,1.3,8.0,33.0,121.25,16.57
2016,2,4,7,45,356.5,30.5,1.5,8.5,72.0,206.2,156.32
2016,2,4,8,0,477.0,41.0,1.7,9.0,111.0,296.16,239.79
2016,2,4,8,15,549.0,48.0,1.75,9.0,156.0,369.95,306.27
2016,2,4,8,30,621.0,55.0,1.8,9.0,201.0,450.59,376.29
2016,2,4,8,45,664.0,60.0,1.85,9.5,245.5,516.76,431.7
2016,2,4,9,0,707.0,65.0,1.9,10.0,290.0,581.85,484.27
2016,2,4,9,15,738.5,69.0,1.9,10.0,331.5,643.59,531.85
2016,2,4,9,30,770.0,73.0,1.9,10.0,373.0,705.98,577.84
2016,2,4,9,45,721.0,87.5,1.95,10.5,389.5,720.33,586.23
2016,2,4,10,0,672.0,102.0,2.0,11.0,406.0,724.47,587.33
2016,2,4,10,15,751.0,94.5,1.95,11.0,456.5,809.24,648.07
2016,2,4,10,30,830.0,87.0,1.9,11.0,507.0,891.4,704.35
2016,2,4,10,45,728.0,117.0,1.9,11.5,498.0,860.69,679.27
2016,2,4,11,0,626.0,147.0,1.9,12.0,489.0,814.55,644.55
2016,2,4,11,15,745.5,120.0,1.85,12.0,540.0,914.76,714.62
2016,2,4,11,30,865.0,93.0,1.8,12.0,591.0,1007.32,775.7
2016,2,4,11,45,869.5,93.5,1.75,12.5,601.0,1023.02,782.4
2016,2,4,12,0,874.0,94.0,1.7,13.0,611.0,1035.24,787.79
2016,2,4,12,15,874.5,94.0,1.65,13.0,612.5,1039.18,789.28
2016,2,4,12,30,875.0,94.0,1.6,13.0,614.0,1039.49,788.62
2016,2,4,12,45,708.5,142.5,1.6,13.5,561.0,931.31,714.69
2016,2,4,13,0,542.0,191.0,1.6,14.0,508.0,800.42,623.9
2016,2,4,13,15,704.5,140.0,1.6,14.0,541.5,908.66,701.69
2016,2,4,13,30,867.0,89.0,1.6,14.0,575.0,988.49,755.28
2016,2,4,13,45,853.5,89.0,1.65,14.5,553.0,957.61,733.62
2016,2,4,14,0,840.0,89.0,1.7,15.0,531.0,923.96,711.41
2016,2,4,14,15,685.5,119.0,1.7,15.0,467.5,800.7,626.94
2016,2,4,14,30,531.0,149.0,1.7,15.0,404.0,665.68,531.2
2016,2,4,14,45,524.5,138.0,1.75,15.0,374.5,627.98,505.59
2016,2,4,15,0,518.0,127.0,1.8,15.0,345.0,589.03,477.5
2016,2,4,15,15,489.0,121.0,1.6,14.5,311.0,537.58,438.27
2016,2,4,15,30,460.0,115.0,1.4,14.0,277.0,487.19,399.07
2016,2,4,15,45,438.0,102.5,1.25,13.5,240.5,435.56,358.37
2016,2,4,16,0,416.0,90.0,1.1,13.0,204.0,385.07,317.32
2016,2,4,16,15,376.5,77.0,1.05,12.0,165.5,325.38,268.22
2016,2,4,16,30,337.0,64.0,1.0,11.0,127.0,269.34,220.29
2016,2,4,16,45,278.5,49.0,1.0,10.5,91.0,206.09,164.62
2016,2,4,17,0,220.0,34.0,1.0,10.0,55.0,149.5,110.28
2016,2,4,17,15,110.0,17.0,1.0,9.5,27.5,68.57,0.0
2016,2,4,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,5,7,15,102.5,11.0,1.05,6.5,17.0,39.26,0.0
2016,2,5,7,30,205.0,22.0,1.1,7.0,34.0,112.2,28.8
2016,2,5,7,45,322.0,34.0,1.2,8.0,73.5,194.38,148.58
2016,2,5,8,0,439.0,46.0,1.3,9.0,113.0,282.3,228.49
2016,2,5,8,15,513.5,54.5,1.35,9.5,158.5,357.33,294.74
2016,2,5,8,30,588.0,63.0,1.4,10.0,204.0,439.47,364.57
2016,2,5,8,45,640.0,68.0,1.45,10.5,249.5,510.09,422.81
2016,2,5,9,0,692.0,73.0,1.5,11.0,295.0,584.25,481.61
2016,2,5,9,15,725.0,77.5,1.6,11.5,337.5,647.1,529.53
2016,2,5,9,30,758.0,82.0,1.7,12.0,380.0,710.87,575.61
2016,2,5,9,45,789.5,82.5,1.85,13.0,419.5,764.52,612.42
2016,2,5,10,0,821.0,83.0,2.0,14.0,459.0,822.68,651.71
2016,2,5,10,15,837.0,85.5,1.95,14.5,491.0,868.84,680.91
2016,2,5,10,30,853.0,88.0,1.9,15.0,523.0,913.06,708.23
2016,2,5,10,45,864.5,89.5,1.9,15.5,548.0,949.62,730.39
2016,2,5,11,0,876.0,91.0,1.9,16.0,573.0,983.47,750.53
2016,2,5,11,15,711.5,139.0,1.85,16.0,538.5,903.13,693.98
2016,2,5,11,30,547.0,187.0,1.8,16.0,504.0,793.98,617.46
2016,2,5,11,45,531.0,196.5,1.8,16.5,508.5,795.73,617.78
2016,2,5,12,0,515.0,206.0,1.8,17.0,513.0,794.76,615.13
2016,2,5,12,15,704.5,151.0,1.65,17.0,572.0,939.98,714.58
2016,2,5,12,30,894.0,96.0,1.5,17.0,631.0,1061.15,790.5
2016,2,5,12,45,888.0,97.0,1.4,17.0,623.5,1052.35,781.55
2016,2,5,13,0,882.0,98.0,1.3,17.0,616.0,1039.93,772.18
2016,2,5,13,15,875.5,97.0,1.1,17.0,601.5,1021.05,756.85
2016,2,5,13,30,869.0,96.0,0.9,17.0,587.0,998.8,739.38
2016,2,5,13,45,860.5,94.0,0.7,17.0,565.0,970.18,717.8
2016,2,5,14,0,852.0,92.0,0.5,17.0,543.0,938.58,694.39
2016,2,5,14,15,838.0,89.5,0.65,17.0,514.0,898.56,673.05
2016,2,5,14,30,824.0,87.0,0.8,17.0,485.0,856.28,649.5
2016,2,5,14,45,813.0,82.0,0.95,17.0,451.0,811.6,623.37
2016,2,5,15,0,802.0,77.0,1.1,17.0,417.0,764.98,594.84
2016,2,5,15,15,776.5,73.5,1.0,16.5,377.0,707.29,555.41
2016,2,5,15,30,751.0,70.0,0.9,16.0,337.0,649.36,514.96
2016,2,5,15,45,716.5,65.5,0.85,15.5,293.5,584.32,467.6
2016,2,5,16,0,682.0,61.0,0.8,15.0,250.0,524.65,421.52
2016,2,5,16,15,625.5,55.0,0.9,14.0,204.5,448.61,362.48
2016,2,5,16,30,569.0,49.0,1.0,13.0,159.0,377.2,303.91
2016,2,5,16,45,470.5,40.5,1.1,12.5,114.5,288.64,228.48
2016,2,5,17,0,372.0,32.0,1.2,12.0,70.0,210.71,156.34
2016,2,5,17,15,186.0,16.0,1.15,11.5,35.0,97.23,10.6
2016,2,5,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,6,7,15,129.5,11.0,1.1,7.5,18.5,47.09,0.0
2016,2,6,7,30,259.0,22.0,1.3,8.0,37.0,131.92,47.44
2016,2,6,7,45,373.0,32.0,1.55,8.5,77.5,213.01,163.69
2016,2,6,8,0,487.0,42.0,1.8,9.0,118.0,300.23,243.73
2016,2,6,8,15,556.5,49.0,1.75,9.5,163.0,373.2,308.63
2016,2,6,8,30,626.0,56.0,1.7,10.0,208.0,452.77,376.46
2016,2,6,8,45,674.5,60.0,1.7,11.0,253.5,517.82,429.68
2016,2,6,9,0,723.0,64.0,1.7,12.0,299.0,590.05,485.98
2016,2,6,9,15,753.0,67.5,1.75,12.5,340.5,650.86,531.35
2016,2,6,9,30,783.0,71.0,1.8,13.0,382.0,712.15,575.08
2016,2,6,9,45,803.0,74.0,1.85,13.5,419.0,764.86,611.37
2016,2,6,10,0,823.0,77.0,1.9,14.0,456.0,816.53,646.19
2016,2,6,10,15,837.5,79.0,1.8,14.5,487.5,860.77,673.52
2016,2,6,10,30,852.0,81.0,1.7,15.0,519.0,902.98,698.77
2016,2,6,10,45,862.5,82.5,1.65,15.5,543.5,938.52,719.52
2016,2,6,11,0,873.0,84.0,1.6,16.0,568.0,959.74,730.39
2016,2,6,11,15,879.0,85.0,1.65,16.0,585.0,984.11,746.33
2016,2,6,11,30,885.0,86.0,1.7,16.0,602.0,1005.28,760.16
2016,2,6,11,45,889.5,85.5,1.8,16.5,612.0,1019.75,768.99
2016,2,6,12,0,894.0,85.0,1.9,17.0,622.0,1030.74,775.71
2016,2,6,12,15,894.5,85.5,1.95,17.0,623.5,1035.33,779.13
2016,2,6,12,30,895.0,86.0,2.0,17.0,625.0,1036.29,780.4
2016,2,6,12,45,580.0,176.5,2.15,17.0,524.5,826.36,639.15
2016,2,6,13,0,265.0,267.0,2.3,17.0,424.0,582.51,458.63
2016,2,6,13,15,323.5,248.5,2.3,17.0,436.0,615.62,487.07
2016,2,6,13,30,382.0,230.0,2.3,17.0,448.0,645.81,511.24
2016,2,6,13,45,492.5,190.0,2.35,17.0,460.0,721.76,569.96
2016,2,6,14,0,603.0,150.0,2.4,17.0,472.0,777.06,611.94
2016,2,6,14,15,491.0,168.5,2.35,17.0,422.0,668.31,531.51
2016,2,6,14,30,379.0,187.0,2.3,17.0,372.0,552.86,444.39
2016,2,6,14,45,525.0,140.5,2.3,17.0,376.5,630.29,507.15
2016,2,6,15,0,671.0,94.0,2.3,17.0,381.0,683.52,547.95
2016,2,6,15,15,573.0,102.0,2.05,16.5,331.0,588.09,475.97
2016,2,6,15,30,475.0,110.0,1.8,16.0,281.0,491.15,400.77
2016,2,6,15,45,450.5,99.5,1.55,15.5,245.0,439.36,360.05
2016,2,6,16,0,426.0,89.0,1.3,15.0,209.0,388.94,318.91
2016,2,6,16,15,390.5,76.0,1.2,14.0,171.0,330.96,271.4
2016,2,6,16,30,355.0,63.0,1.1,13.0,133.0,276.14,224.74
2016,2,6,16,45,303.5,48.5,1.05,12.5,97.0,215.59,171.61
2016,2,6,17,0,252.0,34.0,1.0,12.0,61.0,160.75,120.17
2016,2,6,17,15,126.0,17.0,1.0,11.5,30.5,74.46,17.57
2016,2,6,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,7,7,15,166.5,10.0,1.1,9.5,21.0,57.0,0.0
2016,2,7,7,30,333.0,20.0,1.3,10.0,42.0,153.22,67.11
2016,2,7,7,45,449.0,28.5,1.5,11.0,84.0,235.86,180.27
2016,2,7,8,0,565.0,37.0,1.7,12.0,126.0,326.77,262.06
2016,2,7,8,15,630.0,42.5,1.75,12.0,173.0,400.13,327.45
2016,2,7,8,30,695.0,48.0,1.8,12.0,220.0,479.23,395.26
2016,2,7,8,45,738.5,51.5,1.85,12.5,266.0,547.71,451.56
2016,2,7,9,0,782.0,55.0,1.9,13.0,312.0,618.72,507.54
2016,2,7,9,15,810.0,58.0,1.95,13.5,354.5,679.93,552.25
2016,2,7,9,30,838.0,61.0,2.0,14.0,397.0,733.81,590.07
2016,2,7,9,45,853.5,64.5,2.05,15.0,434.5,784.92,623.82
2016,2,7,10,0,869.0,68.0,2.1,16.0,472.0,834.57,655.68
2016,2,7,10,15,883.0,69.5,2.1,16.0,504.0,878.6,684.94
2016,2,7,10,30,897.0,71.0,2.1,16.0,536.0,920.5,712.41
2016,2,7,10,45,906.0,73.0,2.1,16.5,561.0,955.94,733.8
2016,2,7,11,0,915.0,75.0,2.1,17.0,586.0,988.49,753.07
2016,2,7,11,15,921.0,75.5,2.1,17.0,603.5,1013.1,768.36
2016,2,7,11,30,927.0,76.0,2.1,17.0,621.0,1034.34,781.53
2016,2,7,11,45,930.0,77.0,2.15,17.5,631.0,1049.69,790.09
2016,2,7,12,0,933.0,78.0,2.2,18.0,641.0,1061.38,796.41
2016,2,7,12,15,933.5,78.0,2.2,18.0,643.0,1065.52,798.82
2016,2,7,12,30,934.0,78.0,2.2,18.0,645.0,1065.87,799.01
2016,2,7,12,45,934.0,77.0,2.25,18.5,639.0,1060.67,794.9
2016,2,7,13,0,934.0,76.0,2.3,19.0,633.0,1051.69,788.54
2016,2,7,13,15,929.0,75.0,2.3,19.0,619.0,1033.99,777.48
2016,2,7,13,30,924.0,74.0,2.3,19.0,605.0,1012.76,764.27
2016,2,7,13,45,915.0,73.5,2.3,19.0,583.0,984.91,746.71
2016,2,7,14,0,906.0,73.0,2.3,19.0,561.0,954.0,727.12
2016,2,7,14,15,894.0,71.5,2.15,19.0,532.0,916.2,701.24
2016,2,7,14,30,882.0,70.0,2.0,19.0,503.0,875.92,673.62
2016,2,7,14,45,864.5,68.0,1.95,19.0,467.5,828.11,641.56
2016,2,7,15,0,847.0,66.0,1.9,19.0,432.0,786.97,613.86
2016,2,7,15,15,823.0,63.5,1.65,18.5,391.5,729.96,573.65
2016,2,7,15,30,799.0,61.0,1.4,18.0,351.0,672.5,532.44
2016,2,7,15,45,763.5,57.5,1.15,17.5,306.5,605.94,482.95
2016,2,7,16,0,728.0,54.0,0.9,17.0,262.0,540.74,431.55
2016,2,7,16,15,675.0,49.0,0.95,16.5,215.5,465.53,372.76
2016,2,7,16,30,622.0,44.0,1.0,16.0,169.0,394.34,314.25
2016,2,7,16,45,533.5,37.0,1.05,15.5,124.0,309.08,242.21
2016,2,7,17,0,445.0,30.0,1.1,15.0,79.0,232.78,173.13
2016,2,7,17,15,222.5,15.0,1.1,14.5,39.5,109.26,39.14
2016,2,7,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,7,17,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,8,7,15,127.5,12.0,1.3,10.5,20.5,46.85,0.0
2016,2,8,7,30,255.0,24.0,1.4,11.0,41.0,133.06,66.29
2016,2,8,7,45,371.0,34.5,1.55,12.0,82.5,213.15,163.33
2016,2,8,8,0,487.0,45.0,1.7,13.0,124.0,301.68,241.69
2016,2,8,8,15,558.5,52.0,1.75,13.5,170.5,375.81,306.45
2016,2,8,8,30,630.0,59.0,1.8,14.0,217.0,456.7,374.43
2016,2,8,8,45,674.0,64.5,1.9,15.0,262.5,524.74,429.29
2016,2,8,9,0,718.0,70.0,2.0,16.0,308.0,595.62,484.11
2016,2,8,9,15,749.0,73.5,2.0,16.5,350.5,653.17,526.61
2016,2,8,9,30,780.0,77.0,2.0,17.0,393.0,715.28,570.09
2016,2,8,9,45,815.0,76.5,2.0,17.5,433.5,776.12,611.33
2016,2,8,10,0,850.0,76.0,2.0,18.0,474.0,836.82,651.37
2016,2,8,10,15,864.5,77.5,2.0,18.5,506.0,881.43,679.29
2016,2,8,10,30,879.0,79.0,2.0,19.0,538.0,913.51,698.32
2016,2,8,10,45,889.0,80.5,2.0,19.5,563.0,948.8,719.44
2016,2,8,11,0,899.0,82.0,2.0,20.0,588.0,981.31,738.44
2016,2,8,11,15,905.0,83.0,1.95,20.0,605.5,1006.26,753.12
2016,2,8,11,30,911.0,84.0,1.9,20.0,623.0,1027.91,765.68
2016,2,8,11,45,913.5,84.5,1.85,20.5,633.0,1041.96,771.87
2016,2,8,12,0,916.0,85.0,1.8,21.0,643.0,1052.39,775.87
2016,2,8,12,15,916.5,85.0,1.75,21.0,644.5,1056.48,777.44
2016,2,8,12,30,917.0,85.0,1.7,21.0,646.0,1056.85,776.86
2016,2,8,12,45,919.0,83.0,1.65,21.5,640.5,1052.54,772.0
2016,2,8,13,0,921.0,81.0,1.6,22.0,635.0,1044.48,764.99
2016,2,8,13,15,916.0,80.5,1.5,22.0,621.0,1027.56,753.19
2016,2,8,13,30,911.0,80.0,1.4,22.0,607.0,1007.17,739.38
2016,2,8,13,45,901.5,79.0,1.35,22.5,584.5,978.45,719.79
2016,2,8,14,0,892.0,78.0,1.3,23.0,562.0,946.73,698.43
2016,2,8,14,15,880.0,76.5,1.2,23.0,533.5,909.3,673.93
2016,2,8,14,30,868.0,75.0,1.1,23.0,505.0,869.42,647.77
2016,2,8,14,45,850.0,73.0,1.0,23.0,469.5,830.62,622.19
2016,2,8,15,0,832.0,71.0,0.9,23.0,434.0,780.58,588.74
2016,2,8,15,15,808.0,68.0,0.85,22.5,393.5,723.45,551.79
2016,2,8,15,30,784.0,65.0,0.8,22.0,353.0,665.89,513.61
2016,2,8,15,45,749.0,61.5,0.8,21.5,309.0,600.23,468.15
2016,2,8,16,0,714.0,58.0,0.8,21.0,265.0,535.87,420.58
2016,2,8,16,15,660.5,52.5,0.85,20.5,218.0,460.38,362.73
2016,2,8,16,30,607.0,47.0,0.9,20.0,171.0,388.97,305.22
2016,2,8,16,45,519.5,39.5,1.0,19.5,126.0,308.32,238.21
2016,2,8,17,0,432.0,32.0,1.1,19.0,81.0,233.41,172.08
2016,2,8,17,15,216.0,16.0,1.15,18.5,40.5,108.62,46.92
2016,2,8,17,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,2,8,17,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,9,7,15,153.5,12.0,1.3,11.5,23.0,54.22,0.0
2016,2,9,7,30,307.0,24.0,1.4,12.0,46.0,151.86,83.5
2016,2,9,7,45,419.0,33.5,1.5,13.0,88.5,231.1,176.98
2016,2,9,8,0,531.0,43.0,1.6,14.0,131.0,319.31,254.65
2016,2,9,8,15,599.0,49.5,1.7,14.5,178.5,393.26,319.06
2016,2,9,8,30,667.0,56.0,1.8,15.0,226.0,469.96,383.59
2016,2,9,8,45,710.5,61.0,1.9,15.5,272.5,539.16,439.84
2016,2,9,9,0,754.0,66.0,2.0,16.0,319.0,610.9,495.93
2016,2,9,9,15,784.0,69.5,2.0,16.5,362.5,673.27,541.39
2016,2,9,9,30,814.0,73.0,2.0,17.0,406.0,736.06,584.95
2016,2,9,9,45,799.0,76.0,2.05,17.5,428.0,761.84,601.08
2016,2,9,10,0,784.0,79.0,2.1,18.0,450.0,783.84,614.61
2016,2,9,10,15,728.0,102.5,2.05,18.5,464.5,795.43,619.86
2016,2,9,10,30,672.0,126.0,2.0,19.0,479.0,795.84,617.33
2016,2,9,10,45,702.0,124.0,1.95,20.0,508.0,841.56,645.41
2016,2,9,11,0,732.0,122.0,1.9,21.0,537.0,885.84,671.37
2016,2,9,11,15,659.0,151.0,1.85,21.0,533.5,862.81,653.93
2016,2,9,11,30,586.0,180.0,1.8,21.0,530.0,822.65,625.6
2016,2,9,11,45,755.5,133.5,1.75,21.5,592.0,960.61,716.67
2016,2,9,12,0,925.0,87.0,1.7,22.0,654.0,1063.6,779.34
2016,2,9,12,15,789.0,126.5,1.6,22.0,611.0,987.58,727.47
2016,2,9,12,30,653.0,166.0,1.5,22.0,568.0,901.93,670.88
2016,2,9,12,45,786.5,126.0,1.4,22.5,605.5,989.21,726.3
2016,2,9,13,0,920.0,86.0,1.3,23.0,643.0,1049.26,760.57
2016,2,9,13,15,914.0,85.0,1.15,23.0,628.5,1030.73,745.8
2016,2,9,13,30,908.0,84.0,1.0,23.0,614.0,1008.75,729.99
2016,2,9,13,45,769.0,115.0,0.9,23.0,552.5,911.72,667.38
2016,2,9,14,0,630.0,146.0,0.8,23.0,491.0,797.07,592.69
2016,2,9,14,15,612.5,142.5,0.8,22.5,464.0,758.01,569.97
2016,2,9,14,30,595.0,139.0,0.8,22.0,437.0,717.53,544.88
2016,2,9,14,45,491.0,151.0,0.8,22.0,385.0,611.71,470.95
2016,2,9,15,0,387.0,163.0,0.8,22.0,333.0,520.62,405.09
2016,2,9,15,15,313.5,156.5,0.8,21.0,286.0,422.35,334.12
2016,2,9,15,30,240.0,150.0,0.8,20.0,239.0,348.65,278.71
2016,2,9,15,45,222.5,134.0,0.8,19.5,208.5,307.71,247.54
2016,2,9,16,0,205.0,118.0,0.8,19.0,178.0,268.16,216.29
2016,2,9,16,15,187.0,99.0,0.85,18.0,147.0,226.2,182.6
2016,2,9,16,30,169.0,80.0,0.9,17.0,116.0,185.93,149.05
2016,2,9,16,45,140.5,61.0,1.0,16.5,85.5,142.57,111.72
2016,2,9,17,0,112.0,42.0,1.1,16.0,55.0,102.14,75.7
2016,2,9,17,15,56.0,25.0,1.1,15.5,31.5,48.53,21.93
2016,2,9,17,30,0.0,8.0,1.1,15.0,8.0,6.29,0.0
2016,2,9,17,45,0.0,4.0,1.1,15.0,4.0,0.0,0.0
2016,2,9,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,0.1,12.5,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,10,7,15,145.5,12.5,0.5,12.5,23.5,52.04,0.0
2016,2,10,7,30,291.0,25.0,0.5,13.0,47.0,147.58,86.6
2016,2,10,7,45,398.5,36.0,0.55,13.5,89.5,224.44,171.19
2016,2,10,8,0,506.0,47.0,0.6,14.0,132.0,310.98,246.17
2016,2,10,8,15,572.5,54.0,0.65,14.0,179.0,383.57,308.55
2016,2,10,8,30,639.0,61.0,0.7,14.0,226.0,462.34,373.72
2016,2,10,8,45,681.0,66.0,0.8,14.5,271.5,529.07,427.01
2016,2,10,9,0,723.0,71.0,0.9,15.0,317.0,594.52,477.56
2016,2,10,9,15,753.0,75.0,0.95,15.5,360.0,656.21,522.33
2016,2,10,9,30,783.0,79.0,1.0,16.0,403.0,718.37,565.02
2016,2,10,9,45,805.5,81.5,1.1,16.5,441.0,772.84,601.78
2016,2,10,10,0,828.0,84.0,1.2,17.0,479.0,826.4,637.28
2016,2,10,10,15,843.0,86.0,1.25,17.0,511.0,871.52,666.97
2016,2,10,10,30,858.0,88.0,1.3,17.0,543.0,914.6,695.07
2016,2,10,10,45,866.0,90.5,1.4,17.5,568.0,949.4,716.88
2016,2,10,11,0,874.0,93.0,1.5,18.0,593.0,981.3,736.74
2016,2,10,11,15,881.0,94.0,1.5,18.0,610.5,1007.31,752.57
2016,2,10,11,30,888.0,95.0,1.5,18.0,628.0,1030.03,766.34
2016,2,10,11,45,892.0,95.5,1.55,18.5,638.5,1032.62,766.57
2016,2,10,12,0,896.0,96.0,1.6,19.0,649.0,1044.45,773.19
2016,2,10,12,15,897.0,96.0,1.6,19.0,651.0,1049.0,775.8
2016,2,10,12,30,898.0,96.0,1.6,19.0,653.0,1049.9,776.32
2016,2,10,12,45,898.5,94.5,1.6,19.5,647.0,1044.81,771.75
2016,2,10,13,0,899.0,93.0,1.6,20.0,641.0,1036.07,765.07
2016,2,10,13,15,893.5,92.0,1.6,20.0,627.0,1018.29,754.21
2016,2,10,13,30,888.0,91.0,1.6,20.0,613.0,997.12,741.35
2016,2,10,13,45,881.0,89.5,1.6,20.5,591.5,982.36,731.41
2016,2,10,14,0,874.0,88.0,1.6,21.0,570.0,952.24,711.39
2016,2,10,14,15,861.5,86.0,1.55,20.5,541.0,913.52,687.79
2016,2,10,14,30,849.0,84.0,1.5,20.0,512.0,872.37,662.37
2016,2,10,14,45,769.0,89.0,1.5,20.0,456.5,780.11,600.61
2016,2,10,15,0,689.0,94.0,1.5,20.0,401.0,695.66,543.05
2016,2,10,15,15,577.0,106.5,1.3,19.5,347.5,593.88,469.65
2016,2,10,15,30,465.0,119.0,1.1,19.0,294.0,491.5,392.34
2016,2,10,15,45,429.5,110.5,0.95,18.5,257.0,434.93,349.3
2016,2,10,16,0,394.0,102.0,0.8,18.0,220.0,380.8,306.55
2016,2,10,16,15,361.0,88.0,0.85,17.5,182.0,324.85,261.95
2016,2,10,16,30,328.0,74.0,0.9,17.0,144.0,271.85,217.96
2016,2,10,16,45,279.5,58.0,0.95,16.5,107.0,212.72,167.56
2016,2,10,17,0,231.0,42.0,1.0,16.0,70.0,159.0,119.83
2016,2,10,17,15,115.5,27.0,1.0,15.5,41.0,85.65,46.72
2016,2,10,17,30,0.0,12.0,1.0,15.0,12.0,9.44,0.0
2016,2,10,17,45,0.0,6.0,1.0,15.0,6.0,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,7,15,163.0,12.5,1.1,12.5,25.5,56.87,0.0
2016,2,11,7,30,326.0,25.0,1.2,13.0,51.0,160.29,99.66
2016,2,11,7,45,433.0,34.5,1.35,14.0,94.5,236.23,181.24
2016,2,11,8,0,540.0,44.0,1.5,15.0,138.0,322.81,256.72
2016,2,11,8,15,603.5,50.5,1.45,15.5,185.0,394.88,318.72
2016,2,11,8,30,667.0,57.0,1.4,16.0,232.0,469.42,380.29
2016,2,11,8,45,675.0,62.5,1.35,16.5,267.5,520.17,420.73
2016,2,11,9,0,683.0,68.0,1.3,17.0,303.0,566.74,456.24
2016,2,11,9,15,740.5,71.5,1.15,17.5,355.5,642.5,510.61
2016,2,11,9,30,798.0,75.0,1.0,18.0,408.0,724.56,565.24
2016,2,11,9,45,715.0,98.0,0.9,18.5,417.0,722.77,559.47
2016,2,11,10,0,632.0,121.0,0.8,19.0,426.0,707.44,545.23
2016,2,11,10,15,674.5,118.0,0.75,19.5,462.0,765.21,582.56
2016,2,11,10,30,717.0,115.0,0.7,20.0,498.0,822.86,617.76
2016,2,11,10,45,782.0,108.0,0.65,20.5,543.5,890.14,658.18
2016,2,11,11,0,847.0,101.0,0.6,21.0,589.0,964.24,701.46
2016,2,11,11,15,853.0,102.0,0.55,20.5,606.5,988.83,715.16
2016,2,11,11,30,859.0,103.0,0.5,20.0,624.0,1010.17,727.61
2016,2,11,11,45,858.0,105.5,0.5,20.0,632.5,1022.84,734.61
2016,2,11,12,0,857.0,108.0,0.5,20.0,641.0,1031.89,739.65
2016,2,11,12,15,570.5,195.0,0.5,20.0,550.5,838.02,616.26
2016,2,11,12,30,284.0,282.0,0.5,20.0,460.0,618.9,464.39
2016,2,11,12,45,237.0,285.5,0.55,20.0,433.0,549.1,417.95
2016,2,11,13,0,190.0,289.0,0.6,20.0,406.0,504.0,385.76
2016,2,11,13,15,307.5,260.0,0.6,20.0,444.5,609.15,464.41
2016,2,11,13,30,425.0,231.0,0.6,20.0,483.0,708.4,534.88
2016,2,11,13,45,368.0,234.5,0.6,20.0,447.0,625.89,476.33
2016,2,11,14,0,311.0,238.0,0.6,20.0,411.0,567.45,435.23
2016,2,11,14,15,284.0,229.0,0.6,19.5,381.0,523.58,405.28
2016,2,11,14,30,257.0,220.0,0.6,19.0,351.0,480.39,375.03
2016,2,11,14,45,257.5,203.5,0.6,19.0,327.5,452.67,355.75
2016,2,11,15,0,258.0,187.0,0.6,19.0,304.0,424.21,335.44
2016,2,11,15,15,334.0,158.5,0.6,18.5,295.0,438.7,349.4
2016,2,11,15,30,410.0,130.0,0.6,18.0,286.0,463.33,369.68
2016,2,11,15,45,367.5,122.0,0.65,17.5,249.5,405.06,325.3
2016,2,11,16,0,325.0,114.0,0.7,17.0,213.0,336.38,272.25
2016,2,11,16,15,291.5,98.0,0.75,16.5,175.0,282.91,229.38
2016,2,11,16,30,258.0,82.0,0.8,16.0,137.0,232.67,187.47
