Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,16,45,207.0,64.0,0.85,16.0,101.0,175.33,138.33
2016,2,11,17,0,156.0,46.0,0.9,16.0,65.0,123.58,92.94
2016,2,11,17,15,78.0,28.0,0.9,15.5,37.5,66.3,37.71
2016,2,11,17,30,0.0,10.0,0.9,15.0,10.0,7.87,0.0
2016,2,11,17,45,0.0,5.0,0.95,15.0,5.0,0.0,0.0
2016,2,11,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,12,7,15,129.0,15.0,0.75,12.0,25.5,48.82,0.0
2016,2,12,7,30,258.0,30.0,0.8,12.0,51.0,141.21,91.75
2016,2,12,7,45,361.0,41.5,0.85,12.5,93.0,212.85,164.49
2016,2,12,8,0,464.0,53.0,0.9,13.0,135.0,295.74,236.54
2016,2,12,8,15,530.0,60.5,0.9,13.5,181.0,366.62,297.2
2016,2,12,8,30,596.0,68.0,0.9,14.0,227.0,443.58,360.44
2016,2,12,8,45,640.5,74.0,0.9,14.5,272.5,511.08,413.84
2016,2,12,9,0,685.0,80.0,0.9,15.0,318.0,581.5,467.26
2016,2,12,9,15,715.5,84.0,0.9,15.5,360.0,641.95,511.19
2016,2,12,9,30,746.0,88.0,0.9,16.0,402.0,703.08,552.77
2016,2,12,9,45,765.0,92.0,0.95,16.5,439.5,755.22,587.31
2016,2,12,10,0,784.0,96.0,1.0,17.0,477.0,801.38,617.08
2016,2,12,10,15,656.5,136.0,1.1,17.0,469.0,768.5,593.78
2016,2,12,10,30,529.0,176.0,1.2,17.0,461.0,708.84,551.35
2016,2,12,10,45,546.0,178.5,1.3,17.5,484.5,743.52,576.11
2016,2,12,11,0,563.0,181.0,1.4,18.0,508.0,776.88,598.64
2016,2,12,11,15,543.0,195.0,1.5,18.0,517.5,785.27,603.91
2016,2,12,11,30,523.0,209.0,1.6,18.0,527.0,790.52,607.31
2016,2,12,11,45,497.0,222.5,1.7,18.5,529.0,786.14,602.88
2016,2,12,12,0,471.0,236.0,1.8,19.0,531.0,778.8,596.53
2016,2,12,12,15,461.0,240.0,1.8,18.5,529.5,775.02,594.68
2016,2,12,12,30,451.0,244.0,1.8,18.0,528.0,768.97,591.3
2016,2,12,12,45,518.0,217.0,1.8,18.0,540.0,805.79,619.18
2016,2,12,13,0,585.0,190.0,1.8,18.0,552.0,838.41,643.26
2016,2,12,13,15,364.5,234.0,1.8,18.0,458.0,634.89,494.99
2016,2,12,13,30,144.0,278.0,1.8,18.0,364.0,440.07,346.36
2016,2,12,13,45,187.0,265.5,1.8,18.0,373.0,464.29,367.73
2016,2,12,14,0,230.0,253.0,1.8,18.0,382.0,486.08,385.79
2016,2,12,14,15,115.0,165.0,1.7,17.5,229.5,274.43,221.14
2016,2,12,14,30,0.0,77.0,1.6,17.0,77.0,59.17,43.85
2016,2,12,14,45,219.0,118.0,1.5,17.0,217.0,320.05,263.5
2016,2,12,15,0,438.0,159.0,1.4,17.0,357.0,555.33,446.02
2016,2,12,15,15,219.5,145.5,1.25,16.5,244.5,335.15,272.17
2016,2,12,15,30,1.0,132.0,1.1,16.0,132.0,111.88,88.17
2016,2,12,15,45,0.5,115.5,0.95,15.5,115.5,97.08,76.64
2016,2,12,16,0,0.0,99.0,0.8,15.0,99.0,82.45,64.56
2016,2,12,16,15,0.0,82.0,0.8,14.5,82.0,67.74,52.22
2016,2,12,16,30,0.0,65.0,0.8,14.0,65.0,53.09,39.69
2016,2,12,16,45,0.0,48.5,0.8,14.0,48.5,38.93,27.33
2016,2,12,17,0,0.0,32.0,0.8,14.0,32.0,24.66,14.81
2016,2,12,17,15,0.0,19.0,0.8,13.5,19.0,14.49,4.66
2016,2,12,17,30,0.0,6.0,0.8,13.0,6.0,4.72,0.0
2016,2,12,17,45,0.0,3.0,0.8,13.0,3.0,0.0,0.0
2016,2,12,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,13,7,15,178.0,13.5,1.3,10.5,29.0,61.44,0.0
2016,2,13,7,30,356.0,27.0,1.4,11.0,58.0,173.11,116.85
2016,2,13,7,45,460.0,36.5,1.55,11.5,103.0,247.67,192.87
2016,2,13,8,0,564.0,46.0,1.7,12.0,148.0,334.35,269.43
2016,2,13,8,15,626.5,52.0,1.7,12.5,196.0,406.71,332.47
2016,2,13,8,30,689.0,58.0,1.7,13.0,244.0,481.54,395.19
2016,2,13,8,45,344.5,66.5,1.75,13.5,159.5,307.18,255.92
2016,2,13,9,0,0.0,75.0,1.8,14.0,75.0,58.19,44.03
2016,2,13,9,15,0.0,102.5,1.85,14.5,102.5,82.28,64.49
2016,2,13,9,30,0.0,130.0,1.9,15.0,130.0,107.1,84.97
2016,2,13,9,45,7.5,154.5,2.0,15.5,158.5,135.59,108.47
2016,2,13,10,0,15.0,179.0,2.1,16.0,187.0,165.05,132.43
2016,2,13,10,15,12.0,184.0,2.15,16.5,190.5,166.46,132.89
2016,2,13,10,30,9.0,189.0,2.2,17.0,194.0,167.85,133.41
2016,2,13,10,45,219.0,207.5,2.25,17.5,335.5,444.49,358.14
2016,2,13,11,0,429.0,226.0,2.3,18.0,477.0,696.32,547.33
2016,2,13,11,15,687.5,152.0,2.3,18.0,568.0,889.71,685.47
2016,2,13,11,30,946.0,78.0,2.3,18.0,659.0,1052.83,793.28
2016,2,13,11,45,951.5,77.5,2.35,18.5,669.5,1069.17,800.76
2016,2,13,12,0,957.0,77.0,2.4,19.0,680.0,1081.78,807.58
2016,2,13,12,15,958.0,77.0,2.4,19.0,682.5,1086.58,810.39
2016,2,13,12,30,959.0,77.0,2.4,19.0,685.0,1087.46,810.92
2016,2,13,12,45,950.0,80.0,2.45,19.0,677.5,1077.96,805.49
2016,2,13,13,0,941.0,83.0,2.5,19.0,670.0,1064.68,797.82
2016,2,13,13,15,936.5,82.0,2.55,19.0,655.5,1047.33,787.6
2016,2,13,13,30,932.0,81.0,2.6,19.0,641.0,1026.37,775.08
2016,2,13,13,45,925.0,80.0,2.65,19.0,619.0,999.52,758.65
2016,2,13,14,0,918.0,79.0,2.7,19.0,597.0,969.44,740.02
2016,2,13,14,15,906.0,77.5,2.75,18.5,567.5,931.13,716.99
2016,2,13,14,30,894.0,76.0,2.8,18.0,538.0,890.25,691.86
2016,2,13,14,45,876.5,74.0,2.9,18.0,501.5,841.8,659.98
2016,2,13,15,0,859.0,72.0,3.0,18.0,465.0,799.92,632.28
2016,2,13,15,15,836.0,69.0,2.7,17.5,423.5,742.28,591.3
2016,2,13,15,30,813.0,66.0,2.4,17.0,382.0,684.05,549.25
2016,2,13,15,45,780.0,62.5,2.1,16.5,336.5,618.27,499.62
2016,2,13,16,0,747.0,59.0,1.8,16.0,291.0,553.55,448.24
2016,2,13,16,15,697.0,54.5,1.65,15.0,243.0,479.47,389.22
2016,2,13,16,30,647.0,50.0,1.5,14.0,195.0,408.99,330.59
2016,2,13,16,45,562.5,43.0,1.35,13.5,147.0,327.66,260.66
2016,2,13,17,0,478.0,36.0,1.2,13.0,99.0,252.05,193.43
2016,2,13,17,15,332.5,25.5,1.2,12.5,60.0,161.56,105.91
2016,2,13,17,30,187.0,15.0,1.2,12.0,21.0,64.33,0.0
2016,2,13,17,45,93.5,7.5,1.2,12.0,10.5,0.0,0.0
2016,2,13,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,14,7,15,195.0,13.0,1.4,11.5,30.5,78.96,0.0
2016,2,14,7,30,390.0,26.0,1.6,12.0,61.0,183.07,126.09
2016,2,14,7,45,486.5,34.0,1.85,12.5,105.0,251.54,195.67
2016,2,14,8,0,583.0,42.0,2.1,13.0,149.0,334.74,269.56
2016,2,14,8,15,640.5,47.0,2.15,13.5,196.0,404.62,330.9
2016,2,14,8,30,698.0,52.0,2.2,14.0,243.0,479.4,393.92
2016,2,14,8,45,462.5,97.5,2.3,14.5,233.0,417.0,344.41
2016,2,14,9,0,227.0,143.0,2.4,15.0,223.0,317.84,262.48
2016,2,14,9,15,414.0,127.5,2.6,15.5,296.5,462.71,381.53
2016,2,14,9,30,601.0,112.0,2.8,16.0,370.0,617.38,502.84
2016,2,14,9,45,606.5,121.5,3.0,17.0,402.0,659.11,531.78
2016,2,14,10,0,612.0,131.0,3.2,18.0,434.0,699.25,559.2
2016,2,14,10,15,400.0,190.0,3.35,18.0,393.0,590.9,473.49
2016,2,14,10,30,188.0,249.0,3.5,18.0,352.0,436.15,350.07
2016,2,14,10,45,259.0,250.5,3.7,18.5,399.5,531.05,424.42
2016,2,14,11,0,330.0,252.0,3.9,19.0,447.0,607.62,482.66
2016,2,14,11,15,377.0,248.5,3.95,19.0,477.5,656.67,519.72
2016,2,14,11,30,424.0,245.0,4.0,19.0,508.0,728.96,573.06
2016,2,14,11,45,380.5,261.0,4.05,19.5,499.5,685.8,538.97
2016,2,14,12,0,337.0,277.0,4.1,20.0,491.0,663.22,520.14
2016,2,14,12,15,393.5,263.0,4.1,20.0,513.5,706.21,553.39
2016,2,14,12,30,450.0,249.0,4.1,20.0,536.0,771.91,601.87
2016,2,14,12,45,557.5,208.0,4.1,20.0,560.0,834.65,649.81
2016,2,14,13,0,665.0,167.0,4.1,20.0,584.0,903.35,699.17
2016,2,14,13,15,781.5,124.5,4.05,20.0,604.5,954.47,734.74
2016,2,14,13,30,898.0,82.0,4.0,20.0,625.0,993.53,761.84
2016,2,14,13,45,889.5,82.0,3.95,20.5,604.0,967.12,742.37
2016,2,14,14,0,881.0,82.0,3.9,21.0,583.0,937.68,721.41
2016,2,14,14,15,870.5,80.0,3.8,20.5,554.5,901.11,697.94
2016,2,14,14,30,860.0,78.0,3.7,20.0,526.0,862.02,672.52
2016,2,14,14,45,840.0,77.5,3.6,20.0,490.5,823.43,645.97
2016,2,14,15,0,820.0,77.0,3.5,20.0,455.0,773.7,611.09
2016,2,14,15,15,796.5,74.0,3.3,19.5,414.5,717.18,571.45
2016,2,14,15,30,773.0,71.0,3.1,19.0,374.0,660.2,530.72
2016,2,14,15,45,733.0,68.5,2.9,19.0,328.5,592.56,478.63
2016,2,14,16,0,693.0,66.0,2.7,19.0,283.0,529.95,428.37
2016,2,14,16,15,643.0,60.5,2.55,18.0,236.5,457.5,370.57
2016,2,14,16,30,593.0,55.0,2.4,17.0,190.0,388.98,313.62
2016,2,14,16,45,505.5,47.5,2.25,16.5,143.5,305.47,242.33
2016,2,14,17,0,418.0,40.0,2.1,16.0,97.0,231.11,176.89
2016,2,14,17,15,209.0,31.0,2.05,15.5,59.5,122.71,81.66
2016,2,14,17,30,0.0,22.0,2.0,15.0,22.0,17.31,0.0
2016,2,14,17,45,0.0,11.0,2.0,15.0,11.0,8.65,0.0
2016,2,14,18,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,15,7,15,222.0,13.0,1.6,13.5,34.0,85.72,0.0
2016,2,15,7,30,444.0,26.0,1.8,14.0,68.0,197.15,137.18
2016,2,15,7,45,541.0,33.5,2.05,14.5,114.5,272.43,210.67
2016,2,15,8,0,638.0,41.0,2.3,15.0,161.0,358.36,286.41
2016,2,15,8,15,693.5,45.5,2.35,15.5,210.0,429.58,348.47
2016,2,15,8,30,749.0,50.0,2.4,16.0,259.0,505.42,411.81
2016,2,15,8,45,785.5,53.5,2.45,16.5,306.5,572.42,465.83
2016,2,15,9,0,822.0,57.0,2.5,17.0,354.0,641.19,519.07
2016,2,15,9,15,846.5,59.5,2.45,17.0,397.5,694.69,557.97
2016,2,15,9,30,871.0,62.0,2.4,17.0,441.0,754.02,599.69
2016,2,15,9,45,889.0,64.0,2.4,17.5,479.5,806.96,634.91
2016,2,15,10,0,907.0,66.0,2.4,18.0,518.0,858.5,668.4
2016,2,15,10,15,919.0,67.5,2.4,18.5,550.5,902.42,695.91
2016,2,15,10,30,931.0,69.0,2.4,19.0,583.0,943.92,721.39
2016,2,15,10,45,939.0,70.0,2.45,19.5,608.5,978.36,742.29
2016,2,15,11,0,947.0,71.0,2.5,20.0,634.0,1009.71,761.03
2016,2,15,11,15,952.5,71.5,2.5,20.0,651.5,1034.67,776.45
2016,2,15,11,30,958.0,72.0,2.5,20.0,669.0,1056.09,789.62
2016,2,15,11,45,960.0,72.5,2.55,20.5,679.0,1070.3,797.24
2016,2,15,12,0,962.0,73.0,2.6,21.0,689.0,1080.67,802.54
2016,2,15,12,15,962.5,73.5,2.65,21.0,690.5,1085.59,806.03
2016,2,15,12,30,963.0,74.0,2.7,21.0,692.0,1086.57,807.18
2016,2,15,12,45,955.5,76.0,2.75,21.0,685.0,1077.32,801.85
2016,2,15,13,0,948.0,78.0,2.8,21.0,678.0,1064.25,794.25
2016,2,15,13,15,943.0,77.5,2.8,21.0,663.5,1046.88,783.45
2016,2,15,13,30,938.0,77.0,2.8,21.0,649.0,1025.89,770.39
2016,2,15,13,45,929.5,76.5,2.8,21.0,626.5,998.04,752.84
2016,2,15,14,0,921.0,76.0,2.8,21.0,604.0,966.98,733.17
2016,2,15,14,15,910.0,74.5,2.65,21.0,575.0,929.42,707.74
2016,2,15,14,30,899.0,73.0,2.5,21.0,546.0,889.21,680.47
2016,2,15,14,45,882.0,71.5,2.45,21.0,509.5,841.55,648.68
2016,2,15,15,0,865.0,70.0,2.4,21.0,473.0,792.18,615.35
2016,2,15,15,15,843.0,67.5,2.1,20.5,432.0,743.79,581.6
2016,2,15,15,30,821.0,65.0,1.8,20.0,391.0,686.55,540.82
2016,2,15,15,45,787.0,62.0,1.55,19.5,345.0,620.3,491.97
2016,2,15,16,0,753.0,59.0,1.3,19.0,299.0,555.19,441.45
2016,2,15,16,15,706.0,54.5,1.25,18.0,251.0,482.55,385.35
2016,2,15,16,30,659.0,50.0,1.2,17.0,203.0,413.22,329.21
2016,2,15,16,45,583.0,43.5,1.15,16.5,155.0,332.33,261.15
2016,2,15,17,0,507.0,37.0,1.1,16.0,107.0,262.67,199.78
2016,2,15,17,15,370.5,26.5,1.1,16.0,66.5,173.84,117.74
2016,2,15,17,30,234.0,16.0,1.1,16.0,26.0,91.65,0.0
2016,2,15,17,45,117.0,8.0,1.1,16.0,13.0,32.1,0.0
2016,2,15,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,16,7,15,210.0,14.0,1.0,13.5,35.0,84.68,0.0
2016,2,16,7,30,420.0,28.0,1.1,14.0,70.0,193.76,136.77
2016,2,16,7,45,513.5,36.5,1.2,14.5,116.0,263.42,203.32
2016,2,16,8,0,607.0,45.0,1.3,15.0,162.0,347.26,276.2
2016,2,16,8,15,663.5,50.0,1.3,15.5,210.5,418.11,336.74
2016,2,16,8,30,720.0,55.0,1.3,16.0,259.0,493.66,398.47
2016,2,16,8,45,756.0,59.5,1.3,16.5,306.0,560.2,450.71
2016,2,16,9,0,792.0,64.0,1.3,17.0,353.0,628.52,502.05
2016,2,16,9,15,817.0,67.0,1.35,17.5,396.0,688.51,544.68
2016,2,16,9,30,842.0,70.0,1.4,18.0,439.0,748.4,585.22
2016,2,16,9,45,864.5,70.5,1.45,19.0,478.5,794.51,613.95
2016,2,16,10,0,887.0,71.0,1.5,20.0,518.0,847.1,646.58
2016,2,16,10,15,899.0,72.5,1.5,20.5,550.0,890.35,672.73
2016,2,16,10,30,911.0,74.0,1.5,21.0,582.0,931.25,696.97
2016,2,16,10,45,918.0,76.0,1.5,21.5,607.0,965.46,716.5
2016,2,16,11,0,925.0,78.0,1.5,22.0,632.0,996.58,733.91
2016,2,16,11,15,930.5,78.5,1.5,22.0,649.5,1021.12,748.45
2016,2,16,11,30,936.0,79.0,1.5,22.0,667.0,1042.2,760.9
2016,2,16,11,45,937.0,80.0,1.5,22.5,676.5,1055.74,767.22
2016,2,16,12,0,938.0,81.0,1.5,23.0,686.0,1065.51,771.36
2016,2,16,12,15,938.5,81.0,1.5,23.0,687.5,1069.7,773.7
2016,2,16,12,30,939.0,81.0,1.5,23.0,689.0,1070.04,773.86
2016,2,16,12,45,792.0,129.5,1.55,23.5,639.0,986.42,720.3
2016,2,16,13,0,645.0,178.0,1.6,24.0,589.0,893.35,660.38
2016,2,16,13,15,648.0,171.0,1.65,24.0,576.5,880.02,653.65
2016,2,16,13,30,651.0,164.0,1.7,24.0,564.0,863.67,644.06
2016,2,16,13,45,782.0,120.0,1.75,24.0,584.0,918.26,681.89
2016,2,16,14,0,913.0,76.0,1.8,24.0,604.0,958.63,709.42
2016,2,16,14,15,902.0,74.5,1.75,24.0,574.5,921.25,684.86
2016,2,16,14,30,891.0,73.0,1.7,24.0,545.0,881.25,659.31
2016,2,16,14,45,877.0,70.5,1.7,24.0,510.0,835.11,629.94
2016,2,16,15,0,863.0,68.0,1.7,24.0,475.0,787.07,598.87
2016,2,16,15,15,674.5,96.5,1.5,23.5,397.5,652.21,505.14
2016,2,16,15,30,486.0,125.0,1.3,23.0,320.0,508.0,398.72
2016,2,16,15,45,469.0,113.0,1.1,22.5,283.0,458.88,362.49
2016,2,16,16,0,452.0,101.0,0.9,22.0,246.0,410.33,324.85
2016,2,16,16,15,561.5,74.5,0.95,21.0,226.0,424.39,335.98
2016,2,16,16,30,671.0,48.0,1.0,20.0,206.0,416.17,327.39
2016,2,16,16,45,597.0,42.0,1.05,19.5,158.0,336.25,260.99
2016,2,16,17,0,523.0,36.0,1.1,19.0,110.0,263.57,198.36
2016,2,16,17,15,261.5,32.0,1.1,18.5,69.0,141.17,96.24
2016,2,16,17,30,0.0,28.0,1.1,18.0,28.0,27.38,0.0
2016,2,16,17,45,0.0,14.0,1.15,18.0,14.0,11.02,0.0
2016,2,16,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,2,17,7,15,0.0,17.0,3.45,16.0,17.0,13.13,0.0
2016,2,17,7,30,0.0,34.0,3.6,16.0,34.0,28.65,16.99
2016,2,17,7,45,13.0,53.0,3.8,16.0,55.5,50.65,36.35
2016,2,17,8,0,26.0,72.0,4.0,16.0,77.0,79.9,61.66
2016,2,17,8,15,35.5,92.0,4.1,16.0,101.0,105.32,83.75
2016,2,17,8,30,45.0,112.0,4.2,16.0,125.0,131.8,106.54
2016,2,17,8,45,52.5,131.0,4.35,16.5,148.5,156.96,127.67
2016,2,17,9,0,60.0,150.0,4.5,17.0,172.0,182.99,149.16
2016,2,17,9,15,339.0,131.0,4.65,17.0,279.0,410.25,339.93
2016,2,17,9,30,618.0,112.0,4.8,17.0,386.0,628.28,515.44
2016,2,17,9,45,475.0,160.0,4.95,17.5,381.0,583.92,476.42
2016,2,17,10,0,332.0,208.0,5.1,18.0,376.0,516.13,419.71
2016,2,17,10,15,392.0,208.5,5.25,18.0,419.5,581.19,471.6
2016,2,17,10,30,452.0,209.0,5.4,18.0,463.0,670.73,540.5
2016,2,17,10,45,468.0,215.0,5.55,18.5,488.0,706.48,566.19
2016,2,17,11,0,484.0,221.0,5.7,19.0,513.0,741.11,591.05
2016,2,17,11,15,459.0,236.0,5.8,18.5,519.5,743.64,592.92
2016,2,17,11,30,434.0,251.0,5.9,18.0,526.0,743.09,592.69
2016,2,17,11,45,425.0,259.5,6.0,18.0,532.5,749.12,596.85
2016,2,17,12,0,416.0,268.0,6.1,18.0,539.0,730.49,583.11
2016,2,17,12,15,209.0,225.0,6.1,18.0,361.5,471.18,380.09
2016,2,17,12,30,2.0,182.0,6.1,18.0,184.0,151.29,118.53
2016,2,17,12,45,1.5,179.0,6.15,18.0,180.5,148.07,116.2
2016,2,17,13,0,1.0,176.0,6.2,18.0,177.0,144.92,113.67
2016,2,17,13,15,32.5,225.5,6.1,17.5,246.0,243.69,195.4
2016,2,17,13,30,64.0,275.0,6.0,17.0,315.0,330.14,266.13
2016,2,17,13,45,36.5,236.0,5.95,17.0,258.5,259.06,208.34
2016,2,17,14,0,9.0,197.0,5.9,17.0,202.0,173.61,138.3
2016,2,17,14,15,7.0,188.0,5.75,17.0,192.0,163.68,130.38
2016,2,17,14,30,5.0,179.0,5.6,17.0,182.0,153.98,122.58
2016,2,17,14,45,2.5,98.5,5.5,17.0,100.0,78.83,60.55
2016,2,17,15,0,0.0,18.0,5.4,17.0,18.0,13.73,5.95
2016,2,17,15,15,0.0,16.5,5.25,16.5,16.5,12.58,5.02
2016,2,17,15,30,0.0,15.0,5.1,16.0,15.0,11.42,4.08
2016,2,17,15,45,0.0,13.0,4.95,16.0,13.0,9.89,2.79
2016,2,17,16,0,0.0,11.0,4.8,16.0,11.0,8.36,1.49
2016,2,17,16,15,0.0,9.0,4.7,15.5,9.0,6.83,0.19
2016,2,17,16,30,0.0,7.0,4.6,15.0,7.0,5.31,0.0
2016,2,17,16,45,0.0,5.5,4.6,15.0,5.5,4.16,0.0
2016,2,17,17,0,0.0,4.0,4.6,15.0,4.0,3.02,0.0
2016,2,17,17,15,0.0,2.5,4.75,15.0,2.5,1.89,0.0
2016,2,17,17,30,0.0,1.0,4.9,15.0,1.0,0.75,0.0
2016,2,17,17,45,0.0,0.5,5.1,15.0,0.5,0.39,0.0
2016,2,17,18,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,5.3,14.5,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,18,7,15,90.0,22.0,2.9,11.0,32.0,53.2,8.21
2016,2,18,7,30,180.0,44.0,3.0,11.0,64.0,125.63,92.4
2016,2,18,7,45,285.0,58.0,3.1,11.5,107.5,193.47,153.26
2016,2,18,8,0,390.0,72.0,3.2,12.0,151.0,273.93,223.61
2016,2,18,8,15,458.0,81.5,3.3,12.0,198.0,342.19,283.86
2016,2,18,8,30,526.0,91.0,3.4,12.0,245.0,421.6,351.84
2016,2,18,8,45,263.0,67.0,3.55,12.5,144.0,253.62,213.66
2016,2,18,9,0,0.0,43.0,3.7,13.0,43.0,32.86,22.61
2016,2,18,9,15,347.0,78.0,3.75,13.0,233.5,353.62,299.65
2016,2,18,9,30,694.0,113.0,3.8,13.0,424.0,686.67,566.06
2016,2,18,9,45,722.5,115.0,3.85,13.5,463.0,742.73,604.55
2016,2,18,10,0,751.0,117.0,3.9,14.0,502.0,798.48,643.65
2016,2,18,10,15,414.5,184.5,3.9,14.0,399.0,594.84,484.41
2016,2,18,10,30,78.0,252.0,3.9,14.0,296.0,314.92,255.81
2016,2,18,10,45,212.5,255.5,3.9,14.5,383.0,467.24,380.57
2016,2,18,11,0,347.0,259.0,3.9,15.0,470.0,628.23,505.54
2016,2,18,11,15,587.5,193.0,3.85,15.0,562.0,822.29,654.2
2016,2,18,11,30,828.0,127.0,3.8,15.0,654.0,1001.92,780.32
2016,2,18,11,45,830.5,128.0,3.8,15.0,664.0,1016.07,788.13
2016,2,18,12,0,833.0,129.0,3.8,15.0,674.0,1026.7,795.05
2016,2,18,12,15,470.5,219.5,3.75,15.0,527.5,758.12,600.16
2016,2,18,12,30,108.0,310.0,3.7,15.0,381.0,415.33,332.14
2016,2,18,12,45,54.0,222.5,3.65,15.0,258.0,262.01,211.13
2016,2,18,13,0,0.0,135.0,3.6,15.0,135.0,107.19,83.54
2016,2,18,13,15,0.0,132.0,3.55,15.0,132.0,104.65,81.67
2016,2,18,13,30,0.0,129.0,3.5,15.0,129.0,102.14,79.67
2016,2,18,13,45,9.5,174.5,3.45,15.0,180.0,152.22,121.45
2016,2,18,14,0,19.0,220.0,3.4,15.0,231.0,205.08,165.01
2016,2,18,14,15,17.5,209.5,3.3,15.0,219.5,193.85,155.94
2016,2,18,14,30,16.0,199.0,3.2,15.0,208.0,182.81,147.14
2016,2,18,14,45,390.0,149.5,3.15,15.0,337.0,517.75,425.6
2016,2,18,15,0,764.0,100.0,3.1,15.0,466.0,755.47,608.81
2016,2,18,15,15,594.5,120.0,2.85,14.5,390.0,614.78,500.83
2016,2,18,15,30,425.0,140.0,2.6,14.0,314.0,478.63,393.82
2016,2,18,15,45,542.5,109.0,2.35,14.0,305.0,507.84,418.02
2016,2,18,16,0,660.0,78.0,2.1,14.0,296.0,518.56,425.25
2016,2,18,16,15,608.5,72.0,1.85,13.0,249.0,446.13,366.16
2016,2,18,16,30,557.0,66.0,1.6,12.0,202.0,377.77,308.81
2016,2,18,16,45,486.5,56.5,1.35,11.5,155.5,301.87,243.14
2016,2,18,17,0,416.0,47.0,1.1,11.0,109.0,233.25,182.09
2016,2,18,17,15,287.5,34.0,1.1,10.5,69.5,150.24,108.2
2016,2,18,17,30,159.0,21.0,1.1,10.0,30.0,74.85,2.6
2016,2,18,17,45,79.5,10.5,1.1,10.0,15.0,25.28,0.0
2016,2,18,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,19,7,15,180.0,17.5,2.75,10.5,37.5,80.99,25.5
2016,2,19,7,30,360.0,35.0,3.0,11.0,75.0,177.75,131.46
2016,2,19,7,45,449.0,44.5,3.25,11.5,119.5,246.78,195.37
2016,2,19,8,0,538.0,54.0,3.5,12.0,164.0,325.83,265.73
2016,2,19,8,15,595.5,60.5,3.6,12.5,212.0,394.89,326.66
2016,2,19,8,30,653.0,67.0,3.7,13.0,260.0,469.12,389.86
2016,2,19,8,45,689.0,72.0,3.85,13.5,305.5,533.0,442.81
2016,2,19,9,0,725.0,77.0,4.0,14.0,351.0,598.85,495.61
2016,2,19,9,15,751.5,80.5,4.0,14.0,394.0,654.4,539.39
2016,2,19,9,30,778.0,84.0,4.0,14.0,437.0,713.41,583.13
2016,2,19,9,45,792.5,88.5,4.05,14.5,473.5,763.71,618.49
2016,2,19,10,0,807.0,93.0,4.1,15.0,510.0,812.54,652.18
2016,2,19,10,15,671.0,139.5,4.1,15.0,501.0,780.21,626.55
2016,2,19,10,30,535.0,186.0,4.1,15.0,492.0,719.99,579.4
2016,2,19,10,45,320.0,234.5,4.15,15.5,420.0,565.34,456.28
2016,2,19,11,0,105.0,283.0,4.2,16.0,348.0,376.85,303.17
2016,2,19,11,15,187.5,288.5,4.15,16.0,407.5,488.26,392.69
2016,2,19,11,30,270.0,294.0,4.1,16.0,467.0,603.7,481.87
2016,2,19,11,45,329.5,285.0,4.05,16.0,500.0,657.07,522.74
2016,2,19,12,0,389.0,276.0,4.0,16.0,533.0,710.18,563.23
2016,2,19,12,15,337.5,289.5,3.85,15.5,512.5,674.6,535.41
2016,2,19,12,30,286.0,303.0,3.7,15.0,492.0,637.33,506.68
2016,2,19,12,45,321.5,292.0,3.55,15.0,502.5,659.48,524.24
2016,2,19,13,0,357.0,281.0,3.4,15.0,513.0,679.75,539.96
2016,2,19,13,15,241.0,288.0,3.2,14.5,443.0,543.36,435.25
2016,2,19,13,30,125.0,295.0,3.0,14.0,373.0,434.13,348.81
2016,2,19,13,45,170.0,283.5,2.9,14.0,386.0,461.77,372.54
2016,2,19,14,0,215.0,272.0,2.8,14.0,399.0,486.87,393.49
2016,2,19,14,15,207.5,261.5,2.8,14.0,379.5,462.57,374.92
2016,2,19,14,30,200.0,251.0,2.8,14.0,360.0,438.17,356.4
2016,2,19,14,45,109.0,215.5,2.8,14.0,274.5,314.97,257.25
2016,2,19,15,0,18.0,180.0,2.8,14.0,189.0,166.95,134.94
2016,2,19,15,15,9.0,153.5,2.55,13.5,158.0,134.94,108.83
2016,2,19,15,30,0.0,127.0,2.3,13.0,127.0,104.09,83.12
2016,2,19,15,45,0.0,112.0,2.1,13.0,112.0,91.28,72.5
2016,2,19,16,0,0.0,97.0,1.9,13.0,97.0,78.57,61.83
2016,2,19,16,15,0.0,81.5,1.65,12.5,81.5,65.49,50.8
2016,2,19,16,30,0.0,66.0,1.4,12.0,66.0,52.48,39.65
2016,2,19,16,45,0.0,50.5,1.15,12.0,50.5,39.51,28.3
2016,2,19,17,0,0.0,35.0,0.9,12.0,35.0,26.76,17.05
2016,2,19,17,15,0.0,22.5,0.85,11.5,22.5,17.16,8.32
2016,2,19,17,30,0.0,10.0,0.8,11.0,10.0,7.59,0.0
2016,2,19,17,45,0.0,5.0,0.8,11.0,5.0,3.93,0.0
2016,2,19,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,20,7,15,105.0,21.0,1.25,6.5,33.0,61.78,25.2
2016,2,20,7,30,210.0,42.0,1.3,7.0,66.0,131.84,99.54
2016,2,20,7,45,267.0,58.5,1.4,7.5,104.5,185.17,148.69
2016,2,20,8,0,324.0,75.0,1.5,8.0,143.0,245.27,202.4
2016,2,20,8,15,362.5,89.5,1.45,8.5,184.0,300.02,250.47
2016,2,20,8,30,401.0,104.0,1.4,9.0,225.0,358.59,300.09
2016,2,20,8,45,447.5,110.0,1.4,9.5,265.0,416.46,347.82
2016,2,20,9,0,494.0,116.0,1.4,10.0,305.0,478.01,396.94
2016,2,20,9,15,540.0,120.5,1.3,10.5,349.0,540.78,444.88
2016,2,20,9,30,586.0,125.0,1.2,11.0,393.0,615.19,499.49
2016,2,20,9,45,704.5,112.5,1.2,11.5,461.0,723.86,578.26
2016,2,20,10,0,823.0,100.0,1.2,12.0,529.0,833.04,652.4
2016,2,20,10,15,836.5,102.0,1.15,12.5,561.0,877.09,678.22
2016,2,20,10,30,850.0,104.0,1.1,13.0,593.0,918.93,702.79
2016,2,20,10,45,729.5,142.0,1.05,13.5,574.5,880.17,672.74
2016,2,20,11,0,609.0,180.0,1.0,14.0,556.0,823.48,631.67
2016,2,20,11,15,465.5,233.0,0.95,14.0,525.0,744.49,573.22
2016,2,20,11,30,322.0,286.0,0.9,14.0,494.0,645.4,499.57
2016,2,20,11,45,426.0,257.5,0.9,14.5,537.0,745.71,572.55
2016,2,20,12,0,530.0,229.0,0.9,15.0,580.0,825.27,627.18
2016,2,20,12,15,477.5,249.5,0.95,15.0,566.5,795.96,605.29
2016,2,20,12,30,425.0,270.0,1.0,15.0,553.0,763.57,582.58
2016,2,20,12,45,497.0,240.5,1.1,15.0,568.5,803.59,614.14
2016,2,20,13,0,569.0,211.0,1.2,15.0,584.0,839.26,641.73
2016,2,20,13,15,731.5,154.5,1.2,15.0,623.5,941.93,711.72
2016,2,20,13,30,894.0,98.0,1.2,15.0,663.0,1003.39,751.49
2016,2,20,13,45,885.5,97.0,1.3,15.5,640.5,987.56,741.49
2016,2,20,14,0,877.0,96.0,1.4,16.0,618.0,956.14,722.2
2016,2,20,14,15,866.0,94.0,1.4,15.5,588.5,918.31,699.71
2016,2,20,14,30,855.0,92.0,1.4,15.0,559.0,877.9,675.21
2016,2,20,14,45,844.0,88.0,1.45,15.0,524.5,832.81,646.51
2016,2,20,15,0,833.0,84.0,1.5,15.0,490.0,785.63,615.82
2016,2,20,15,15,811.0,80.5,1.4,14.5,448.5,728.86,577.14
2016,2,20,15,30,789.0,77.0,1.3,14.0,407.0,671.47,537.26
2016,2,20,15,45,762.5,72.5,1.25,14.0,361.5,609.69,490.84
2016,2,20,16,0,736.0,68.0,1.2,14.0,316.0,548.4,443.13
2016,2,20,16,15,690.5,62.5,1.15,13.0,267.5,476.24,386.69
2016,2,20,16,30,645.0,57.0,1.1,12.0,219.0,410.25,332.58
2016,2,20,16,45,572.0,50.0,1.05,11.5,170.5,331.37,265.47
2016,2,20,17,0,499.0,43.0,1.0,11.0,122.0,259.95,202.52
2016,2,20,17,15,377.0,32.0,1.0,10.5,79.0,176.47,128.49
2016,2,20,17,30,255.0,21.0,1.0,10.0,36.0,102.35,31.43
2016,2,20,17,45,127.5,10.5,1.05,10.0,18.0,34.96,0.0
2016,2,20,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,6.0,1.0,7.5,6.0,0.0,0.0
2016,2,21,7,0,0.0,12.0,1.0,8.0,12.0,9.44,0.0
2016,2,21,7,15,216.0,23.5,1.2,8.5,49.5,97.88,48.75
2016,2,21,7,30,432.0,35.0,1.4,9.0,87.0,200.93,150.73
2016,2,21,7,45,522.5,43.5,1.6,10.0,135.0,273.58,216.76
2016,2,21,8,0,613.0,52.0,1.8,11.0,183.0,356.34,289.25
2016,2,21,8,15,667.5,57.5,1.85,11.5,233.0,426.76,350.36
2016,2,21,8,30,722.0,63.0,1.9,12.0,283.0,499.35,411.0
2016,2,21,8,45,762.0,66.5,2.0,12.5,332.0,567.63,466.17
2016,2,21,9,0,802.0,70.0,2.1,13.0,381.0,637.96,520.94
2016,2,21,9,15,827.0,73.0,2.1,13.0,425.5,698.6,566.28
2016,2,21,9,30,852.0,76.0,2.1,13.0,470.0,759.09,609.15
2016,2,21,9,45,872.0,78.0,2.1,13.5,510.0,813.85,645.74
2016,2,21,10,0,892.0,80.0,2.1,14.0,550.0,858.3,674.25
2016,2,21,10,15,904.5,81.5,2.1,14.0,583.0,902.26,703.31
2016,2,21,10,30,917.0,83.0,2.1,14.0,616.0,943.84,730.38
2016,2,21,10,45,926.5,84.5,2.1,14.5,642.0,979.98,752.11
2016,2,21,11,0,936.0,86.0,2.1,15.0,668.0,1013.09,771.64
2016,2,21,11,15,941.5,86.5,2.1,15.0,686.5,1037.86,786.96
2016,2,21,11,30,947.0,87.0,2.1,15.0,705.0,1059.09,800.07
2016,2,21,11,45,950.0,87.5,2.15,15.5,715.0,1074.12,808.39
2016,2,21,12,0,953.0,88.0,2.2,16.0,725.0,1085.32,814.39
2016,2,21,12,15,953.5,88.5,2.2,16.0,726.5,1090.08,817.2
2016,2,21,12,30,954.0,89.0,2.2,16.0,728.0,1090.89,817.69
2016,2,21,12,45,952.5,88.0,2.25,16.5,721.5,1083.92,812.45
2016,2,21,13,0,951.0,87.0,2.3,17.0,715.0,1073.05,804.89
2016,2,21,13,15,946.5,86.5,2.35,17.0,700.5,1055.94,794.89
2016,2,21,13,30,942.0,86.0,2.4,17.0,686.0,1035.14,782.57
2016,2,21,13,45,931.5,86.5,2.5,17.0,662.5,1006.22,765.38
2016,2,21,14,0,921.0,87.0,2.6,17.0,639.0,974.15,745.96
2016,2,21,14,15,910.0,85.0,2.6,16.5,609.0,935.73,722.42
2016,2,21,14,30,899.0,83.0,2.6,16.0,579.0,894.64,696.77
2016,2,21,14,45,880.0,82.0,2.6,16.0,541.5,854.55,670.22
2016,2,21,15,0,861.0,81.0,2.6,16.0,504.0,803.14,635.19
2016,2,21,15,15,839.0,78.0,2.4,15.5,462.0,745.79,595.14
2016,2,21,15,30,817.0,75.0,2.2,15.0,420.0,687.73,553.86
2016,2,21,15,45,785.5,71.5,2.0,14.5,373.0,622.44,504.4
2016,2,21,16,0,754.0,68.0,1.8,14.0,326.0,558.03,453.84
2016,2,21,16,15,708.0,63.0,1.65,13.0,276.0,485.19,395.91
2016,2,21,16,30,662.0,58.0,1.5,12.0,226.0,418.48,340.45
2016,2,21,16,45,590.5,50.5,1.4,11.5,176.5,338.8,272.21
2016,2,21,17,0,519.0,43.0,1.3,11.0,127.0,266.47,208.11
2016,2,21,17,15,396.5,32.5,1.3,10.5,83.5,182.29,133.55
2016,2,21,17,30,274.0,22.0,1.3,10.0,40.0,108.34,42.62
2016,2,21,17,45,137.0,11.0,1.3,10.0,20.0,37.01,0.0
2016,2,21,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
