Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,10.0,0.9,12.5,10.0,7.87,0.0
2016,3,3,7,0,0.0,20.0,0.9,13.0,20.0,15.27,4.53
2016,3,3,7,15,9.0,40.0,0.95,13.5,41.5,34.6,22.75
2016,3,3,7,30,18.0,60.0,1.0,14.0,63.0,58.68,43.6
2016,3,3,7,45,29.5,81.0,1.05,14.5,88.0,83.38,64.89
2016,3,3,8,0,41.0,102.0,1.1,15.0,113.0,109.51,87.19
2016,3,3,8,15,48.5,122.5,1.0,15.5,138.0,134.52,108.17
2016,3,3,8,30,56.0,143.0,0.9,16.0,163.0,160.49,129.46
2016,3,3,8,45,63.5,164.0,0.8,16.5,189.5,187.9,151.42
2016,3,3,9,0,71.0,185.0,0.7,17.0,216.0,216.18,173.55
2016,3,3,9,15,85.0,206.0,0.6,17.0,247.5,249.9,199.93
2016,3,3,9,30,99.0,227.0,0.5,17.0,279.0,284.94,226.76
2016,3,3,9,45,195.0,239.5,0.45,17.5,350.0,394.52,311.17
2016,3,3,10,0,291.0,252.0,0.4,18.0,421.0,514.21,398.35
2016,3,3,10,15,239.5,275.0,0.5,18.0,419.0,485.38,375.36
2016,3,3,10,30,188.0,298.0,0.6,18.0,417.0,471.42,364.22
2016,3,3,10,45,183.5,310.5,0.7,18.0,430.5,486.07,375.07
2016,3,3,11,0,179.0,323.0,0.8,18.0,444.0,499.88,385.0
2016,3,3,11,15,106.5,306.0,1.05,18.0,378.5,391.65,304.56
2016,3,3,11,30,34.0,289.0,1.3,18.0,313.0,303.12,236.24
2016,3,3,11,45,35.0,291.5,1.55,18.0,316.5,306.97,240.0
2016,3,3,12,0,36.0,294.0,1.8,18.0,320.0,310.77,243.23
2016,3,3,12,15,195.0,307.5,1.9,18.0,448.0,509.94,399.15
2016,3,3,12,30,354.0,321.0,2.0,18.0,576.0,709.34,546.06
2016,3,3,12,45,264.5,333.0,2.1,18.0,522.5,630.48,486.26
2016,3,3,13,0,175.0,345.0,2.2,18.0,469.0,527.91,410.29
2016,3,3,13,15,177.5,335.5,2.05,18.0,459.5,517.43,403.13
2016,3,3,13,30,180.0,326.0,1.9,18.0,450.0,506.18,394.82
2016,3,3,13,45,167.5,316.5,1.8,18.0,429.0,480.02,375.2
2016,3,3,14,0,155.0,307.0,1.7,18.0,408.0,453.86,355.61
2016,3,3,14,15,126.0,289.5,1.6,17.5,369.5,404.51,318.65
2016,3,3,14,30,97.0,272.0,1.5,17.0,331.0,337.7,267.96
2016,3,3,14,45,68.5,245.0,1.45,17.0,285.5,283.01,225.36
2016,3,3,15,0,40.0,218.0,1.4,17.0,240.0,230.72,183.89
2016,3,3,15,15,27.5,194.0,1.3,17.0,208.5,196.0,156.32
2016,3,3,15,30,15.0,170.0,1.2,17.0,177.0,151.02,120.03
2016,3,3,15,45,9.5,151.5,1.1,17.0,156.0,130.8,103.74
2016,3,3,16,0,4.0,133.0,1.0,17.0,135.0,111.26,87.79
2016,3,3,16,15,2.0,115.0,0.9,16.5,116.0,94.75,74.4
2016,3,3,16,30,0.0,97.0,0.8,16.0,97.0,78.58,61.06
2016,3,3,16,45,0.0,78.0,0.7,16.0,78.0,62.65,47.58
2016,3,3,17,0,0.0,59.0,0.6,16.0,59.0,46.8,33.97
2016,3,3,17,15,0.0,41.5,0.6,15.5,41.5,32.38,21.48
2016,3,3,17,30,0.0,24.0,0.6,15.0,24.0,18.32,9.07
2016,3,3,17,45,0.0,12.0,0.65,15.0,12.0,9.13,0.0
2016,3,3,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,11.5,1.2,13.5,11.5,9.05,0.0
2016,3,4,7,0,0.0,23.0,1.3,14.0,23.0,17.79,6.94
2016,3,4,7,15,15.5,43.0,1.35,14.0,46.0,41.54,28.33
2016,3,4,7,30,31.0,63.0,1.4,14.0,69.0,65.58,49.17
2016,3,4,7,45,41.5,84.5,1.5,14.5,94.5,91.13,71.32
2016,3,4,8,0,52.0,106.0,1.6,15.0,120.0,117.99,94.33
2016,3,4,8,15,60.5,126.5,1.75,15.5,146.0,144.1,116.35
2016,3,4,8,30,69.0,147.0,1.9,16.0,172.0,171.25,138.83
2016,3,4,8,45,87.0,169.5,2.05,16.5,205.0,207.33,168.34
2016,3,4,9,0,105.0,192.0,2.2,17.0,238.0,245.33,198.92
2016,3,4,9,15,53.0,178.0,2.35,17.0,201.5,197.16,158.7
2016,3,4,9,30,1.0,164.0,2.5,17.0,165.0,134.15,105.78
2016,3,4,9,45,3.5,176.5,2.65,17.5,178.5,146.8,115.82
2016,3,4,10,0,6.0,189.0,2.8,18.0,192.0,159.75,125.9
2016,3,4,10,15,3.0,150.0,2.8,18.0,151.5,122.25,95.17
2016,3,4,10,30,0.0,111.0,2.8,18.0,111.0,86.46,65.77
2016,3,4,10,45,0.0,137.5,2.85,18.0,137.5,108.64,83.78
2016,3,4,11,0,0.0,164.0,2.9,18.0,164.0,131.32,102.0
2016,3,4,11,15,6.0,200.5,2.8,18.0,205.0,169.21,132.55
2016,3,4,11,30,12.0,237.0,2.7,18.0,246.0,208.22,163.61
2016,3,4,11,45,6.0,170.5,2.65,18.0,175.0,142.76,111.03
2016,3,4,12,0,0.0,104.0,2.6,18.0,104.0,80.76,60.7
2016,3,4,12,15,0.0,91.0,2.65,17.5,91.0,70.29,52.32
2016,3,4,12,30,0.0,78.0,2.7,17.0,78.0,60.19,44.15
2016,3,4,12,45,0.0,47.5,2.75,17.0,47.5,36.56,24.69
2016,3,4,13,0,0.0,17.0,2.8,17.0,17.0,13.05,5.21
2016,3,4,13,15,0.0,17.0,2.8,17.0,17.0,13.05,5.21
2016,3,4,13,30,0.0,17.0,2.8,17.0,17.0,13.04,5.22
2016,3,4,13,45,0.0,17.5,2.85,17.0,17.5,13.42,5.55
2016,3,4,14,0,0.0,18.0,2.9,17.0,18.0,13.79,5.88
2016,3,4,14,15,0.0,84.5,2.7,16.5,84.5,65.1,48.67
2016,3,4,14,30,0.0,151.0,2.5,16.0,151.0,120.6,94.63
2016,3,4,14,45,0.0,96.0,2.35,16.0,96.0,74.18,56.44
2016,3,4,15,0,0.0,41.0,2.2,16.0,41.0,31.4,20.85
2016,3,4,15,15,0.0,32.5,1.95,16.0,32.5,24.85,15.4
2016,3,4,15,30,0.0,24.0,1.7,16.0,24.0,18.32,9.93
2016,3,4,15,45,0.0,29.0,1.45,16.0,29.0,22.13,13.22
2016,3,4,16,0,0.0,34.0,1.2,16.0,34.0,25.95,16.53
2016,3,4,16,15,0.0,29.5,1.1,15.5,29.5,22.49,13.65
2016,3,4,16,30,0.0,25.0,1.0,15.0,25.0,19.03,10.73
2016,3,4,16,45,0.0,20.0,0.95,15.0,20.0,15.21,7.42
2016,3,4,17,0,0.0,15.0,0.9,15.0,15.0,11.39,4.08
2016,3,4,17,15,0.0,10.5,0.95,15.0,10.5,7.96,1.05
2016,3,4,17,30,0.0,6.0,1.0,15.0,6.0,4.54,0.0
2016,3,4,17,45,0.0,3.0,1.1,15.0,3.0,2.27,0.0
2016,3,4,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,1.5,2.8,14.5,1.5,1.18,0.0
2016,3,5,7,0,0.0,3.0,3.1,15.0,3.0,2.27,0.0
2016,3,5,7,15,0.0,6.0,3.2,15.0,6.0,4.54,0.0
2016,3,5,7,30,0.0,9.0,3.3,15.0,9.0,6.82,0.13
2016,3,5,7,45,0.0,13.0,3.45,15.5,13.0,9.87,2.77
2016,3,5,8,0,0.0,17.0,3.6,16.0,17.0,12.92,5.4
2016,3,5,8,15,0.0,20.5,3.6,16.0,20.5,15.6,7.7
2016,3,5,8,30,0.0,24.0,3.6,16.0,24.0,18.29,9.97
2016,3,5,8,45,0.0,62.5,3.65,16.0,62.5,47.9,35.08
2016,3,5,9,0,0.0,101.0,3.7,16.0,101.0,78.95,61.07
2016,3,5,9,15,0.0,131.5,3.75,16.0,132.0,104.85,82.44
2016,3,5,9,30,0.0,162.0,3.8,16.0,163.0,131.35,104.09
2016,3,5,9,45,0.5,167.0,3.9,16.5,168.0,135.61,107.1
2016,3,5,10,0,1.0,172.0,4.0,17.0,173.0,140.01,110.26
2016,3,5,10,15,0.5,103.5,4.25,17.0,104.0,80.71,61.45
2016,3,5,10,30,0.0,35.0,4.5,17.0,35.0,26.86,16.75
2016,3,5,10,45,0.0,78.5,4.75,17.5,78.5,60.49,44.52
2016,3,5,11,0,0.0,122.0,5.0,18.0,122.0,95.54,73.07
2016,3,5,11,15,0.0,126.0,5.1,18.0,126.0,98.88,75.68
2016,3,5,11,30,0.0,130.0,5.2,18.0,130.0,102.22,78.34
2016,3,5,11,45,0.0,97.5,5.3,18.5,97.5,75.46,56.35
2016,3,5,12,0,0.0,65.0,5.4,19.0,65.0,50.11,35.53
2016,3,5,12,15,111.0,210.0,5.35,18.5,291.0,320.19,257.15
2016,3,5,12,30,222.0,355.0,5.3,18.0,517.0,586.38,464.36
2016,3,5,12,45,145.0,342.0,5.3,18.0,447.5,493.79,390.84
2016,3,5,13,0,68.0,329.0,5.3,18.0,378.0,378.2,299.58
2016,3,5,13,15,70.0,321.0,5.35,17.5,370.5,370.87,295.07
2016,3,5,13,30,72.0,313.0,5.4,17.0,363.0,363.31,290.12
2016,3,5,13,45,36.0,223.0,5.5,17.0,248.0,234.54,187.3
2016,3,5,14,0,0.0,133.0,5.6,17.0,133.0,104.81,81.02
2016,3,5,14,15,0.0,91.5,5.85,16.5,91.5,70.54,53.12
2016,3,5,14,30,0.0,50.0,6.1,16.0,50.0,38.38,26.53
2016,3,5,14,45,0.0,57.0,6.35,16.0,57.0,43.76,31.11
2016,3,5,15,0,0.0,64.0,6.6,16.0,64.0,49.14,35.71
2016,3,5,15,15,0.0,36.5,6.75,16.0,36.5,27.93,17.94
2016,3,5,15,30,0.0,9.0,6.9,16.0,9.0,6.86,0.16
2016,3,5,15,45,0.0,7.5,7.05,16.0,7.5,5.71,0.0
2016,3,5,16,0,0.0,6.0,7.2,16.0,6.0,4.56,0.0
2016,3,5,16,15,0.0,5.0,7.25,15.5,5.0,3.8,0.0
2016,3,5,16,30,0.0,4.0,7.3,15.0,4.0,3.03,0.0
2016,3,5,16,45,0.0,3.0,7.35,15.0,3.0,2.27,0.0
2016,3,5,17,0,0.0,2.0,7.4,15.0,2.0,1.51,0.0
2016,3,5,17,15,0.0,1.5,7.3,15.0,1.5,1.13,0.0
2016,3,5,17,30,0.0,1.0,7.2,15.0,1.0,0.75,0.0
2016,3,5,17,45,0.0,0.5,7.1,15.0,0.5,0.38,0.0
2016,3,5,18,0,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,6.85,14.5,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,6,6,45,73.0,18.0,1.5,11.5,24.5,24.21,0.0
2016,3,6,7,0,146.0,36.0,1.6,12.0,49.0,69.58,42.29
2016,3,6,7,15,258.5,51.5,1.8,12.0,92.5,129.31,93.88
2016,3,6,7,30,371.0,67.0,2.0,12.0,136.0,198.75,153.32
2016,3,6,7,45,452.5,76.5,2.25,12.5,186.0,263.83,210.34
2016,3,6,8,0,534.0,86.0,2.5,13.0,236.0,342.65,278.03
2016,3,6,8,15,584.5,93.0,2.6,13.0,286.5,408.74,334.69
2016,3,6,8,30,635.0,100.0,2.7,13.0,337.0,479.09,393.32
2016,3,6,8,45,370.0,148.5,2.85,13.5,291.0,395.37,325.6
2016,3,6,9,0,105.0,197.0,3.0,14.0,245.0,248.92,203.84
2016,3,6,9,15,238.5,203.0,3.05,14.0,325.5,382.93,314.59
2016,3,6,9,30,372.0,209.0,3.1,14.0,406.0,501.24,409.34
2016,3,6,9,45,389.5,222.0,3.2,14.5,441.5,545.25,441.97
2016,3,6,10,0,407.0,235.0,3.3,15.0,477.0,589.48,474.57
2016,3,6,10,15,278.5,271.0,3.3,15.0,441.0,531.48,426.36
2016,3,6,10,30,150.0,307.0,3.3,15.0,405.0,443.61,355.05
2016,3,6,10,45,184.0,318.0,3.35,15.0,442.0,491.21,392.64
2016,3,6,11,0,218.0,329.0,3.4,15.0,479.0,539.91,430.07
2016,3,6,11,15,196.0,339.5,3.4,15.0,477.0,534.46,424.55
2016,3,6,11,30,174.0,350.0,3.4,15.0,475.0,527.45,418.19
2016,3,6,11,45,389.0,292.5,3.45,15.0,576.5,705.47,557.52
2016,3,6,12,0,604.0,235.0,3.5,15.0,678.0,894.79,697.77
2016,3,6,12,15,428.0,293.5,3.55,15.0,608.0,773.18,604.85
2016,3,6,12,30,252.0,352.0,3.6,15.0,538.0,635.97,500.23
2016,3,6,12,45,154.0,337.0,3.7,15.0,450.5,496.17,393.88
2016,3,6,13,0,56.0,322.0,3.8,15.0,363.0,357.8,284.75
2016,3,6,13,15,55.0,316.0,3.85,15.0,355.5,349.88,279.22
2016,3,6,13,30,54.0,310.0,3.9,15.0,348.0,341.86,273.21
2016,3,6,13,45,264.0,278.5,3.95,15.0,454.5,547.9,440.07
2016,3,6,14,0,474.0,247.0,4.0,15.0,561.0,719.44,573.55
2016,3,6,14,15,260.5,252.5,4.05,15.0,424.0,500.52,403.28
2016,3,6,14,30,47.0,258.0,4.1,15.0,287.0,277.35,223.06
2016,3,6,14,45,52.0,246.0,4.15,15.0,276.0,268.05,216.77
2016,3,6,15,0,57.0,234.0,4.2,15.0,265.0,258.39,209.61
2016,3,6,15,15,33.0,200.5,4.1,14.5,218.5,204.82,166.1
2016,3,6,15,30,9.0,167.0,4.0,14.0,172.0,143.08,115.18
2016,3,6,15,45,4.5,149.0,3.95,14.0,151.5,124.38,99.83
2016,3,6,16,0,0.0,131.0,3.9,14.0,131.0,106.26,84.79
2016,3,6,16,15,0.0,112.5,3.75,13.5,112.5,90.66,71.95
2016,3,6,16,30,0.0,94.0,3.6,13.0,94.0,75.19,59.0
2016,3,6,16,45,0.0,75.5,3.45,12.5,75.5,59.84,45.91
2016,3,6,17,0,0.0,57.0,3.3,12.0,57.0,44.59,32.69
2016,3,6,17,15,0.0,40.5,3.3,12.0,40.5,31.18,20.87
2016,3,6,17,30,0.0,24.0,3.3,12.0,24.0,18.3,9.43
2016,3,6,17,45,0.0,12.0,3.3,12.0,12.0,9.12,0.0
2016,3,6,18,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,7,6,45,25.0,15.5,1.7,9.0,18.0,17.37,0.0
2016,3,7,7,0,50.0,31.0,1.8,9.0,36.0,39.98,24.2
2016,3,7,7,15,79.5,52.0,1.95,9.0,64.5,70.95,52.08
2016,3,7,7,30,109.0,73.0,2.1,9.0,93.0,105.46,82.68
2016,3,7,7,45,125.0,94.5,2.3,9.5,125.0,138.88,112.54
2016,3,7,8,0,141.0,116.0,2.5,10.0,157.0,174.22,143.61
2016,3,7,8,15,155.0,136.5,2.6,10.0,188.5,209.34,174.2
2016,3,7,8,30,169.0,157.0,2.7,10.0,220.0,245.97,205.49
2016,3,7,8,45,362.0,145.0,2.85,10.0,304.5,386.22,323.32
2016,3,7,9,0,555.0,133.0,3.0,10.0,389.0,521.73,434.35
2016,3,7,9,15,694.0,112.0,3.0,10.0,463.5,635.49,524.52
2016,3,7,9,30,833.0,91.0,3.0,10.0,538.0,746.73,609.38
2016,3,7,9,45,731.5,127.5,3.0,10.5,540.0,745.69,605.13
2016,3,7,10,0,630.0,164.0,3.0,11.0,542.0,729.13,589.41
2016,3,7,10,15,510.5,217.5,3.0,11.0,534.5,695.74,561.12
2016,3,7,10,30,391.0,271.0,3.0,11.0,527.0,641.1,516.76
2016,3,7,10,45,279.5,303.0,3.05,11.5,490.0,583.81,469.37
2016,3,7,11,0,168.0,335.0,3.1,12.0,453.0,497.75,399.59
2016,3,7,11,15,151.5,343.5,3.15,12.0,451.5,494.48,396.69
2016,3,7,11,30,135.0,352.0,3.2,12.0,450.0,490.02,392.48
2016,3,7,11,45,69.5,268.5,3.3,12.0,319.0,314.69,254.21
2016,3,7,12,0,4.0,185.0,3.4,12.0,188.0,153.07,121.74
2016,3,7,12,15,2.0,140.0,3.45,12.0,141.5,112.55,88.57
2016,3,7,12,30,0.0,95.0,3.5,12.0,95.0,73.48,56.09
2016,3,7,12,45,52.0,222.0,3.6,12.0,260.0,250.75,203.89
2016,3,7,13,0,104.0,349.0,3.7,12.0,425.0,433.5,349.69
2016,3,7,13,15,104.5,341.5,3.7,12.0,417.0,424.7,342.36
2016,3,7,13,30,105.0,334.0,3.7,12.0,409.0,415.6,335.61
2016,3,7,13,45,81.5,313.5,3.7,12.0,370.0,369.72,299.15
2016,3,7,14,0,58.0,293.0,3.7,12.0,331.0,324.94,263.32
2016,3,7,14,15,143.0,287.5,3.7,12.0,377.0,412.7,336.3
2016,3,7,14,30,228.0,282.0,3.7,12.0,423.0,474.0,386.99
2016,3,7,14,45,244.0,262.0,3.7,12.0,404.5,457.32,374.7
2016,3,7,15,0,260.0,242.0,3.7,12.0,386.0,455.75,374.26
2016,3,7,15,15,470.0,183.0,3.5,12.0,418.5,551.48,453.65
2016,3,7,15,30,680.0,124.0,3.3,12.0,451.0,618.61,507.74
2016,3,7,15,45,452.5,143.5,3.15,12.0,352.0,450.94,372.71
2016,3,7,16,0,225.0,163.0,3.0,12.0,253.0,300.05,248.5
2016,3,7,16,15,198.0,146.5,2.55,11.5,218.5,245.43,203.36
2016,3,7,16,30,171.0,130.0,2.1,11.0,184.0,205.6,169.4
2016,3,7,16,45,152.5,108.0,1.7,11.0,149.5,166.56,135.3
2016,3,7,17,0,134.0,86.0,1.3,11.0,115.0,129.68,102.61
2016,3,7,17,15,99.0,64.5,1.25,10.5,82.5,90.76,68.71
2016,3,7,17,30,64.0,43.0,1.2,10.0,50.0,56.12,38.64
2016,3,7,17,45,32.0,21.5,1.15,9.5,25.0,25.31,8.29
2016,3,7,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,7,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,7,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,8,6,45,154.5,16.5,1.2,8.0,31.0,41.51,0.0
2016,3,8,7,0,309.0,33.0,1.2,9.0,62.0,104.06,65.89
2016,3,8,7,15,416.0,43.5,1.3,9.5,109.0,164.28,118.95
2016,3,8,7,30,523.0,54.0,1.4,10.0,156.0,237.56,182.82
2016,3,8,7,45,584.0,62.0,1.5,10.5,207.0,303.21,241.42
2016,3,8,8,0,645.0,70.0,1.6,11.0,258.0,375.22,303.92
2016,3,8,8,15,686.5,75.5,1.6,11.5,309.0,440.79,359.26
2016,3,8,8,30,728.0,81.0,1.6,12.0,360.0,509.53,415.02
2016,3,8,8,45,744.5,89.0,1.6,12.5,406.0,568.56,461.1
2016,3,8,9,0,761.0,97.0,1.6,13.0,452.0,627.44,505.35
2016,3,8,9,15,782.0,100.5,1.6,13.0,495.5,681.04,545.37
2016,3,8,9,30,803.0,104.0,1.6,13.0,539.0,737.01,585.51
2016,3,8,9,45,812.0,109.5,1.65,13.5,575.5,784.71,617.14
2016,3,8,10,0,821.0,115.0,1.7,14.0,612.0,830.36,646.89
2016,3,8,10,15,831.5,117.0,1.75,14.0,642.5,871.33,674.23
2016,3,8,10,30,842.0,119.0,1.8,14.0,673.0,909.83,699.74
2016,3,8,10,45,852.0,119.0,1.9,14.0,697.5,943.02,722.13
2016,3,8,11,0,862.0,119.0,2.0,14.0,722.0,973.25,742.58
2016,3,8,11,15,866.0,120.0,2.0,14.0,738.5,995.65,756.56
2016,3,8,11,30,870.0,121.0,2.0,14.0,755.0,1014.55,768.35
2016,3,8,11,45,619.0,224.5,2.0,14.0,678.5,892.1,683.94
2016,3,8,12,0,368.0,328.0,2.0,14.0,602.0,723.01,559.96
2016,3,8,12,15,224.0,338.5,1.95,14.0,505.5,566.88,444.41
2016,3,8,12,30,80.0,349.0,1.9,14.0,409.0,409.61,322.81
2016,3,8,12,45,63.5,333.5,1.85,14.0,381.0,376.14,297.56
2016,3,8,13,0,47.0,318.0,1.8,14.0,353.0,342.86,271.57
2016,3,8,13,15,45.0,310.0,1.85,13.5,343.0,331.99,264.02
2016,3,8,13,30,43.0,302.0,1.9,13.0,333.0,321.1,256.31
2016,3,8,13,45,35.0,282.0,2.0,13.0,307.0,292.08,233.71
2016,3,8,14,0,27.0,262.0,2.1,13.0,281.0,244.07,195.85
2016,3,8,14,15,148.0,270.0,2.15,13.0,362.5,397.44,321.51
2016,3,8,14,30,269.0,278.0,2.2,13.0,444.0,522.07,419.93
2016,3,8,14,45,255.5,262.0,2.3,13.0,412.5,483.21,390.06
2016,3,8,15,0,242.0,246.0,2.4,13.0,381.0,444.62,361.0
2016,3,8,15,15,151.0,224.5,2.2,12.5,306.5,328.92,268.93
2016,3,8,15,30,60.0,203.0,2.0,12.0,232.0,224.15,183.34
2016,3,8,15,45,70.0,185.0,1.8,12.0,216.0,210.5,172.84
2016,3,8,16,0,80.0,167.0,1.6,12.0,200.0,195.9,160.99
2016,3,8,16,15,73.0,146.0,1.35,11.5,173.0,168.3,138.09
2016,3,8,16,30,66.0,125.0,1.1,11.0,146.0,141.55,115.55
2016,3,8,16,45,56.5,103.5,0.85,11.0,119.0,114.18,91.89
2016,3,8,17,0,47.0,82.0,0.6,11.0,92.0,88.03,69.02
2016,3,8,17,15,31.0,61.0,0.55,10.5,67.0,61.75,46.22
2016,3,8,17,30,15.0,40.0,0.5,10.0,42.0,37.47,25.14
2016,3,8,17,45,7.5,20.0,0.5,10.0,21.0,17.39,5.2
2016,3,8,18,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,8,18,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,3,8,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,8.0,1.75,10.5,8.0,6.07,0.0
2016,3,9,7,0,0.0,16.0,1.9,11.0,16.0,12.16,4.24
2016,3,9,7,15,0.0,28.5,1.95,11.0,28.5,21.74,12.86
2016,3,9,7,30,0.0,41.0,2.0,11.0,41.0,31.34,21.42
2016,3,9,7,45,0.0,54.0,2.15,11.5,54.0,41.36,30.19
2016,3,9,8,0,0.0,67.0,2.3,12.0,67.0,51.72,39.12
2016,3,9,8,15,0.0,80.0,2.35,12.5,80.0,62.16,47.96
2016,3,9,8,30,0.0,93.0,2.4,13.0,93.0,72.68,56.71
2016,3,9,8,45,31.5,145.0,2.5,13.5,160.0,145.53,118.24
2016,3,9,9,0,63.0,197.0,2.6,14.0,227.0,218.82,178.66
2016,3,9,9,15,116.5,221.5,2.6,14.0,283.0,298.02,243.4
2016,3,9,9,30,170.0,246.0,2.6,14.0,339.0,368.76,300.18
2016,3,9,9,45,487.0,179.5,2.6,14.5,471.5,594.35,480.08
2016,3,9,10,0,804.0,113.0,2.6,15.0,604.0,812.97,641.34
2016,3,9,10,15,816.5,115.0,2.6,15.5,635.5,854.99,666.82
2016,3,9,10,30,829.0,117.0,2.6,16.0,667.0,894.72,691.92
2016,3,9,10,45,653.0,191.5,2.6,16.5,634.5,840.96,651.56
2016,3,9,11,0,477.0,266.0,2.6,17.0,602.0,758.68,587.61
2016,3,9,11,15,499.0,264.0,2.6,17.0,623.0,788.91,609.79
2016,3,9,11,30,521.0,262.0,2.6,17.0,644.0,817.48,629.76
2016,3,9,11,45,334.0,314.5,2.6,17.5,560.5,670.39,519.03
2016,3,9,12,0,147.0,367.0,2.6,18.0,477.0,518.61,402.38
2016,3,9,12,15,144.0,367.0,2.6,18.0,475.0,516.08,401.25
2016,3,9,12,30,141.0,367.0,2.6,18.0,473.0,512.85,398.78
2016,3,9,12,45,137.0,363.0,2.65,18.0,465.0,503.64,392.1
2016,3,9,13,0,133.0,359.0,2.7,18.0,457.0,493.85,385.05
2016,3,9,13,15,141.5,351.5,2.65,18.0,454.0,491.93,384.14
2016,3,9,13,30,150.0,344.0,2.6,18.0,451.0,489.14,382.57
2016,3,9,13,45,177.0,331.5,2.6,18.5,454.0,497.31,389.27
2016,3,9,14,0,204.0,319.0,2.6,19.0,457.0,503.55,394.44
2016,3,9,14,15,275.0,291.5,2.55,18.5,468.5,550.23,432.13
2016,3,9,14,30,346.0,264.0,2.5,18.0,480.0,570.79,450.25
2016,3,9,14,45,279.0,258.0,2.45,18.0,425.5,496.48,393.46
2016,3,9,15,0,212.0,252.0,2.4,18.0,371.0,409.68,326.84
2016,3,9,15,15,128.0,225.0,2.2,18.0,295.5,311.68,249.49
2016,3,9,15,30,44.0,198.0,2.0,18.0,220.0,207.41,165.48
2016,3,9,15,45,53.0,182.0,1.85,18.0,205.5,195.97,156.98
2016,3,9,16,0,62.0,166.0,1.7,18.0,191.0,183.71,147.31
2016,3,9,16,15,53.5,146.0,1.5,17.5,165.5,157.38,125.98
2016,3,9,16,30,45.0,126.0,1.3,17.0,140.0,132.11,105.21
2016,3,9,16,45,37.0,104.5,1.1,16.5,114.5,106.63,83.94
2016,3,9,17,0,29.0,83.0,0.9,16.0,89.0,82.23,63.25
2016,3,9,17,15,15.0,62.0,0.9,15.5,65.0,54.44,39.68
2016,3,9,17,30,1.0,41.0,0.9,15.0,41.0,32.9,21.42
2016,3,9,17,45,0.5,23.5,0.9,14.5,23.5,18.37,6.54
2016,3,9,18,0,0.0,6.0,0.9,14.0,6.0,4.72,0.0
2016,3,9,18,15,0.0,3.0,0.9,13.5,3.0,0.0,0.0
2016,3,9,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,15.0,2.5,12.5,15.0,11.43,0.0
2016,3,10,7,0,0.0,30.0,2.7,13.0,30.0,23.19,13.22
2016,3,10,7,15,0.5,50.5,2.8,13.5,50.5,40.23,28.29
2016,3,10,7,30,1.0,71.0,2.9,14.0,71.0,57.4,43.25
2016,3,10,7,45,9.0,91.0,3.0,14.5,93.5,77.11,60.09
2016,3,10,8,0,17.0,111.0,3.1,15.0,116.0,97.87,77.64
2016,3,10,8,15,22.5,130.5,3.3,15.5,138.5,117.93,94.4
2016,3,10,8,30,28.0,150.0,3.5,16.0,161.0,147.6,118.91
2016,3,10,8,45,16.5,155.0,3.7,16.5,162.0,136.43,109.04
2016,3,10,9,0,5.0,160.0,3.9,17.0,163.0,133.19,105.69
2016,3,10,9,15,47.0,202.0,4.0,17.0,228.0,213.65,172.18
2016,3,10,9,30,89.0,244.0,4.1,17.0,293.0,289.19,233.44
2016,3,10,9,45,146.0,264.0,4.2,17.5,351.0,374.63,301.37
2016,3,10,10,0,203.0,284.0,4.3,18.0,409.0,448.55,359.02
2016,3,10,10,15,107.5,256.0,4.3,18.0,322.5,344.12,274.84
2016,3,10,10,30,12.0,228.0,4.3,18.0,236.0,198.36,156.29
2016,3,10,10,45,288.5,231.0,4.3,18.0,435.5,512.33,410.62
2016,3,10,11,0,565.0,234.0,4.3,18.0,635.0,808.08,633.34
2016,3,10,11,15,420.5,290.5,4.2,18.0,593.0,738.16,575.99
2016,3,10,11,30,276.0,347.0,4.1,18.0,551.0,642.38,501.53
2016,3,10,11,45,276.5,350.5,4.1,18.5,557.0,650.32,506.67
2016,3,10,12,0,277.0,354.0,4.1,19.0,563.0,656.89,510.29
2016,3,10,12,15,138.5,212.0,4.05,19.0,316.5,346.88,275.37
2016,3,10,12,30,0.0,70.0,4.0,19.0,70.0,54.02,38.53
2016,3,10,12,45,10.0,173.0,3.95,19.0,180.5,148.34,115.42
2016,3,10,13,0,20.0,276.0,3.9,19.0,291.0,250.17,196.37
2016,3,10,13,15,10.0,207.5,3.75,19.0,215.0,178.22,139.05
2016,3,10,13,30,0.0,139.0,3.6,19.0,139.0,109.59,83.83
2016,3,10,13,45,0.0,106.5,3.45,19.0,106.5,82.71,62.21
2016,3,10,14,0,0.0,74.0,3.3,19.0,74.0,57.02,41.33
2016,3,10,14,15,0.0,87.0,3.1,18.5,87.0,67.07,49.77
2016,3,10,14,30,0.0,100.0,2.9,18.0,100.0,77.37,58.44
2016,3,10,14,45,0.0,77.0,2.75,18.0,77.0,59.25,43.62
2016,3,10,15,0,0.0,54.0,2.6,18.0,54.0,41.43,28.96
2016,3,10,15,15,0.0,85.0,2.35,18.0,85.0,65.39,48.98
2016,3,10,15,30,0.0,116.0,2.1,18.0,116.0,91.15,70.44
2016,3,10,15,45,0.0,94.5,1.9,18.0,94.5,73.36,55.86
2016,3,10,16,0,0.0,73.0,1.7,18.0,73.0,56.03,41.57
2016,3,10,16,15,0.0,63.5,1.5,17.5,63.5,48.67,35.6
2016,3,10,16,30,0.0,54.0,1.3,17.0,54.0,41.33,29.53
2016,3,10,16,45,0.0,44.0,1.15,16.5,44.0,33.62,23.04
2016,3,10,17,0,0.0,34.0,1.0,16.0,34.0,25.93,16.46
2016,3,10,17,15,0.0,25.0,1.05,15.5,25.0,19.03,10.46
2016,3,10,17,30,0.0,16.0,1.1,15.0,16.0,12.15,4.42
2016,3,10,17,45,0.0,9.0,1.2,14.5,9.0,6.82,0.0
2016,3,10,18,0,0.0,2.0,1.3,14.0,2.0,1.57,0.0
2016,3,10,18,15,0.0,1.0,1.4,14.0,1.0,0.0,0.0
2016,3,10,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,5.0,4.8,13.0,5.0,3.78,0.0
2016,3,11,7,0,0.0,10.0,5.0,13.0,10.0,7.58,0.55
2016,3,11,7,15,0.0,16.5,4.9,13.0,16.5,12.53,4.97
2016,3,11,7,30,0.0,23.0,4.8,13.0,23.0,17.5,9.37
2016,3,11,7,45,0.0,30.0,4.7,13.0,30.0,22.86,14.08
2016,3,11,8,0,0.0,37.0,4.6,13.0,37.0,28.23,18.74
2016,3,11,8,15,0.0,44.0,4.55,13.0,44.0,33.62,23.36
2016,3,11,8,30,0.0,51.0,4.5,13.0,51.0,39.02,27.93
2016,3,11,8,45,0.0,54.0,4.45,13.0,54.0,41.35,29.83
2016,3,11,9,0,0.0,57.0,4.4,13.0,57.0,43.69,31.72
2016,3,11,9,15,0.0,80.5,4.45,13.0,80.5,61.89,47.06
2016,3,11,9,30,0.0,104.0,4.5,13.0,104.0,80.75,62.8
2016,3,11,9,45,49.5,194.5,4.6,13.5,225.0,210.37,171.54
2016,3,11,10,0,99.0,285.0,4.7,14.0,346.0,344.34,280.1
2016,3,11,10,15,57.5,262.0,4.9,14.0,298.0,287.44,232.75
2016,3,11,10,30,16.0,239.0,5.1,14.0,250.0,211.66,169.94
2016,3,11,10,45,9.5,210.5,5.3,14.5,217.0,180.09,143.67
2016,3,11,11,0,3.0,182.0,5.5,15.0,184.0,149.01,117.71
2016,3,11,11,15,5.5,201.5,5.55,14.5,205.5,168.41,133.79
2016,3,11,11,30,8.0,221.0,5.6,14.0,227.0,188.1,150.06
2016,3,11,11,45,4.0,174.0,5.65,14.0,177.0,143.14,113.13
2016,3,11,12,0,0.0,127.0,5.7,14.0,127.0,99.63,77.2
2016,3,11,12,15,148.5,242.0,5.6,14.0,354.5,386.91,315.4
2016,3,11,12,30,297.0,357.0,5.5,14.0,582.0,678.98,543.18
2016,3,11,12,45,379.5,325.5,5.4,14.0,610.0,725.41,579.45
2016,3,11,13,0,462.0,294.0,5.3,14.0,638.0,790.96,630.03
2016,3,11,13,15,258.5,306.5,5.4,14.0,498.5,577.76,464.6
2016,3,11,13,30,55.0,319.0,5.5,14.0,359.0,347.82,279.53
2016,3,11,13,45,72.5,318.0,5.65,14.0,369.0,362.12,292.46
2016,3,11,14,0,90.0,317.0,5.8,14.0,379.0,375.44,304.11
2016,3,11,14,15,268.0,279.5,5.7,13.5,451.5,528.47,431.32
2016,3,11,14,30,446.0,242.0,5.6,13.0,524.0,647.22,528.63
2016,3,11,14,45,353.0,246.0,5.55,13.0,461.0,540.28,443.47
2016,3,11,15,0,260.0,250.0,5.5,13.0,398.0,458.03,376.87
2016,3,11,15,15,130.0,140.5,5.25,12.5,214.5,226.08,187.63
2016,3,11,15,30,0.0,31.0,5.0,12.0,31.0,23.7,14.67
2016,3,11,15,45,0.0,58.0,4.8,12.0,58.0,44.45,32.58
2016,3,11,16,0,0.0,85.0,4.6,12.0,85.0,65.71,50.9
2016,3,11,16,15,0.0,74.0,4.35,11.5,74.0,56.91,43.56
2016,3,11,16,30,0.0,63.0,4.1,11.0,63.0,48.29,36.28
2016,3,11,16,45,0.0,51.0,3.9,11.0,51.0,39.02,28.26
2016,3,11,17,0,0.0,39.0,3.7,11.0,39.0,29.78,20.16
2016,3,11,17,15,0.0,28.5,3.55,10.5,28.5,21.72,13.04
2016,3,11,17,30,0.0,18.0,3.4,10.0,18.0,13.68,5.89
2016,3,11,17,45,0.0,10.0,3.3,10.0,10.0,7.58,0.0
2016,3,11,18,0,0.0,2.0,3.2,10.0,2.0,1.57,0.0
2016,3,11,18,15,0.0,1.0,3.25,10.0,1.0,0.0,0.0
2016,3,11,18,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,14.5,1.85,9.5,14.5,11.04,0.93
2016,3,12,7,0,0.0,29.0,2.1,10.0,29.0,22.16,12.85
2016,3,12,7,15,0.0,48.5,2.25,10.0,48.5,37.93,26.9
2016,3,12,7,30,0.0,68.0,2.4,10.0,68.0,53.87,41.03
2016,3,12,7,45,2.0,89.0,2.6,10.5,89.5,72.02,56.79
2016,3,12,8,0,4.0,110.0,2.8,11.0,111.0,90.54,72.61
2016,3,12,8,15,10.0,129.0,2.9,11.0,132.5,109.6,88.83
2016,3,12,8,30,16.0,148.0,3.0,11.0,154.0,129.44,105.55
2016,3,12,8,45,48.0,178.0,3.2,11.5,201.0,186.6,153.59
2016,3,12,9,0,80.0,208.0,3.4,12.0,248.0,238.96,196.87
2016,3,12,9,15,82.5,228.0,3.45,12.0,272.0,263.66,216.7
2016,3,12,9,30,85.0,248.0,3.5,12.0,296.0,288.6,236.58
2016,3,12,9,45,112.5,269.5,3.6,12.5,337.5,335.04,273.78
2016,3,12,10,0,140.0,291.0,3.7,13.0,379.0,401.55,326.08
2016,3,12,10,15,70.0,215.5,3.75,13.0,259.5,251.15,204.13
2016,3,12,10,30,0.0,140.0,3.8,13.0,140.0,110.39,86.63
2016,3,12,10,45,11.0,205.0,3.85,13.0,213.0,176.39,141.34
2016,3,12,11,0,22.0,270.0,3.9,13.0,286.0,245.54,197.42
2016,3,12,11,15,41.0,303.5,3.9,13.0,334.0,318.06,255.61
2016,3,12,11,30,60.0,337.0,3.9,13.0,382.0,372.02,298.33
2016,3,12,11,45,56.5,337.5,3.9,13.5,380.0,369.63,295.45
2016,3,12,12,0,53.0,338.0,3.9,14.0,378.0,367.0,292.62
2016,3,12,12,15,27.5,256.0,3.95,14.0,277.5,257.95,205.94
2016,3,12,12,30,2.0,174.0,4.0,14.0,177.0,141.09,110.98
2016,3,12,12,45,3.0,183.5,4.05,14.0,187.0,150.22,118.67
2016,3,12,13,0,4.0,193.0,4.1,14.0,197.0,159.41,126.24
2016,3,12,13,15,2.5,180.0,4.2,14.0,182.5,146.69,115.9
2016,3,12,13,30,1.0,167.0,4.3,14.0,168.0,134.1,105.68
2016,3,12,13,45,0.5,162.5,4.4,14.0,163.0,129.82,102.3
2016,3,12,14,0,0.0,158.0,4.5,14.0,158.0,125.58,98.95
2016,3,12,14,15,0.5,168.0,4.5,14.0,168.5,134.69,106.64
2016,3,12,14,30,1.0,178.0,4.5,14.0,179.0,143.97,114.5
2016,3,12,14,45,0.5,167.5,4.5,14.0,168.0,134.66,107.04
2016,3,12,15,0,0.0,157.0,4.5,14.0,157.0,125.46,99.67
2016,3,12,15,15,1.0,159.5,4.3,14.0,160.5,128.78,102.72
2016,3,12,15,30,2.0,162.0,4.1,14.0,164.0,132.23,105.89
2016,3,12,15,45,195.5,155.0,3.9,14.0,237.5,279.71,231.27
2016,3,12,16,0,389.0,148.0,3.7,14.0,311.0,384.13,316.4
2016,3,12,16,15,346.5,138.0,3.55,13.5,269.5,317.45,261.05
2016,3,12,16,30,304.0,128.0,3.4,13.0,228.0,267.75,219.03
2016,3,12,16,45,271.0,109.0,3.25,13.0,187.0,217.33,175.28
2016,3,12,17,0,238.0,90.0,3.1,13.0,146.0,170.62,134.09
2016,3,12,17,15,184.5,70.5,3.05,12.5,107.5,121.7,91.73
2016,3,12,17,30,131.0,51.0,3.0,12.0,69.0,79.45,55.58
2016,3,12,17,45,65.5,30.5,3.0,12.0,39.5,38.28,20.28
2016,3,12,18,0,0.0,10.0,3.0,12.0,10.0,7.87,0.0
2016,3,12,18,15,0.0,5.0,3.0,12.0,5.0,0.0,0.0
2016,3,12,18,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,6,45,4.0,20.5,2.7,13.5,21.0,16.19,4.82
2016,3,13,7,0,8.0,41.0,2.9,14.0,42.0,34.01,22.11
2016,3,13,7,15,25.5,62.5,2.9,14.0,68.0,59.78,44.05
2016,3,13,7,30,43.0,84.0,2.9,14.0,94.0,85.98,66.61
2016,3,13,7,45,55.0,106.5,2.95,14.0,122.0,113.33,90.29
2016,3,13,8,0,67.0,129.0,3.0,14.0,150.0,142.26,115.08
2016,3,13,8,15,77.5,149.5,3.0,14.0,178.5,169.96,138.54
2016,3,13,8,30,88.0,170.0,3.0,14.0,207.0,198.91,162.73
2016,3,13,8,45,44.0,96.0,3.05,14.5,114.5,106.32,85.09
2016,3,13,9,0,0.0,22.0,3.1,15.0,22.0,16.8,8.63
2016,3,13,9,15,0.0,31.0,3.15,14.5,31.0,23.71,14.5
2016,3,13,9,30,0.0,40.0,3.2,14.0,40.0,30.65,20.36
2016,3,13,9,45,0.0,41.0,3.3,14.0,41.0,31.44,20.97
2016,3,13,10,0,0.0,42.0,3.4,14.0,42.0,32.24,21.58
2016,3,13,10,15,0.0,85.5,3.45,14.0,85.5,65.91,49.72
2016,3,13,10,30,0.0,129.0,3.5,14.0,129.0,101.16,78.84
2016,3,13,10,45,0.5,149.0,3.6,14.5,149.5,118.33,92.67
2016,3,13,11,0,1.0,169.0,3.7,15.0,170.0,135.74,106.59
2016,3,13,11,15,0.5,144.5,3.75,15.0,145.0,114.57,89.17
2016,3,13,11,30,0.0,120.0,3.8,15.0,120.0,93.81,72.1
2016,3,13,11,45,0.0,109.0,3.9,15.0,109.0,84.85,64.72
2016,3,13,12,0,0.0,98.0,4.0,15.0,98.0,75.97,57.4
2016,3,13,12,15,0.0,126.5,4.05,15.0,126.5,99.19,76.48
