Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,12,30,0.0,155.0,4.1,15.0,155.0,122.92,95.86
2016,3,13,12,45,0.0,151.0,4.2,15.0,151.0,119.55,93.12
2016,3,13,13,0,0.0,147.0,4.3,15.0,147.0,116.19,90.44
2016,3,13,13,15,9.0,206.0,4.25,15.0,212.5,175.41,139.08
2016,3,13,13,30,18.0,265.0,4.2,15.0,278.0,236.78,188.8
2016,3,13,13,45,15.0,248.0,4.2,15.0,258.5,218.35,174.0
2016,3,13,14,0,12.0,231.0,4.2,15.0,239.0,200.17,159.5
2016,3,13,14,15,8.0,210.5,4.1,15.0,216.0,178.28,141.88
2016,3,13,14,30,4.0,190.0,4.0,15.0,193.0,156.83,124.53
2016,3,13,14,45,2.0,171.5,3.9,15.0,173.0,139.19,110.29
2016,3,13,15,0,0.0,153.0,3.8,15.0,153.0,121.87,96.24
2016,3,13,15,15,7.0,167.0,3.65,15.0,170.5,139.47,111.26
2016,3,13,15,30,14.0,181.0,3.5,15.0,188.0,157.03,126.16
2016,3,13,15,45,7.0,127.5,3.4,15.0,131.0,105.42,83.46
2016,3,13,16,0,0.0,74.0,3.3,15.0,74.0,56.81,42.7
2016,3,13,16,15,0.0,64.0,3.1,14.5,64.0,49.06,36.35
2016,3,13,16,30,0.0,54.0,2.9,14.0,54.0,41.33,29.89
2016,3,13,16,45,0.0,44.5,2.75,14.0,44.5,34.0,23.61
2016,3,13,17,0,0.0,35.0,2.6,14.0,35.0,26.7,17.28
2016,3,13,17,15,0.0,26.0,2.55,14.0,26.0,19.8,11.21
2016,3,13,17,30,0.0,17.0,2.5,14.0,17.0,12.92,5.14
2016,3,13,17,45,0.0,10.0,2.5,14.0,10.0,7.58,0.07
2016,3,13,18,0,0.0,3.0,2.5,14.0,3.0,2.36,0.0
2016,3,13,18,15,0.0,1.5,2.45,14.0,1.5,0.0,0.0
2016,3,13,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,5.5,1.45,10.0,5.5,0.0,0.0
2016,3,14,6,30,0.0,11.0,1.6,10.0,11.0,8.65,0.0
2016,3,14,6,45,101.5,30.0,1.8,10.5,43.0,43.24,21.34
2016,3,14,7,0,203.0,49.0,2.0,11.0,75.0,92.75,63.45
2016,3,14,7,15,280.0,65.5,2.1,11.0,119.0,142.95,106.24
2016,3,14,7,30,357.0,82.0,2.2,11.0,163.0,202.71,158.23
2016,3,14,7,45,403.0,96.5,2.3,11.5,210.0,257.99,207.0
2016,3,14,8,0,449.0,111.0,2.4,12.0,257.0,318.29,259.05
2016,3,14,8,15,524.5,107.0,2.45,12.0,304.0,379.82,311.55
2016,3,14,8,30,600.0,103.0,2.5,12.0,351.0,455.64,374.41
2016,3,14,8,45,511.0,141.0,2.55,12.5,369.5,466.38,382.64
2016,3,14,9,0,422.0,179.0,2.6,13.0,388.0,473.52,386.94
2016,3,14,9,15,356.5,212.0,2.6,13.0,399.5,467.37,381.18
2016,3,14,9,30,291.0,245.0,2.6,13.0,411.0,469.22,380.92
2016,3,14,9,45,359.0,246.5,2.6,13.5,465.0,537.68,433.86
2016,3,14,10,0,427.0,248.0,2.6,14.0,519.0,628.26,501.39
2016,3,14,10,15,364.0,279.0,2.6,14.0,518.5,604.11,480.85
2016,3,14,10,30,301.0,310.0,2.6,14.0,518.0,592.66,470.07
2016,3,14,10,45,437.0,274.5,2.6,14.0,587.5,710.53,559.91
2016,3,14,11,0,573.0,239.0,2.6,14.0,657.0,815.02,637.04
2016,3,14,11,15,598.5,237.0,2.6,14.0,682.0,856.32,665.21
2016,3,14,11,30,624.0,235.0,2.6,14.0,707.0,889.93,688.47
2016,3,14,11,45,575.0,256.5,2.6,14.5,695.0,864.28,667.53
2016,3,14,12,0,526.0,278.0,2.6,15.0,683.0,841.96,649.34
2016,3,14,12,15,507.0,285.5,2.6,15.0,676.5,832.13,642.06
2016,3,14,12,30,488.0,293.0,2.6,15.0,670.0,819.69,632.88
2016,3,14,12,45,544.5,269.5,2.65,15.0,686.0,848.45,655.32
2016,3,14,13,0,601.0,246.0,2.7,15.0,702.0,873.25,674.6
2016,3,14,13,15,536.5,263.0,2.75,15.0,664.0,818.76,635.18
2016,3,14,13,30,472.0,280.0,2.8,15.0,626.0,763.23,595.16
2016,3,14,13,45,479.5,267.5,2.85,15.0,609.5,745.26,583.8
2016,3,14,14,0,487.0,255.0,2.9,15.0,593.0,724.8,570.25
2016,3,14,14,15,486.0,243.5,2.9,15.0,568.0,695.51,549.72
2016,3,14,14,30,485.0,232.0,2.9,15.0,543.0,664.37,527.66
2016,3,14,14,45,456.0,232.0,2.95,15.0,511.5,620.35,495.19
2016,3,14,15,0,427.0,232.0,3.0,15.0,480.0,576.66,462.54
2016,3,14,15,15,561.0,180.0,2.95,14.5,480.0,600.06,484.11
2016,3,14,15,30,695.0,128.0,2.9,14.0,480.0,616.45,498.87
2016,3,14,15,45,666.0,121.5,2.9,14.0,433.0,554.9,450.54
2016,3,14,16,0,637.0,115.0,2.9,14.0,386.0,494.46,402.25
2016,3,14,16,15,594.0,107.5,2.65,13.5,335.5,427.46,347.53
2016,3,14,16,30,551.0,100.0,2.4,13.0,285.0,363.83,294.09
2016,3,14,16,45,490.5,90.5,2.15,12.5,234.5,291.3,232.35
2016,3,14,17,0,430.0,81.0,1.9,12.0,184.0,230.33,179.09
2016,3,14,17,15,341.5,67.5,1.8,11.5,136.5,164.92,122.85
2016,3,14,17,30,253.0,54.0,1.7,11.0,89.0,110.33,76.63
2016,3,14,17,45,143.5,34.5,1.65,10.5,52.5,58.47,33.87
2016,3,14,18,0,34.0,15.0,1.6,10.0,16.0,15.41,0.0
2016,3,14,18,15,17.0,7.5,1.6,9.5,8.0,5.9,0.0
2016,3,14,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,6,15,26.5,6.0,1.05,7.5,7.0,0.0,0.0
2016,3,15,6,30,53.0,12.0,1.1,8.0,14.0,13.02,0.0
2016,3,15,6,45,191.0,28.0,1.15,9.0,50.5,56.25,29.05
2016,3,15,7,0,329.0,44.0,1.2,10.0,87.0,114.23,76.54
2016,3,15,7,15,419.5,55.0,1.25,10.5,135.5,171.55,125.48
2016,3,15,7,30,510.0,66.0,1.3,11.0,184.0,239.77,184.59
2016,3,15,7,45,577.5,71.5,1.4,11.5,236.5,304.54,241.32
2016,3,15,8,0,645.0,77.0,1.5,12.0,289.0,376.21,302.56
2016,3,15,8,15,684.0,82.5,1.6,12.5,340.0,440.25,356.32
2016,3,15,8,30,723.0,88.0,1.7,13.0,391.0,507.17,410.57
2016,3,15,8,45,755.5,90.5,1.8,13.5,440.0,567.73,458.33
2016,3,15,9,0,788.0,93.0,1.9,14.0,489.0,631.13,506.73
2016,3,15,9,15,807.5,96.5,1.95,14.5,532.5,687.27,547.93
2016,3,15,9,30,827.0,100.0,2.0,15.0,576.0,742.69,587.03
2016,3,15,9,45,843.5,101.5,2.15,15.5,614.5,792.55,620.96
2016,3,15,10,0,860.0,103.0,2.3,16.0,653.0,840.77,653.32
2016,3,15,10,15,870.0,105.0,2.35,16.0,684.5,882.02,680.9
2016,3,15,10,30,880.0,107.0,2.4,16.0,716.0,909.81,699.07
2016,3,15,10,45,888.5,107.5,2.5,16.5,740.5,941.91,719.45
2016,3,15,11,0,897.0,108.0,2.6,17.0,765.0,970.95,737.61
2016,3,15,11,15,777.0,166.0,2.65,17.0,744.0,955.5,726.59
2016,3,15,11,30,657.0,224.0,2.7,17.0,723.0,910.17,695.18
2016,3,15,11,45,784.5,167.0,2.75,17.0,769.5,975.89,741.01
2016,3,15,12,0,912.0,110.0,2.8,17.0,816.0,1034.14,779.83
2016,3,15,12,15,912.0,110.0,2.85,17.0,816.5,1036.35,781.12
2016,3,15,12,30,912.0,110.0,2.9,17.0,817.0,1034.71,780.54
2016,3,15,12,45,915.0,107.0,2.95,17.5,810.5,1029.0,775.96
2016,3,15,13,0,918.0,104.0,3.0,18.0,804.0,1019.38,768.93
2016,3,15,13,15,914.0,103.0,3.0,18.0,788.0,1001.29,757.37
2016,3,15,13,30,910.0,102.0,3.0,18.0,772.0,979.59,743.53
2016,3,15,13,45,904.5,100.5,3.0,18.0,749.0,952.47,726.05
2016,3,15,14,0,899.0,99.0,3.0,18.0,726.0,922.05,706.34
2016,3,15,14,15,889.5,97.0,2.95,17.5,695.0,884.51,682.56
2016,3,15,14,30,880.0,95.0,2.9,17.0,664.0,844.26,656.7
2016,3,15,14,45,868.0,92.5,2.9,17.0,627.0,799.03,626.1
2016,3,15,15,0,856.0,90.0,2.9,17.0,590.0,759.03,598.99
2016,3,15,15,15,838.0,87.5,2.7,16.5,547.0,704.87,560.54
2016,3,15,15,30,820.0,85.0,2.5,16.0,504.0,649.71,519.32
2016,3,15,15,45,796.5,81.5,2.4,16.0,456.5,589.46,472.66
2016,3,15,16,0,773.0,78.0,2.3,16.0,409.0,529.43,424.88
2016,3,15,16,15,738.5,73.5,2.0,15.5,358.0,463.38,371.09
2016,3,15,16,30,704.0,69.0,1.7,15.0,307.0,399.47,317.38
2016,3,15,16,45,654.5,63.0,1.45,14.5,255.5,331.36,259.06
2016,3,15,17,0,605.0,57.0,1.2,14.0,204.0,267.36,202.77
2016,3,15,17,15,523.5,48.5,1.2,13.0,153.5,197.54,142.64
2016,3,15,17,30,442.0,40.0,1.2,12.0,103.0,137.31,90.91
2016,3,15,17,45,304.0,28.0,1.2,11.5,62.5,75.99,41.3
2016,3,15,18,0,166.0,16.0,1.2,11.0,22.0,29.42,0.0
2016,3,15,18,15,83.0,8.0,1.2,10.5,11.0,7.69,0.0
2016,3,15,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,16,6,15,55.5,7.0,0.9,9.5,8.5,5.51,0.0
2016,3,16,6,30,111.0,14.0,0.9,10.0,17.0,18.38,0.0
2016,3,16,6,45,258.0,27.5,0.95,10.5,56.5,65.86,34.7
2016,3,16,7,0,405.0,41.0,1.0,11.0,96.0,125.98,83.02
2016,3,16,7,15,492.0,50.0,1.2,11.5,146.0,185.08,133.82
2016,3,16,7,30,579.0,59.0,1.4,12.0,196.0,254.53,194.38
2016,3,16,7,45,634.5,65.5,1.6,12.5,249.0,319.46,251.8
2016,3,16,8,0,690.0,72.0,1.8,13.0,302.0,389.95,312.51
2016,3,16,8,15,727.0,76.5,1.9,13.5,353.5,453.42,365.93
2016,3,16,8,30,764.0,81.0,2.0,14.0,405.0,520.19,420.12
2016,3,16,8,45,790.5,85.0,2.1,14.5,454.0,582.2,468.88
2016,3,16,9,0,817.0,89.0,2.2,15.0,503.0,644.78,516.53
2016,3,16,9,15,836.0,92.0,2.25,15.5,547.0,701.27,557.96
2016,3,16,9,30,855.0,95.0,2.3,16.0,591.0,756.91,596.91
2016,3,16,9,45,869.0,97.0,2.35,16.5,630.0,806.35,629.63
2016,3,16,10,0,883.0,99.0,2.4,17.0,669.0,844.87,654.21
2016,3,16,10,15,893.0,101.0,2.4,17.0,700.5,886.01,681.29
2016,3,16,10,30,903.0,103.0,2.4,17.0,732.0,924.48,706.26
2016,3,16,10,45,910.0,104.0,2.45,17.5,757.0,956.27,725.66
2016,3,16,11,0,917.0,105.0,2.5,18.0,782.0,984.83,742.85
2016,3,16,11,15,921.5,106.0,2.5,18.0,798.5,1007.6,757.09
2016,3,16,11,30,926.0,107.0,2.5,18.0,815.0,1026.76,769.03
2016,3,16,11,45,928.0,107.0,2.55,18.5,823.5,1038.67,775.38
2016,3,16,12,0,930.0,107.0,2.6,19.0,832.0,1046.74,779.38
2016,3,16,12,15,930.0,107.0,2.6,19.0,832.0,1048.92,780.64
2016,3,16,12,30,930.0,107.0,2.6,19.0,832.0,1047.17,779.53
2016,3,16,12,45,933.5,103.5,2.6,19.5,825.5,1041.21,774.38
2016,3,16,13,0,937.0,100.0,2.6,20.0,819.0,1031.27,766.8
2016,3,16,13,15,932.5,99.5,2.6,20.0,802.5,1012.9,755.31
2016,3,16,13,30,928.0,99.0,2.6,20.0,786.0,990.86,741.54
2016,3,16,13,45,921.0,97.5,2.6,20.0,761.5,961.9,723.21
2016,3,16,14,0,914.0,96.0,2.6,20.0,737.0,929.66,702.69
2016,3,16,14,15,904.0,94.5,2.55,20.0,705.5,891.73,677.8
2016,3,16,14,30,894.0,93.0,2.5,20.0,674.0,851.08,650.94
2016,3,16,14,45,880.5,90.5,2.5,20.0,635.5,804.12,619.82
2016,3,16,15,0,867.0,88.0,2.5,20.0,597.0,755.18,586.94
2016,3,16,15,15,849.0,85.5,2.35,19.5,553.5,707.69,554.23
2016,3,16,15,30,831.0,83.0,2.2,19.0,510.0,652.06,513.48
2016,3,16,15,45,806.5,79.5,2.05,19.0,461.5,590.72,466.48
2016,3,16,16,0,782.0,76.0,1.9,19.0,413.0,529.69,418.48
2016,3,16,16,15,747.0,71.5,1.65,18.0,362.0,463.02,365.82
2016,3,16,16,30,712.0,67.0,1.4,17.0,311.0,398.56,313.03
2016,3,16,16,45,661.5,61.5,1.2,16.5,258.5,330.05,255.11
2016,3,16,17,0,611.0,56.0,1.0,16.0,206.0,266.0,199.43
2016,3,16,17,15,531.5,48.0,1.0,15.5,156.0,197.1,140.35
2016,3,16,17,30,452.0,40.0,1.0,15.0,106.0,137.52,89.56
2016,3,16,17,45,315.0,28.0,1.0,14.5,65.0,76.13,40.96
2016,3,16,18,0,178.0,16.0,1.0,14.0,24.0,29.69,0.0
2016,3,16,18,15,89.0,8.0,1.0,13.5,12.0,7.46,0.0
2016,3,16,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,6,15,84.5,7.5,0.95,11.5,10.5,6.41,0.0
2016,3,17,6,30,169.0,15.0,1.0,12.0,21.0,26.43,0.0
2016,3,17,6,45,312.0,27.0,1.05,12.5,62.5,71.97,37.9
2016,3,17,7,0,455.0,39.0,1.1,13.0,104.0,133.28,86.54
2016,3,17,7,15,538.0,47.0,1.15,13.5,155.0,193.34,138.08
2016,3,17,7,30,621.0,55.0,1.2,14.0,206.0,263.18,198.66
2016,3,17,7,45,672.5,61.0,1.3,14.5,259.0,328.12,255.6
2016,3,17,8,0,724.0,67.0,1.4,15.0,312.0,398.28,315.28
2016,3,17,8,15,759.5,71.5,1.45,15.5,364.5,463.56,369.22
2016,3,17,8,30,795.0,76.0,1.5,16.0,417.0,531.09,422.92
2016,3,17,8,45,820.0,79.0,1.6,17.0,466.0,592.58,469.61
2016,3,17,9,0,845.0,82.0,1.7,18.0,515.0,654.41,514.85
2016,3,17,9,15,863.0,85.0,1.65,18.5,559.5,711.34,554.84
2016,3,17,9,30,881.0,88.0,1.6,19.0,604.0,760.25,586.77
2016,3,17,9,45,893.5,90.0,1.6,19.5,642.5,808.61,617.36
2016,3,17,10,0,906.0,92.0,1.6,20.0,681.0,854.91,645.95
2016,3,17,10,15,915.0,94.0,1.55,20.0,713.0,895.89,671.17
2016,3,17,10,30,924.0,96.0,1.5,20.0,745.0,934.06,694.22
2016,3,17,10,45,930.0,97.0,1.45,20.5,769.0,965.41,711.2
2016,3,17,11,0,936.0,98.0,1.4,21.0,793.0,993.4,725.88
2016,3,17,11,15,940.0,99.0,1.3,21.0,809.5,1015.97,737.53
2016,3,17,11,30,944.0,100.0,1.2,21.0,826.0,1034.83,746.77
2016,3,17,11,45,945.0,100.5,1.2,21.5,834.5,1046.41,751.92
2016,3,17,12,0,946.0,101.0,1.2,22.0,843.0,1054.05,754.82
2016,3,17,12,15,946.0,101.0,1.2,22.0,843.0,1056.18,755.95
2016,3,17,12,30,946.0,101.0,1.2,22.0,843.0,1054.33,754.84
2016,3,17,12,45,943.5,100.5,1.2,22.5,834.5,1045.5,748.17
2016,3,17,13,0,941.0,100.0,1.2,23.0,826.0,1032.77,739.31
2016,3,17,13,15,936.5,99.5,1.2,23.0,809.5,1014.28,728.46
2016,3,17,13,30,932.0,99.0,1.2,23.0,793.0,992.1,715.44
2016,3,17,13,45,924.5,98.0,1.25,23.0,768.5,963.08,698.98
2016,3,17,14,0,917.0,97.0,1.3,23.0,744.0,930.79,680.35
2016,3,17,14,15,907.5,95.5,1.3,23.0,712.0,893.15,657.35
2016,3,17,14,30,898.0,94.0,1.3,23.0,680.0,852.76,632.39
2016,3,17,14,45,883.5,92.0,1.3,23.0,641.5,805.37,602.46
2016,3,17,15,0,869.0,90.0,1.3,23.0,603.0,756.07,570.86
2016,3,17,15,15,851.0,87.0,1.25,22.5,559.0,707.93,539.34
2016,3,17,15,30,833.0,84.0,1.2,22.0,515.0,651.65,500.08
2016,3,17,15,45,807.5,81.0,1.2,22.0,466.5,590.15,455.31
2016,3,17,16,0,782.0,78.0,1.2,22.0,418.0,529.04,409.32
2016,3,17,16,15,747.5,73.5,1.1,21.0,366.5,462.66,358.63
2016,3,17,16,30,713.0,69.0,1.0,20.0,315.0,398.43,307.56
2016,3,17,16,45,662.5,63.0,0.95,19.5,262.5,329.46,250.74
2016,3,17,17,0,612.0,57.0,0.9,19.0,210.0,264.95,195.86
2016,3,17,17,15,533.0,49.0,0.95,18.5,159.5,196.35,137.88
2016,3,17,17,30,454.0,41.0,1.0,18.0,109.0,136.99,87.99
2016,3,17,17,45,319.5,29.0,1.05,17.5,67.0,76.22,40.78
2016,3,17,18,0,185.0,17.0,1.1,17.0,25.0,30.4,0.0
2016,3,17,18,15,92.5,8.5,1.1,16.5,12.5,7.57,0.0
2016,3,17,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,6,15,85.5,8.5,1.3,10.5,12.0,7.09,0.0
2016,3,18,6,30,171.0,17.0,1.5,11.0,24.0,28.26,0.0
2016,3,18,6,45,307.0,29.5,1.75,12.0,65.5,73.07,39.8
2016,3,18,7,0,443.0,42.0,2.0,13.0,107.0,133.1,87.19
2016,3,18,7,15,525.0,50.5,2.0,13.0,158.0,192.66,138.68
2016,3,18,7,30,607.0,59.0,2.0,13.0,209.0,261.87,199.47
2016,3,18,7,45,303.5,63.0,2.0,13.5,138.0,184.45,146.05
2016,3,18,8,0,0.0,67.0,2.0,14.0,67.0,51.38,38.37
2016,3,18,8,15,0.0,80.5,1.95,14.0,80.5,62.07,47.48
2016,3,18,8,30,0.0,94.0,1.9,14.0,94.0,72.9,56.49
2016,3,18,8,45,0.0,110.5,1.9,14.5,110.5,86.31,67.44
2016,3,18,9,0,0.0,127.0,1.9,15.0,127.0,99.86,78.35
2016,3,18,9,15,4.5,162.5,1.9,15.0,165.5,132.92,105.49
2016,3,18,9,30,9.0,198.0,1.9,15.0,204.0,167.05,133.11
2016,3,18,9,45,52.0,249.5,1.9,15.5,284.0,262.46,210.11
2016,3,18,10,0,95.0,301.0,1.9,16.0,364.0,350.95,279.15
2016,3,18,10,15,222.0,305.5,1.9,16.0,460.5,485.59,384.26
2016,3,18,10,30,349.0,310.0,1.9,16.0,557.0,629.86,492.03
2016,3,18,10,45,631.5,209.5,1.9,16.5,674.0,825.9,635.16
2016,3,18,11,0,914.0,109.0,1.9,17.0,791.0,982.66,738.55
2016,3,18,11,15,918.5,109.5,1.85,17.0,807.5,1004.69,749.9
2016,3,18,11,30,923.0,110.0,1.8,17.0,824.0,1023.11,760.46
2016,3,18,11,45,788.5,174.5,1.8,17.5,789.0,991.53,737.77
2016,3,18,12,0,654.0,239.0,1.8,18.0,754.0,928.95,694.41
2016,3,18,12,15,664.0,234.0,1.8,18.0,757.5,935.79,699.9
2016,3,18,12,30,674.0,229.0,1.8,18.0,761.0,939.35,702.5
2016,3,18,12,45,671.5,227.5,1.85,18.0,752.5,930.66,697.43
2016,3,18,13,0,669.0,226.0,1.9,18.0,744.0,918.8,690.43
2016,3,18,13,15,637.0,232.5,1.9,18.0,718.0,883.16,666.27
2016,3,18,13,30,605.0,239.0,1.9,18.0,692.0,845.3,640.67
2016,3,18,13,45,652.5,210.5,1.95,18.0,685.0,846.54,644.22
2016,3,18,14,0,700.0,182.0,2.0,18.0,678.0,841.55,642.89
2016,3,18,14,15,639.0,192.5,2.05,17.5,630.5,775.98,598.52
2016,3,18,14,30,578.0,203.0,2.1,17.0,583.0,703.95,548.92
2016,3,18,14,45,563.5,194.5,2.15,17.0,547.5,660.05,518.39
2016,3,18,15,0,549.0,186.0,2.2,17.0,512.0,615.34,486.37
2016,3,18,15,15,542.5,173.0,2.2,16.5,476.0,571.23,454.9
2016,3,18,15,30,536.0,160.0,2.2,16.0,440.0,526.13,421.77
2016,3,18,15,45,502.5,156.0,2.2,16.0,398.5,472.71,380.17
2016,3,18,16,0,469.0,152.0,2.2,16.0,357.0,421.23,339.17
2016,3,18,16,15,448.5,136.0,2.0,15.5,313.0,367.35,295.6
2016,3,18,16,30,428.0,120.0,1.8,15.0,269.0,314.96,252.0
2016,3,18,16,45,397.0,104.0,1.6,14.5,224.5,260.32,205.53
2016,3,18,17,0,366.0,88.0,1.4,14.0,180.0,208.92,160.76
2016,3,18,17,15,312.5,71.0,1.3,13.0,136.5,154.32,113.86
2016,3,18,17,30,259.0,54.0,1.2,12.0,93.0,106.29,72.84
2016,3,18,17,45,129.5,38.5,1.1,11.5,58.0,53.43,31.97
2016,3,18,18,0,0.0,23.0,1.0,11.0,23.0,17.63,0.0
2016,3,18,18,15,0.0,11.5,1.0,11.0,11.5,9.05,0.0
2016,3,18,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,7.5,1.05,11.0,7.5,5.9,0.0
2016,3,19,6,30,0.0,15.0,1.2,11.0,15.0,11.44,0.0
2016,3,19,6,45,27.5,34.5,1.35,11.5,39.0,31.57,18.8
2016,3,19,7,0,55.0,54.0,1.5,12.0,63.0,58.31,41.4
2016,3,19,7,15,72.0,76.0,1.55,12.5,92.0,86.24,65.52
2016,3,19,7,30,89.0,98.0,1.6,13.0,121.0,116.5,91.67
2016,3,19,7,45,103.0,120.0,1.65,13.5,152.0,147.85,118.56
2016,3,19,8,0,117.0,142.0,1.7,14.0,183.0,180.98,146.48
2016,3,19,8,15,217.0,156.0,1.75,14.5,246.0,260.09,211.42
2016,3,19,8,30,317.0,170.0,1.8,15.0,309.0,341.62,277.24
2016,3,19,8,45,552.5,129.5,1.85,15.5,404.5,482.39,388.91
2016,3,19,9,0,788.0,89.0,1.9,16.0,500.0,622.43,496.37
2016,3,19,9,15,806.0,92.0,1.9,16.5,543.0,676.61,534.96
2016,3,19,9,30,824.0,95.0,1.9,17.0,586.0,729.93,572.05
2016,3,19,9,45,708.5,146.5,1.95,17.5,587.5,732.32,570.37
2016,3,19,10,0,593.0,198.0,2.0,18.0,589.0,716.65,555.61
2016,3,19,10,15,599.5,208.5,2.0,18.0,619.5,755.0,582.37
2016,3,19,10,30,606.0,219.0,2.0,18.0,650.0,791.36,606.87
2016,3,19,10,45,614.5,226.0,2.05,18.0,675.5,824.16,629.19
2016,3,19,11,0,623.0,233.0,2.1,18.0,701.0,854.68,649.83
2016,3,19,11,15,595.0,250.5,2.1,18.0,705.5,851.97,646.6
2016,3,19,11,30,567.0,268.0,2.1,18.0,710.0,852.47,645.76
2016,3,19,11,45,546.5,278.5,2.15,18.5,708.5,849.84,642.36
2016,3,19,12,0,526.0,289.0,2.2,19.0,707.0,844.15,636.98
2016,3,19,12,15,521.0,291.0,2.2,19.0,704.5,842.5,635.72
2016,3,19,12,30,516.0,293.0,2.2,19.0,702.0,838.23,632.72
2016,3,19,12,45,534.0,276.5,2.2,19.0,696.5,835.57,631.81
2016,3,19,13,0,552.0,260.0,2.2,19.0,691.0,829.84,628.85
2016,3,19,13,15,421.5,305.5,2.2,19.0,631.0,740.85,564.06
2016,3,19,13,30,291.0,351.0,2.2,19.0,571.0,636.1,487.56
2016,3,19,13,45,296.5,335.5,2.2,19.0,553.5,617.25,475.57
2016,3,19,14,0,302.0,320.0,2.2,19.0,536.0,596.9,461.78
2016,3,19,14,15,454.0,257.5,2.15,18.5,566.0,671.57,520.78
2016,3,19,14,30,606.0,195.0,2.1,18.0,596.0,724.31,562.49
2016,3,19,14,45,566.5,195.0,2.1,18.0,553.0,660.62,516.23
2016,3,19,15,0,527.0,195.0,2.1,18.0,510.0,605.64,476.26
2016,3,19,15,15,539.5,175.5,2.1,17.5,478.0,569.35,451.13
2016,3,19,15,30,552.0,156.0,2.1,17.0,446.0,530.35,423.0
2016,3,19,15,45,460.0,159.0,2.15,17.0,385.5,447.96,359.04
2016,3,19,16,0,368.0,162.0,2.2,17.0,325.0,361.38,290.75
2016,3,19,16,15,350.0,145.5,2.15,16.5,285.5,315.06,253.55
2016,3,19,16,30,332.0,129.0,2.1,16.0,246.0,270.21,216.3
2016,3,19,16,45,312.5,110.0,2.05,15.5,206.0,224.08,177.02
2016,3,19,17,0,293.0,91.0,2.0,15.0,166.0,186.88,144.19
2016,3,19,17,15,256.5,72.5,1.85,14.5,127.0,139.92,103.36
2016,3,19,17,30,220.0,54.0,1.7,14.0,88.0,97.49,66.73
2016,3,19,17,45,110.0,38.5,1.6,13.5,55.5,50.08,30.11
2016,3,19,18,0,0.0,23.0,1.5,13.0,23.0,17.59,0.0
2016,3,19,18,15,0.0,11.5,1.45,12.5,11.5,9.05,0.0
2016,3,19,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,9.0,1.2,11.5,9.0,7.08,0.0
2016,3,20,6,30,0.0,18.0,1.4,12.0,18.0,13.75,0.0
2016,3,20,6,45,37.0,37.5,1.65,13.0,43.0,37.31,23.16
2016,3,20,7,0,74.0,57.0,1.9,14.0,68.0,64.31,45.36
2016,3,20,7,15,91.5,79.0,2.0,14.5,98.5,93.51,70.51
2016,3,20,7,30,109.0,101.0,2.1,15.0,129.0,125.08,97.72
2016,3,20,7,45,121.0,122.5,2.25,15.5,160.0,156.38,124.57
2016,3,20,8,0,133.0,144.0,2.4,16.0,191.0,189.18,152.2
2016,3,20,8,15,298.5,144.0,2.45,16.0,270.5,287.78,233.13
2016,3,20,8,30,464.0,144.0,2.5,16.0,350.0,408.28,330.38
2016,3,20,8,45,368.5,183.5,2.65,16.5,358.5,402.71,325.33
2016,3,20,9,0,273.0,223.0,2.8,17.0,367.0,399.37,321.27
2016,3,20,9,15,432.0,198.0,2.9,17.0,447.5,515.47,413.47
2016,3,20,9,30,591.0,173.0,3.0,17.0,528.0,638.04,507.8
2016,3,20,9,45,711.5,141.5,3.15,17.5,595.0,728.11,574.95
2016,3,20,10,0,832.0,110.0,3.3,18.0,662.0,817.97,638.39
2016,3,20,10,15,842.0,112.0,3.4,18.0,693.0,857.92,665.48
2016,3,20,10,30,852.0,114.0,3.5,18.0,724.0,895.32,691.04
2016,3,20,10,45,857.0,116.5,3.65,18.5,747.0,914.07,702.49
2016,3,20,11,0,862.0,119.0,3.8,19.0,770.0,940.75,719.64
2016,3,20,11,15,441.0,204.0,3.9,19.0,537.5,655.78,513.05
2016,3,20,11,30,20.0,289.0,4.0,19.0,305.0,258.41,201.13
2016,3,20,11,45,15.0,263.5,4.1,19.0,276.0,230.77,180.18
2016,3,20,12,0,10.0,238.0,4.2,19.0,247.0,203.4,158.48
2016,3,20,12,15,7.5,217.0,4.25,18.5,224.0,182.67,142.31
2016,3,20,12,30,5.0,196.0,4.3,18.0,201.0,162.13,126.17
2016,3,20,12,45,16.0,252.0,4.35,18.0,265.0,221.52,173.92
2016,3,20,13,0,27.0,308.0,4.4,18.0,329.0,304.03,239.02
2016,3,20,13,15,13.5,233.5,4.35,18.0,244.5,202.51,158.71
2016,3,20,13,30,0.0,159.0,4.3,18.0,160.0,125.89,97.12
2016,3,20,13,45,2.0,176.0,4.3,18.0,178.5,142.0,110.4
2016,3,20,14,0,4.0,193.0,4.3,18.0,197.0,158.25,123.69
2016,3,20,14,15,4.5,195.5,4.2,17.5,199.0,160.8,126.16
2016,3,20,14,30,5.0,198.0,4.1,17.0,201.0,163.37,128.71
2016,3,20,14,45,33.5,229.0,4.05,17.0,249.5,226.72,180.89
2016,3,20,15,0,62.0,260.0,4.0,17.0,298.0,276.88,221.82
2016,3,20,15,15,31.0,189.0,3.85,16.5,208.0,184.46,147.48
2016,3,20,15,30,0.0,118.0,3.7,16.0,118.0,92.19,71.61
2016,3,20,15,45,0.0,87.0,3.55,16.0,87.0,66.98,50.85
2016,3,20,16,0,0.0,56.0,3.4,16.0,56.0,42.9,30.74
2016,3,20,16,15,0.0,49.0,3.15,16.0,49.0,37.48,26.27
2016,3,20,16,30,0.0,42.0,2.9,16.0,42.0,32.08,21.75
2016,3,20,16,45,0.0,35.0,2.7,16.0,35.0,26.7,17.19
2016,3,20,17,0,0.0,28.0,2.5,16.0,28.0,21.33,12.58
2016,3,20,17,15,0.0,21.5,2.3,15.5,21.5,16.35,8.27
2016,3,20,17,30,0.0,15.0,2.1,15.0,15.0,11.39,3.93
2016,3,20,17,45,0.0,9.5,1.95,15.0,9.5,7.2,0.17
2016,3,20,18,0,0.0,4.0,1.8,15.0,4.0,3.02,0.0
2016,3,20,18,15,0.0,2.0,1.75,14.5,2.0,1.57,0.0
2016,3,20,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,21,6,15,21.0,11.0,1.3,11.5,12.5,8.68,0.0
2016,3,21,6,30,42.0,22.0,1.5,12.0,25.0,20.82,3.79
2016,3,21,6,45,108.5,42.0,1.75,12.5,58.0,52.43,32.75
2016,3,21,7,0,175.0,62.0,2.0,13.0,91.0,91.18,63.92
2016,3,21,7,15,220.0,81.5,2.15,13.0,131.0,132.56,99.38
2016,3,21,7,30,265.0,101.0,2.3,13.0,171.0,179.56,140.22
2016,3,21,7,45,314.0,112.5,2.5,13.5,212.5,225.89,180.26
2016,3,21,8,0,363.0,124.0,2.7,14.0,254.0,287.24,232.2
2016,3,21,8,15,305.0,154.5,2.8,14.0,275.0,300.25,244.72
2016,3,21,8,30,247.0,185.0,2.9,14.0,296.0,316.1,258.25
2016,3,21,8,45,420.0,165.0,3.05,14.5,378.0,428.09,349.2
2016,3,21,9,0,593.0,145.0,3.2,15.0,460.0,551.87,446.97
2016,3,21,9,15,597.5,158.0,3.35,15.0,498.0,598.22,482.43
2016,3,21,9,30,602.0,171.0,3.5,15.0,536.0,643.11,516.53
2016,3,21,9,45,587.0,190.0,3.65,15.0,564.0,676.64,541.21
2016,3,21,10,0,572.0,209.0,3.8,15.0,592.0,700.2,558.35
2016,3,21,10,15,483.0,256.5,3.9,15.0,590.0,692.78,550.18
2016,3,21,10,30,394.0,304.0,4.0,15.0,588.0,659.23,522.92
2016,3,21,10,45,434.0,298.0,4.1,15.5,620.0,720.45,567.86
2016,3,21,11,0,474.0,292.0,4.2,16.0,652.0,764.04,599.13
2016,3,21,11,15,276.5,331.0,4.35,16.0,542.0,605.72,477.77
2016,3,21,11,30,79.0,370.0,4.5,16.0,432.0,416.14,328.62
2016,3,21,11,45,39.5,258.0,4.65,16.0,289.0,267.16,212.09
2016,3,21,12,0,0.0,146.0,4.8,16.0,146.0,115.15,88.88
2016,3,21,12,15,0.0,146.0,4.9,16.0,146.0,115.15,89.01
2016,3,21,12,30,0.0,146.0,5.0,16.0,146.0,115.14,89.02
2016,3,21,12,45,10.0,218.5,5.1,16.5,226.5,186.18,146.67
2016,3,21,13,0,20.0,291.0,5.2,17.0,307.0,259.83,205.37
2016,3,21,13,15,20.0,285.0,5.1,16.5,300.5,254.2,201.28
2016,3,21,13,30,20.0,279.0,5.0,16.0,294.0,248.54,197.3
2016,3,21,13,45,10.0,207.5,4.95,16.0,215.0,176.07,139.07
2016,3,21,14,0,0.0,136.0,4.9,16.0,136.0,106.71,82.54
2016,3,21,14,15,52.0,223.5,4.8,16.0,258.5,239.08,191.97
2016,3,21,14,30,104.0,311.0,4.7,16.0,381.0,365.17,293.31
2016,3,21,14,45,52.0,218.0,4.6,16.0,253.0,230.05,184.68
2016,3,21,15,0,0.0,125.0,4.5,16.0,125.0,97.7,75.73
2016,3,21,15,15,103.5,179.5,4.35,15.5,234.5,238.12,193.92
2016,3,21,15,30,207.0,234.0,4.2,15.0,344.0,351.91,287.12
2016,3,21,15,45,103.5,170.0,4.1,15.0,225.0,217.86,177.28
2016,3,21,16,0,0.0,106.0,4.0,15.0,106.0,82.63,64.29
2016,3,21,16,15,0.0,91.0,3.75,14.5,91.0,70.53,54.49
2016,3,21,16,30,0.0,76.0,3.5,14.0,76.0,58.55,44.54
2016,3,21,16,45,0.0,63.5,3.25,13.5,63.5,48.68,36.26
2016,3,21,17,0,0.0,51.0,3.0,13.0,51.0,39.03,28.01
2016,3,21,17,15,101.5,60.5,2.75,12.5,76.5,78.15,57.7
2016,3,21,17,30,203.0,70.0,2.5,12.0,102.0,102.35,72.17
2016,3,21,17,45,138.5,47.0,2.3,12.0,65.5,59.65,37.28
2016,3,21,18,0,74.0,24.0,2.1,12.0,29.0,24.68,4.07
2016,3,21,18,15,37.0,12.0,2.0,11.5,14.5,9.44,0.0
2016,3,21,18,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,22,6,15,93.5,12.5,1.2,9.5,18.5,9.83,0.0
2016,3,22,6,30,187.0,25.0,1.4,10.0,37.0,34.61,10.56
2016,3,22,6,45,316.5,37.5,1.65,10.5,81.0,79.39,46.55
2016,3,22,7,0,446.0,50.0,1.9,11.0,125.0,138.47,92.77
2016,3,22,7,15,523.5,58.5,2.05,11.0,176.5,196.94,143.54
2016,3,22,7,30,601.0,67.0,2.2,11.0,228.0,264.43,203.18
2016,3,22,7,45,655.0,72.5,2.35,11.5,282.0,328.85,260.34
2016,3,22,8,0,709.0,78.0,2.5,12.0,336.0,398.5,320.58
2016,3,22,8,15,743.0,82.5,2.55,12.0,388.0,461.53,374.58
2016,3,22,8,30,777.0,87.0,2.6,12.0,440.0,527.11,429.0
2016,3,22,8,45,575.5,147.5,2.65,12.5,424.5,503.15,409.9
2016,3,22,9,0,374.0,208.0,2.7,13.0,409.0,447.99,364.83
2016,3,22,9,15,434.0,210.0,2.75,13.0,461.0,525.93,426.5
2016,3,22,9,30,494.0,212.0,2.8,13.0,513.0,594.26,479.17
2016,3,22,9,45,526.0,214.0,2.85,13.5,552.0,644.02,515.75
2016,3,22,10,0,558.0,216.0,2.9,14.0,591.0,694.27,552.1
2016,3,22,10,15,553.0,230.0,2.9,14.0,616.5,725.08,573.6
2016,3,22,10,30,548.0,244.0,2.9,14.0,642.0,753.43,593.18
2016,3,22,10,45,551.5,251.5,2.95,14.5,662.5,780.55,611.16
2016,3,22,11,0,555.0,259.0,3.0,15.0,683.0,805.47,627.4
2016,3,22,11,15,554.0,266.0,3.0,15.0,696.5,823.3,639.35
2016,3,22,11,30,553.0,273.0,3.0,15.0,710.0,838.54,649.51
2016,3,22,11,45,548.5,277.5,3.05,15.0,715.0,845.23,654.02
2016,3,22,12,0,544.0,282.0,3.1,15.0,720.0,849.19,656.75
2016,3,22,12,15,543.5,282.0,3.15,15.0,720.0,849.87,657.46
2016,3,22,12,30,543.0,282.0,3.2,15.0,720.0,847.85,656.37
2016,3,22,12,45,535.5,284.0,3.25,15.0,712.0,838.33,649.89
2016,3,22,13,0,528.0,286.0,3.3,15.0,704.0,826.28,641.72
2016,3,22,13,15,533.5,275.0,3.35,15.0,690.0,811.4,632.13
2016,3,22,13,30,539.0,264.0,3.4,15.0,676.0,793.84,620.63
2016,3,22,13,45,537.5,255.5,3.5,15.0,655.5,769.79,604.44
2016,3,22,14,0,536.0,247.0,3.6,15.0,635.0,743.49,586.49
2016,3,22,14,15,532.5,236.5,3.6,14.5,608.5,711.44,564.77
2016,3,22,14,30,529.0,226.0,3.6,14.0,582.0,677.56,541.37
2016,3,22,14,45,703.0,158.5,3.65,14.0,603.0,731.81,586.0
2016,3,22,15,0,877.0,91.0,3.7,14.0,624.0,748.76,601.42
2016,3,22,15,15,860.0,88.0,3.6,14.0,580.0,700.64,564.77
2016,3,22,15,30,843.0,85.0,3.5,14.0,536.0,644.63,521.33
2016,3,22,15,45,818.5,82.5,3.45,14.0,487.0,583.94,473.3
2016,3,22,16,0,794.0,80.0,3.4,14.0,438.0,523.53,424.13
2016,3,22,16,15,761.0,75.5,3.15,13.5,386.5,457.63,369.5
2016,3,22,16,30,728.0,71.0,2.9,13.0,335.0,393.71,314.8
2016,3,22,16,45,679.5,66.0,2.65,13.0,281.5,325.93,255.2
2016,3,22,17,0,631.0,61.0,2.4,13.0,228.0,262.68,198.39
2016,3,22,17,15,555.0,53.5,2.15,12.5,176.5,195.3,139.29
2016,3,22,17,30,479.0,46.0,1.9,12.0,125.0,136.74,88.93
2016,3,22,17,45,350.5,34.5,1.7,11.5,81.0,77.65,43.3
2016,3,22,18,0,222.0,23.0,1.5,11.0,37.0,33.95,7.77
2016,3,22,18,15,111.0,11.5,1.5,10.5,18.5,9.05,0.0
2016,3,22,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,23,6,15,54.5,12.5,1.2,7.5,16.0,9.83,0.0
2016,3,23,6,30,109.0,25.0,1.4,8.0,32.0,29.61,11.34
2016,3,23,6,45,178.5,42.5,1.6,9.0,67.5,63.75,40.08
2016,3,23,7,0,248.0,60.0,1.8,10.0,103.0,106.36,74.61
2016,3,23,7,15,287.5,78.0,1.9,10.5,144.0,150.66,113.28
2016,3,23,7,30,327.0,96.0,2.0,11.0,185.0,199.79,156.47
2016,3,23,7,45,363.0,109.5,2.15,11.5,227.5,248.15,198.85
2016,3,23,8,0,399.0,123.0,2.3,12.0,270.0,300.32,243.67
2016,3,23,8,15,362.5,150.0,2.35,12.5,298.5,332.91,271.67
2016,3,23,8,30,326.0,177.0,2.4,13.0,327.0,349.61,285.68
2016,3,23,8,45,379.0,187.0,2.5,13.5,379.0,409.39,333.84
2016,3,23,9,0,432.0,197.0,2.6,14.0,431.0,487.76,395.04
2016,3,23,9,15,461.5,205.5,2.65,14.5,474.0,539.62,434.29
2016,3,23,9,30,491.0,214.0,2.7,15.0,517.0,592.69,473.74
2016,3,23,9,45,658.0,165.5,2.8,15.5,597.0,706.16,559.97
2016,3,23,10,0,825.0,117.0,2.9,16.0,677.0,814.87,638.28
2016,3,23,10,15,779.0,145.0,2.9,16.0,692.5,833.02,649.17
2016,3,23,10,30,733.0,173.0,2.9,16.0,708.0,852.55,661.84
2016,3,23,10,45,833.0,139.5,2.9,16.5,765.5,922.7,708.53
2016,3,23,11,0,933.0,106.0,2.9,17.0,823.0,987.59,750.18
2016,3,23,11,15,791.5,174.0,2.85,17.0,791.0,962.23,731.22
2016,3,23,11,30,650.0,242.0,2.8,17.0,759.0,905.68,690.64
2016,3,23,11,45,653.0,242.0,2.75,17.5,766.0,916.22,696.51
2016,3,23,12,0,656.0,242.0,2.7,18.0,773.0,923.65,699.67
2016,3,23,12,15,612.5,262.5,2.7,18.0,758.0,901.03,682.97
2016,3,23,12,30,569.0,283.0,2.7,18.0,743.0,872.12,662.29
2016,3,23,12,45,563.5,280.5,2.7,18.0,732.5,859.88,654.23
2016,3,23,13,0,558.0,278.0,2.7,18.0,722.0,845.01,644.23
2016,3,23,13,15,583.0,261.5,2.65,18.0,716.5,842.53,643.4
2016,3,23,13,30,608.0,245.0,2.6,18.0,711.0,842.29,643.9
2016,3,23,13,45,599.5,237.5,2.6,18.0,685.5,811.57,622.94
2016,3,23,14,0,591.0,230.0,2.6,18.0,660.0,772.48,596.32
2016,3,23,14,15,603.0,213.0,2.55,18.0,636.0,752.46,582.93
