Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,14,30,615.0,196.0,2.5,18.0,612.0,722.99,562.62
2016,3,23,14,45,596.0,192.5,2.5,18.0,577.0,678.69,530.95
2016,3,23,15,0,577.0,189.0,2.5,18.0,542.0,627.19,493.69
2016,3,23,15,15,687.5,146.0,2.4,17.5,537.0,640.87,506.1
2016,3,23,15,30,798.0,103.0,2.3,17.0,532.0,631.34,500.26
2016,3,23,15,45,773.0,98.5,2.2,17.0,483.5,570.34,452.78
2016,3,23,16,0,748.0,94.0,2.1,17.0,435.0,510.95,405.58
2016,3,23,16,15,632.0,97.5,1.85,16.5,362.0,415.2,329.45
2016,3,23,16,30,516.0,101.0,1.6,16.0,289.0,330.23,260.64
2016,3,23,16,45,544.5,86.0,1.4,15.5,257.0,293.18,227.15
2016,3,23,17,0,573.0,71.0,1.2,15.0,225.0,251.95,188.34
2016,3,23,17,15,495.0,61.5,1.2,14.0,174.0,185.83,132.17
2016,3,23,17,30,417.0,52.0,1.2,13.0,123.0,128.91,84.58
2016,3,23,17,45,291.5,38.5,1.2,12.5,79.5,72.74,41.84
2016,3,23,18,0,166.0,25.0,1.2,12.0,36.0,30.51,8.58
2016,3,23,18,15,83.0,12.5,1.15,11.5,18.0,9.83,0.0
2016,3,23,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,24,6,15,93.0,13.5,1.25,9.5,20.5,10.62,0.0
2016,3,24,6,30,186.0,27.0,1.5,10.0,41.0,36.0,14.86
2016,3,24,6,45,294.5,41.0,1.75,11.0,83.5,76.56,45.56
2016,3,24,7,0,403.0,55.0,2.0,12.0,126.0,133.53,90.34
2016,3,24,7,15,476.0,64.5,2.05,12.5,176.5,189.01,137.86
2016,3,24,7,30,549.0,74.0,2.1,13.0,227.0,253.02,193.48
2016,3,24,7,45,592.5,82.5,2.2,13.5,278.0,313.25,246.43
2016,3,24,8,0,636.0,91.0,2.3,14.0,329.0,377.66,301.6
2016,3,24,8,15,671.5,97.0,2.35,14.5,380.0,439.55,353.24
2016,3,24,8,30,707.0,103.0,2.4,15.0,431.0,503.88,405.15
2016,3,24,8,45,549.5,155.5,2.45,15.5,427.0,493.12,396.55
2016,3,24,9,0,392.0,208.0,2.5,16.0,423.0,457.44,367.54
2016,3,24,9,15,580.0,170.0,2.55,16.0,515.5,593.51,474.01
2016,3,24,9,30,768.0,132.0,2.6,16.0,608.0,723.03,571.87
2016,3,24,9,45,602.0,200.5,2.65,16.5,587.5,693.74,545.38
2016,3,24,10,0,436.0,269.0,2.7,17.0,567.0,642.72,503.63
2016,3,24,10,15,434.5,284.5,2.7,17.0,592.5,673.68,525.88
2016,3,24,10,30,433.0,300.0,2.7,17.0,618.0,702.78,545.96
2016,3,24,10,45,449.5,301.0,2.7,17.5,640.5,732.69,566.03
2016,3,24,11,0,466.0,302.0,2.7,18.0,663.0,761.25,584.9
2016,3,24,11,15,469.5,306.5,2.7,18.0,676.5,779.27,597.02
2016,3,24,11,30,473.0,311.0,2.7,18.0,690.0,795.1,607.69
2016,3,24,11,45,473.5,314.5,2.75,18.5,697.0,804.79,613.22
2016,3,24,12,0,474.0,318.0,2.8,19.0,704.0,812.05,617.15
2016,3,24,12,15,474.5,318.0,2.8,19.0,704.0,813.52,618.09
2016,3,24,12,30,475.0,318.0,2.8,19.0,704.0,812.5,617.42
2016,3,24,12,45,489.5,307.5,2.85,19.0,702.0,812.49,618.37
2016,3,24,13,0,504.0,297.0,2.9,19.0,700.0,809.72,617.46
2016,3,24,13,15,689.0,213.0,2.9,19.0,751.0,899.93,685.06
2016,3,24,13,30,874.0,129.0,2.9,19.0,802.0,963.3,728.25
2016,3,24,13,45,870.0,125.5,2.9,19.0,778.5,935.07,709.28
2016,3,24,14,0,866.0,122.0,2.9,19.0,755.0,903.55,688.86
2016,3,24,14,15,856.0,120.0,2.9,18.5,723.5,865.41,665.04
2016,3,24,14,30,846.0,118.0,2.9,18.0,692.0,824.67,639.14
2016,3,24,14,45,831.0,116.0,2.9,18.0,653.5,777.73,607.3
2016,3,24,15,0,816.0,114.0,2.9,18.0,615.0,729.06,572.92
2016,3,24,15,15,797.0,110.5,2.85,17.5,571.5,674.73,533.79
2016,3,24,15,30,778.0,107.0,2.8,17.0,528.0,619.64,493.01
2016,3,24,15,45,734.5,108.5,2.75,17.0,477.5,556.51,443.81
2016,3,24,16,0,691.0,110.0,2.7,17.0,427.0,493.6,393.65
2016,3,24,16,15,654.5,103.5,2.5,16.5,376.0,429.09,341.38
2016,3,24,16,30,618.0,97.0,2.3,16.0,325.0,367.21,289.71
2016,3,24,16,45,571.5,88.0,2.15,16.0,273.5,302.47,234.22
2016,3,24,17,0,525.0,79.0,2.0,16.0,222.0,242.35,181.66
2016,3,24,17,15,451.5,67.5,1.9,15.0,171.5,178.63,127.56
2016,3,24,17,30,378.0,56.0,1.8,14.0,121.0,121.09,79.57
2016,3,24,17,45,283.0,40.5,1.7,13.5,79.0,70.15,40.17
2016,3,24,18,0,188.0,25.0,1.6,13.0,37.0,30.84,9.59
2016,3,24,18,15,94.0,12.5,1.6,12.5,18.5,9.83,0.0
2016,3,24,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,25,6,15,110.0,15.0,1.0,9.5,23.5,11.8,0.0
2016,3,25,6,30,220.0,30.0,1.1,10.0,47.0,40.45,18.25
2016,3,25,6,45,323.5,44.0,1.25,10.5,91.5,84.45,51.15
2016,3,25,7,0,427.0,58.0,1.4,11.0,136.0,140.06,95.13
2016,3,25,7,15,498.5,67.0,1.5,11.5,187.0,196.2,143.34
2016,3,25,7,30,570.0,76.0,1.6,12.0,238.0,260.62,199.37
2016,3,25,7,45,614.0,84.0,1.7,12.5,289.5,321.78,253.03
2016,3,25,8,0,658.0,92.0,1.8,13.0,341.0,387.12,308.83
2016,3,25,8,15,692.0,97.0,1.9,13.5,392.0,448.48,360.04
2016,3,25,8,30,726.0,102.0,2.0,14.0,443.0,512.01,411.34
2016,3,25,8,45,760.0,102.5,2.15,14.5,492.0,572.75,459.25
2016,3,25,9,0,794.0,103.0,2.3,15.0,541.0,633.11,505.61
2016,3,25,9,15,632.5,165.0,2.3,15.5,531.0,623.97,495.66
2016,3,25,9,30,471.0,227.0,2.3,16.0,521.0,587.66,465.17
2016,3,25,9,45,477.5,238.5,2.35,16.5,552.0,625.69,492.63
2016,3,25,10,0,484.0,250.0,2.4,17.0,583.0,662.54,518.18
2016,3,25,10,15,487.0,261.0,2.4,17.0,609.0,694.6,540.57
2016,3,25,10,30,490.0,272.0,2.4,17.0,635.0,724.9,561.47
2016,3,25,10,45,557.0,258.0,2.4,17.5,682.5,786.85,605.01
2016,3,25,11,0,624.0,244.0,2.4,18.0,730.0,855.2,651.64
2016,3,25,11,15,628.0,247.0,2.4,18.0,744.5,874.9,664.18
2016,3,25,11,30,632.0,250.0,2.4,18.0,759.0,891.76,675.22
2016,3,25,11,45,633.0,253.0,2.45,18.5,766.0,902.8,681.45
2016,3,25,12,0,634.0,256.0,2.5,19.0,773.0,910.76,685.69
2016,3,25,12,15,634.0,255.5,2.5,19.0,773.0,911.48,686.08
2016,3,25,12,30,634.0,255.0,2.5,19.0,773.0,909.07,684.5
2016,3,25,12,45,643.5,246.5,2.55,19.0,767.5,905.45,682.99
2016,3,25,13,0,653.0,238.0,2.6,19.0,762.0,898.5,679.28
2016,3,25,13,15,653.0,232.0,2.6,19.0,747.0,881.6,668.25
2016,3,25,13,30,653.0,226.0,2.6,19.0,732.0,861.7,655.24
2016,3,25,13,45,778.5,164.0,2.65,19.0,749.0,896.17,681.45
2016,3,25,14,0,904.0,102.0,2.7,19.0,766.0,902.26,686.64
2016,3,25,14,15,895.0,100.5,2.7,19.0,734.5,865.17,662.04
2016,3,25,14,30,886.0,99.0,2.7,19.0,703.0,825.35,635.75
2016,3,25,14,45,875.0,96.0,2.7,19.0,665.0,779.96,605.27
2016,3,25,15,0,864.0,93.0,2.7,19.0,627.0,732.45,572.93
2016,3,25,15,15,847.0,90.5,2.65,18.5,583.0,685.3,539.08
2016,3,25,15,30,830.0,88.0,2.6,18.0,539.0,630.47,498.66
2016,3,25,15,45,803.5,85.5,2.6,17.5,490.0,569.36,452.43
2016,3,25,16,0,777.0,83.0,2.6,17.0,441.0,508.78,405.0
2016,3,25,16,15,744.5,78.5,2.45,16.5,389.5,444.28,352.51
2016,3,25,16,30,712.0,74.0,2.3,16.0,338.0,381.75,299.91
2016,3,25,16,45,656.5,70.0,2.2,15.5,284.5,313.66,241.8
2016,3,25,17,0,601.0,66.0,2.1,15.0,231.0,251.01,187.09
2016,3,25,17,15,528.0,57.5,1.95,14.0,180.0,185.92,131.1
2016,3,25,17,30,455.0,49.0,1.8,13.0,129.0,129.36,83.43
2016,3,25,17,45,327.0,37.5,1.7,12.5,84.5,73.12,41.16
2016,3,25,18,0,199.0,26.0,1.6,12.0,40.0,31.32,10.87
2016,3,25,18,15,99.5,13.0,1.6,11.5,20.0,10.23,0.0
2016,3,25,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,26,6,15,156.5,13.0,1.55,10.5,26.5,10.23,0.0
2016,3,26,6,30,313.0,26.0,1.8,11.0,53.0,43.84,18.84
2016,3,26,6,45,421.0,35.5,2.05,12.0,99.0,88.72,50.37
2016,3,26,7,0,529.0,45.0,2.3,13.0,145.0,147.12,96.21
2016,3,26,7,15,593.0,52.0,2.4,13.5,196.5,205.37,146.92
2016,3,26,7,30,657.0,59.0,2.5,14.0,248.0,271.42,205.12
2016,3,26,7,45,700.0,63.5,2.6,14.5,300.5,333.4,260.1
2016,3,26,8,0,743.0,68.0,2.7,15.0,353.0,399.17,316.87
2016,3,26,8,15,772.0,71.5,2.8,15.5,404.0,460.54,368.66
2016,3,26,8,30,801.0,75.0,2.9,16.0,455.0,523.36,419.88
2016,3,26,8,45,822.0,78.0,3.0,16.5,502.5,581.99,466.26
2016,3,26,9,0,843.0,81.0,3.1,17.0,550.0,635.7,507.63
2016,3,26,9,15,643.5,159.5,3.1,17.0,533.5,625.15,496.98
2016,3,26,9,30,444.0,238.0,3.1,17.0,517.0,576.75,457.39
2016,3,26,9,45,447.5,251.5,3.15,17.5,547.0,613.22,483.83
2016,3,26,10,0,451.0,265.0,3.2,18.0,577.0,648.38,508.32
2016,3,26,10,15,457.5,273.5,3.15,18.0,601.5,679.95,530.58
2016,3,26,10,30,464.0,282.0,3.1,18.0,626.0,710.05,551.53
2016,3,26,10,45,465.0,290.5,3.1,18.5,644.5,733.56,566.62
2016,3,26,11,0,466.0,299.0,3.1,19.0,663.0,755.04,580.14
2016,3,26,11,15,467.5,304.0,3.05,19.0,675.5,771.51,591.0
2016,3,26,11,30,469.0,309.0,3.0,19.0,688.0,785.75,600.3
2016,3,26,11,45,471.0,310.5,3.0,19.5,694.0,794.81,605.23
2016,3,26,12,0,473.0,312.0,3.0,20.0,700.0,801.49,608.55
2016,3,26,12,15,546.0,283.5,3.0,20.0,731.5,845.55,641.0
2016,3,26,12,30,619.0,255.0,3.0,20.0,763.0,892.27,674.54
2016,3,26,12,45,614.5,254.0,3.0,20.0,753.5,882.01,667.21
2016,3,26,13,0,610.0,253.0,3.0,20.0,744.0,868.83,658.41
2016,3,26,13,15,609.5,246.5,2.95,20.0,729.0,851.65,646.78
2016,3,26,13,30,609.0,240.0,2.9,20.0,714.0,831.64,633.23
2016,3,26,13,45,600.5,234.5,2.9,20.0,690.0,802.64,613.56
2016,3,26,14,0,592.0,229.0,2.9,20.0,666.0,771.43,592.25
2016,3,26,14,15,585.0,221.5,2.9,19.5,638.0,731.3,565.69
2016,3,26,14,30,578.0,214.0,2.9,19.0,610.0,695.78,541.85
2016,3,26,14,45,548.0,210.5,2.9,19.0,569.5,644.99,505.02
2016,3,26,15,0,518.0,207.0,2.9,19.0,529.0,594.57,467.92
2016,3,26,15,15,505.5,195.5,2.85,18.5,491.5,549.23,434.95
2016,3,26,15,30,493.0,184.0,2.8,18.0,454.0,503.54,400.87
2016,3,26,15,45,463.5,175.5,2.8,18.0,411.0,450.66,359.63
2016,3,26,16,0,434.0,167.0,2.8,18.0,368.0,399.57,318.93
2016,3,26,16,15,440.5,142.0,2.7,17.5,326.0,352.76,281.13
2016,3,26,16,30,447.0,117.0,2.6,17.0,284.0,304.44,240.67
2016,3,26,16,45,480.5,97.5,2.55,16.5,252.5,269.32,208.83
2016,3,26,17,0,514.0,78.0,2.5,16.0,221.0,233.92,175.02
2016,3,26,17,15,440.0,67.5,2.4,15.5,171.5,172.19,122.32
2016,3,26,17,30,366.0,57.0,2.3,15.0,122.0,116.57,76.11
2016,3,26,17,45,256.0,42.5,2.2,14.5,80.5,66.32,38.43
2016,3,26,18,0,146.0,28.0,2.1,14.0,39.0,29.81,11.8
2016,3,26,18,15,73.0,14.0,2.05,13.5,19.5,11.02,0.0
2016,3,26,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,27,6,15,129.5,15.5,2.35,11.5,27.0,11.88,0.0
2016,3,27,6,30,259.0,31.0,2.5,12.0,54.0,44.44,21.48
2016,3,27,6,45,367.5,42.5,2.65,12.5,100.0,87.71,51.92
2016,3,27,7,0,476.0,54.0,2.8,13.0,146.0,144.66,96.52
2016,3,27,7,15,544.5,62.0,2.8,13.0,198.0,201.84,146.06
2016,3,27,7,30,613.0,70.0,2.8,13.0,250.0,266.86,203.35
2016,3,27,7,45,366.5,115.5,2.85,13.5,229.0,251.83,200.17
2016,3,27,8,0,120.0,161.0,2.9,14.0,208.0,194.82,157.57
2016,3,27,8,15,165.5,182.0,2.95,14.0,256.5,243.82,198.42
2016,3,27,8,30,211.0,203.0,3.0,14.0,305.0,297.73,242.71
2016,3,27,8,45,281.0,214.0,3.05,14.5,363.5,372.97,303.11
2016,3,27,9,0,351.0,225.0,3.1,15.0,422.0,444.11,359.17
2016,3,27,9,15,346.5,248.5,3.2,15.0,455.5,481.8,388.06
2016,3,27,9,30,342.0,272.0,3.3,15.0,489.0,518.25,415.62
2016,3,27,9,45,370.0,280.0,3.4,15.5,526.5,563.39,449.38
2016,3,27,10,0,398.0,288.0,3.5,16.0,564.0,609.41,483.22
2016,3,27,10,15,396.5,303.0,3.55,16.0,589.0,638.0,503.77
2016,3,27,10,30,395.0,318.0,3.6,16.0,614.0,665.03,523.07
2016,3,27,10,45,394.0,330.0,3.7,16.0,632.5,687.89,539.44
2016,3,27,11,0,393.0,342.0,3.8,16.0,651.0,709.04,554.53
2016,3,27,11,15,397.5,346.0,3.8,16.0,664.0,725.59,566.18
2016,3,27,11,30,402.0,350.0,3.8,16.0,677.0,740.41,576.61
2016,3,27,11,45,404.5,352.0,3.85,16.0,683.5,749.47,583.11
2016,3,27,12,0,407.0,354.0,3.9,16.0,690.0,756.59,588.29
2016,3,27,12,15,490.5,320.5,3.85,16.0,725.5,825.39,639.35
2016,3,27,12,30,574.0,287.0,3.8,16.0,761.0,872.08,674.06
2016,3,27,12,45,581.5,280.0,3.8,16.0,755.5,867.71,671.07
2016,3,27,13,0,589.0,273.0,3.8,16.0,750.0,860.4,666.44
2016,3,27,13,15,591.0,265.5,3.8,16.0,735.5,844.51,655.72
2016,3,27,13,30,593.0,258.0,3.8,16.0,721.0,825.86,643.08
2016,3,27,13,45,591.0,249.5,3.8,16.0,699.5,799.99,625.19
2016,3,27,14,0,589.0,241.0,3.8,16.0,678.0,771.73,605.49
2016,3,27,14,15,597.5,223.5,3.8,16.0,650.5,747.38,588.68
2016,3,27,14,30,606.0,206.0,3.8,16.0,623.0,714.8,565.73
2016,3,27,14,45,592.5,200.0,3.8,16.0,589.5,672.82,534.94
2016,3,27,15,0,579.0,194.0,3.8,16.0,556.0,623.56,498.37
2016,3,27,15,15,645.0,154.5,3.75,15.5,531.0,609.31,489.55
2016,3,27,15,30,711.0,115.0,3.7,15.0,506.0,578.86,467.5
2016,3,27,15,45,580.0,136.0,3.7,14.5,436.5,485.41,393.65
2016,3,27,16,0,449.0,157.0,3.7,14.0,367.0,396.27,322.12
2016,3,27,16,15,421.5,142.0,3.5,13.5,321.5,341.84,277.3
2016,3,27,16,30,394.0,127.0,3.3,13.0,276.0,289.74,233.21
2016,3,27,16,45,337.0,118.0,3.15,13.0,231.5,235.18,186.39
2016,3,27,17,0,280.0,109.0,3.0,13.0,187.0,181.07,139.93
2016,3,27,17,15,239.5,89.0,2.85,12.5,146.0,134.98,100.19
2016,3,27,17,30,199.0,69.0,2.7,12.0,105.0,93.98,65.41
2016,3,27,17,45,128.5,49.0,2.55,11.5,69.5,55.2,35.15
2016,3,27,18,0,58.0,29.0,2.4,11.0,34.0,25.11,11.22
2016,3,27,18,15,29.0,14.5,2.45,11.0,17.0,11.41,0.0
2016,3,27,18,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,6,15,161.5,16.0,3.15,8.5,31.0,12.98,0.0
2016,3,28,6,30,323.0,32.0,3.4,9.0,62.0,48.69,23.78
2016,3,28,6,45,442.0,41.0,3.7,9.5,112.0,95.06,55.64
2016,3,28,7,0,561.0,50.0,4.0,10.0,162.0,156.28,103.98
2016,3,28,7,15,625.5,57.0,4.15,10.0,216.0,216.6,157.54
2016,3,28,7,30,690.0,64.0,4.3,10.0,270.0,284.16,218.63
2016,3,28,7,45,736.0,68.0,4.45,10.5,325.0,349.25,277.6
2016,3,28,8,0,782.0,72.0,4.6,11.0,380.0,417.81,338.28
2016,3,28,8,15,603.0,121.0,4.6,11.0,377.5,424.49,348.42
2016,3,28,8,30,424.0,170.0,4.6,11.0,375.0,402.8,332.69
2016,3,28,8,45,443.5,185.0,4.6,11.5,418.5,453.33,373.92
2016,3,28,9,0,463.0,200.0,4.6,12.0,462.0,504.75,414.61
2016,3,28,9,15,464.0,217.5,4.6,12.0,497.0,546.38,447.26
2016,3,28,9,30,465.0,235.0,4.6,12.0,532.0,586.72,478.31
2016,3,28,9,45,478.0,244.5,4.6,12.5,565.0,627.49,508.54
2016,3,28,10,0,491.0,254.0,4.6,13.0,598.0,667.53,537.66
2016,3,28,10,15,560.0,241.0,4.6,13.0,649.5,732.21,587.23
2016,3,28,10,30,629.0,228.0,4.6,13.0,701.0,805.13,641.83
2016,3,28,10,45,793.5,164.0,4.65,13.0,779.0,901.2,713.52
2016,3,28,11,0,958.0,100.0,4.7,13.0,857.0,993.75,778.89
2016,3,28,11,15,765.5,193.0,4.65,13.0,805.5,946.32,743.35
2016,3,28,11,30,573.0,286.0,4.6,13.0,754.0,858.71,676.15
2016,3,28,11,45,563.5,293.5,4.6,13.0,757.0,863.39,679.56
2016,3,28,12,0,554.0,301.0,4.6,13.0,760.0,865.15,680.34
2016,3,28,12,15,561.0,294.5,4.55,13.0,759.0,866.49,681.22
2016,3,28,12,30,568.0,288.0,4.5,13.0,758.0,864.99,680.13
2016,3,28,12,45,524.0,302.0,4.5,13.0,732.0,831.71,655.04
2016,3,28,13,0,480.0,316.0,4.5,13.0,706.0,796.32,628.5
2016,3,28,13,15,478.0,309.5,4.4,13.0,691.5,779.28,616.02
2016,3,28,13,30,476.0,303.0,4.3,13.0,677.0,760.0,601.81
2016,3,28,13,45,473.5,294.5,4.25,13.0,657.0,736.28,584.64
2016,3,28,14,0,471.0,286.0,4.2,13.0,637.0,710.59,565.96
2016,3,28,14,15,463.5,276.5,4.1,13.0,610.0,677.98,541.78
2016,3,28,14,30,456.0,267.0,4.0,13.0,583.0,643.99,516.47
2016,3,28,14,45,523.0,229.0,3.9,13.0,572.5,638.79,514.38
2016,3,28,15,0,590.0,191.0,3.8,13.0,562.0,626.01,505.96
2016,3,28,15,15,578.5,180.0,3.65,13.0,522.5,578.79,469.23
2016,3,28,15,30,567.0,169.0,3.5,13.0,483.0,530.95,431.51
2016,3,28,15,45,569.0,148.5,3.4,13.0,440.0,481.45,391.98
2016,3,28,16,0,571.0,128.0,3.3,13.0,397.0,436.99,355.22
2016,3,28,16,15,285.5,68.5,3.0,12.5,203.0,206.1,167.67
2016,3,28,16,30,0.0,9.0,2.7,12.0,9.0,6.84,0.26
2016,3,28,16,45,0.0,7.5,2.4,12.0,7.5,5.7,0.0
2016,3,28,17,0,0.0,6.0,2.1,12.0,6.0,4.55,0.0
2016,3,28,17,15,232.5,29.5,1.95,11.5,72.0,85.46,58.99
2016,3,28,17,30,465.0,53.0,1.8,11.0,138.0,128.81,83.31
2016,3,28,17,45,352.5,41.0,1.65,10.5,93.0,74.31,42.18
2016,3,28,18,0,240.0,29.0,1.5,10.0,48.0,34.03,14.98
2016,3,28,18,15,120.0,14.5,1.5,9.5,24.0,11.41,0.0
2016,3,28,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,29,6,15,150.5,17.0,0.95,8.5,32.0,13.75,0.0
2016,3,29,6,30,301.0,34.0,1.0,9.0,64.0,48.65,24.93
2016,3,29,6,45,417.5,43.5,1.1,9.5,112.5,93.67,55.65
2016,3,29,7,0,534.0,53.0,1.2,10.0,161.0,153.26,102.23
2016,3,29,7,15,598.5,60.0,1.35,10.5,214.5,211.89,153.19
2016,3,29,7,30,663.0,67.0,1.5,11.0,268.0,277.75,211.16
2016,3,29,7,45,715.5,70.0,1.65,11.5,323.5,342.63,268.27
2016,3,29,8,0,768.0,73.0,1.8,12.0,379.0,411.73,327.6
2016,3,29,8,15,797.0,76.5,1.8,12.5,431.5,474.33,379.91
2016,3,29,8,30,826.0,80.0,1.8,13.0,484.0,538.29,431.36
2016,3,29,8,45,646.0,141.0,1.85,13.5,475.5,537.6,430.68
2016,3,29,9,0,466.0,202.0,1.9,14.0,467.0,507.3,406.12
2016,3,29,9,15,483.0,212.5,1.9,14.0,505.5,553.52,441.69
2016,3,29,9,30,500.0,223.0,1.9,14.0,544.0,599.76,475.99
2016,3,29,9,45,520.0,230.0,1.9,14.5,581.0,644.77,507.91
2016,3,29,10,0,540.0,237.0,1.9,15.0,618.0,689.42,538.88
2016,3,29,10,15,542.5,247.0,1.9,15.0,643.5,721.62,561.09
2016,3,29,10,30,545.0,257.0,1.9,15.0,669.0,751.84,581.72
2016,3,29,10,45,544.0,267.5,1.95,15.5,689.0,777.29,598.04
2016,3,29,11,0,543.0,278.0,2.0,16.0,709.0,800.33,612.57
2016,3,29,11,15,541.5,285.0,2.05,16.0,722.0,817.04,623.88
2016,3,29,11,30,540.0,292.0,2.1,16.0,735.0,831.17,633.48
2016,3,29,11,45,538.5,296.0,2.2,16.0,741.0,839.75,639.83
2016,3,29,12,0,537.0,300.0,2.3,16.0,747.0,845.65,644.43
2016,3,29,12,15,536.5,299.5,2.35,16.0,746.0,845.48,644.64
2016,3,29,12,30,536.0,299.0,2.4,16.0,745.0,842.61,643.11
2016,3,29,12,45,746.0,200.0,2.45,16.0,813.5,949.13,721.15
2016,3,29,13,0,956.0,101.0,2.5,16.0,882.0,1015.93,765.94
2016,3,29,13,15,951.5,100.5,2.5,16.0,864.5,996.49,752.75
2016,3,29,13,30,947.0,100.0,2.5,16.0,847.0,973.33,738.02
2016,3,29,13,45,937.5,100.0,2.55,16.0,820.5,942.68,718.71
2016,3,29,14,0,928.0,100.0,2.6,16.0,794.0,908.84,697.16
2016,3,29,14,15,918.5,98.5,2.55,16.0,761.5,870.5,671.5
2016,3,29,14,30,909.0,97.0,2.5,16.0,729.0,829.39,643.79
2016,3,29,14,45,892.5,96.5,2.5,16.0,689.0,781.5,611.38
2016,3,29,15,0,876.0,96.0,2.5,16.0,649.0,731.87,576.72
2016,3,29,15,15,859.0,93.5,2.45,15.5,604.5,684.04,541.96
2016,3,29,15,30,842.0,91.0,2.4,15.0,560.0,628.71,500.7
2016,3,29,15,45,816.5,88.0,2.35,15.0,510.0,567.27,452.68
2016,3,29,16,0,791.0,85.0,2.3,15.0,460.0,506.27,403.6
2016,3,29,16,15,759.0,81.0,2.1,14.5,407.5,442.09,350.83
2016,3,29,16,30,727.0,77.0,1.9,14.0,355.0,379.8,297.96
2016,3,29,16,45,682.0,71.0,1.7,13.5,301.5,312.95,240.26
2016,3,29,17,0,637.0,65.0,1.5,13.0,248.0,250.61,185.26
2016,3,29,17,15,568.0,57.5,1.4,12.0,195.5,186.18,129.7
2016,3,29,17,30,499.0,50.0,1.3,11.0,143.0,129.71,82.28
2016,3,29,17,45,386.0,39.0,1.25,10.5,97.0,74.3,41.07
2016,3,29,18,0,273.0,28.0,1.2,10.0,51.0,33.14,14.58
2016,3,29,18,15,136.5,14.0,1.2,9.5,25.5,11.02,0.0
2016,3,29,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,30,6,15,135.0,18.5,1.6,8.5,32.5,14.15,0.0
2016,3,30,6,30,270.0,37.0,1.8,9.0,65.0,47.07,24.94
2016,3,30,6,45,366.0,49.5,2.05,9.5,111.5,91.99,56.65
2016,3,30,7,0,462.0,62.0,2.3,10.0,158.0,147.12,100.42
2016,3,30,7,15,528.0,71.0,2.3,10.5,210.5,203.57,149.21
2016,3,30,7,30,594.0,80.0,2.3,11.0,263.0,267.58,205.27
2016,3,30,7,45,640.5,86.0,2.3,11.5,316.0,328.8,259.17
2016,3,30,8,0,687.0,92.0,2.3,12.0,369.0,394.34,315.38
2016,3,30,8,15,718.5,97.0,2.3,12.0,420.0,455.6,367.38
2016,3,30,8,30,750.0,102.0,2.3,12.0,471.0,518.68,419.28
2016,3,30,8,45,776.0,104.5,2.3,12.5,519.5,576.28,464.65
2016,3,30,9,0,802.0,107.0,2.3,13.0,568.0,635.25,509.57
2016,3,30,9,15,647.5,167.0,2.35,13.5,557.0,629.24,502.44
2016,3,30,9,30,493.0,227.0,2.4,14.0,546.0,596.98,475.33
2016,3,30,9,45,502.0,238.0,2.45,14.5,578.5,636.96,504.46
2016,3,30,10,0,511.0,249.0,2.5,15.0,611.0,675.86,531.72
2016,3,30,10,15,511.0,261.5,2.55,15.0,637.0,707.33,554.02
2016,3,30,10,30,511.0,274.0,2.6,15.0,663.0,736.79,574.69
2016,3,30,10,45,513.0,282.5,2.65,15.5,682.5,762.1,591.29
2016,3,30,11,0,515.0,291.0,2.7,16.0,702.0,785.25,606.22
2016,3,30,11,15,515.0,297.0,2.7,16.0,715.0,801.87,617.33
2016,3,30,11,30,515.0,303.0,2.7,16.0,728.0,816.03,626.77
2016,3,30,11,45,515.0,306.5,2.75,16.0,734.0,825.28,633.21
2016,3,30,12,0,515.0,310.0,2.8,16.0,740.0,831.95,637.94
2016,3,30,12,15,515.0,309.5,2.8,16.0,739.5,832.19,638.04
2016,3,30,12,30,515.0,309.0,2.8,16.0,739.0,829.8,636.43
2016,3,30,12,45,713.5,213.5,2.8,16.5,802.5,928.82,708.94
2016,3,30,13,0,912.0,118.0,2.8,17.0,866.0,988.75,747.82
2016,3,30,13,15,907.5,117.0,2.8,17.0,849.0,969.43,734.68
2016,3,30,13,30,903.0,116.0,2.8,17.0,832.0,946.57,719.97
2016,3,30,13,45,896.5,114.5,2.85,17.0,807.0,918.03,701.81
2016,3,30,14,0,890.0,113.0,2.9,17.0,782.0,886.32,681.4
2016,3,30,14,15,880.5,111.0,2.9,16.5,750.0,848.62,657.55
2016,3,30,14,30,871.0,109.0,2.9,16.0,718.0,808.3,631.59
2016,3,30,14,45,857.5,107.0,2.9,16.0,679.0,770.25,605.8
2016,3,30,15,0,844.0,105.0,2.9,16.0,640.0,721.75,570.74
2016,3,30,15,15,826.5,102.0,2.9,15.5,596.0,668.0,531.68
2016,3,30,15,30,809.0,99.0,2.9,15.0,552.0,613.31,490.73
2016,3,30,15,45,785.0,95.0,2.95,15.0,503.0,553.33,443.71
2016,3,30,16,0,761.0,91.0,3.0,15.0,454.0,493.74,395.53
2016,3,30,16,15,728.5,86.5,3.0,14.5,402.5,430.58,343.58
2016,3,30,16,30,696.0,82.0,3.0,14.0,351.0,369.15,291.33
2016,3,30,16,45,649.5,76.0,3.0,13.5,298.0,303.92,234.79
2016,3,30,17,0,603.0,70.0,3.0,13.0,245.0,243.16,180.97
2016,3,30,17,15,533.5,62.0,2.8,12.5,193.0,180.39,126.36
2016,3,30,17,30,464.0,54.0,2.6,12.0,141.0,125.69,80.38
2016,3,30,17,45,351.5,42.0,2.4,11.5,96.0,72.04,40.73
2016,3,30,18,0,239.0,30.0,2.2,11.0,51.0,32.61,15.48
2016,3,30,18,15,119.5,15.0,2.1,10.5,25.5,11.8,0.0
2016,3,30,18,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,31,6,15,142.5,19.5,1.75,10.0,35.0,14.91,1.96
2016,3,31,6,30,285.0,39.0,1.8,10.0,70.0,49.11,26.37
2016,3,31,6,45,371.5,52.5,1.9,10.5,116.5,94.67,58.57
2016,3,31,7,0,458.0,66.0,2.0,11.0,163.0,149.14,101.91
2016,3,31,7,15,229.0,69.5,1.95,11.0,118.0,123.97,92.63
2016,3,31,7,30,0.0,73.0,1.9,11.0,73.0,56.18,43.05
2016,3,31,7,45,0.0,88.0,1.9,11.5,88.0,68.0,53.12
2016,3,31,8,0,0.0,103.0,1.9,12.0,103.0,79.94,63.02
2016,3,31,8,15,0.0,116.0,1.9,12.5,116.0,90.34,71.48
2016,3,31,8,30,0.0,129.0,1.9,13.0,129.0,100.82,79.87
2016,3,31,8,45,8.5,169.0,1.9,13.5,173.5,138.8,111.08
2016,3,31,9,0,17.0,209.0,1.9,14.0,218.0,178.32,142.96
2016,3,31,9,15,26.0,235.5,1.95,14.0,251.5,207.85,166.62
2016,3,31,9,30,35.0,262.0,2.0,14.0,285.0,251.95,201.7
2016,3,31,9,45,35.5,277.0,2.05,14.5,302.0,268.01,213.54
2016,3,31,10,0,36.0,292.0,2.1,15.0,319.0,284.12,225.42
2016,3,31,10,15,36.5,304.0,2.15,15.5,332.0,297.4,235.01
2016,3,31,10,30,37.0,316.0,2.2,16.0,345.0,310.66,244.54
2016,3,31,10,45,37.5,325.5,2.3,16.5,355.0,321.47,252.2
2016,3,31,11,0,38.0,335.0,2.4,17.0,365.0,332.19,259.79
2016,3,31,11,15,485.5,222.5,2.45,17.0,623.5,699.27,545.72
2016,3,31,11,30,933.0,110.0,2.5,17.0,882.0,1003.32,756.8
2016,3,31,11,45,935.5,109.5,2.6,17.0,889.5,1013.99,761.42
2016,3,31,12,0,938.0,109.0,2.7,17.0,897.0,1020.8,766.68
2016,3,31,12,15,938.0,108.5,2.8,17.0,896.0,1021.29,767.88
2016,3,31,12,30,938.0,108.0,2.9,17.0,895.0,1017.86,766.62
2016,3,31,12,45,941.0,104.5,3.05,17.0,887.0,1010.3,763.18
2016,3,31,13,0,944.0,101.0,3.2,17.0,879.0,998.76,757.1
2016,3,31,13,15,939.5,100.5,3.25,17.0,861.5,979.4,744.95
2016,3,31,13,30,935.0,100.0,3.3,17.0,844.0,956.38,730.4
2016,3,31,13,45,929.0,99.0,3.4,17.0,819.0,928.0,712.48
2016,3,31,14,0,923.0,98.0,3.5,17.0,794.0,896.31,692.16
2016,3,31,14,15,914.0,96.5,3.55,16.5,762.0,858.49,668.32
2016,3,31,14,30,905.0,95.0,3.6,16.0,730.0,817.92,642.21
2016,3,31,14,45,892.5,93.5,3.65,16.0,691.0,772.19,610.79
2016,3,31,15,0,880.0,92.0,3.7,16.0,652.0,724.43,576.7
2016,3,31,15,15,864.0,89.5,3.7,15.5,608.0,671.59,537.74
2016,3,31,15,30,848.0,87.0,3.7,15.0,564.0,621.98,499.96
2016,3,31,15,45,824.5,84.5,3.7,15.0,515.0,562.08,452.23
2016,3,31,16,0,801.0,82.0,3.7,15.0,466.0,502.4,403.3
2016,3,31,16,15,771.0,78.0,3.55,14.5,414.0,438.85,350.31
2016,3,31,16,30,741.0,74.0,3.4,14.0,362.0,376.97,297.04
2016,3,31,16,45,696.0,69.0,3.3,13.5,308.5,310.36,238.84
2016,3,31,17,0,651.0,64.0,3.2,13.0,255.0,248.5,183.65
2016,3,31,17,15,585.5,57.0,2.85,12.5,202.5,184.94,127.91
2016,3,31,17,30,520.0,50.0,2.5,12.0,150.0,128.88,80.57
2016,3,31,17,45,410.5,40.0,2.15,11.5,103.0,74.11,40.42
2016,3,31,18,0,301.0,30.0,1.8,11.0,56.0,33.09,15.69
2016,3,31,18,15,150.5,15.0,1.7,10.5,28.0,12.19,0.0
2016,3,31,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,1,6,15,170.5,18.5,2.45,10.0,38.0,14.9,3.5
2016,4,1,6,30,341.0,37.0,2.5,10.0,76.0,52.15,27.48
2016,4,1,6,45,432.0,47.5,2.55,10.5,124.0,97.19,58.21
2016,4,1,7,0,523.0,58.0,2.6,11.0,172.0,153.57,102.96
2016,4,1,7,15,582.5,65.5,2.6,11.5,225.0,210.54,152.51
2016,4,1,7,30,642.0,73.0,2.6,12.0,278.0,274.14,208.57
2016,4,1,7,45,685.0,78.0,2.65,12.5,331.0,335.57,262.94
2016,4,1,8,0,728.0,83.0,2.7,13.0,384.0,400.82,319.21
2016,4,1,8,15,756.5,87.5,2.65,13.0,435.0,462.04,371.3
2016,4,1,8,30,785.0,92.0,2.6,13.0,486.0,524.39,422.66
2016,4,1,8,45,807.0,95.0,2.6,13.5,534.0,582.47,468.48
2016,4,1,9,0,829.0,98.0,2.6,14.0,582.0,640.51,512.75
2016,4,1,9,15,616.5,180.0,2.6,14.0,554.5,616.9,492.41
2016,4,1,9,30,404.0,262.0,2.6,14.0,527.0,547.21,436.85
2016,4,1,9,45,424.5,271.0,2.6,14.5,563.5,604.89,479.51
2016,4,1,10,0,445.0,280.0,2.6,15.0,600.0,648.37,510.28
2016,4,1,10,15,673.5,194.5,2.55,15.0,701.5,783.17,612.09
2016,4,1,10,30,902.0,109.0,2.5,15.0,803.0,900.08,693.5
2016,4,1,10,45,908.5,110.0,2.5,15.5,826.0,929.91,710.75
2016,4,1,11,0,915.0,111.0,2.5,16.0,849.0,956.44,726.48
2016,4,1,11,15,918.5,112.0,2.45,16.0,864.5,976.76,738.87
2016,4,1,11,30,922.0,113.0,2.4,16.0,880.0,993.43,748.88
2016,4,1,11,45,924.0,113.0,2.35,16.5,887.0,1003.94,753.45
2016,4,1,12,0,926.0,113.0,2.3,17.0,894.0,1010.63,755.62
2016,4,1,12,15,926.0,112.5,2.25,17.0,893.0,1011.04,755.21
2016,4,1,12,30,926.0,112.0,2.2,17.0,892.0,1007.57,752.44
2016,4,1,12,45,926.5,110.0,2.2,17.0,883.5,999.2,747.19
2016,4,1,13,0,927.0,108.0,2.2,17.0,875.0,986.98,739.55
2016,4,1,13,15,923.0,107.0,2.2,17.0,858.0,967.78,727.4
2016,4,1,13,30,919.0,106.0,2.2,17.0,841.0,944.99,712.97
2016,4,1,13,45,913.5,104.5,2.25,17.5,816.0,916.88,694.18
2016,4,1,14,0,908.0,103.0,2.3,18.0,791.0,885.5,673.16
2016,4,1,14,15,899.0,101.5,2.3,17.5,759.0,848.14,649.99
2016,4,1,14,30,890.0,100.0,2.3,17.0,727.0,808.06,624.67
2016,4,1,14,45,878.5,97.5,2.35,17.0,688.5,762.64,594.42
2016,4,1,15,0,867.0,95.0,2.4,17.0,650.0,715.16,561.17
2016,4,1,15,15,851.0,92.5,2.4,16.5,606.0,668.18,527.26
2016,4,1,15,30,835.0,90.0,2.4,16.0,562.0,613.97,486.99
2016,4,1,15,45,813.0,86.5,2.45,16.0,513.5,554.57,440.83
2016,4,1,16,0,791.0,83.0,2.5,16.0,465.0,495.3,393.23
2016,4,1,16,15,761.5,79.0,2.45,15.5,413.5,432.61,341.83
2016,4,1,16,30,732.0,75.0,2.4,15.0,362.0,371.56,290.01
2016,4,1,16,45,688.5,70.0,2.4,14.5,309.0,306.08,233.47
2016,4,1,17,0,645.0,65.0,2.4,14.0,256.0,245.23,179.7
2016,4,1,17,15,581.0,57.5,2.15,13.5,203.5,182.11,124.85
2016,4,1,17,30,517.0,50.0,1.9,13.0,151.0,126.35,78.23
2016,4,1,17,45,411.5,40.0,1.65,12.5,104.5,72.5,39.21
2016,4,1,18,0,306.0,30.0,1.4,12.0,58.0,31.89,15.46
2016,4,1,18,15,153.0,15.0,1.3,11.5,29.0,12.16,0.0
2016,4,1,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,6,15,161.5,20.0,0.8,10.0,39.5,16.06,5.41
2016,4,2,6,30,323.0,40.0,0.8,10.0,79.0,53.2,29.22
2016,4,2,6,45,403.0,52.5,0.85,10.5,126.0,97.41,59.72
2016,4,2,7,0,483.0,65.0,0.9,11.0,173.0,151.61,102.7
2016,4,2,7,15,543.5,73.5,0.85,11.5,225.0,207.3,150.17
2016,4,2,7,30,604.0,82.0,0.8,12.0,277.0,269.79,203.88
2016,4,2,7,45,340.0,126.5,0.75,12.5,240.0,247.11,194.62
2016,4,2,8,0,76.0,171.0,0.7,13.0,203.0,174.12,139.73
2016,4,2,8,15,112.5,196.5,0.7,13.5,250.0,227.23,182.92
2016,4,2,8,30,149.0,222.0,0.7,14.0,297.0,277.09,222.16
2016,4,2,8,45,279.0,223.0,0.7,14.5,381.0,374.13,297.99
2016,4,2,9,0,409.0,224.0,0.7,15.0,465.0,485.93,382.2
2016,4,2,9,15,416.5,241.0,0.7,15.5,502.0,528.73,411.88
2016,4,2,9,30,424.0,258.0,0.7,16.0,539.0,570.93,441.02
2016,4,2,9,45,543.5,228.0,0.7,16.5,607.5,654.71,501.07
2016,4,2,10,0,663.0,198.0,0.7,17.0,676.0,751.52,567.55
2016,4,2,10,15,743.5,176.0,0.75,17.5,733.0,821.66,614.26
2016,4,2,10,30,824.0,154.0,0.8,18.0,790.0,886.22,654.96
2016,4,2,10,45,829.0,156.5,0.85,18.5,812.5,915.05,671.61
2016,4,2,11,0,834.0,159.0,0.9,19.0,835.0,940.71,686.67
2016,4,2,11,15,838.0,160.0,0.95,19.5,850.0,960.7,698.13
2016,4,2,11,30,842.0,161.0,1.0,20.0,865.0,977.21,707.51
2016,4,2,11,45,746.5,213.0,1.1,20.5,841.0,955.33,693.57
2016,4,2,12,0,651.0,265.0,1.2,21.0,817.0,916.83,667.57
2016,4,2,12,15,617.0,281.0,1.25,21.0,803.5,898.99,656.42
2016,4,2,12,30,583.0,297.0,1.3,21.0,790.0,876.23,641.78
2016,4,2,12,45,729.5,217.0,1.4,21.0,827.5,939.21,688.1
2016,4,2,13,0,876.0,137.0,1.5,21.0,865.0,964.56,705.51
2016,4,2,13,15,871.0,136.0,1.55,21.0,847.5,958.85,702.72
2016,4,2,13,30,866.0,135.0,1.6,21.0,830.0,935.46,688.9
2016,4,2,13,45,854.5,135.5,1.7,21.0,804.0,904.57,670.88
2016,4,2,14,0,843.0,136.0,1.8,21.0,778.0,870.81,650.74
2016,4,2,14,15,832.5,134.0,1.85,20.5,745.5,832.74,628.09
2016,4,2,14,30,822.0,132.0,1.9,20.0,713.0,792.23,603.39
2016,4,2,14,45,798.0,133.5,1.95,20.0,673.0,742.84,569.72
2016,4,2,15,0,774.0,135.0,2.0,20.0,633.0,695.73,536.54
2016,4,2,15,15,628.5,165.0,2.0,19.5,551.5,591.91,460.75
2016,4,2,15,30,483.0,195.0,2.0,19.0,470.0,491.45,385.78
2016,4,2,15,45,533.0,162.0,2.05,19.0,441.0,461.64,363.6
2016,4,2,16,0,583.0,129.0,2.1,19.0,412.0,431.72,339.45
