Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,16,15,506.0,128.5,2.1,18.5,354.5,355.52,279.03
2016,4,2,16,30,429.0,128.0,2.1,18.0,297.0,293.03,228.44
2016,4,2,16,45,373.0,120.5,2.1,17.5,252.0,239.23,183.87
2016,4,2,17,0,317.0,113.0,2.1,17.0,207.0,186.07,139.56
2016,4,2,17,15,274.5,94.0,2.0,16.0,164.0,139.16,100.34
2016,4,2,17,30,232.0,75.0,1.9,15.0,121.0,97.52,66.27
2016,4,2,17,45,164.0,55.5,1.8,14.5,83.0,58.85,37.26
2016,4,2,18,0,96.0,36.0,1.7,14.0,45.0,29.16,16.31
2016,4,2,18,15,48.0,18.0,1.65,13.5,22.5,13.63,0.0
2016,4,2,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,5,45,22.5,5.0,1.0,8.5,5.5,0.0,0.0
2016,4,3,6,0,45.0,10.0,1.1,9.0,11.0,7.87,0.0
2016,4,3,6,15,174.5,26.5,1.15,9.0,46.0,20.16,9.31
2016,4,3,6,30,304.0,43.0,1.2,9.0,81.0,52.07,29.19
2016,4,3,6,45,395.5,55.0,1.3,9.5,129.5,98.07,60.99
2016,4,3,7,0,487.0,67.0,1.4,10.0,178.0,153.37,104.57
2016,4,3,7,15,243.5,72.0,1.4,10.5,127.5,128.14,95.65
2016,4,3,7,30,0.0,77.0,1.4,11.0,77.0,59.25,45.68
2016,4,3,7,45,0.0,92.0,1.4,12.0,92.0,71.06,55.59
2016,4,3,8,0,0.0,107.0,1.4,13.0,107.0,82.98,65.28
2016,4,3,8,15,0.0,129.5,1.4,13.5,129.5,101.09,80.1
2016,4,3,8,30,0.0,152.0,1.4,14.0,152.0,119.41,94.85
2016,4,3,8,45,5.5,176.5,1.4,14.5,180.0,142.82,113.63
2016,4,3,9,0,11.0,201.0,1.4,15.0,208.0,167.01,132.79
2016,4,3,9,15,12.0,214.0,1.4,15.0,222.0,179.08,142.14
2016,4,3,9,30,13.0,227.0,1.4,15.0,236.0,191.28,151.59
2016,4,3,9,45,21.5,257.5,1.45,15.5,273.5,224.36,177.48
2016,4,3,10,0,30.0,288.0,1.5,16.0,311.0,273.76,215.63
2016,4,3,10,15,319.0,267.5,1.5,16.5,515.0,528.73,415.19
2016,4,3,10,30,608.0,247.0,1.5,17.0,719.0,792.59,604.32
2016,4,3,10,45,743.0,192.0,1.55,17.5,785.5,878.91,661.88
2016,4,3,11,0,878.0,137.0,1.6,18.0,852.0,956.56,711.15
2016,4,3,11,15,761.0,201.0,1.65,18.0,828.5,935.92,696.72
2016,4,3,11,30,644.0,265.0,1.7,18.0,805.0,897.06,669.25
2016,4,3,11,45,603.0,287.0,1.75,18.5,796.0,881.42,657.4
2016,4,3,12,0,562.0,309.0,1.8,19.0,787.0,867.0,645.97
2016,4,3,12,15,515.5,323.0,1.85,19.0,761.0,836.49,625.02
2016,4,3,12,30,469.0,337.0,1.9,19.0,735.0,803.27,602.2
2016,4,3,12,45,493.5,325.0,1.95,19.0,740.0,810.76,608.88
2016,4,3,13,0,518.0,313.0,2.0,19.0,745.0,815.24,613.17
2016,4,3,13,15,536.5,298.5,2.1,18.5,738.0,808.69,611.51
2016,4,3,13,30,555.0,284.0,2.2,18.0,731.0,798.97,607.71
2016,4,3,13,45,694.0,216.5,2.3,18.0,758.5,847.34,645.7
2016,4,3,14,0,833.0,149.0,2.4,18.0,786.0,871.89,665.11
2016,4,3,14,15,823.0,146.5,2.45,18.0,753.5,833.96,640.0
2016,4,3,14,30,813.0,144.0,2.5,18.0,721.0,793.58,613.22
2016,4,3,14,45,803.0,138.5,2.55,18.0,683.5,748.16,581.56
2016,4,3,15,0,793.0,133.0,2.6,18.0,646.0,700.79,547.75
2016,4,3,15,15,774.5,129.0,2.6,17.5,601.5,650.12,511.22
2016,4,3,15,30,756.0,125.0,2.6,17.0,557.0,595.74,470.88
2016,4,3,15,45,710.5,116.0,2.65,16.5,494.0,521.3,414.26
2016,4,3,16,0,665.0,107.0,2.7,16.0,431.0,449.79,358.12
2016,4,3,16,15,667.5,101.0,2.6,15.5,396.5,405.85,321.16
2016,4,3,16,30,670.0,95.0,2.5,15.0,362.0,360.2,281.22
2016,4,3,16,45,634.5,86.0,2.45,14.5,310.0,297.81,227.28
2016,4,3,17,0,599.0,77.0,2.4,14.0,258.0,238.71,175.18
2016,4,3,17,15,533.5,68.5,2.15,13.5,206.0,177.45,122.53
2016,4,3,17,30,468.0,60.0,1.9,13.0,154.0,123.79,78.35
2016,4,3,17,45,365.5,47.5,1.65,12.5,107.5,71.8,41.06
2016,4,3,18,0,263.0,35.0,1.4,12.0,61.0,30.9,16.82
2016,4,3,18,15,131.5,17.5,1.3,11.5,30.5,13.38,0.0
2016,4,3,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,6.5,1.85,11.5,6.5,0.0,0.0
2016,4,4,6,0,0.0,13.0,2.0,12.0,13.0,10.23,0.0
2016,4,4,6,15,141.0,28.5,2.15,12.0,47.0,21.49,10.89
2016,4,4,6,30,282.0,44.0,2.3,12.0,81.0,51.23,28.96
2016,4,4,6,45,360.5,58.0,2.45,12.5,127.5,93.17,57.82
2016,4,4,7,0,439.0,72.0,2.6,13.0,174.0,144.93,98.63
2016,4,4,7,15,526.0,72.0,2.55,13.5,225.0,200.14,144.6
2016,4,4,7,30,613.0,72.0,2.5,14.0,276.0,261.54,197.09
2016,4,4,7,45,672.0,81.0,2.5,14.5,339.5,330.5,256.46
2016,4,4,8,0,731.0,90.0,2.5,15.0,403.0,405.28,319.26
2016,4,4,8,15,761.0,94.5,2.55,15.0,455.5,467.13,371.38
2016,4,4,8,30,791.0,99.0,2.6,15.0,508.0,530.27,423.08
2016,4,4,8,45,747.0,115.0,2.65,15.5,529.5,563.68,449.62
2016,4,4,9,0,703.0,131.0,2.7,16.0,551.0,590.31,469.9
2016,4,4,9,15,661.0,160.0,2.8,16.0,577.5,624.36,495.56
2016,4,4,9,30,619.0,189.0,2.9,16.0,604.0,651.94,515.62
2016,4,4,9,45,594.5,212.5,3.0,16.5,628.0,681.84,536.2
2016,4,4,10,0,570.0,236.0,3.1,17.0,652.0,702.47,549.68
2016,4,4,10,15,738.5,178.0,3.05,17.0,740.0,815.37,633.44
2016,4,4,10,30,907.0,120.0,3.0,17.0,828.0,908.53,697.24
2016,4,4,10,45,912.5,122.0,3.0,17.5,851.5,938.26,714.73
2016,4,4,11,0,918.0,124.0,3.0,18.0,875.0,964.63,730.38
2016,4,4,11,15,921.5,124.5,3.0,18.0,890.0,984.22,742.83
2016,4,4,11,30,925.0,125.0,3.0,18.0,905.0,1000.16,752.94
2016,4,4,11,45,926.0,126.0,3.0,18.0,912.0,1010.46,759.4
2016,4,4,12,0,927.0,127.0,3.0,18.0,919.0,1016.92,763.46
2016,4,4,12,15,926.5,127.0,3.0,18.0,917.5,1017.12,763.51
2016,4,4,12,30,926.0,127.0,3.0,18.0,916.0,1013.46,761.16
2016,4,4,12,45,928.5,123.5,3.0,18.5,908.0,1005.4,754.62
2016,4,4,13,0,931.0,120.0,3.0,19.0,900.0,993.42,745.63
2016,4,4,13,15,926.5,119.5,3.0,19.0,882.0,974.06,733.24
2016,4,4,13,30,922.0,119.0,3.0,19.0,864.0,951.11,718.55
2016,4,4,13,45,914.0,118.0,3.0,19.0,838.5,921.17,699.12
2016,4,4,14,0,906.0,117.0,3.0,19.0,813.0,888.07,677.52
2016,4,4,14,15,896.5,115.0,3.05,18.5,779.5,849.84,653.8
2016,4,4,14,30,887.0,113.0,3.1,18.0,746.0,808.93,627.87
2016,4,4,14,45,871.0,112.0,3.2,18.0,706.0,769.29,601.11
2016,4,4,15,0,855.0,111.0,3.3,18.0,666.0,719.53,565.19
2016,4,4,15,15,837.0,108.0,3.4,17.5,620.5,665.1,525.91
2016,4,4,15,30,819.0,105.0,3.5,17.0,575.0,609.76,484.62
2016,4,4,15,45,790.5,102.5,3.6,17.0,524.5,548.54,436.52
2016,4,4,16,0,762.0,100.0,3.7,17.0,474.0,488.45,387.83
2016,4,4,16,15,729.0,95.0,3.5,16.5,421.5,424.6,335.0
2016,4,4,16,30,696.0,90.0,3.3,16.0,369.0,362.88,282.42
2016,4,4,16,45,644.0,85.0,3.15,15.5,314.5,297.46,226.12
2016,4,4,17,0,592.0,80.0,3.0,15.0,260.0,237.11,173.43
2016,4,4,17,15,522.5,71.0,2.55,14.0,207.5,175.23,120.85
2016,4,4,17,30,453.0,62.0,2.1,13.0,155.0,121.48,77.16
2016,4,4,17,45,341.5,50.0,1.7,12.5,108.0,68.11,39.2
2016,4,4,18,0,230.0,38.0,1.3,12.0,61.0,31.52,18.3
2016,4,4,18,15,115.0,19.0,1.2,11.5,30.5,14.44,0.0
2016,4,4,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,5,45,61.5,7.0,1.2,9.5,9.0,0.0,0.0
2016,4,5,6,0,123.0,14.0,1.2,10.0,18.0,11.02,0.0
2016,4,5,6,15,273.0,26.5,1.3,10.5,57.5,21.7,11.73
2016,4,5,6,30,423.0,39.0,1.4,11.0,97.0,56.36,29.52
2016,4,5,6,45,502.5,49.0,1.55,12.0,147.0,104.39,61.3
2016,4,5,7,0,582.0,59.0,1.7,13.0,197.0,162.19,106.74
2016,4,5,7,15,638.5,65.0,1.75,13.5,251.5,220.29,156.7
2016,4,5,7,30,695.0,71.0,1.8,14.0,306.0,284.48,212.69
2016,4,5,7,45,734.0,76.0,1.9,14.5,360.5,347.98,268.17
2016,4,5,8,0,773.0,81.0,2.0,15.0,415.0,413.62,324.08
2016,4,5,8,15,800.0,84.5,2.0,15.5,467.0,474.93,374.85
2016,4,5,8,30,827.0,88.0,2.0,16.0,519.0,537.32,424.63
2016,4,5,8,45,849.5,90.0,2.0,16.5,568.0,596.32,470.13
2016,4,5,9,0,872.0,92.0,2.0,17.0,617.0,650.52,510.67
2016,4,5,9,15,886.5,94.5,2.1,17.5,660.0,703.18,549.29
2016,4,5,9,30,901.0,97.0,2.2,18.0,703.0,754.33,585.81
2016,4,5,9,45,911.5,99.0,2.35,18.5,740.5,800.16,616.78
2016,4,5,10,0,922.0,101.0,2.5,19.0,778.0,843.61,645.46
2016,4,5,10,15,929.5,102.5,2.6,19.5,808.5,881.49,669.67
2016,4,5,10,30,937.0,104.0,2.7,20.0,839.0,916.34,691.67
2016,4,5,10,45,942.5,105.0,2.85,20.5,862.0,945.75,710.29
2016,4,5,11,0,948.0,106.0,3.0,21.0,885.0,971.69,726.59
2016,4,5,11,15,951.0,106.5,3.05,21.0,900.0,991.23,739.25
2016,4,5,11,30,954.0,107.0,3.1,21.0,915.0,1006.99,749.54
2016,4,5,11,45,955.5,107.0,3.2,21.5,921.5,1016.97,755.1
2016,4,5,12,0,957.0,107.0,3.3,22.0,928.0,1023.0,758.19
2016,4,5,12,15,956.5,107.0,3.25,22.0,926.5,1023.16,757.81
2016,4,5,12,30,956.0,107.0,3.2,22.0,925.0,1019.33,754.98
2016,4,5,12,45,954.0,106.5,3.2,22.0,915.5,1009.62,748.84
2016,4,5,13,0,952.0,106.0,3.2,22.0,906.0,996.01,740.28
2016,4,5,13,15,948.0,105.0,3.15,22.0,888.0,976.24,727.36
2016,4,5,13,30,944.0,104.0,3.1,22.0,870.0,952.79,712.09
2016,4,5,13,45,938.0,102.5,3.05,22.5,844.5,923.54,691.64
2016,4,5,14,0,932.0,101.0,3.0,23.0,819.0,890.96,669.03
2016,4,5,14,15,923.0,99.5,2.9,22.5,786.0,852.81,644.82
2016,4,5,14,30,914.0,98.0,2.8,22.0,753.0,811.89,618.51
2016,4,5,14,45,902.0,96.0,2.7,22.0,714.0,765.72,587.11
2016,4,5,15,0,890.0,94.0,2.6,22.0,675.0,717.48,552.36
2016,4,5,15,15,874.0,91.5,2.45,22.0,630.0,664.35,512.85
2016,4,5,15,30,858.0,89.0,2.3,22.0,585.0,614.08,474.43
2016,4,5,15,45,836.0,86.0,2.2,22.0,535.5,554.32,428.34
2016,4,5,16,0,814.0,83.0,2.1,22.0,486.0,494.64,381.02
2016,4,5,16,15,784.5,79.0,1.85,21.0,433.0,431.12,330.31
2016,4,5,16,30,755.0,75.0,1.6,20.0,380.0,369.21,279.16
2016,4,5,16,45,712.5,70.5,1.4,19.5,326.0,304.6,224.4
2016,4,5,17,0,670.0,66.0,1.2,19.0,272.0,242.59,171.02
2016,4,5,17,15,607.5,59.0,1.15,18.0,218.5,179.62,118.4
2016,4,5,17,30,545.0,52.0,1.1,17.0,165.0,123.76,73.72
2016,4,5,17,45,442.0,42.5,1.1,16.5,116.5,70.21,37.09
2016,4,5,18,0,339.0,33.0,1.1,16.0,68.0,29.52,19.03
2016,4,5,18,15,169.5,16.5,1.1,15.5,34.0,13.35,0.0
2016,4,5,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,6,5,45,55.0,7.5,1.1,13.5,9.5,5.9,0.0
2016,4,6,6,0,110.0,15.0,1.1,14.0,19.0,11.47,0.0
2016,4,6,6,15,252.5,28.5,1.15,15.0,58.5,23.23,13.1
2016,4,6,6,30,395.0,42.0,1.2,16.0,98.0,56.84,30.33
2016,4,6,6,45,482.0,51.5,1.25,17.0,148.5,103.48,60.3
2016,4,6,7,0,569.0,61.0,1.3,18.0,199.0,160.82,104.02
2016,4,6,7,15,625.0,67.5,1.35,18.5,253.0,218.38,152.33
2016,4,6,7,30,681.0,74.0,1.4,19.0,307.0,282.0,206.47
2016,4,6,7,45,719.0,79.5,1.5,19.5,361.0,343.87,259.31
2016,4,6,8,0,757.0,85.0,1.6,20.0,415.0,409.46,313.79
2016,4,6,8,15,784.5,89.0,1.65,20.5,467.0,470.56,363.22
2016,4,6,8,30,812.0,93.0,1.7,21.0,519.0,532.82,411.83
2016,4,6,8,45,831.0,96.5,1.8,22.0,567.0,590.47,454.82
2016,4,6,9,0,850.0,100.0,1.9,23.0,615.0,647.72,495.99
2016,4,6,9,15,864.5,103.0,1.95,23.0,658.0,700.71,534.51
2016,4,6,9,30,879.0,106.0,2.0,23.0,701.0,745.44,566.56
2016,4,6,9,45,887.5,109.0,2.05,23.5,737.5,789.77,595.63
2016,4,6,10,0,896.0,112.0,2.1,24.0,774.0,831.64,621.86
2016,4,6,10,15,903.5,114.0,2.05,24.5,804.0,869.06,643.9
2016,4,6,10,30,911.0,116.0,2.0,25.0,834.0,903.55,663.69
2016,4,6,10,45,912.5,119.0,1.95,25.5,855.5,930.61,678.39
2016,4,6,11,0,914.0,122.0,1.9,26.0,877.0,954.13,690.72
2016,4,6,11,15,917.0,123.0,1.8,26.0,891.0,973.48,701.1
2016,4,6,11,30,920.0,124.0,1.7,26.0,905.0,989.18,709.12
2016,4,6,11,45,766.0,208.0,1.65,26.5,862.0,958.34,687.12
2016,4,6,12,0,612.0,292.0,1.6,27.0,819.0,893.3,640.89
2016,4,6,12,15,595.0,299.5,1.55,27.0,811.0,882.49,633.71
2016,4,6,12,30,578.0,307.0,1.5,27.0,803.0,871.07,625.54
2016,4,6,12,45,578.0,300.5,1.45,27.5,792.0,859.62,616.77
2016,4,6,13,0,578.0,294.0,1.4,28.0,781.0,845.38,606.27
2016,4,6,13,15,548.0,296.0,1.3,28.0,750.5,809.27,581.71
2016,4,6,13,30,518.0,298.0,1.2,28.0,720.0,771.61,556.25
2016,4,6,13,45,516.5,288.0,1.15,28.0,698.0,746.31,539.99
2016,4,6,14,0,515.0,278.0,1.1,28.0,676.0,718.87,522.08
2016,4,6,14,15,509.0,266.5,1.05,28.0,646.5,684.43,499.33
2016,4,6,14,30,503.0,255.0,1.0,28.0,617.0,648.44,475.33
2016,4,6,14,45,489.0,245.5,0.95,28.5,582.5,607.05,446.31
2016,4,6,15,0,475.0,236.0,0.9,29.0,548.0,565.09,416.59
2016,4,6,15,15,486.5,215.0,0.85,29.0,515.5,528.89,391.62
2016,4,6,15,30,498.0,194.0,0.8,29.0,483.0,490.28,364.23
2016,4,6,15,45,470.0,187.0,0.8,29.0,441.5,440.28,327.97
2016,4,6,16,0,442.0,180.0,0.8,29.0,400.0,391.88,292.06
2016,4,6,16,15,431.0,157.0,0.75,28.0,352.5,339.14,252.89
2016,4,6,16,30,420.0,134.0,0.7,27.0,305.0,286.97,212.69
2016,4,6,16,45,378.5,123.0,0.7,26.5,260.5,236.04,172.46
2016,4,6,17,0,337.0,112.0,0.7,26.0,216.0,189.49,135.17
2016,4,6,17,15,297.5,94.0,0.75,25.0,173.0,142.33,97.69
2016,4,6,17,30,258.0,76.0,0.8,24.0,130.0,97.42,62.74
2016,4,6,17,45,197.0,57.0,0.85,23.5,91.5,59.11,35.67
2016,4,6,18,0,136.0,38.0,0.9,23.0,53.0,28.88,18.0
2016,4,6,18,15,68.0,19.0,0.85,22.5,26.5,14.5,0.0
2016,4,6,18,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,8.5,2.35,13.5,8.5,6.69,0.0
2016,4,7,6,0,0.0,17.0,2.5,14.0,17.0,12.85,0.0
2016,4,7,6,15,102.0,35.0,2.7,14.5,50.0,26.07,15.77
2016,4,7,6,30,204.0,53.0,2.9,15.0,83.0,52.78,32.65
2016,4,7,6,45,261.5,71.0,3.1,15.5,125.5,90.42,59.37
2016,4,7,7,0,319.0,89.0,3.3,16.0,168.0,135.39,94.8
2016,4,7,7,15,381.0,97.0,3.4,16.0,213.0,180.3,132.12
2016,4,7,7,30,443.0,105.0,3.5,16.0,258.0,232.19,176.37
2016,4,7,7,45,421.5,129.0,3.6,16.5,294.0,274.63,214.5
2016,4,7,8,0,400.0,153.0,3.7,17.0,330.0,314.07,248.82
2016,4,7,8,15,377.0,179.5,3.65,17.0,362.0,342.61,273.6
2016,4,7,8,30,354.0,206.0,3.6,17.0,394.0,376.61,301.58
2016,4,7,8,45,426.0,206.5,3.6,17.0,452.5,450.66,360.49
2016,4,7,9,0,498.0,207.0,3.6,17.0,511.0,520.38,415.11
2016,4,7,9,15,497.5,223.0,3.55,17.0,544.5,560.46,445.41
2016,4,7,9,30,497.0,239.0,3.5,17.0,578.0,599.0,474.01
2016,4,7,9,45,661.0,187.5,3.45,17.5,663.0,704.53,553.56
2016,4,7,10,0,825.0,136.0,3.4,18.0,748.0,805.96,627.31
2016,4,7,10,15,736.0,187.0,3.35,18.0,749.0,815.66,631.21
2016,4,7,10,30,647.0,238.0,3.3,18.0,750.0,810.1,624.41
2016,4,7,10,45,566.5,278.5,3.3,18.0,736.0,790.16,608.15
2016,4,7,11,0,486.0,319.0,3.3,18.0,722.0,769.44,591.16
2016,4,7,11,15,536.5,309.0,3.25,18.0,761.5,816.52,625.11
2016,4,7,11,30,587.0,299.0,3.2,18.0,801.0,862.3,657.25
2016,4,7,11,45,597.5,291.5,3.15,18.5,805.5,871.11,661.64
2016,4,7,12,0,608.0,284.0,3.1,19.0,810.0,880.33,666.53
2016,4,7,12,15,490.0,337.5,3.05,18.5,761.0,816.61,620.17
2016,4,7,12,30,372.0,391.0,3.0,18.0,712.0,736.65,562.39
2016,4,7,12,45,388.0,378.0,3.0,18.0,709.5,735.33,562.75
2016,4,7,13,0,404.0,365.0,3.0,18.0,707.0,731.79,561.0
2016,4,7,13,15,316.5,382.5,3.0,18.0,647.0,661.9,509.08
2016,4,7,13,30,229.0,400.0,3.0,18.0,587.0,575.23,444.77
2016,4,7,13,45,176.5,388.0,3.0,18.0,529.5,511.91,397.65
2016,4,7,14,0,124.0,376.0,3.0,18.0,472.0,450.58,351.16
2016,4,7,14,15,233.0,346.0,3.0,18.0,517.5,503.83,394.72
2016,4,7,14,30,342.0,316.0,3.0,18.0,563.0,564.31,442.02
2016,4,7,14,45,254.0,311.5,3.0,18.0,489.5,480.72,377.86
2016,4,7,15,0,166.0,307.0,3.0,18.0,416.0,390.07,308.03
2016,4,7,15,15,184.0,284.0,2.95,17.5,397.5,371.36,295.06
2016,4,7,15,30,202.0,261.0,2.9,17.0,379.0,350.68,279.84
2016,4,7,15,45,123.5,231.0,2.85,17.0,301.5,269.66,215.36
2016,4,7,16,0,45.0,201.0,2.8,17.0,224.0,188.43,150.13
2016,4,7,16,15,33.5,176.0,2.65,16.5,192.0,158.84,126.61
2016,4,7,16,30,22.0,151.0,2.5,16.0,160.0,126.26,100.23
2016,4,7,16,45,15.5,131.0,2.4,16.0,137.0,106.65,84.13
2016,4,7,17,0,9.0,111.0,2.3,16.0,114.0,87.94,68.66
2016,4,7,17,15,4.5,89.5,2.15,15.5,91.0,69.41,53.24
2016,4,7,17,30,0.0,68.0,2.0,15.0,68.0,51.71,38.31
2016,4,7,17,45,0.0,48.0,1.85,15.0,48.0,36.33,24.9
2016,4,7,18,0,0.0,28.0,1.7,15.0,28.0,21.4,12.5
2016,4,7,18,15,0.0,14.0,1.6,14.5,14.0,10.66,0.0
2016,4,7,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,4.5,0.95,12.5,4.5,3.54,0.0
2016,4,8,6,0,0.0,9.0,1.0,13.0,9.0,6.83,0.0
2016,4,8,6,15,0.0,25.5,1.2,13.5,25.5,19.48,10.67
2016,4,8,6,30,0.0,42.0,1.4,14.0,42.0,31.86,21.17
2016,4,8,6,45,0.0,62.5,1.6,14.5,62.5,47.46,34.75
2016,4,8,7,0,0.0,83.0,1.8,15.0,83.0,63.42,48.47
2016,4,8,7,15,5.0,103.5,1.8,15.0,105.0,80.83,63.1
2016,4,8,7,30,10.0,124.0,1.8,15.0,127.0,99.05,78.25
2016,4,8,7,45,38.5,153.5,1.8,15.5,170.0,138.18,110.02
2016,4,8,8,0,67.0,183.0,1.8,16.0,213.0,177.9,142.03
2016,4,8,8,15,33.5,131.0,1.8,16.0,146.0,122.21,96.52
2016,4,8,8,30,0.0,79.0,1.8,16.0,79.0,60.74,45.41
2016,4,8,8,45,6.0,144.5,1.85,16.5,148.5,116.28,91.14
2016,4,8,9,0,12.0,210.0,1.9,17.0,218.0,174.18,137.58
2016,4,8,9,15,6.0,152.0,1.9,17.0,156.0,122.97,95.75
2016,4,8,9,30,0.0,94.0,1.9,17.0,94.0,72.56,54.39
2016,4,8,9,45,6.0,168.0,1.9,17.0,173.0,136.61,106.55
2016,4,8,10,0,12.0,242.0,1.9,17.0,252.0,203.16,159.43
2016,4,8,10,15,13.5,254.5,1.95,17.0,265.5,215.44,168.73
2016,4,8,10,30,15.0,267.0,2.0,17.0,279.0,227.83,178.27
2016,4,8,10,45,28.5,312.5,2.05,17.0,336.0,296.35,231.69
2016,4,8,11,0,42.0,358.0,2.1,17.0,393.0,352.15,274.28
2016,4,8,11,15,34.5,347.0,2.15,17.0,376.0,336.03,261.43
2016,4,8,11,30,27.0,336.0,2.2,17.0,359.0,319.49,248.57
2016,4,8,11,45,21.5,312.0,2.25,17.0,330.5,274.3,213.75
2016,4,8,12,0,16.0,288.0,2.3,17.0,302.0,248.53,193.75
2016,4,8,12,15,18.5,303.5,2.3,17.0,320.0,264.26,206.11
2016,4,8,12,30,21.0,319.0,2.3,17.0,338.0,279.95,218.3
2016,4,8,12,45,16.5,286.0,2.3,17.0,300.5,247.01,192.66
2016,4,8,13,0,12.0,253.0,2.3,17.0,263.0,214.44,167.27
2016,4,8,13,15,6.0,186.0,2.35,17.0,191.0,152.73,118.48
2016,4,8,13,30,0.0,119.0,2.4,17.0,119.0,92.8,70.31
2016,4,8,13,45,0.0,115.0,2.45,17.0,115.0,89.52,67.81
2016,4,8,14,0,0.0,111.0,2.5,17.0,111.0,86.25,65.25
2016,4,8,14,15,0.0,90.5,2.5,17.0,90.5,69.95,52.05
2016,4,8,14,30,0.0,70.0,2.5,17.0,70.0,53.98,39.05
2016,4,8,14,45,0.0,66.0,2.5,17.0,66.0,50.84,36.56
2016,4,8,15,0,0.0,62.0,2.5,17.0,62.0,47.7,34.06
2016,4,8,15,15,0.0,87.0,2.5,16.5,87.0,67.03,50.27
2016,4,8,15,30,0.0,112.0,2.5,16.0,112.0,86.72,66.84
2016,4,8,15,45,0.0,104.0,2.5,16.0,104.0,80.35,61.74
2016,4,8,16,0,0.0,96.0,2.5,16.0,96.0,74.02,56.68
2016,4,8,16,15,0.0,82.0,2.45,15.5,82.0,63.02,47.75
2016,4,8,16,30,0.0,68.0,2.4,15.0,68.0,52.16,38.82
2016,4,8,16,45,0.0,58.0,2.35,15.0,58.0,44.42,32.36
2016,4,8,17,0,0.0,48.0,2.3,15.0,48.0,36.7,25.82
2016,4,8,17,15,0.0,38.0,2.15,14.5,38.0,29.0,19.27
2016,4,8,17,30,0.0,28.0,2.0,14.0,28.0,21.33,12.63
2016,4,8,17,45,0.0,19.5,1.9,14.0,19.5,14.82,6.9
2016,4,8,18,0,0.0,11.0,1.8,14.0,11.0,8.34,1.48
2016,4,8,18,15,0.0,5.5,1.75,14.0,5.5,4.16,0.0
2016,4,8,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,18,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,1.5,1.55,13.0,1.5,1.18,0.0
2016,4,9,6,0,0.0,3.0,1.6,13.0,3.0,2.27,0.0
2016,4,9,6,15,0.0,8.5,1.75,13.0,8.5,6.44,0.0
2016,4,9,6,30,0.0,14.0,1.9,13.0,14.0,10.62,3.35
2016,4,9,6,45,0.0,21.0,2.05,13.5,21.0,15.97,8.05
2016,4,9,7,0,0.0,28.0,2.2,14.0,28.0,21.33,12.71
2016,4,9,7,15,0.0,35.5,2.2,14.0,35.5,27.08,17.69
2016,4,9,7,30,0.0,43.0,2.2,14.0,43.0,32.85,22.62
2016,4,9,7,45,0.0,57.0,2.25,14.5,57.0,43.65,31.71
2016,4,9,8,0,0.0,71.0,2.3,15.0,71.0,54.49,40.7
2016,4,9,8,15,4.0,125.5,2.25,15.0,128.0,99.33,78.11
2016,4,9,8,30,8.0,180.0,2.2,15.0,185.0,145.82,116.2
2016,4,9,8,45,7.0,186.5,2.2,15.5,191.0,151.03,119.81
2016,4,9,9,0,6.0,193.0,2.2,16.0,197.0,156.14,123.38
2016,4,9,9,15,25.0,241.0,2.15,16.0,258.5,209.23,166.11
2016,4,9,9,30,44.0,289.0,2.1,16.0,320.0,278.04,220.36
2016,4,9,9,45,32.5,282.5,2.1,16.0,306.0,265.76,209.86
2016,4,9,10,0,21.0,276.0,2.1,16.0,292.0,238.91,188.2
2016,4,9,10,15,47.5,323.5,2.1,16.0,361.5,319.01,251.15
2016,4,9,10,30,74.0,371.0,2.1,16.0,431.0,387.89,303.83
2016,4,9,10,45,52.0,352.5,2.1,16.5,395.5,353.62,276.03
2016,4,9,11,0,30.0,334.0,2.1,17.0,360.0,318.19,247.73
2016,4,9,11,15,31.5,344.0,2.05,17.0,371.5,329.83,256.56
2016,4,9,11,30,33.0,354.0,2.0,17.0,383.0,341.36,265.1
2016,4,9,11,45,38.0,366.5,1.95,17.0,400.0,358.36,277.89
2016,4,9,12,0,43.0,379.0,1.9,17.0,417.0,375.22,290.5
2016,4,9,12,15,25.0,288.0,1.85,17.0,310.5,273.18,212.37
2016,4,9,12,30,7.0,197.0,1.8,17.0,204.0,163.1,126.23
2016,4,9,12,45,5.5,183.0,1.8,17.0,188.5,150.05,116.13
2016,4,9,13,0,4.0,169.0,1.8,17.0,173.0,137.06,105.82
2016,4,9,13,15,7.0,204.0,1.8,16.5,210.5,168.43,131.24
2016,4,9,13,30,10.0,239.0,1.8,16.0,248.0,200.06,156.69
2016,4,9,13,45,6.5,207.5,1.8,16.0,213.5,170.39,133.13
2016,4,9,14,0,3.0,176.0,1.8,16.0,179.0,141.24,109.93
2016,4,9,14,15,4.5,189.5,1.8,16.0,193.5,153.33,119.93
2016,4,9,14,30,6.0,203.0,1.8,16.0,208.0,165.38,129.81
2016,4,9,14,45,3.0,164.5,1.85,16.0,167.0,131.27,102.48
2016,4,9,15,0,0.0,126.0,1.9,16.0,126.0,97.95,75.56
2016,4,9,15,15,0.0,124.5,1.9,16.0,124.5,96.71,74.78
2016,4,9,15,30,0.0,123.0,1.9,16.0,123.0,95.47,73.99
2016,4,9,15,45,0.0,132.0,1.9,16.0,132.0,102.66,80.16
2016,4,9,16,0,0.0,141.0,1.9,16.0,141.0,109.86,86.36
2016,4,9,16,15,0.0,119.0,1.7,15.5,119.0,92.22,72.12
2016,4,9,16,30,0.0,97.0,1.5,15.0,97.0,74.79,57.89
2016,4,9,16,45,0.0,83.0,1.35,15.0,83.0,63.81,48.8
2016,4,9,17,0,0.0,69.0,1.2,15.0,69.0,52.92,39.65
2016,4,9,17,15,0.0,55.5,1.05,14.5,55.5,42.51,30.84
2016,4,9,17,30,0.0,42.0,0.9,14.0,42.0,32.1,21.87
2016,4,9,17,45,0.0,30.0,0.8,14.0,30.0,22.88,13.76
2016,4,9,18,0,0.0,18.0,0.7,14.0,18.0,13.69,6.12
2016,4,9,18,15,0.0,9.0,0.65,13.5,9.0,6.82,0.0
2016,4,9,18,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,18,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,4.0,1.5,12.5,4.0,3.15,0.0
2016,4,10,6,0,0.0,8.0,1.6,13.0,8.0,6.06,0.0
2016,4,10,6,15,0.0,19.0,1.65,13.0,19.0,14.46,6.7
2016,4,10,6,30,0.0,30.0,1.7,13.0,30.0,22.89,13.77
2016,4,10,6,45,0.0,43.5,1.8,13.0,43.5,33.27,22.92
2016,4,10,7,0,0.0,57.0,1.9,13.0,57.0,43.66,32.01
2016,4,10,7,15,0.0,71.5,1.9,13.0,71.5,54.84,41.63
2016,4,10,7,30,0.0,86.0,1.9,13.0,86.0,66.12,51.2
2016,4,10,7,45,0.0,63.0,1.95,13.5,63.0,48.29,35.78
2016,4,10,8,0,0.0,40.0,2.0,14.0,40.0,30.58,20.52
2016,4,10,8,15,0.0,44.5,2.0,14.0,44.5,34.07,23.41
2016,4,10,8,30,0.0,49.0,2.0,14.0,49.0,37.56,26.28
2016,4,10,8,45,0.0,50.5,2.05,14.0,50.5,38.75,27.18
2016,4,10,9,0,0.0,52.0,2.1,14.0,52.0,39.94,28.09
2016,4,10,9,15,0.0,58.5,2.15,14.0,58.5,44.99,32.24
2016,4,10,9,30,0.0,65.0,2.2,14.0,65.0,50.06,36.39
2016,4,10,9,45,0.0,89.0,2.25,14.0,89.0,68.73,51.81
2016,4,10,10,0,0.0,113.0,2.3,14.0,113.0,87.76,67.4
2016,4,10,10,15,0.0,100.0,2.35,14.0,100.0,77.5,58.82
2016,4,10,10,30,0.0,87.0,2.4,14.0,87.0,67.32,50.35
2016,4,10,10,45,0.0,88.0,2.45,14.5,88.0,68.15,50.88
2016,4,10,11,0,0.0,89.0,2.5,15.0,89.0,69.0,51.42
2016,4,10,11,15,0.0,99.5,2.55,15.0,99.5,77.38,58.24
2016,4,10,11,30,0.0,110.0,2.6,15.0,110.0,85.78,65.06
2016,4,10,11,45,0.0,98.0,2.7,15.0,98.0,76.27,57.25
2016,4,10,12,0,0.0,86.0,2.8,15.0,86.0,66.77,49.48
2016,4,10,12,15,0.0,90.5,2.85,15.0,90.5,70.34,52.41
2016,4,10,12,30,0.0,95.0,2.9,15.0,95.0,73.89,55.32
2016,4,10,12,45,0.0,113.5,2.95,15.0,113.5,88.59,67.35
2016,4,10,13,0,0.0,132.0,3.0,15.0,132.0,103.37,79.43
2016,4,10,13,15,0.0,108.5,3.05,15.0,108.5,84.48,64.07
2016,4,10,13,30,0.0,85.0,3.1,15.0,85.0,65.82,48.84
2016,4,10,13,45,0.0,88.5,3.15,15.0,88.5,68.5,51.12
2016,4,10,14,0,0.0,92.0,3.2,15.0,92.0,71.19,53.41
2016,4,10,14,15,0.0,85.0,3.15,14.5,85.0,65.68,49.05
2016,4,10,14,30,0.0,78.0,3.1,14.0,78.0,60.19,44.69
2016,4,10,14,45,2.5,134.5,3.1,14.0,136.5,106.59,83.31
2016,4,10,15,0,5.0,191.0,3.1,14.0,195.0,154.03,122.44
2016,4,10,15,15,2.5,123.5,3.0,14.0,125.5,97.45,76.02
2016,4,10,15,30,0.0,56.0,2.9,14.0,56.0,43.0,30.7
2016,4,10,15,45,0.0,94.0,2.85,14.0,94.0,72.44,55.62
2016,4,10,16,0,0.0,132.0,2.8,14.0,132.0,102.57,81.04
2016,4,10,16,15,0.0,115.0,2.65,13.5,115.0,88.99,70.02
2016,4,10,16,30,0.0,98.0,2.5,13.0,98.0,75.55,59.01
2016,4,10,16,45,0.0,84.0,2.45,13.0,84.0,64.57,49.84
2016,4,10,17,0,0.0,70.0,2.4,13.0,70.0,53.69,40.62
2016,4,10,17,15,0.0,56.5,2.15,12.5,56.5,43.28,31.75
2016,4,10,17,30,0.0,43.0,1.9,12.0,43.0,32.87,22.72
2016,4,10,17,45,0.0,30.5,1.7,12.0,30.5,23.26,14.22
2016,4,10,18,0,0.0,18.0,1.5,12.0,18.0,13.69,6.23
2016,4,10,18,15,0.0,9.0,1.4,12.0,9.0,6.82,0.0
2016,4,10,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,10,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,10,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,5,45,37.0,12.0,0.85,10.5,14.0,9.44,0.0
2016,4,11,6,0,74.0,24.0,0.9,11.0,28.0,18.07,4.46
2016,4,11,6,15,170.0,43.0,1.05,11.5,66.5,32.02,22.0
2016,4,11,6,30,266.0,62.0,1.2,12.0,105.0,61.11,39.08
2016,4,11,6,45,136.5,77.5,1.35,12.5,100.0,76.03,53.54
2016,4,11,7,0,7.0,93.0,1.5,13.0,95.0,72.03,55.91
2016,4,11,7,15,15.0,113.5,1.55,13.0,119.0,90.63,71.52
2016,4,11,7,30,23.0,134.0,1.6,13.0,143.0,110.38,87.97
2016,4,11,7,45,41.5,160.5,1.65,13.5,179.0,144.06,115.53
2016,4,11,8,0,60.0,187.0,1.7,14.0,215.0,177.07,142.26
2016,4,11,8,15,157.5,210.0,1.7,14.0,293.5,254.3,204.58
2016,4,11,8,30,255.0,233.0,1.7,14.0,372.0,344.54,276.44
2016,4,11,8,45,212.5,260.0,1.75,14.5,383.0,349.41,279.48
2016,4,11,9,0,170.0,287.0,1.8,15.0,394.0,359.14,286.06
2016,4,11,9,15,102.0,283.5,1.8,15.0,348.5,307.99,245.12
2016,4,11,9,30,34.0,280.0,1.8,15.0,303.0,261.67,207.29
2016,4,11,9,45,39.5,301.0,1.85,15.5,330.0,286.72,226.48
2016,4,11,10,0,45.0,322.0,1.9,16.0,357.0,312.26,245.57
2016,4,11,10,15,47.0,337.5,1.9,16.0,375.0,330.25,259.0
2016,4,11,10,30,49.0,353.0,1.9,16.0,393.0,348.28,272.42
2016,4,11,10,45,50.5,361.5,1.9,16.5,403.5,359.3,279.97
2016,4,11,11,0,52.0,370.0,1.9,17.0,414.0,370.19,287.41
2016,4,11,11,15,52.0,376.0,1.9,17.0,420.5,377.17,292.41
2016,4,11,11,30,52.0,382.0,1.9,17.0,427.0,383.86,297.24
2016,4,11,11,45,52.5,384.5,1.95,17.0,430.5,387.4,299.88
2016,4,11,12,0,53.0,387.0,2.0,17.0,434.0,390.6,302.32
2016,4,11,12,15,53.0,386.5,2.0,17.0,433.0,390.14,301.96
2016,4,11,12,30,53.0,386.0,2.0,17.0,432.0,389.32,301.39
2016,4,11,12,45,179.5,391.5,2.05,17.0,546.5,529.39,409.36
2016,4,11,13,0,306.0,397.0,2.1,17.0,661.0,664.74,509.23
2016,4,11,13,15,305.0,389.5,2.1,17.0,647.5,650.29,498.13
2016,4,11,13,30,304.0,382.0,2.1,17.0,634.0,634.38,487.2
2016,4,11,13,45,302.5,371.0,2.1,17.0,615.5,613.42,472.64
2016,4,11,14,0,301.0,360.0,2.1,17.0,597.0,591.22,457.13
2016,4,11,14,15,297.0,347.0,2.1,17.0,573.0,564.08,437.86
2016,4,11,14,30,293.0,334.0,2.1,17.0,549.0,536.08,417.78
2016,4,11,14,45,292.0,315.5,2.15,17.0,520.5,504.47,395.06
2016,4,11,15,0,291.0,297.0,2.2,17.0,492.0,472.05,371.36
2016,4,11,15,15,148.0,241.5,2.15,16.5,340.5,305.73,243.05
2016,4,11,15,30,5.0,186.0,2.1,16.0,189.0,149.18,117.56
2016,4,11,15,45,2.5,171.5,2.1,16.0,173.0,135.71,107.2
2016,4,11,16,0,0.0,157.0,2.1,16.0,157.0,122.56,96.76
2016,4,11,16,15,0.0,140.0,2.05,16.0,140.0,108.81,85.73
2016,4,11,16,30,0.0,123.0,2.0,16.0,123.0,95.17,74.67
2016,4,11,16,45,275.5,105.0,1.95,16.0,194.0,181.04,138.64
2016,4,11,17,0,551.0,87.0,1.9,16.0,265.0,216.95,155.54
2016,4,11,17,15,490.0,77.5,1.7,15.5,214.5,160.46,108.18
2016,4,11,17,30,429.0,68.0,1.5,15.0,164.0,108.09,67.07
2016,4,11,17,45,346.5,55.0,1.35,14.5,119.0,62.56,36.85
2016,4,11,18,0,264.0,42.0,1.2,14.0,74.0,31.81,21.77
2016,4,11,18,15,146.5,25.5,1.15,13.5,41.5,19.32,7.48
2016,4,11,18,30,29.0,9.0,1.1,13.0,9.0,7.08,0.0
2016,4,11,18,45,14.5,4.5,1.1,12.5,4.5,0.0,0.0
2016,4,11,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,12,5,45,46.0,12.5,1.75,10.5,15.5,9.83,0.0
2016,4,12,6,0,92.0,25.0,2.0,11.0,31.0,18.87,6.45
2016,4,12,6,15,187.5,43.0,2.15,11.0,70.0,32.1,22.24
2016,4,12,6,30,283.0,61.0,2.3,11.0,109.0,60.81,38.69
2016,4,12,6,45,358.5,74.0,2.45,11.5,156.5,101.18,65.66
2016,4,12,7,0,434.0,87.0,2.6,12.0,204.0,150.79,104.14
2016,4,12,7,15,217.0,65.0,2.55,12.0,123.5,110.97,81.4
2016,4,12,7,30,0.0,43.0,2.5,12.0,43.0,32.86,22.77
2016,4,12,7,45,0.0,40.0,2.5,12.5,40.0,30.57,20.71
2016,4,12,8,0,0.0,37.0,2.5,13.0,37.0,28.28,18.63
2016,4,12,8,15,0.0,86.0,2.5,13.0,86.0,66.15,50.73
2016,4,12,8,30,0.0,135.0,2.5,13.0,135.0,104.92,83.04
2016,4,12,8,45,0.0,150.0,2.5,13.5,150.0,117.01,92.59
2016,4,12,9,0,0.0,165.0,2.5,14.0,165.0,129.19,102.16
2016,4,12,9,15,9.0,208.0,2.55,14.0,215.0,170.42,135.72
2016,4,12,9,30,18.0,251.0,2.6,14.0,265.0,213.07,169.95
2016,4,12,9,45,15.0,249.0,2.65,14.5,261.0,209.97,166.69
2016,4,12,10,0,12.0,247.0,2.7,15.0,257.0,206.6,163.36
2016,4,12,10,15,7.0,207.0,2.75,15.0,213.5,169.74,133.53
2016,4,12,10,30,2.0,167.0,2.8,15.0,170.0,133.06,103.71
2016,4,12,10,45,3.5,176.0,2.9,15.0,179.5,141.85,110.82
2016,4,12,11,0,5.0,185.0,3.0,15.0,189.0,150.72,117.92
2016,4,12,11,15,2.5,163.5,3.05,15.0,165.5,131.08,101.89
2016,4,12,11,30,0.0,142.0,3.1,15.0,142.0,111.47,85.89
2016,4,12,11,45,5.0,186.5,3.2,15.0,191.0,152.37,119.13
2016,4,12,12,0,10.0,231.0,3.3,15.0,240.0,193.93,152.5
2016,4,12,12,15,8.5,214.5,3.3,15.0,222.0,178.79,140.29
2016,4,12,12,30,7.0,198.0,3.3,15.0,204.0,163.69,128.2
2016,4,12,12,45,8.0,213.5,3.35,15.0,221.0,177.31,139.22
2016,4,12,13,0,9.0,229.0,3.4,15.0,238.0,190.93,150.19
2016,4,12,13,15,10.5,242.5,3.4,15.0,252.5,203.29,160.17
2016,4,12,13,30,12.0,256.0,3.4,15.0,267.0,215.59,170.12
2016,4,12,13,45,11.5,249.5,3.45,15.0,259.5,209.28,165.24
2016,4,12,14,0,11.0,243.0,3.5,15.0,252.0,202.96,160.42
2016,4,12,14,15,98.0,297.5,3.55,15.0,370.0,345.88,276.18
2016,4,12,14,30,185.0,352.0,3.6,15.0,488.0,455.68,362.64
2016,4,12,14,45,103.0,300.5,3.65,15.0,375.5,328.52,262.47
2016,4,12,15,0,21.0,249.0,3.7,15.0,263.0,212.53,169.26
2016,4,12,15,15,144.0,254.0,3.7,14.5,340.5,313.31,252.97
2016,4,12,15,30,267.0,259.0,3.7,14.0,418.0,389.94,314.9
2016,4,12,15,45,170.0,237.5,3.7,14.0,336.0,294.68,238.04
2016,4,12,16,0,73.0,216.0,3.7,14.0,254.0,211.7,170.79
2016,4,12,16,15,72.0,194.0,3.6,13.5,228.5,187.7,151.49
2016,4,12,16,30,71.0,172.0,3.5,13.0,203.0,163.9,131.88
2016,4,12,16,45,59.0,151.0,3.45,13.0,174.0,137.87,110.12
2016,4,12,17,0,47.0,130.0,3.4,13.0,145.0,113.4,89.62
2016,4,12,17,15,36.0,107.0,3.15,12.5,117.5,89.26,69.45
2016,4,12,17,30,25.0,84.0,2.9,12.0,90.0,66.88,50.74
2016,4,12,17,45,12.5,62.0,2.65,12.0,65.0,46.77,33.87
2016,4,12,18,0,0.0,40.0,2.4,12.0,40.0,29.81,20.29
2016,4,12,18,15,0.0,22.0,2.35,11.5,22.0,16.74,6.33
2016,4,12,18,30,0.0,4.0,2.3,11.0,4.0,3.15,0.0
2016,4,12,18,45,0.0,2.0,2.3,11.0,2.0,0.0,0.0
2016,4,12,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
