Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,22,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,13,5,45,43.5,14.0,1.75,10.5,17.0,11.02,0.0
2016,4,13,6,0,87.0,28.0,1.9,11.0,34.0,20.96,9.04
2016,4,13,6,15,188.0,46.5,2.1,11.5,74.5,34.58,24.45
2016,4,13,6,30,289.0,65.0,2.3,12.0,115.0,63.59,40.92
2016,4,13,6,45,388.5,74.5,2.55,12.5,166.5,104.32,66.86
2016,4,13,7,0,488.0,84.0,2.8,13.0,218.0,160.54,109.57
2016,4,13,7,15,541.5,92.5,2.8,13.0,270.5,213.82,154.85
2016,4,13,7,30,595.0,101.0,2.8,13.0,323.0,272.97,206.28
2016,4,13,7,45,640.0,105.5,2.85,13.5,376.5,331.11,256.8
2016,4,13,8,0,685.0,110.0,2.9,14.0,430.0,393.2,309.68
2016,4,13,8,15,713.0,115.5,2.9,14.5,480.5,451.86,358.67
2016,4,13,8,30,741.0,121.0,2.9,15.0,531.0,511.88,407.22
2016,4,13,8,45,760.5,125.5,2.9,15.5,577.5,567.13,450.65
2016,4,13,9,0,780.0,130.0,2.9,16.0,624.0,620.47,491.33
2016,4,13,9,15,795.5,133.0,2.85,16.0,666.0,670.46,529.1
2016,4,13,9,30,811.0,136.0,2.8,16.0,708.0,719.23,565.02
2016,4,13,9,45,837.0,131.5,2.8,16.5,747.5,767.22,598.96
2016,4,13,10,0,863.0,127.0,2.8,17.0,787.0,813.93,630.65
2016,4,13,10,15,871.0,128.5,2.8,17.0,816.0,840.18,647.78
2016,4,13,10,30,879.0,130.0,2.8,17.0,845.0,872.93,669.57
2016,4,13,10,45,882.0,132.5,2.85,17.0,866.0,899.29,687.16
2016,4,13,11,0,885.0,135.0,2.9,17.0,887.0,922.3,702.51
2016,4,13,11,15,888.0,136.0,2.9,17.0,901.0,940.5,714.25
2016,4,13,11,30,891.0,137.0,2.9,17.0,915.0,955.18,723.7
2016,4,13,11,45,892.5,137.0,2.95,17.5,921.0,963.98,728.31
2016,4,13,12,0,894.0,137.0,3.0,18.0,927.0,969.12,730.61
2016,4,13,12,15,893.5,137.0,3.05,18.0,925.5,968.72,730.69
2016,4,13,12,30,893.0,137.0,3.1,18.0,924.0,964.63,728.44
2016,4,13,12,45,889.0,137.5,3.15,18.0,913.5,954.12,721.97
2016,4,13,13,0,885.0,138.0,3.2,18.0,903.0,940.05,713.21
2016,4,13,13,15,881.0,137.0,3.2,18.0,885.0,921.13,700.85
2016,4,13,13,30,877.0,136.0,3.2,18.0,867.0,898.82,686.24
2016,4,13,13,45,864.0,137.5,3.25,18.0,840.5,879.58,674.14
2016,4,13,14,0,851.0,139.0,3.3,18.0,814.0,845.29,651.44
2016,4,13,14,15,841.5,137.0,3.3,17.5,782.0,807.86,627.36
2016,4,13,14,30,832.0,135.0,3.3,17.0,750.0,767.93,600.14
2016,4,13,14,45,767.0,147.0,3.3,17.0,691.0,702.8,551.88
2016,4,13,15,0,702.0,159.0,3.3,17.0,632.0,636.61,502.15
2016,4,13,15,15,527.0,201.0,3.2,16.5,543.0,525.31,416.96
2016,4,13,15,30,352.0,243.0,3.1,16.0,454.0,422.73,337.01
2016,4,13,15,45,466.5,191.0,3.05,16.0,446.5,426.53,339.91
2016,4,13,16,0,581.0,139.0,3.0,16.0,439.0,412.5,326.74
2016,4,13,16,15,611.0,124.5,2.9,15.5,411.0,376.89,295.7
2016,4,13,16,30,641.0,110.0,2.8,15.0,383.0,336.77,259.55
2016,4,13,16,45,597.0,102.5,2.7,14.5,330.0,276.18,207.39
2016,4,13,17,0,553.0,95.0,2.6,14.0,277.0,219.89,158.62
2016,4,13,17,15,492.0,85.0,2.3,13.5,225.5,163.23,111.21
2016,4,13,17,30,431.0,75.0,2.0,13.0,174.0,110.48,69.88
2016,4,13,17,45,331.5,62.0,1.7,12.5,126.0,64.33,40.01
2016,4,13,18,0,232.0,49.0,1.4,12.0,78.0,36.59,26.24
2016,4,13,18,15,127.0,29.5,1.4,11.5,44.5,22.16,10.8
2016,4,13,18,30,22.0,10.0,1.4,11.0,11.0,7.87,0.0
2016,4,13,18,45,11.0,5.0,1.4,10.5,5.5,0.0,0.0
2016,4,13,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,14,5,45,73.5,15.0,1.65,10.5,20.5,11.8,0.0
2016,4,14,6,0,147.0,30.0,1.8,11.0,41.0,22.59,11.16
2016,4,14,6,15,265.0,45.0,2.0,11.0,84.5,33.96,24.08
2016,4,14,6,30,383.0,60.0,2.2,11.0,128.0,63.93,39.14
2016,4,14,6,45,458.5,71.0,2.4,11.5,179.5,111.78,70.54
2016,4,14,7,0,534.0,82.0,2.6,12.0,231.0,166.03,112.51
2016,4,14,7,15,598.5,78.0,2.7,12.0,277.5,213.9,153.19
2016,4,14,7,30,663.0,74.0,2.8,12.0,324.0,268.11,200.97
2016,4,14,7,45,683.5,93.5,2.9,12.5,384.0,334.6,259.58
2016,4,14,8,0,704.0,113.0,3.0,13.0,444.0,402.32,317.67
2016,4,14,8,15,671.0,124.5,3.05,13.0,468.0,439.05,350.77
2016,4,14,8,30,638.0,136.0,3.1,13.0,492.0,470.76,378.58
2016,4,14,8,45,712.5,135.5,3.15,13.5,564.5,547.54,439.48
2016,4,14,9,0,787.0,135.0,3.2,14.0,637.0,629.43,502.51
2016,4,14,9,15,802.0,138.0,3.25,14.0,678.5,677.41,539.43
2016,4,14,9,30,817.0,141.0,3.3,14.0,720.0,726.02,576.17
2016,4,14,9,45,839.5,138.0,3.4,14.5,758.0,773.04,610.34
2016,4,14,10,0,862.0,135.0,3.5,15.0,796.0,818.58,642.53
2016,4,14,10,15,869.0,136.5,3.55,15.0,825.0,854.14,666.96
2016,4,14,10,30,876.0,138.0,3.6,15.0,854.0,886.79,689.29
2016,4,14,10,45,734.0,215.5,3.7,15.5,826.0,867.27,672.69
2016,4,14,11,0,592.0,293.0,3.8,16.0,798.0,824.71,638.09
2016,4,14,11,15,732.0,224.0,3.85,16.0,858.5,903.28,697.47
2016,4,14,11,30,872.0,155.0,3.9,16.0,919.0,966.46,741.49
2016,4,14,11,45,856.0,166.5,3.95,16.0,920.5,970.2,743.62
2016,4,14,12,0,840.0,178.0,4.0,16.0,922.0,969.81,743.5
2016,4,14,12,15,839.5,177.0,4.1,16.0,919.5,968.44,743.15
2016,4,14,12,30,839.0,176.0,4.2,16.0,917.0,963.41,740.37
2016,4,14,12,45,862.0,159.0,4.35,16.0,913.5,961.2,740.1
2016,4,14,13,0,885.0,142.0,4.5,16.0,910.0,940.48,727.26
2016,4,14,13,15,881.0,141.5,4.55,16.0,892.5,921.99,715.27
2016,4,14,13,30,877.0,141.0,4.6,16.0,875.0,912.7,709.84
2016,4,14,13,45,859.0,145.5,4.65,16.0,847.0,879.85,687.56
2016,4,14,14,0,841.0,150.0,4.7,16.0,819.0,844.39,663.42
2016,4,14,14,15,831.0,147.5,4.7,15.5,786.5,806.36,637.82
2016,4,14,14,30,821.0,145.0,4.7,15.0,754.0,765.91,609.22
2016,4,14,14,45,803.0,144.5,4.7,15.0,714.5,719.46,574.29
2016,4,14,15,0,785.0,144.0,4.7,15.0,675.0,674.42,539.7
2016,4,14,15,15,767.0,139.5,4.65,15.0,630.5,621.47,498.3
2016,4,14,15,30,749.0,135.0,4.6,15.0,586.0,567.88,455.51
2016,4,14,15,45,735.5,126.0,4.6,15.0,539.0,512.16,410.2
2016,4,14,16,0,722.0,117.0,4.6,15.0,492.0,456.05,363.27
2016,4,14,16,15,659.5,110.5,4.5,14.5,425.5,381.99,301.73
2016,4,14,16,30,597.0,104.0,4.4,14.0,359.0,313.57,243.74
2016,4,14,16,45,533.0,105.0,4.3,14.0,310.5,257.2,194.76
2016,4,14,17,0,469.0,106.0,4.2,14.0,262.0,203.16,148.26
2016,4,14,17,15,419.5,92.5,3.9,13.5,213.5,151.28,104.59
2016,4,14,17,30,370.0,79.0,3.6,13.0,165.0,105.2,68.31
2016,4,14,17,45,321.5,63.0,3.35,12.5,124.0,63.31,39.91
2016,4,14,18,0,273.0,47.0,3.1,12.0,83.0,35.42,25.27
2016,4,14,18,15,153.5,29.5,2.95,11.5,48.0,22.26,11.33
2016,4,14,18,30,34.0,12.0,2.8,11.0,13.0,9.44,0.0
2016,4,14,18,45,17.0,6.0,2.65,11.0,6.5,0.0,0.0
2016,4,14,19,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,15,5,45,112.0,14.5,1.6,8.5,23.0,11.41,0.0
2016,4,15,6,0,224.0,29.0,1.7,9.0,46.0,22.16,11.67
2016,4,15,6,15,340.5,41.0,2.05,9.5,91.5,33.41,23.85
2016,4,15,6,30,457.0,53.0,2.4,10.0,137.0,63.9,37.63
2016,4,15,6,45,530.0,62.0,2.8,10.5,189.5,111.47,67.59
2016,4,15,7,0,603.0,71.0,3.2,11.0,242.0,167.83,111.47
2016,4,15,7,15,652.0,77.5,3.4,11.5,296.5,224.91,160.69
2016,4,15,7,30,701.0,84.0,3.6,12.0,351.0,287.08,215.59
2016,4,15,7,45,730.5,90.5,3.8,12.5,404.5,347.14,269.19
2016,4,15,8,0,760.0,97.0,4.0,13.0,458.0,409.3,323.49
2016,4,15,8,15,785.5,101.0,4.0,13.5,509.5,469.5,374.65
2016,4,15,8,30,811.0,105.0,4.0,14.0,561.0,529.76,424.29
2016,4,15,8,45,826.5,110.0,4.0,14.5,608.0,585.84,469.15
2016,4,15,9,0,842.0,115.0,4.0,15.0,655.0,641.15,511.99
2016,4,15,9,15,856.0,118.0,3.95,15.0,697.5,692.52,551.51
2016,4,15,9,30,870.0,121.0,3.9,15.0,740.0,742.37,588.94
2016,4,15,9,45,885.0,121.0,3.9,15.5,777.5,780.29,616.19
2016,4,15,10,0,900.0,121.0,3.9,16.0,815.0,823.34,645.3
2016,4,15,10,15,907.5,122.5,3.9,16.0,844.5,859.43,669.89
2016,4,15,10,30,915.0,124.0,3.9,16.0,874.0,892.56,692.28
2016,4,15,10,45,922.5,124.0,3.95,16.5,897.0,921.18,710.37
2016,4,15,11,0,930.0,124.0,4.0,17.0,920.0,946.5,726.12
2016,4,15,11,15,933.0,124.5,4.05,17.0,934.0,964.81,738.4
2016,4,15,11,30,936.0,125.0,4.1,17.0,948.0,979.42,748.27
2016,4,15,11,45,940.0,123.5,4.2,17.5,955.0,989.34,753.9
2016,4,15,12,0,944.0,122.0,4.3,18.0,962.0,995.44,757.05
2016,4,15,12,15,943.0,121.5,4.35,18.0,959.0,994.0,756.24
2016,4,15,12,30,942.0,121.0,4.4,18.0,956.0,988.68,753.19
2016,4,15,12,45,943.5,118.0,4.45,18.0,946.5,979.45,747.57
2016,4,15,13,0,945.0,115.0,4.5,18.0,937.0,966.31,739.38
2016,4,15,13,15,940.5,114.0,4.55,18.0,918.0,945.91,726.22
2016,4,15,13,30,936.0,113.0,4.6,18.0,899.0,921.93,710.59
2016,4,15,13,45,932.0,110.0,4.65,18.5,873.5,893.0,690.11
2016,4,15,14,0,928.0,107.0,4.7,19.0,848.0,860.7,667.24
2016,4,15,14,15,918.5,105.5,4.7,19.0,814.0,822.35,640.93
2016,4,15,14,30,909.0,104.0,4.7,19.0,780.0,781.32,612.52
2016,4,15,14,45,896.5,102.0,4.7,19.0,740.0,735.26,578.6
2016,4,15,15,0,884.0,100.0,4.7,19.0,700.0,687.23,542.32
2016,4,15,15,15,868.0,97.5,4.55,18.5,654.5,634.87,502.35
2016,4,15,15,30,852.0,95.0,4.4,18.0,609.0,584.78,462.97
2016,4,15,15,45,829.5,92.0,4.25,18.0,559.5,525.83,414.97
2016,4,15,16,0,807.0,89.0,4.1,18.0,510.0,467.07,366.03
2016,4,15,16,15,779.5,85.0,3.8,17.5,457.5,405.87,314.43
2016,4,15,16,30,752.0,81.0,3.5,17.0,405.0,346.1,262.68
2016,4,15,16,45,714.5,75.5,3.25,17.0,351.0,283.83,207.91
2016,4,15,17,0,677.0,70.0,3.0,17.0,297.0,222.92,154.33
2016,4,15,17,15,622.0,63.5,2.75,16.0,244.0,163.52,104.68
2016,4,15,17,30,567.0,57.0,2.5,15.0,191.0,110.25,63.83
2016,4,15,17,45,484.5,48.0,2.25,14.5,141.5,60.11,33.41
2016,4,15,18,0,402.0,39.0,2.0,14.0,92.0,32.1,22.25
2016,4,15,18,15,260.5,26.0,1.9,13.5,54.0,21.27,10.85
2016,4,15,18,30,119.0,13.0,1.8,13.0,16.0,10.23,0.0
2016,4,15,18,45,59.5,6.5,1.7,12.5,8.0,0.0,0.0
2016,4,15,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,5,45,126.5,14.0,1.25,10.0,25.0,11.02,0.0
2016,4,16,6,0,253.0,28.0,1.3,11.0,50.0,22.88,12.65
2016,4,16,6,15,361.5,40.5,1.4,11.5,95.0,33.05,23.43
2016,4,16,6,30,470.0,53.0,1.5,12.0,140.0,63.86,37.25
2016,4,16,6,45,538.5,61.5,1.6,12.5,192.5,111.22,66.53
2016,4,16,7,0,607.0,70.0,1.7,13.0,245.0,166.76,109.25
2016,4,16,7,15,653.5,76.5,1.7,13.5,299.0,223.36,157.33
2016,4,16,7,30,700.0,83.0,1.7,14.0,353.0,284.73,210.52
2016,4,16,7,45,732.5,88.0,1.7,15.0,406.5,344.26,261.8
2016,4,16,8,0,765.0,93.0,1.7,16.0,460.0,407.18,314.32
2016,4,16,8,15,789.5,97.0,1.75,16.5,511.0,466.18,362.96
2016,4,16,8,30,814.0,101.0,1.8,17.0,562.0,525.96,410.59
2016,4,16,8,45,832.5,104.5,1.85,17.5,609.5,582.3,454.12
2016,4,16,9,0,851.0,108.0,1.9,18.0,657.0,638.14,495.87
2016,4,16,9,15,864.5,110.5,1.95,18.5,699.0,688.9,532.72
2016,4,16,9,30,878.0,113.0,2.0,19.0,741.0,731.49,562.96
2016,4,16,9,45,890.5,114.0,2.1,19.5,777.5,775.76,593.94
2016,4,16,10,0,903.0,115.0,2.2,20.0,814.0,817.82,621.57
2016,4,16,10,15,910.0,116.5,2.25,20.5,843.5,853.49,643.89
2016,4,16,10,30,917.0,118.0,2.3,21.0,873.0,886.16,664.04
2016,4,16,10,45,921.5,119.5,2.35,21.5,895.0,913.53,680.54
2016,4,16,11,0,926.0,121.0,2.4,22.0,917.0,937.48,694.74
2016,4,16,11,15,929.0,121.5,2.45,22.0,930.5,955.64,706.48
2016,4,16,11,30,932.0,122.0,2.5,22.0,944.0,970.12,715.95
2016,4,16,11,45,936.0,120.5,2.55,22.0,951.0,979.92,722.48
2016,4,16,12,0,940.0,119.0,2.6,22.0,958.0,985.92,726.68
2016,4,16,12,15,939.5,118.5,2.6,22.0,955.5,984.88,725.94
2016,4,16,12,30,939.0,118.0,2.6,22.0,953.0,979.99,722.86
2016,4,16,12,45,938.5,116.0,2.65,22.5,943.0,969.85,715.55
2016,4,16,13,0,938.0,114.0,2.7,23.0,933.0,955.88,705.88
2016,4,16,13,15,934.0,113.5,2.65,23.0,914.5,936.49,693.22
2016,4,16,13,30,930.0,113.0,2.6,23.0,896.0,913.53,678.3
2016,4,16,13,45,923.0,112.0,2.6,23.0,870.0,884.14,659.52
2016,4,16,14,0,916.0,111.0,2.6,23.0,844.0,851.57,638.58
2016,4,16,14,15,907.0,109.5,2.55,22.5,811.0,814.0,614.94
2016,4,16,14,30,898.0,108.0,2.5,22.0,778.0,773.76,589.1
2016,4,16,14,45,887.0,105.5,2.45,22.0,739.0,728.74,556.94
2016,4,16,15,0,876.0,103.0,2.4,22.0,700.0,681.65,522.65
2016,4,16,15,15,860.5,100.0,2.3,22.0,655.0,633.82,486.65
2016,4,16,15,30,845.0,97.0,2.2,22.0,610.0,579.69,445.27
2016,4,16,15,45,827.0,93.0,2.1,22.0,561.5,522.51,400.56
2016,4,16,16,0,809.0,89.0,2.0,22.0,513.0,465.09,354.37
2016,4,16,16,15,782.0,85.0,1.8,21.5,461.0,404.11,304.58
2016,4,16,16,30,755.0,81.0,1.6,21.0,409.0,344.49,254.51
2016,4,16,16,45,717.5,76.0,1.45,20.5,355.0,282.66,202.11
2016,4,16,17,0,680.0,71.0,1.3,20.0,301.0,222.1,150.52
2016,4,16,17,15,626.5,64.5,1.25,19.0,247.5,162.96,102.29
2016,4,16,17,30,573.0,58.0,1.2,18.0,194.0,109.75,62.5
2016,4,16,17,45,479.0,49.5,1.15,17.0,144.0,59.44,33.32
2016,4,16,18,0,385.0,41.0,1.1,16.0,94.0,33.61,23.41
2016,4,16,18,15,253.5,27.5,1.1,15.5,56.0,22.47,11.99
2016,4,16,18,30,122.0,14.0,1.1,15.0,18.0,11.02,0.0
2016,4,16,18,45,61.0,7.0,1.1,15.0,9.0,5.51,0.0
2016,4,16,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,5,45,117.5,15.5,0.8,13.5,25.5,11.85,0.0
2016,4,17,6,0,235.0,31.0,0.8,14.0,51.0,23.69,13.53
2016,4,17,6,15,337.5,44.0,0.85,14.5,96.0,35.71,25.52
2016,4,17,6,30,440.0,57.0,0.9,15.0,141.0,65.14,38.86
2016,4,17,6,45,502.5,67.0,0.95,16.0,191.5,111.12,67.08
2016,4,17,7,0,565.0,77.0,1.0,17.0,242.0,164.62,107.37
2016,4,17,7,15,612.0,84.5,1.0,17.5,295.5,219.63,152.84
2016,4,17,7,30,659.0,92.0,1.0,18.0,349.0,279.54,203.29
2016,4,17,7,45,691.0,98.0,1.05,18.5,401.0,337.47,252.32
2016,4,17,8,0,723.0,104.0,1.1,19.0,453.0,397.81,302.13
2016,4,17,8,15,748.0,109.0,1.15,19.5,503.5,456.08,349.0
2016,4,17,8,30,773.0,114.0,1.2,20.0,554.0,515.18,394.95
2016,4,17,8,45,791.0,118.0,1.3,20.5,600.5,569.68,436.4
2016,4,17,9,0,809.0,122.0,1.4,21.0,647.0,623.72,476.3
2016,4,17,9,15,823.5,125.0,1.45,21.5,688.5,673.77,511.89
2016,4,17,9,30,838.0,128.0,1.5,22.0,730.0,722.42,545.54
2016,4,17,9,45,855.0,127.0,1.6,22.5,767.5,767.45,576.45
2016,4,17,10,0,872.0,126.0,1.7,23.0,805.0,801.64,599.12
2016,4,17,10,15,880.0,127.5,1.75,23.5,834.0,837.04,620.97
2016,4,17,10,30,888.0,129.0,1.8,24.0,863.0,869.61,640.73
2016,4,17,10,45,896.5,128.0,1.85,24.5,885.5,897.33,657.19
2016,4,17,11,0,905.0,127.0,1.9,25.0,908.0,921.89,671.58
2016,4,17,11,15,908.5,128.0,1.9,25.0,922.0,940.52,682.9
2016,4,17,11,30,912.0,129.0,1.9,25.0,936.0,955.57,692.03
2016,4,17,11,45,914.5,128.0,1.9,25.5,942.0,964.24,695.84
2016,4,17,12,0,917.0,127.0,1.9,26.0,948.0,969.2,697.42
2016,4,17,12,15,916.5,127.0,1.85,26.0,946.0,968.58,696.38
2016,4,17,12,30,916.0,127.0,1.8,26.0,944.0,964.2,693.11
2016,4,17,12,45,914.5,126.0,1.75,26.0,934.0,954.26,686.45
2016,4,17,13,0,913.0,125.0,1.7,26.0,924.0,940.63,677.61
2016,4,17,13,15,909.0,123.5,1.6,26.0,905.5,920.72,664.25
2016,4,17,13,30,905.0,122.0,1.5,26.0,887.0,897.33,648.78
2016,4,17,13,45,900.5,120.0,1.4,26.5,862.0,869.7,629.41
2016,4,17,14,0,896.0,118.0,1.3,27.0,837.0,838.85,608.08
2016,4,17,14,15,887.5,116.0,1.25,26.5,804.5,801.85,585.71
2016,4,17,14,30,879.0,114.0,1.2,26.0,772.0,762.22,560.9
2016,4,17,14,45,871.5,109.5,1.15,26.0,734.0,718.55,530.99
2016,4,17,15,0,864.0,105.0,1.1,26.0,696.0,672.58,498.87
2016,4,17,15,15,849.0,102.0,1.1,25.5,651.5,625.66,466.48
2016,4,17,15,30,834.0,99.0,1.1,25.0,607.0,572.41,428.58
2016,4,17,15,45,818.0,94.5,1.1,25.0,559.5,516.4,386.57
2016,4,17,16,0,802.0,90.0,1.1,25.0,512.0,459.97,342.79
2016,4,17,16,15,775.5,85.5,1.1,24.5,460.0,399.22,295.0
2016,4,17,16,30,749.0,81.0,1.1,24.0,408.0,339.81,246.61
2016,4,17,16,45,714.0,75.5,1.1,23.5,355.0,278.76,195.95
2016,4,17,17,0,679.0,70.0,1.1,23.0,302.0,218.64,145.63
2016,4,17,17,15,626.5,63.5,1.1,22.0,249.0,159.95,98.53
2016,4,17,17,30,574.0,57.0,1.1,21.0,196.0,107.07,59.76
2016,4,17,17,45,492.0,48.0,1.1,20.0,146.0,57.1,31.4
2016,4,17,18,0,410.0,39.0,1.1,19.0,96.0,32.09,21.84
2016,4,17,18,15,279.0,26.5,1.1,18.5,57.5,21.69,11.46
2016,4,17,18,30,148.0,14.0,1.1,18.0,19.0,11.34,0.0
2016,4,17,18,45,74.0,7.0,1.15,17.5,9.5,5.51,0.0
2016,4,17,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,18,5,45,140.5,15.5,0.65,15.5,28.5,12.53,0.0
2016,4,18,6,0,281.0,31.0,0.6,16.0,57.0,25.39,15.1
2016,4,18,6,15,385.5,42.5,0.6,16.5,103.5,34.71,24.51
2016,4,18,6,30,490.0,54.0,0.6,17.0,150.0,64.24,36.89
2016,4,18,6,45,559.0,62.0,0.65,17.5,203.0,112.25,65.33
2016,4,18,7,0,628.0,70.0,0.7,18.0,256.0,168.44,107.15
2016,4,18,7,15,673.0,76.0,0.7,18.0,310.5,225.28,154.3
2016,4,18,7,30,718.0,82.0,0.7,18.0,365.0,286.64,206.32
2016,4,18,7,45,749.5,87.0,0.7,18.5,418.5,348.07,257.95
2016,4,18,8,0,781.0,92.0,0.7,19.0,472.0,409.93,308.54
2016,4,18,8,15,804.5,95.5,0.8,19.5,523.0,468.62,355.8
2016,4,18,8,30,828.0,99.0,0.9,20.0,574.0,527.91,402.01
2016,4,18,8,45,845.0,102.5,1.0,21.0,621.0,583.84,443.48
2016,4,18,9,0,862.0,106.0,1.1,22.0,668.0,639.07,483.0
2016,4,18,9,15,874.5,108.5,1.2,22.5,709.5,683.99,515.21
2016,4,18,9,30,887.0,111.0,1.3,23.0,751.0,731.71,548.46
2016,4,18,9,45,900.5,110.5,1.45,23.5,787.5,775.42,578.77
2016,4,18,10,0,914.0,110.0,1.6,24.0,824.0,816.97,605.92
2016,4,18,10,15,920.5,111.5,1.65,24.0,853.0,852.35,628.65
2016,4,18,10,30,927.0,113.0,1.7,24.0,882.0,884.69,649.32
2016,4,18,10,45,931.5,114.0,1.75,24.5,903.0,911.64,665.16
2016,4,18,11,0,936.0,115.0,1.8,25.0,924.0,935.15,678.77
2016,4,18,11,15,938.0,115.5,1.8,25.0,937.5,952.4,689.13
2016,4,18,11,30,940.0,116.0,1.8,25.0,951.0,965.93,697.24
2016,4,18,11,45,940.5,116.5,1.8,25.5,956.5,974.31,700.83
2016,4,18,12,0,941.0,117.0,1.8,26.0,962.0,978.86,702.13
2016,4,18,12,15,939.5,117.0,1.75,26.0,959.0,977.26,700.44
2016,4,18,12,30,938.0,117.0,1.7,26.0,956.0,971.83,696.49
2016,4,18,12,45,931.5,118.5,1.65,26.5,944.0,959.49,686.98
2016,4,18,13,0,925.0,120.0,1.6,27.0,932.0,943.49,675.35
2016,4,18,13,15,920.5,119.5,1.55,27.0,913.5,923.85,662.88
2016,4,18,13,30,916.0,119.0,1.5,27.0,895.0,900.71,648.28
2016,4,18,13,45,905.0,120.0,1.45,27.0,867.5,870.21,629.0
2016,4,18,14,0,894.0,121.0,1.4,27.0,840.0,836.8,607.87
2016,4,18,14,15,884.5,119.0,1.4,26.5,807.5,799.13,585.57
2016,4,18,14,30,875.0,117.0,1.4,26.0,775.0,758.9,560.52
2016,4,18,14,45,771.5,146.5,1.4,26.0,705.0,687.26,510.43
2016,4,18,15,0,668.0,176.0,1.4,26.0,635.0,615.61,459.69
2016,4,18,15,15,734.5,145.0,1.35,26.0,619.5,594.95,445.22
2016,4,18,15,30,801.0,114.0,1.3,26.0,604.0,565.11,422.82
2016,4,18,15,45,769.0,113.5,1.3,26.0,553.5,506.22,378.52
2016,4,18,16,0,737.0,113.0,1.3,26.0,503.0,448.21,333.79
2016,4,18,16,15,707.5,107.5,1.3,25.0,451.5,388.33,287.49
2016,4,18,16,30,678.0,102.0,1.3,24.0,400.0,330.28,240.96
2016,4,18,16,45,631.5,97.0,1.35,23.5,346.0,270.01,191.66
2016,4,18,17,0,585.0,92.0,1.4,23.0,292.0,214.2,145.69
2016,4,18,17,15,528.0,82.5,1.3,21.5,240.0,157.85,101.29
2016,4,18,17,30,471.0,73.0,1.2,20.0,188.0,108.08,65.23
2016,4,18,17,45,385.0,61.0,1.2,19.0,140.0,59.41,36.3
2016,4,18,18,0,299.0,49.0,1.2,18.0,92.0,37.02,26.21
2016,4,18,18,15,149.5,33.5,1.2,17.5,55.0,25.14,14.49
2016,4,18,18,30,0.0,18.0,1.2,17.0,18.0,13.46,0.0
2016,4,18,18,45,0.0,9.0,1.2,16.5,9.0,7.08,0.0
2016,4,18,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,19,5,45,116.5,17.0,0.55,14.5,28.5,12.98,0.0
2016,4,19,6,0,233.0,34.0,0.5,15.0,57.0,25.87,15.85
2016,4,19,6,15,332.0,47.5,0.5,15.5,102.0,36.21,26.0
2016,4,19,6,30,431.0,61.0,0.5,16.0,147.0,66.73,40.79
2016,4,19,6,45,509.5,68.0,0.55,16.5,199.5,111.16,66.83
2016,4,19,7,0,588.0,75.0,0.6,17.0,252.0,165.0,106.4
2016,4,19,7,15,634.0,81.5,0.55,17.5,305.5,220.03,151.53
2016,4,19,7,30,680.0,88.0,0.5,18.0,359.0,279.77,201.37
2016,4,19,7,45,719.5,91.5,0.5,18.5,413.0,338.93,250.62
2016,4,19,8,0,759.0,95.0,0.5,19.0,467.0,402.34,301.9
2016,4,19,8,15,782.5,99.0,0.4,19.5,517.5,460.2,346.84
2016,4,19,8,30,806.0,103.0,0.3,20.0,568.0,518.72,390.23
2016,4,19,8,45,822.5,106.5,0.25,21.0,614.0,573.18,428.51
2016,4,19,9,0,839.0,110.0,0.2,22.0,660.0,626.96,464.57
2016,4,19,9,15,852.5,113.0,0.3,22.5,702.0,677.33,499.63
2016,4,19,9,30,866.0,116.0,0.4,23.0,744.0,726.15,532.88
2016,4,19,9,45,867.0,123.0,0.55,24.0,777.5,767.88,560.31
2016,4,19,10,0,868.0,130.0,0.7,25.0,811.0,806.66,585.27
2016,4,19,10,15,698.0,217.5,0.8,25.0,778.0,786.04,569.39
2016,4,19,10,30,528.0,305.0,0.9,25.0,745.0,740.77,537.62
2016,4,19,10,45,591.5,287.0,1.0,25.0,791.5,793.45,574.97
2016,4,19,11,0,655.0,269.0,1.1,25.0,838.0,849.58,612.96
2016,4,19,11,15,626.5,290.5,1.2,25.0,841.5,854.48,615.84
2016,4,19,11,30,598.0,312.0,1.3,25.0,845.0,855.27,616.65
2016,4,19,11,45,557.5,333.0,1.4,25.5,832.5,843.25,607.8
2016,4,19,12,0,517.0,354.0,1.5,26.0,820.0,827.78,596.75
2016,4,19,12,15,429.0,389.0,1.55,25.5,775.0,778.18,563.96
2016,4,19,12,30,341.0,424.0,1.6,25.0,730.0,714.29,521.46
2016,4,19,12,45,399.0,389.5,1.65,25.0,743.5,730.41,535.11
2016,4,19,13,0,457.0,355.0,1.7,25.0,757.0,759.07,556.07
2016,4,19,13,15,461.0,345.0,1.75,25.0,744.0,744.18,546.65
2016,4,19,13,30,465.0,335.0,1.8,25.0,731.0,726.95,535.98
2016,4,19,13,45,477.0,319.0,1.9,25.0,714.5,708.78,525.15
2016,4,19,14,0,489.0,303.0,2.0,25.0,698.0,687.95,512.27
2016,4,19,14,15,303.0,330.5,2.0,24.5,572.5,538.71,405.86
2016,4,19,14,30,117.0,358.0,2.0,24.0,447.0,401.94,304.95
2016,4,19,14,45,130.5,340.5,2.05,23.5,434.5,389.01,297.43
2016,4,19,15,0,144.0,323.0,2.1,23.0,422.0,374.65,287.99
2016,4,19,15,15,124.0,299.5,2.15,22.5,381.0,333.5,257.68
2016,4,19,15,30,104.0,276.0,2.2,22.0,340.0,284.94,221.31
2016,4,19,15,45,216.0,243.5,2.3,21.5,362.5,315.21,245.7
2016,4,19,16,0,328.0,211.0,2.4,21.0,385.0,331.94,257.85
2016,4,19,16,15,211.0,197.0,2.45,20.0,305.0,246.91,192.06
2016,4,19,16,30,94.0,183.0,2.5,19.0,225.0,176.72,138.02
2016,4,19,16,45,84.0,162.0,2.6,18.5,196.0,150.23,116.72
2016,4,19,17,0,74.0,141.0,2.7,18.0,167.0,125.02,96.19
2016,4,19,17,15,265.0,109.0,2.6,17.5,178.0,128.87,90.93
2016,4,19,17,30,456.0,77.0,2.5,17.0,189.0,105.03,64.49
2016,4,19,17,45,390.0,63.0,2.45,16.5,142.5,59.72,37.49
2016,4,19,18,0,324.0,49.0,2.4,16.0,96.0,37.19,26.62
2016,4,19,18,15,207.0,32.5,2.15,15.5,58.0,24.67,14.46
2016,4,19,18,30,90.0,16.0,1.9,15.0,20.0,12.17,0.0
2016,4,19,18,45,45.0,8.0,1.7,15.0,10.0,6.29,0.0
2016,4,19,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,5,45,148.5,16.5,0.95,12.5,32.0,13.31,0.0
2016,4,20,6,0,297.0,33.0,0.9,13.0,64.0,27.01,17.15
2016,4,20,6,15,397.0,44.5,1.0,13.5,110.5,36.29,26.32
2016,4,20,6,30,497.0,56.0,1.1,14.0,157.0,64.8,38.26
2016,4,20,6,45,570.0,62.5,1.25,15.0,210.5,112.18,65.77
2016,4,20,7,0,643.0,69.0,1.4,16.0,264.0,168.16,107.35
2016,4,20,7,15,686.0,74.5,1.35,16.5,318.5,224.74,154.64
2016,4,20,7,30,729.0,80.0,1.3,17.0,373.0,287.45,208.12
2016,4,20,7,45,761.5,84.0,1.3,17.5,426.5,346.89,259.0
2016,4,20,8,0,794.0,88.0,1.3,18.0,480.0,408.6,310.45
2016,4,20,8,15,815.5,91.5,1.35,18.5,530.5,466.76,357.95
2016,4,20,8,30,837.0,95.0,1.4,19.0,581.0,525.3,404.11
2016,4,20,8,45,852.5,98.0,1.5,19.5,627.0,580.06,446.27
2016,4,20,9,0,868.0,101.0,1.6,20.0,673.0,629.85,483.66
2016,4,20,9,15,880.0,103.5,1.65,20.0,714.0,678.95,520.07
2016,4,20,9,30,892.0,106.0,1.7,20.0,755.0,726.29,554.35
2016,4,20,9,45,902.5,106.5,1.8,20.5,790.5,768.67,583.83
2016,4,20,10,0,913.0,107.0,1.9,21.0,826.0,808.66,610.03
2016,4,20,10,15,779.5,182.0,1.95,21.0,811.0,815.98,612.92
2016,4,20,10,30,646.0,257.0,2.0,21.0,796.0,796.73,597.0
2016,4,20,10,45,780.5,190.0,2.05,21.5,858.5,859.58,642.07
2016,4,20,11,0,915.0,123.0,2.1,22.0,921.0,918.74,679.55
2016,4,20,11,15,917.5,124.5,2.15,22.0,934.5,936.83,690.92
2016,4,20,11,30,920.0,126.0,2.2,22.0,948.0,951.31,700.4
2016,4,20,11,45,911.0,132.5,2.3,22.5,950.5,956.2,702.9
2016,4,20,12,0,902.0,139.0,2.4,23.0,953.0,957.21,703.01
2016,4,20,12,15,900.5,138.5,2.45,23.0,950.0,955.09,702.1
2016,4,20,12,30,899.0,138.0,2.5,23.0,947.0,949.31,698.91
2016,4,20,12,45,898.5,136.0,2.55,23.0,937.0,939.46,693.16
2016,4,20,13,0,898.0,134.0,2.6,23.0,927.0,925.96,685.11
2016,4,20,13,15,893.0,133.0,2.65,22.5,908.0,905.87,674.03
2016,4,20,13,30,888.0,132.0,2.7,22.0,889.0,882.42,660.67
2016,4,20,13,45,880.0,131.0,2.75,22.0,863.0,853.26,642.11
2016,4,20,14,0,872.0,130.0,2.8,22.0,837.0,821.15,621.43
2016,4,20,14,15,744.5,179.5,2.85,21.5,766.5,756.04,576.11
2016,4,20,14,30,617.0,229.0,2.9,21.0,696.0,678.82,520.7
2016,4,20,14,45,720.0,176.0,2.95,21.0,694.0,676.36,521.12
2016,4,20,15,0,823.0,123.0,3.0,21.0,692.0,659.2,509.72
2016,4,20,15,15,728.0,141.5,3.0,20.5,621.0,582.16,452.27
2016,4,20,15,30,633.0,160.0,3.0,20.0,550.0,509.09,396.9
2016,4,20,15,45,604.5,157.0,3.0,20.0,506.0,457.18,355.92
2016,4,20,16,0,576.0,154.0,3.0,20.0,462.0,406.54,314.87
2016,4,20,16,15,632.5,126.0,2.9,19.5,433.0,369.97,283.18
2016,4,20,16,30,689.0,98.0,2.8,19.0,404.0,325.6,243.34
2016,4,20,16,45,652.0,91.0,2.7,18.5,351.5,266.05,192.31
2016,4,20,17,0,615.0,84.0,2.6,18.0,299.0,209.9,144.16
2016,4,20,17,15,560.5,76.5,2.3,17.0,247.0,154.3,98.99
2016,4,20,17,30,506.0,69.0,2.0,16.0,195.0,104.87,62.82
2016,4,20,17,45,427.5,58.0,1.7,15.5,146.5,58.33,36.5
2016,4,20,18,0,349.0,47.0,1.4,15.0,98.0,38.14,27.62
2016,4,20,18,15,174.5,34.5,1.3,14.5,60.0,25.97,15.8
2016,4,20,18,30,0.0,22.0,1.2,14.0,22.0,16.19,0.0
2016,4,20,18,45,0.0,11.0,1.1,13.5,11.0,8.65,0.0
2016,4,20,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.2,13.5,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.15,14.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,4,21,5,45,83.5,20.0,0.3,14.0,29.0,15.25,0.17
2016,4,21,6,0,167.0,40.0,0.4,14.0,58.0,29.87,19.7
2016,4,21,6,15,247.5,56.5,0.5,14.5,100.0,41.94,31.23
2016,4,21,6,30,328.0,73.0,0.6,15.0,142.0,67.4,44.31
2016,4,21,6,45,384.0,87.0,0.75,15.5,189.5,108.36,70.16
2016,4,21,7,0,440.0,101.0,0.9,16.0,237.0,156.06,106.03
2016,4,21,7,15,514.0,99.5,1.0,16.0,286.5,205.9,145.88
2016,4,21,7,30,588.0,98.0,1.1,16.0,336.0,259.75,190.68
2016,4,21,7,45,515.5,133.5,1.25,16.5,363.0,297.49,226.24
2016,4,21,8,0,443.0,169.0,1.4,17.0,390.0,330.49,256.11
2016,4,21,8,15,417.5,196.5,1.5,17.0,421.5,369.52,288.82
2016,4,21,8,30,392.0,224.0,1.6,17.0,453.0,396.28,311.03
2016,4,21,8,45,309.5,263.0,1.75,17.5,453.0,406.15,318.73
2016,4,21,9,0,227.0,302.0,1.9,18.0,453.0,397.32,311.31
2016,4,21,9,15,186.0,325.0,2.0,18.0,454.0,403.03,315.29
2016,4,21,9,30,145.0,348.0,2.1,18.0,455.0,404.84,315.86
2016,4,21,9,45,112.0,357.5,2.25,18.5,442.5,396.95,308.64
2016,4,21,10,0,79.0,367.0,2.4,19.0,430.0,372.31,288.73
2016,4,21,10,15,104.5,389.5,2.45,19.0,475.5,416.29,322.25
2016,4,21,10,30,130.0,412.0,2.5,19.0,521.0,476.85,367.29
2016,4,21,10,45,201.0,417.5,2.55,19.0,591.0,546.49,419.66
2016,4,21,11,0,272.0,423.0,2.6,19.0,661.0,634.42,484.04
2016,4,21,11,15,361.5,395.0,2.65,19.0,716.0,693.36,527.76
2016,4,21,11,30,451.0,367.0,2.7,19.0,771.0,768.0,581.79
2016,4,21,11,45,465.5,357.5,2.75,19.0,777.0,777.29,588.31
2016,4,21,12,0,480.0,348.0,2.8,19.0,783.0,784.21,593.74
2016,4,21,12,15,364.0,392.5,2.85,19.0,722.0,703.84,534.9
2016,4,21,12,30,248.0,437.0,2.9,19.0,661.0,638.67,486.06
2016,4,21,12,45,246.5,436.5,3.0,19.5,657.5,633.78,482.5
2016,4,21,13,0,245.0,436.0,3.1,20.0,654.0,627.5,477.57
2016,4,21,13,15,559.0,283.5,3.2,20.0,766.0,768.9,587.03
2016,4,21,13,30,873.0,131.0,3.3,20.0,878.0,865.8,659.38
2016,4,21,13,45,878.0,123.0,3.4,20.0,855.5,841.37,642.88
2016,4,21,14,0,883.0,115.0,3.5,20.0,833.0,813.22,624.64
2016,4,21,14,15,874.5,113.0,3.55,20.0,800.5,776.76,600.12
2016,4,21,14,30,866.0,111.0,3.6,20.0,768.0,737.72,572.51
2016,4,21,14,45,861.0,106.0,3.65,20.0,731.5,695.96,542.04
2016,4,21,15,0,856.0,101.0,3.7,20.0,695.0,651.76,509.02
2016,4,21,15,15,841.0,98.5,3.7,19.5,651.5,601.66,471.42
2016,4,21,15,30,826.0,96.0,3.7,19.0,608.0,553.37,433.95
2016,4,21,15,45,452.0,163.0,3.7,19.0,440.0,378.73,297.97
2016,4,21,16,0,78.0,230.0,3.7,19.0,272.0,219.92,173.33
2016,4,21,16,15,77.5,206.5,3.6,18.5,245.0,194.82,153.71
2016,4,21,16,30,77.0,183.0,3.5,18.0,218.0,169.92,133.6
2016,4,21,16,45,366.5,128.5,3.4,17.5,261.0,212.44,159.14
2016,4,21,17,0,656.0,74.0,3.3,17.0,304.0,208.09,141.73
2016,4,21,17,15,603.5,67.5,3.0,16.5,252.0,151.53,95.09
2016,4,21,17,30,551.0,61.0,2.7,16.0,200.0,100.79,57.99
2016,4,21,17,45,473.5,52.0,2.4,15.5,151.5,53.43,32.4
2016,4,21,18,0,396.0,43.0,2.1,15.0,103.0,35.11,25.03
2016,4,21,18,15,198.0,34.0,1.95,14.5,64.0,25.72,15.75
2016,4,21,18,30,0.0,25.0,1.8,14.0,25.0,18.16,0.0
2016,4,21,18,45,0.0,12.5,1.7,14.0,12.5,9.83,0.0
2016,4,21,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,9.0,2.9,13.5,9.0,6.83,0.0
2016,4,22,6,0,0.0,18.0,3.2,14.0,18.0,13.69,6.01
2016,4,22,6,15,0.0,30.5,3.3,14.0,30.5,23.27,14.87
2016,4,22,6,30,0.0,43.0,3.4,14.0,43.0,32.88,22.46
2016,4,22,6,45,0.0,56.5,3.5,14.0,56.5,43.27,31.51
2016,4,22,7,0,0.0,70.0,3.6,14.0,70.0,53.54,40.34
2016,4,22,7,15,0.0,84.5,3.65,14.0,84.5,64.68,49.77
2016,4,22,7,30,0.0,99.0,3.7,14.0,99.0,75.93,59.16
2016,4,22,7,45,21.0,149.0,3.75,14.5,159.5,121.82,96.88
2016,4,22,8,0,42.0,199.0,3.8,15.0,220.0,175.47,140.55
2016,4,22,8,15,22.5,186.5,3.9,15.0,198.0,155.08,123.71
2016,4,22,8,30,3.0,174.0,4.0,15.0,176.0,136.85,108.49
2016,4,22,8,45,1.5,140.5,4.1,15.0,141.5,109.82,85.98
2016,4,22,9,0,0.0,107.0,4.2,15.0,107.0,82.71,63.38
2016,4,22,9,15,0.0,122.5,4.45,15.0,122.5,94.98,73.37
2016,4,22,9,30,0.0,138.0,4.7,15.0,138.0,107.35,83.36
2016,4,22,9,45,0.0,116.0,4.95,15.5,116.0,90.03,68.84
2016,4,22,10,0,0.0,94.0,5.2,16.0,94.0,72.78,54.46
2016,4,22,10,15,24.0,231.0,5.3,16.0,251.5,211.67,167.62
2016,4,22,10,30,48.0,368.0,5.4,16.0,409.0,353.6,279.79
2016,4,22,10,45,29.5,307.0,5.5,16.0,332.5,285.29,225.38
2016,4,22,11,0,11.0,246.0,5.6,16.0,256.0,205.26,161.35
2016,4,22,11,15,11.5,252.0,5.6,16.0,262.5,210.99,165.93
2016,4,22,11,30,12.0,258.0,5.6,16.0,269.0,216.67,170.38
2016,4,22,11,45,86.0,358.5,5.65,16.0,437.0,385.61,305.54
2016,4,22,12,0,160.0,459.0,5.7,16.0,605.0,562.76,442.17
2016,4,22,12,15,143.5,456.0,5.65,15.5,586.5,545.04,428.45
2016,4,22,12,30,127.0,453.0,5.6,15.0,568.0,526.45,414.67
2016,4,22,12,45,89.0,425.0,5.6,15.0,505.5,447.86,353.82
2016,4,22,13,0,51.0,397.0,5.6,15.0,443.0,387.25,306.14
2016,4,22,13,15,52.5,388.0,5.45,14.5,434.5,378.81,300.4
2016,4,22,13,30,54.0,379.0,5.3,14.0,426.0,370.04,294.28
2016,4,22,13,45,118.5,389.0,5.2,14.0,487.5,444.43,354.19
2016,4,22,14,0,183.0,399.0,5.1,14.0,549.0,498.7,397.51
2016,4,22,14,15,306.0,351.0,4.9,14.0,589.5,553.92,442.41
2016,4,22,14,30,429.0,303.0,4.7,14.0,630.0,598.15,477.82
2016,4,22,14,45,616.0,217.5,4.55,14.0,660.5,636.19,509.05
2016,4,22,15,0,803.0,132.0,4.4,14.0,691.0,648.78,519.76
2016,4,22,15,15,553.5,198.0,4.4,14.0,572.0,517.58,415.74
2016,4,22,15,30,304.0,264.0,4.4,14.0,453.0,398.72,320.59
2016,4,22,15,45,301.0,242.0,4.45,14.0,417.0,360.25,289.77
2016,4,22,16,0,298.0,220.0,4.5,14.0,381.0,321.58,257.85
2016,4,22,16,15,504.0,158.0,4.4,14.0,398.0,337.54,266.18
2016,4,22,16,30,710.0,96.0,4.3,14.0,415.0,326.0,248.36
2016,4,22,16,45,679.5,88.5,4.2,14.0,363.0,266.91,195.56
2016,4,22,17,0,649.0,81.0,4.1,14.0,311.0,210.43,145.45
2016,4,22,17,15,595.0,74.5,3.7,13.5,258.0,154.13,98.82
2016,4,22,17,30,541.0,68.0,3.3,13.0,205.0,103.85,62.01
2016,4,22,17,45,449.5,59.5,2.9,12.5,155.5,57.33,37.27
2016,4,22,18,0,358.0,51.0,2.5,12.0,106.0,38.85,28.69
2016,4,22,18,15,230.5,36.5,2.25,11.5,66.5,27.66,17.76
2016,4,22,18,30,103.0,22.0,2.0,11.0,27.0,16.61,0.0
2016,4,22,18,45,51.5,11.0,1.8,11.0,13.5,8.65,0.0
2016,4,22,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
