Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,23,5,45,133.0,20.0,1.7,11.5,35.5,15.26,3.38
2016,4,23,6,0,266.0,40.0,1.9,12.0,71.0,30.38,20.55
2016,4,23,6,15,362.0,52.0,2.0,12.0,117.0,41.95,31.62
2016,4,23,6,30,458.0,64.0,2.1,12.0,163.0,67.59,42.73
2016,4,23,6,45,517.5,73.5,2.25,12.5,214.0,113.28,69.94
2016,4,23,7,0,577.0,83.0,2.4,13.0,265.0,166.03,109.86
2016,4,23,7,15,621.5,89.5,2.4,13.0,318.0,219.66,155.2
2016,4,23,7,30,666.0,96.0,2.4,13.0,371.0,277.8,205.9
2016,4,23,7,45,447.5,154.0,2.4,13.5,349.5,288.84,224.28
2016,4,23,8,0,229.0,212.0,2.4,14.0,328.0,265.51,211.04
2016,4,23,8,15,116.5,196.5,2.45,14.5,256.0,216.94,173.45
2016,4,23,8,30,4.0,181.0,2.5,15.0,184.0,142.82,113.07
2016,4,23,8,45,140.5,238.5,2.6,15.5,333.0,280.9,224.83
2016,4,23,9,0,277.0,296.0,2.7,16.0,482.0,430.14,341.24
2016,4,23,9,15,322.5,304.5,2.75,16.0,533.5,482.0,380.8
2016,4,23,9,30,368.0,313.0,2.8,16.0,585.0,536.65,422.45
2016,4,23,9,45,420.0,307.0,2.85,16.5,631.0,597.68,467.5
2016,4,23,10,0,472.0,301.0,2.9,17.0,677.0,649.92,505.49
2016,4,23,10,15,687.5,208.5,2.95,17.0,777.5,760.44,589.44
2016,4,23,10,30,903.0,116.0,3.0,17.0,878.0,854.86,657.88
2016,4,23,10,45,906.0,118.0,3.1,17.0,898.5,880.42,674.89
2016,4,23,11,0,909.0,120.0,3.2,17.0,919.0,902.58,690.15
2016,4,23,11,15,912.0,120.5,3.2,17.0,932.0,919.88,701.45
2016,4,23,11,30,915.0,121.0,3.2,17.0,945.0,933.6,710.4
2016,4,23,11,45,914.5,122.0,3.2,17.5,950.0,941.02,713.8
2016,4,23,12,0,914.0,123.0,3.2,18.0,955.0,944.73,714.8
2016,4,23,12,15,913.0,123.0,3.2,18.0,952.5,943.37,713.86
2016,4,23,12,30,912.0,123.0,3.2,18.0,950.0,938.33,710.56
2016,4,23,12,45,906.0,124.5,3.25,18.0,938.0,926.53,703.13
2016,4,23,13,0,900.0,126.0,3.3,18.0,926.0,911.21,693.4
2016,4,23,13,15,895.0,125.0,3.35,18.0,907.5,891.08,680.42
2016,4,23,13,30,890.0,124.0,3.4,18.0,889.0,867.6,665.12
2016,4,23,13,45,877.0,126.5,3.5,18.0,861.5,837.53,645.45
2016,4,23,14,0,864.0,129.0,3.6,18.0,834.0,804.78,623.74
2016,4,23,14,15,854.5,127.0,3.65,17.5,801.5,768.23,599.64
2016,4,23,14,30,845.0,125.0,3.7,17.0,769.0,736.78,577.67
2016,4,23,14,45,827.0,125.0,3.8,17.0,729.5,690.73,543.62
2016,4,23,15,0,809.0,125.0,3.9,17.0,690.0,643.32,507.81
2016,4,23,15,15,792.5,122.0,3.85,16.5,646.5,593.02,469.47
2016,4,23,15,30,776.0,119.0,3.8,16.0,603.0,541.89,429.39
2016,4,23,15,45,747.5,117.5,3.8,16.0,554.0,485.44,383.37
2016,4,23,16,0,719.0,116.0,3.8,16.0,505.0,429.77,336.83
2016,4,23,16,15,689.5,111.0,3.75,15.5,454.5,371.94,288.03
2016,4,23,16,30,660.0,106.0,3.7,15.0,404.0,315.96,239.62
2016,4,23,16,45,616.5,100.5,3.65,15.0,351.5,257.97,189.05
2016,4,23,17,0,573.0,95.0,3.6,15.0,299.0,204.13,142.47
2016,4,23,17,15,517.5,86.5,3.35,14.5,248.0,150.59,98.89
2016,4,23,17,30,462.0,78.0,3.1,14.0,197.0,100.31,62.12
2016,4,23,17,45,372.5,67.5,2.85,13.5,149.0,57.46,39.0
2016,4,23,18,0,283.0,57.0,2.6,13.0,101.0,42.54,31.83
2016,4,23,18,15,178.5,39.5,2.45,12.5,63.5,29.56,19.41
2016,4,23,18,30,74.0,22.0,2.3,12.0,26.0,16.59,0.0
2016,4,23,18,45,37.0,11.0,2.15,12.0,13.0,8.65,0.0
2016,4,23,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,24,5,45,23.0,22.0,2.55,11.5,25.0,16.83,5.38
2016,4,24,6,0,46.0,44.0,2.9,12.0,50.0,32.34,22.34
2016,4,24,6,15,83.0,67.0,2.9,12.0,83.0,48.16,37.14
2016,4,24,6,30,120.0,90.0,2.9,12.0,116.0,69.09,51.22
2016,4,24,6,45,150.0,112.5,2.95,12.5,154.5,98.73,72.88
2016,4,24,7,0,180.0,135.0,3.0,13.0,193.0,132.38,99.35
2016,4,24,7,15,222.5,148.0,2.95,13.0,232.5,168.57,128.64
2016,4,24,7,30,265.0,161.0,2.9,13.0,272.0,207.31,160.83
2016,4,24,7,45,300.0,179.0,2.9,13.0,319.5,252.04,198.49
2016,4,24,8,0,335.0,197.0,2.9,13.0,367.0,300.39,238.92
2016,4,24,8,15,333.0,220.0,2.9,13.5,403.5,339.62,271.39
2016,4,24,8,30,331.0,243.0,2.9,14.0,440.0,378.15,302.39
2016,4,24,8,45,455.5,221.5,2.95,14.5,515.0,457.61,365.07
2016,4,24,9,0,580.0,200.0,3.0,15.0,590.0,543.48,431.63
2016,4,24,9,15,311.5,255.5,3.0,15.5,466.5,430.95,342.83
2016,4,24,9,30,43.0,311.0,3.0,16.0,343.0,288.43,227.53
2016,4,24,9,45,457.5,221.5,3.05,16.5,586.0,548.65,434.93
2016,4,24,10,0,872.0,132.0,3.1,17.0,829.0,799.45,622.08
2016,4,24,10,15,879.5,134.0,3.1,17.0,857.5,825.17,637.97
2016,4,24,10,30,887.0,136.0,3.1,17.0,886.0,857.02,659.39
2016,4,24,10,45,891.5,137.0,3.1,17.5,907.0,882.47,674.93
2016,4,24,11,0,896.0,138.0,3.1,18.0,928.0,904.62,688.17
2016,4,24,11,15,659.5,259.0,3.25,18.0,845.5,844.23,643.9
2016,4,24,11,30,423.0,380.0,3.4,18.0,763.0,747.8,571.1
2016,4,24,11,45,426.5,378.5,3.6,18.0,766.5,753.91,576.95
2016,4,24,12,0,430.0,377.0,3.8,18.0,770.0,757.75,580.5
2016,4,24,12,15,662.5,261.0,3.95,18.0,864.5,865.41,663.29
2016,4,24,12,30,895.0,145.0,4.1,18.0,959.0,939.41,717.47
2016,4,24,12,45,881.0,152.0,4.35,18.0,945.5,925.29,708.69
2016,4,24,13,0,867.0,159.0,4.6,18.0,932.0,922.61,709.26
2016,4,24,13,15,642.5,259.5,4.7,17.5,826.0,814.72,631.72
2016,4,24,13,30,418.0,360.0,4.8,17.0,720.0,697.41,543.57
2016,4,24,13,45,393.5,361.5,4.95,17.0,693.0,653.41,512.18
2016,4,24,14,0,369.0,363.0,5.1,17.0,666.0,622.26,489.31
2016,4,24,14,15,488.5,299.5,5.15,16.5,683.5,653.95,516.98
2016,4,24,14,30,608.0,236.0,5.2,16.0,701.0,667.74,530.63
2016,4,24,14,45,528.0,250.5,5.3,16.0,639.5,595.69,474.96
2016,4,24,15,0,448.0,265.0,5.4,16.0,578.0,531.91,425.06
2016,4,24,15,15,432.5,251.5,5.35,15.5,538.5,487.6,390.91
2016,4,24,15,30,417.0,238.0,5.3,15.0,499.0,443.49,356.14
2016,4,24,15,45,364.0,229.0,5.3,14.5,444.0,377.09,303.08
2016,4,24,16,0,311.0,220.0,5.3,14.0,389.0,324.38,260.26
2016,4,24,16,15,413.5,191.0,5.2,13.5,392.5,325.75,258.59
2016,4,24,16,30,516.0,162.0,5.1,13.0,396.0,308.33,239.45
2016,4,24,16,45,493.0,145.5,5.0,13.0,346.5,255.0,192.48
2016,4,24,17,0,470.0,129.0,4.9,13.0,297.0,203.81,147.7
2016,4,24,17,15,413.0,115.5,4.65,12.5,246.0,152.28,105.92
2016,4,24,17,30,356.0,102.0,4.4,12.0,195.0,107.35,72.97
2016,4,24,17,45,297.5,83.0,4.2,12.0,148.5,65.4,47.45
2016,4,24,18,0,239.0,64.0,4.0,12.0,102.0,47.08,35.99
2016,4,24,18,15,147.0,43.5,3.9,11.5,64.0,32.11,21.77
2016,4,24,18,30,55.0,23.0,3.8,11.0,26.0,17.26,1.75
2016,4,24,18,45,27.5,11.5,3.75,11.0,13.0,9.05,0.0
2016,4,24,19,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,25,5,15,36.0,5.0,1.75,7.5,6.0,0.0,0.0
2016,4,25,5,30,72.0,10.0,2.0,8.0,12.0,7.87,0.0
2016,4,25,5,45,229.0,23.0,2.3,8.5,47.5,18.76,7.7
2016,4,25,6,0,386.0,36.0,2.6,9.0,83.0,29.67,20.41
2016,4,25,6,15,477.5,45.0,2.9,9.5,132.0,37.03,27.63
2016,4,25,6,30,569.0,54.0,3.2,10.0,181.0,62.33,36.96
2016,4,25,6,45,630.0,60.0,3.55,10.5,235.0,111.83,64.88
2016,4,25,7,0,691.0,66.0,3.9,11.0,289.0,170.99,109.93
2016,4,25,7,15,730.0,71.0,4.0,11.5,344.0,228.11,159.0
2016,4,25,7,30,769.0,76.0,4.1,12.0,399.0,288.9,213.04
2016,4,25,7,45,797.0,80.0,4.2,12.5,452.5,348.38,266.49
2016,4,25,8,0,825.0,84.0,4.3,13.0,506.0,409.55,320.43
2016,4,25,8,15,846.0,87.0,4.3,13.0,557.0,468.0,371.48
2016,4,25,8,30,867.0,90.0,4.3,13.0,608.0,524.85,419.94
2016,4,25,8,45,883.0,92.5,4.3,13.5,655.0,579.43,464.42
2016,4,25,9,0,899.0,95.0,4.3,14.0,702.0,633.07,506.77
2016,4,25,9,15,911.0,97.0,4.35,14.0,744.0,682.47,545.89
2016,4,25,9,30,923.0,99.0,4.4,14.0,786.0,730.01,582.77
2016,4,25,9,45,931.0,101.5,4.45,14.5,821.5,773.03,614.37
2016,4,25,10,0,939.0,104.0,4.5,15.0,857.0,813.42,642.56
2016,4,25,10,15,945.5,105.0,4.55,15.0,885.5,848.39,667.12
2016,4,25,10,30,952.0,106.0,4.6,15.0,914.0,880.24,689.38
2016,4,25,10,45,956.5,107.0,4.65,15.5,935.5,907.13,706.71
2016,4,25,11,0,961.0,108.0,4.7,16.0,957.0,930.5,721.53
2016,4,25,11,15,963.0,108.5,4.7,16.0,970.5,947.61,732.97
2016,4,25,11,30,965.0,109.0,4.7,16.0,984.0,960.92,741.86
2016,4,25,11,45,964.5,110.0,4.75,16.0,988.5,968.63,747.35
2016,4,25,12,0,964.0,111.0,4.8,16.0,993.0,972.44,750.26
2016,4,25,12,15,963.0,111.0,4.7,16.0,990.0,970.98,748.42
2016,4,25,12,30,962.0,111.0,4.6,16.0,987.0,965.64,744.0
2016,4,25,12,45,950.0,116.0,4.6,16.5,973.5,951.33,732.86
2016,4,25,13,0,938.0,121.0,4.6,17.0,960.0,933.43,719.37
2016,4,25,13,15,933.5,120.5,4.5,17.0,941.0,913.54,705.23
2016,4,25,13,30,929.0,120.0,4.4,17.0,922.0,890.15,688.7
2016,4,25,13,45,922.0,118.5,4.3,17.0,895.5,860.45,667.78
2016,4,25,14,0,915.0,117.0,4.2,17.0,869.0,827.64,644.91
2016,4,25,14,15,906.0,115.5,4.15,17.0,835.5,790.38,618.88
2016,4,25,14,30,897.0,114.0,4.1,17.0,802.0,750.49,589.32
2016,4,25,14,45,885.0,112.0,4.05,17.0,762.5,705.73,555.62
2016,4,25,15,0,873.0,110.0,4.0,17.0,723.0,659.01,519.77
2016,4,25,15,15,858.0,107.0,3.95,16.5,678.5,611.84,483.55
2016,4,25,15,30,843.0,104.0,3.9,16.0,634.0,558.74,441.81
2016,4,25,15,45,823.0,100.5,3.9,16.0,584.5,501.92,395.27
2016,4,25,16,0,803.0,97.0,3.9,16.0,535.0,445.1,347.4
2016,4,25,16,15,776.5,93.0,3.75,15.5,483.0,385.66,296.7
2016,4,25,16,30,750.0,89.0,3.6,15.0,431.0,327.57,245.91
2016,4,25,16,45,712.5,84.0,3.5,15.0,377.0,265.13,190.98
2016,4,25,17,0,675.0,79.0,3.4,15.0,323.0,207.88,140.94
2016,4,25,17,15,623.0,72.5,3.15,14.0,269.5,150.94,94.67
2016,4,25,17,30,571.0,66.0,2.9,13.0,216.0,99.72,58.4
2016,4,25,17,45,488.0,57.5,2.65,12.5,165.5,52.34,35.28
2016,4,25,18,0,405.0,49.0,2.4,12.0,115.0,39.9,29.72
2016,4,25,18,15,283.0,36.0,2.25,11.5,74.0,29.32,19.52
2016,4,25,18,30,161.0,23.0,2.1,11.0,33.0,17.52,3.24
2016,4,25,18,45,80.5,11.5,2.0,10.5,16.5,9.05,0.0
2016,4,25,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,6.0,1.1,8.5,6.0,0.0,0.0
2016,4,26,5,30,0.0,12.0,1.2,9.0,12.0,9.44,0.0
2016,4,26,5,45,147.0,27.5,1.3,9.5,46.0,20.78,9.87
2016,4,26,6,0,294.0,43.0,1.4,10.0,80.0,32.71,23.08
2016,4,26,6,15,384.0,54.5,1.45,10.5,127.0,43.91,33.72
2016,4,26,6,30,474.0,66.0,1.5,11.0,174.0,67.64,43.61
2016,4,26,6,45,526.0,76.0,1.55,11.5,224.5,113.62,70.46
2016,4,26,7,0,578.0,86.0,1.6,12.0,275.0,165.69,109.68
2016,4,26,7,15,620.5,92.5,1.65,12.5,327.5,218.59,153.87
2016,4,26,7,30,663.0,99.0,1.7,13.0,380.0,275.73,203.08
2016,4,26,7,45,689.5,106.0,1.75,13.5,431.0,331.84,251.94
2016,4,26,8,0,716.0,113.0,1.8,14.0,482.0,389.71,301.27
2016,4,26,8,15,548.0,173.5,1.8,14.5,472.0,402.78,315.91
2016,4,26,8,30,380.0,234.0,1.8,15.0,462.0,392.75,310.07
2016,4,26,8,45,582.0,184.5,1.8,15.5,564.5,497.83,391.47
2016,4,26,9,0,784.0,135.0,1.8,16.0,667.0,603.09,470.96
2016,4,26,9,15,595.0,220.5,1.8,16.0,638.0,595.32,463.43
2016,4,26,9,30,406.0,306.0,1.8,16.0,609.0,562.58,437.2
2016,4,26,9,45,426.5,311.0,1.8,16.5,642.0,600.55,464.6
2016,4,26,10,0,447.0,316.0,1.8,17.0,675.0,638.28,490.78
2016,4,26,10,15,505.5,309.0,1.9,17.0,728.5,694.91,532.24
2016,4,26,10,30,564.0,302.0,2.0,17.0,782.0,752.5,573.74
2016,4,26,10,45,525.5,325.5,2.1,17.0,781.0,756.56,575.67
2016,4,26,11,0,487.0,349.0,2.2,17.0,780.0,756.56,575.17
2016,4,26,11,15,493.5,349.0,2.3,17.0,791.5,771.65,586.35
2016,4,26,11,30,500.0,349.0,2.4,17.0,803.0,784.47,595.83
2016,4,26,11,45,479.5,362.5,2.55,17.5,800.0,782.74,593.7
2016,4,26,12,0,459.0,376.0,2.7,18.0,797.0,778.24,589.74
2016,4,26,12,15,427.0,387.5,2.8,18.0,778.5,759.24,576.3
2016,4,26,12,30,395.0,399.0,2.9,18.0,760.0,725.06,552.41
2016,4,26,12,45,423.5,381.5,3.05,18.0,764.5,743.45,567.05
2016,4,26,13,0,452.0,364.0,3.2,18.0,769.0,746.03,570.39
2016,4,26,13,15,620.0,275.0,3.3,17.5,819.0,803.22,616.83
2016,4,26,13,30,788.0,186.0,3.4,17.0,869.0,841.32,649.27
2016,4,26,13,45,791.5,177.0,3.5,17.0,846.0,816.0,631.82
2016,4,26,14,0,795.0,168.0,3.6,17.0,823.0,787.36,612.18
2016,4,26,14,15,666.5,215.5,3.65,17.0,750.0,712.95,556.27
2016,4,26,14,30,538.0,263.0,3.7,17.0,677.0,632.53,495.53
2016,4,26,14,45,649.0,207.0,3.75,17.0,681.5,639.24,502.48
2016,4,26,15,0,760.0,151.0,3.8,17.0,686.0,629.46,495.94
2016,4,26,15,15,743.0,147.0,3.8,16.5,643.0,579.59,457.88
2016,4,26,15,30,726.0,143.0,3.8,16.0,600.0,529.1,418.43
2016,4,26,15,45,711.5,135.0,3.8,15.5,554.5,475.95,375.77
2016,4,26,16,0,697.0,127.0,3.8,15.0,509.0,422.58,331.57
2016,4,26,16,15,667.5,121.5,3.75,14.5,458.5,365.74,283.46
2016,4,26,16,30,638.0,116.0,3.7,14.0,408.0,310.81,235.89
2016,4,26,16,45,608.0,100.5,3.65,14.0,352.0,249.7,182.45
2016,4,26,17,0,578.0,85.0,3.6,14.0,296.0,191.36,131.72
2016,4,26,17,15,499.5,85.0,3.4,13.5,246.5,141.92,92.85
2016,4,26,17,30,421.0,85.0,3.2,13.0,197.0,97.95,62.78
2016,4,26,17,45,350.5,72.0,3.0,12.5,151.0,56.83,45.2
2016,4,26,18,0,280.0,59.0,2.8,12.0,105.0,43.91,33.3
2016,4,26,18,15,185.0,41.5,2.65,11.5,67.5,31.03,21.07
2016,4,26,18,30,90.0,24.0,2.5,11.0,30.0,18.12,4.68
2016,4,26,18,45,45.0,12.0,2.4,11.0,15.0,9.44,0.0
2016,4,26,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,27,5,15,20.5,6.0,1.9,11.0,6.5,0.0,0.0
2016,4,27,5,30,41.0,12.0,2.1,11.0,13.0,9.44,0.0
2016,4,27,5,45,171.0,27.0,2.35,11.5,47.0,20.52,10.1
2016,4,27,6,0,301.0,42.0,2.6,12.0,81.0,32.06,22.36
2016,4,27,6,15,389.5,53.0,2.65,12.0,127.5,42.66,32.41
2016,4,27,6,30,478.0,64.0,2.7,12.0,174.0,65.45,41.82
2016,4,27,6,45,241.0,88.0,2.75,12.5,144.0,90.41,62.24
2016,4,27,7,0,4.0,112.0,2.8,13.0,114.0,84.85,67.0
2016,4,27,7,15,26.0,139.5,2.85,13.0,151.0,112.52,89.41
2016,4,27,7,30,48.0,167.0,2.9,13.0,188.0,142.59,113.84
2016,4,27,7,45,83.0,195.5,3.0,13.5,236.5,180.79,144.48
2016,4,27,8,0,118.0,224.0,3.1,14.0,285.0,228.77,183.11
2016,4,27,8,15,123.0,247.5,3.3,14.0,317.0,258.93,207.74
2016,4,27,8,30,128.0,271.0,3.5,14.0,349.0,289.6,232.53
2016,4,27,8,45,105.5,288.5,3.7,14.5,356.0,292.31,234.21
2016,4,27,9,0,83.0,306.0,3.9,15.0,363.0,300.11,239.67
2016,4,27,9,15,78.0,322.5,4.0,15.0,379.0,315.99,251.9
2016,4,27,9,30,73.0,339.0,4.1,15.0,395.0,331.29,263.54
2016,4,27,9,45,78.5,358.5,4.25,15.0,420.5,356.17,282.87
2016,4,27,10,0,84.0,378.0,4.4,15.0,446.0,381.3,302.3
2016,4,27,10,15,64.0,373.0,4.5,14.5,426.0,365.0,289.46
2016,4,27,10,30,44.0,368.0,4.6,14.0,406.0,347.17,275.42
2016,4,27,10,45,30.5,334.5,4.7,14.0,361.5,308.16,244.42
2016,4,27,11,0,17.0,301.0,4.8,14.0,317.0,255.17,202.14
2016,4,27,11,15,13.0,255.0,4.85,14.0,267.0,214.1,169.34
2016,4,27,11,30,9.0,209.0,4.9,14.0,217.0,173.23,136.43
2016,4,27,11,45,56.5,332.0,4.95,14.0,384.0,332.46,264.59
2016,4,27,12,0,104.0,455.0,5.0,14.0,551.0,486.01,383.98
2016,4,27,12,15,197.0,449.5,5.0,14.0,630.0,579.93,457.41
2016,4,27,12,30,290.0,444.0,5.0,14.0,709.0,671.29,527.69
2016,4,27,12,45,363.0,407.5,5.0,14.0,736.0,698.43,549.72
2016,4,27,13,0,436.0,371.0,5.0,14.0,763.0,735.93,579.29
2016,4,27,13,15,317.0,401.0,4.95,14.0,683.0,640.11,505.18
2016,4,27,13,30,198.0,431.0,4.9,14.0,603.0,546.11,431.81
2016,4,27,13,45,287.0,396.5,4.9,14.0,638.0,593.55,470.56
2016,4,27,14,0,376.0,362.0,4.9,14.0,673.0,620.85,493.27
2016,4,27,14,15,232.5,361.0,4.85,14.0,551.0,499.67,398.23
2016,4,27,14,30,89.0,360.0,4.8,14.0,429.0,363.41,290.07
2016,4,27,14,45,65.0,325.5,4.8,14.0,375.0,312.9,250.47
2016,4,27,15,0,41.0,291.0,4.8,14.0,321.0,264.59,212.01
2016,4,27,15,15,204.5,273.0,4.7,13.5,404.0,349.76,282.72
2016,4,27,15,30,368.0,255.0,4.6,13.0,487.0,417.37,336.81
2016,4,27,15,45,339.5,246.5,4.55,13.0,448.0,375.08,301.77
2016,4,27,16,0,311.0,238.0,4.5,13.0,409.0,334.75,268.29
2016,4,27,16,15,299.0,216.5,4.35,13.0,368.0,292.47,232.64
2016,4,27,16,30,287.0,195.0,4.2,13.0,327.0,251.15,197.34
2016,4,27,16,45,266.0,173.5,4.05,13.0,284.5,208.65,161.11
2016,4,27,17,0,245.0,152.0,3.9,13.0,242.0,168.49,127.08
2016,4,27,17,15,219.0,130.5,3.7,12.5,201.0,130.14,95.87
2016,4,27,17,30,193.0,109.0,3.5,12.0,160.0,95.09,69.11
2016,4,27,17,45,156.5,87.0,3.3,12.0,122.5,63.02,50.84
2016,4,27,18,0,120.0,65.0,3.1,12.0,85.0,47.14,36.18
2016,4,27,18,15,68.0,44.0,3.0,11.5,54.5,32.38,22.32
2016,4,27,18,30,16.0,23.0,2.9,11.0,24.0,17.47,5.2
2016,4,27,18,45,8.0,11.5,2.8,11.0,12.0,9.05,0.0
2016,4,27,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,28,5,15,30.0,7.0,1.8,9.5,8.0,5.51,0.0
2016,4,28,5,30,60.0,14.0,2.1,10.0,16.0,11.02,0.0
2016,4,28,5,45,188.5,29.0,2.4,10.5,51.0,22.04,11.8
2016,4,28,6,0,317.0,44.0,2.7,11.0,86.0,33.58,23.87
2016,4,28,6,15,404.5,54.5,2.75,11.5,133.0,43.92,33.64
2016,4,28,6,30,492.0,65.0,2.8,12.0,180.0,65.97,42.38
2016,4,28,6,45,549.5,73.0,2.85,12.5,231.5,111.73,67.97
2016,4,28,7,0,607.0,81.0,2.9,13.0,283.0,164.15,106.88
2016,4,28,7,15,648.0,86.5,2.9,13.5,335.5,217.29,151.38
2016,4,28,7,30,689.0,92.0,2.9,14.0,388.0,274.39,200.93
2016,4,28,7,45,723.5,95.5,2.9,14.5,441.0,331.24,250.65
2016,4,28,8,0,758.0,99.0,2.9,15.0,494.0,392.09,302.77
2016,4,28,8,15,780.0,102.5,2.9,15.5,543.5,447.67,349.67
2016,4,28,8,30,802.0,106.0,2.9,16.0,593.0,503.7,395.5
2016,4,28,8,45,821.5,108.0,2.9,16.5,639.0,557.16,437.95
2016,4,28,9,0,841.0,110.0,2.9,17.0,685.0,610.16,478.73
2016,4,28,9,15,854.0,112.5,2.9,17.0,725.5,658.76,515.98
2016,4,28,9,30,867.0,115.0,2.9,17.0,766.0,699.83,547.02
2016,4,28,9,45,887.5,111.0,2.95,17.5,804.0,743.56,578.56
2016,4,28,10,0,908.0,107.0,3.0,18.0,842.0,785.59,607.95
2016,4,28,10,15,914.5,108.0,3.05,18.0,870.0,819.33,630.91
2016,4,28,10,30,921.0,109.0,3.1,18.0,898.0,850.06,651.74
2016,4,28,10,45,923.5,111.5,3.15,18.5,918.5,875.68,667.72
2016,4,28,11,0,926.0,114.0,3.2,19.0,939.0,897.82,681.28
2016,4,28,11,15,929.0,114.5,3.25,19.0,952.5,915.03,692.8
2016,4,28,11,30,932.0,115.0,3.3,19.0,966.0,928.62,701.97
2016,4,28,11,45,931.0,117.0,3.35,19.5,971.0,936.37,705.92
2016,4,28,12,0,930.0,119.0,3.4,20.0,976.0,940.37,707.46
2016,4,28,12,15,930.0,118.5,3.5,20.0,974.0,939.27,707.36
2016,4,28,12,30,930.0,118.0,3.6,20.0,972.0,934.45,704.85
2016,4,28,12,45,930.5,116.0,3.7,20.0,962.0,924.98,699.27
2016,4,28,13,0,931.0,114.0,3.8,20.0,952.0,911.78,691.22
2016,4,28,13,15,927.5,113.0,3.85,20.0,934.0,892.42,678.69
2016,4,28,13,30,924.0,112.0,3.9,20.0,916.0,869.55,663.77
2016,4,28,13,45,918.0,111.5,3.95,20.0,890.5,841.76,645.39
2016,4,28,14,0,912.0,111.0,4.0,20.0,865.0,810.83,624.73
2016,4,28,14,15,904.0,109.5,4.0,19.5,833.0,774.54,600.73
2016,4,28,14,30,896.0,108.0,4.0,19.0,801.0,735.58,573.28
2016,4,28,14,45,883.0,107.0,4.05,19.0,762.0,691.3,540.34
2016,4,28,15,0,870.0,106.0,4.1,19.0,723.0,645.17,505.25
2016,4,28,15,15,855.5,103.5,4.1,18.5,679.0,598.69,469.71
2016,4,28,15,30,841.0,101.0,4.1,18.0,635.0,546.73,428.97
2016,4,28,15,45,816.5,100.0,4.1,18.0,585.5,490.51,382.94
2016,4,28,16,0,792.0,99.0,4.1,18.0,536.0,434.68,336.02
2016,4,28,16,15,766.5,95.0,4.05,17.0,485.0,376.58,287.24
2016,4,28,16,30,741.0,91.0,4.0,16.0,434.0,317.67,236.52
2016,4,28,16,45,697.5,87.5,3.95,15.5,379.5,257.84,184.51
2016,4,28,17,0,654.0,84.0,3.9,15.0,325.0,201.95,136.5
2016,4,28,17,15,603.5,77.5,3.75,14.5,272.5,146.96,92.2
2016,4,28,17,30,553.0,71.0,3.6,14.0,220.0,97.53,58.14
2016,4,28,17,45,464.0,63.0,3.5,13.5,169.5,52.29,41.03
2016,4,28,18,0,375.0,55.0,3.4,13.0,119.0,41.84,31.4
2016,4,28,18,15,261.5,41.0,3.2,12.5,78.0,31.08,21.19
2016,4,28,18,30,148.0,27.0,3.0,12.0,37.0,20.41,7.84
2016,4,28,18,45,74.0,13.5,2.85,11.5,18.5,10.62,0.0
2016,4,28,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,6.5,2.4,11.0,6.5,5.11,0.0
2016,4,29,5,30,0.0,13.0,2.4,11.0,13.0,9.91,0.0
2016,4,29,5,45,82.5,35.5,2.45,11.0,47.0,26.2,15.49
2016,4,29,6,0,165.0,58.0,2.5,11.0,81.0,42.14,31.44
2016,4,29,6,15,246.0,76.0,2.55,11.0,126.0,55.14,43.74
2016,4,29,6,30,327.0,94.0,2.6,11.0,171.0,77.74,55.83
2016,4,29,6,45,285.0,109.5,2.65,11.5,189.5,108.75,76.46
2016,4,29,7,0,243.0,125.0,2.7,12.0,208.0,134.67,98.72
2016,4,29,7,15,400.5,130.0,2.7,12.0,292.5,193.56,142.39
2016,4,29,7,30,558.0,135.0,2.7,12.0,377.0,268.14,201.24
2016,4,29,7,45,596.0,141.0,2.75,12.5,428.0,325.64,250.51
2016,4,29,8,0,634.0,147.0,2.8,13.0,479.0,382.02,298.37
2016,4,29,8,15,659.5,152.5,2.8,13.0,527.0,435.26,343.54
2016,4,29,8,30,685.0,158.0,2.8,13.0,575.0,489.62,388.52
2016,4,29,8,45,706.0,162.0,2.85,13.0,620.0,541.03,430.31
2016,4,29,9,0,727.0,166.0,2.9,13.0,665.0,592.41,471.12
2016,4,29,9,15,741.5,169.5,2.9,13.0,704.0,638.93,507.16
2016,4,29,9,30,756.0,173.0,2.9,13.0,743.0,684.27,541.54
2016,4,29,9,45,790.0,162.5,2.95,13.5,782.0,725.48,571.95
2016,4,29,10,0,824.0,152.0,3.0,14.0,821.0,769.69,603.88
2016,4,29,10,15,831.5,154.0,3.0,14.0,848.5,803.5,628.14
2016,4,29,10,30,839.0,156.0,3.0,14.0,876.0,834.59,650.01
2016,4,29,10,45,846.5,155.5,3.0,14.5,897.0,860.49,666.2
2016,4,29,11,0,854.0,155.0,3.0,15.0,918.0,883.31,680.18
2016,4,29,11,15,857.5,156.0,3.15,15.5,931.0,900.84,691.51
2016,4,29,11,30,861.0,157.0,3.3,16.0,944.0,914.93,700.53
2016,4,29,11,45,860.5,158.5,3.5,16.5,949.5,922.44,705.39
2016,4,29,12,0,860.0,160.0,3.7,17.0,955.0,926.34,707.84
2016,4,29,12,15,860.0,159.5,3.8,17.0,953.0,925.22,707.65
2016,4,29,12,30,860.0,159.0,3.9,17.0,951.0,920.49,705.08
2016,4,29,12,45,863.0,155.5,4.05,17.0,942.5,911.99,700.26
2016,4,29,13,0,866.0,152.0,4.2,17.0,934.0,886.06,683.23
2016,4,29,13,15,862.5,150.5,4.2,16.5,916.5,880.47,681.22
2016,4,29,13,30,859.0,149.0,4.2,16.0,899.0,857.73,666.96
2016,4,29,13,45,850.5,149.5,4.25,16.0,873.5,829.63,647.85
2016,4,29,14,0,842.0,150.0,4.3,16.0,848.0,798.67,625.89
2016,4,29,14,15,832.5,147.5,4.3,16.0,815.5,761.6,598.77
2016,4,29,14,30,823.0,145.0,4.3,16.0,783.0,722.15,569.46
2016,4,29,14,45,809.5,142.5,4.35,16.0,744.5,677.91,536.23
2016,4,29,15,0,796.0,140.0,4.4,16.0,706.0,632.07,501.02
2016,4,29,15,15,779.5,136.5,4.35,15.5,662.5,582.3,462.51
2016,4,29,15,30,763.0,133.0,4.3,15.0,619.0,532.06,422.54
2016,4,29,15,45,735.0,131.0,4.25,15.0,570.0,476.36,376.5
2016,4,29,16,0,707.0,129.0,4.2,15.0,521.0,421.59,330.18
2016,4,29,16,15,678.5,123.5,4.1,14.5,471.0,364.96,281.93
2016,4,29,16,30,650.0,118.0,4.0,14.0,421.0,310.1,234.23
2016,4,29,16,45,610.0,111.5,3.95,14.0,368.5,253.6,184.89
2016,4,29,17,0,570.0,105.0,3.9,14.0,316.0,200.87,139.53
2016,4,29,17,15,516.5,96.0,3.7,13.5,264.5,148.48,97.74
2016,4,29,17,30,463.0,87.0,3.5,13.0,213.0,98.74,62.89
2016,4,29,17,45,385.0,75.0,3.3,13.0,165.0,56.24,44.65
2016,4,29,18,0,307.0,63.0,3.1,13.0,117.0,46.88,35.88
2016,4,29,18,15,203.5,46.0,2.95,12.5,77.0,34.31,24.05
2016,4,29,18,30,100.0,29.0,2.8,12.0,37.0,21.67,9.41
2016,4,29,18,45,50.0,14.5,2.7,11.5,18.5,11.41,0.0
2016,4,29,19,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,30,5,15,54.5,8.0,2.4,10.5,10.0,6.29,0.0
2016,4,30,5,30,109.0,16.0,2.6,11.0,20.0,12.21,0.0
2016,4,30,5,45,234.5,30.0,2.8,12.0,57.5,24.4,14.29
2016,4,30,6,0,360.0,44.0,3.0,13.0,95.0,35.85,25.75
2016,4,30,6,15,445.0,54.0,3.25,13.5,143.5,43.72,33.24
2016,4,30,6,30,530.0,64.0,3.5,14.0,192.0,64.83,41.21
2016,4,30,6,45,587.0,71.5,3.75,14.5,245.0,112.21,66.68
2016,4,30,7,0,644.0,79.0,4.0,15.0,298.0,166.12,106.14
2016,4,30,7,15,683.5,84.5,4.15,15.0,351.5,220.84,152.06
2016,4,30,7,30,723.0,90.0,4.3,15.0,405.0,279.3,203.3
2016,4,30,7,45,752.0,94.0,4.5,15.5,457.5,338.39,255.47
2016,4,30,8,0,781.0,98.0,4.7,16.0,510.0,396.95,306.61
2016,4,30,8,15,802.5,102.0,4.7,16.5,560.0,453.72,355.07
2016,4,30,8,30,824.0,106.0,4.7,17.0,610.0,510.86,402.41
2016,4,30,8,45,839.5,109.0,4.7,17.5,655.5,563.9,445.23
2016,4,30,9,0,855.0,112.0,4.7,18.0,701.0,616.08,486.09
2016,4,30,9,15,867.0,114.0,4.7,18.0,741.5,659.05,520.02
2016,4,30,9,30,879.0,116.0,4.7,18.0,782.0,704.31,554.79
2016,4,30,9,45,895.0,114.0,4.75,18.5,818.0,746.87,586.06
2016,4,30,10,0,911.0,112.0,4.8,19.0,854.0,787.43,615.23
2016,4,30,10,15,917.5,113.0,4.8,19.0,882.0,821.09,638.57
2016,4,30,10,30,924.0,114.0,4.8,19.0,910.0,851.73,659.56
2016,4,30,10,45,928.0,115.0,4.8,19.5,930.5,877.14,675.47
2016,4,30,11,0,932.0,116.0,4.8,20.0,951.0,899.12,688.92
2016,4,30,11,15,934.0,116.5,4.75,20.0,963.5,915.43,699.41
2016,4,30,11,30,936.0,117.0,4.7,20.0,976.0,928.1,707.44
2016,4,30,11,45,937.0,117.0,4.7,20.5,981.0,935.75,711.06
2016,4,30,12,0,938.0,117.0,4.7,21.0,986.0,939.66,712.21
2016,4,30,12,15,936.5,117.0,4.65,21.0,982.5,937.64,710.43
2016,4,30,12,30,935.0,117.0,4.6,21.0,979.0,931.87,706.22
2016,4,30,12,45,932.0,116.5,4.55,21.0,968.0,920.66,698.38
2016,4,30,13,0,929.0,116.0,4.5,21.0,957.0,905.8,688.15
2016,4,30,13,15,925.0,115.5,4.45,21.0,938.0,886.53,674.97
2016,4,30,13,30,921.0,115.0,4.4,21.0,919.0,863.8,659.45
2016,4,30,13,45,915.5,113.0,4.35,21.5,893.5,835.19,638.73
2016,4,30,14,0,910.0,111.0,4.3,22.0,868.0,803.43,615.86
2016,4,30,14,15,901.5,109.5,4.2,22.0,835.0,766.94,589.98
2016,4,30,14,30,893.0,108.0,4.1,22.0,802.0,727.82,561.12
2016,4,30,14,45,883.0,105.5,4.05,22.0,763.5,684.42,528.79
2016,4,30,15,0,873.0,103.0,4.0,22.0,725.0,638.95,494.25
2016,4,30,15,15,858.5,100.0,3.9,21.5,681.0,588.64,456.05
2016,4,30,15,30,844.0,97.0,3.8,21.0,637.0,539.38,417.48
2016,4,30,15,45,827.0,93.5,3.7,21.0,589.0,484.54,372.81
2016,4,30,16,0,810.0,90.0,3.6,21.0,541.0,429.39,326.71
2016,4,30,16,15,785.5,86.5,3.4,20.5,490.0,371.48,277.88
2016,4,30,16,30,761.0,83.0,3.2,20.0,439.0,314.68,228.88
2016,4,30,16,45,730.0,78.0,3.0,20.0,386.5,256.36,178.12
2016,4,30,17,0,699.0,73.0,2.8,20.0,334.0,200.54,130.33
2016,4,30,17,15,652.0,67.0,2.6,19.0,281.0,141.52,84.0
2016,4,30,17,30,605.0,61.0,2.4,18.0,228.0,90.31,50.2
2016,4,30,17,45,536.0,53.5,2.2,17.5,178.0,43.74,32.9
2016,4,30,18,0,467.0,46.0,2.0,17.0,128.0,37.74,27.37
2016,4,30,18,15,354.0,35.0,1.95,16.5,85.5,28.66,18.88
2016,4,30,18,30,241.0,24.0,1.9,16.0,43.0,19.62,8.34
2016,4,30,18,45,120.5,12.0,1.85,15.5,21.5,9.44,0.0
2016,4,30,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,1,5,15,69.0,8.0,0.55,12.5,11.5,6.29,0.0
2016,5,1,5,30,138.0,16.0,0.4,13.0,23.0,12.94,0.0
2016,5,1,5,45,268.5,28.5,0.3,13.5,60.5,23.24,13.56
2016,5,1,6,0,399.0,41.0,0.2,14.0,98.0,33.58,23.85
2016,5,1,6,15,480.5,49.5,0.3,14.5,147.0,40.41,30.31
2016,5,1,6,30,562.0,58.0,0.4,15.0,196.0,60.31,37.18
2016,5,1,6,45,614.5,64.5,0.5,15.5,248.0,108.21,61.94
2016,5,1,7,0,667.0,71.0,0.6,16.0,300.0,162.0,100.53
2016,5,1,7,15,704.5,76.0,0.65,16.5,353.0,219.65,147.53
2016,5,1,7,30,742.0,81.0,0.7,17.0,406.0,277.74,196.6
2016,5,1,7,45,768.5,85.0,0.8,18.0,458.0,334.47,244.67
2016,5,1,8,0,795.0,89.0,0.9,19.0,510.0,392.73,292.9
2016,5,1,8,15,815.0,92.0,0.85,19.5,559.5,448.46,337.75
2016,5,1,8,30,835.0,95.0,0.8,20.0,609.0,504.35,380.98
2016,5,1,8,45,850.0,98.0,0.8,20.5,654.0,554.94,419.15
2016,5,1,9,0,865.0,101.0,0.8,21.0,699.0,606.23,456.4
2016,5,1,9,15,876.5,103.0,0.75,21.5,739.5,653.19,488.81
2016,5,1,9,30,888.0,105.0,0.7,22.0,780.0,698.35,518.79
2016,5,1,9,45,894.5,108.0,0.7,22.5,813.5,738.84,545.25
2016,5,1,10,0,901.0,111.0,0.7,23.0,847.0,776.7,569.27
2016,5,1,10,15,907.5,112.5,0.8,23.0,874.5,810.42,591.81
2016,5,1,10,30,914.0,114.0,0.9,23.0,902.0,841.15,612.18
2016,5,1,10,45,916.5,115.5,1.0,23.5,922.0,865.47,627.23
2016,5,1,11,0,919.0,117.0,1.1,24.0,942.0,886.35,640.11
2016,5,1,11,15,921.5,118.0,1.25,24.0,955.0,903.27,652.49
2016,5,1,11,30,924.0,119.0,1.4,24.0,968.0,916.61,662.63
2016,5,1,11,45,923.0,120.5,1.55,24.0,972.5,923.71,668.82
2016,5,1,12,0,922.0,122.0,1.7,24.0,977.0,927.11,672.72
2016,5,1,12,15,921.5,121.5,1.8,24.0,974.0,925.51,672.85
2016,5,1,12,30,921.0,121.0,1.9,24.0,971.0,920.24,670.71
2016,5,1,12,45,917.0,121.5,2.05,24.0,960.0,909.17,665.36
2016,5,1,13,0,913.0,122.0,2.2,24.0,949.0,894.55,657.64
2016,5,1,13,15,909.0,121.0,2.3,24.0,931.0,875.13,646.25
2016,5,1,13,30,905.0,120.0,2.4,24.0,913.0,852.32,632.54
2016,5,1,13,45,896.5,120.5,2.55,24.0,887.0,823.99,615.36
2016,5,1,14,0,888.0,121.0,2.7,24.0,861.0,792.74,595.95
2016,5,1,14,15,880.0,119.0,2.75,23.5,828.5,756.91,572.59
2016,5,1,14,30,872.0,117.0,2.8,23.0,796.0,718.5,546.59
2016,5,1,14,45,857.5,116.5,2.85,23.0,757.0,674.77,515.0
2016,5,1,15,0,843.0,116.0,2.9,23.0,718.0,634.04,484.7
2016,5,1,15,15,828.5,113.0,2.9,22.5,675.0,584.14,447.73
2016,5,1,15,30,814.0,110.0,2.9,22.0,632.0,533.18,408.8
2016,5,1,15,45,790.0,108.0,2.95,22.0,583.0,477.85,364.74
2016,5,1,16,0,766.0,106.0,3.0,22.0,534.0,422.96,319.79
2016,5,1,16,15,740.0,101.5,2.9,21.5,483.5,364.18,271.1
2016,5,1,16,30,714.0,97.0,2.8,21.0,433.0,308.12,223.47
2016,5,1,16,45,673.0,93.0,2.75,20.5,379.5,250.41,174.65
2016,5,1,17,0,632.0,89.0,2.7,20.0,326.0,196.41,129.61
2016,5,1,17,15,582.0,81.5,2.45,19.0,274.0,142.47,87.86
2016,5,1,17,30,532.0,74.0,2.2,18.0,222.0,94.07,56.13
2016,5,1,17,45,454.0,65.0,1.95,17.5,172.5,51.86,40.03
2016,5,1,18,0,376.0,56.0,1.7,17.0,123.0,42.58,31.62
2016,5,1,18,15,269.0,42.0,1.6,16.5,82.0,31.86,21.68
2016,5,1,18,30,162.0,28.0,1.5,16.0,41.0,21.2,9.97
2016,5,1,18,45,81.0,14.0,1.45,15.5,20.5,11.02,0.0
2016,5,1,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,2,5,15,35.5,9.0,1.05,11.5,11.0,7.08,0.0
2016,5,2,5,30,71.0,18.0,1.2,12.0,22.0,13.73,0.0
2016,5,2,5,45,181.0,34.5,1.35,12.5,58.0,26.0,16.07
2016,5,2,6,0,291.0,51.0,1.5,13.0,94.0,38.39,28.12
2016,5,2,6,15,372.0,63.0,1.5,13.5,140.5,47.44,36.62
2016,5,2,6,30,453.0,75.0,1.5,14.0,187.0,66.74,44.82
2016,5,2,6,45,507.0,84.5,1.55,14.5,237.5,113.31,70.95
2016,5,2,7,0,561.0,94.0,1.6,15.0,288.0,163.36,107.1
2016,5,2,7,15,601.5,101.0,1.5,15.5,340.0,214.53,148.7
2016,5,2,7,30,642.0,108.0,1.4,16.0,392.0,269.71,195.13
2016,5,2,7,45,671.0,114.0,1.35,16.5,442.5,323.97,241.27
2016,5,2,8,0,700.0,120.0,1.3,17.0,493.0,380.24,288.11
2016,5,2,8,15,723.0,124.5,1.25,17.5,541.0,434.28,332.0
2016,5,2,8,30,746.0,129.0,1.2,18.0,589.0,489.03,374.91
2016,5,2,8,45,763.0,132.5,1.2,18.5,633.5,539.78,413.7
2016,5,2,9,0,780.0,136.0,1.2,19.0,678.0,589.73,450.63
2016,5,2,9,15,793.0,139.0,1.2,19.5,717.0,635.92,483.71
2016,5,2,9,30,806.0,142.0,1.2,20.0,756.0,680.66,514.79
2016,5,2,9,45,828.0,137.5,1.25,20.5,793.0,723.28,544.25
2016,5,2,10,0,850.0,133.0,1.3,21.0,830.0,764.39,572.07
2016,5,2,10,15,857.0,134.5,1.25,21.5,857.0,788.32,586.67
2016,5,2,10,30,864.0,136.0,1.2,22.0,884.0,818.0,603.74
2016,5,2,10,45,867.0,138.5,1.15,22.5,904.0,842.32,616.98
2016,5,2,11,0,870.0,141.0,1.1,23.0,924.0,863.39,628.0
2016,5,2,11,15,872.5,142.0,1.1,23.0,936.5,879.46,637.71
2016,5,2,11,30,875.0,143.0,1.1,23.0,949.0,892.14,645.36
2016,5,2,11,45,872.0,146.0,1.1,23.5,952.5,898.28,647.68
2016,5,2,12,0,869.0,149.0,1.1,24.0,956.0,900.9,647.94
2016,5,2,12,15,868.0,148.5,1.2,24.0,953.0,898.92,648.17
2016,5,2,12,30,867.0,148.0,1.3,24.0,950.0,893.49,646.26
2016,5,2,12,45,859.5,150.5,1.4,24.0,938.0,881.54,640.18
2016,5,2,13,0,852.0,153.0,1.5,24.0,926.0,880.0,640.92
2016,5,2,13,15,684.5,243.5,1.6,23.5,857.0,814.48,597.83
2016,5,2,13,30,517.0,334.0,1.7,23.0,788.0,738.28,545.69
2016,5,2,13,45,518.5,320.0,1.85,23.0,764.0,712.3,530.17
2016,5,2,14,0,520.0,306.0,2.0,23.0,740.0,684.11,512.21
2016,5,2,14,15,659.0,227.0,2.1,22.5,756.0,701.79,528.99
2016,5,2,14,30,798.0,148.0,2.2,22.0,772.0,699.4,530.98
2016,5,2,14,45,778.0,148.5,2.35,22.0,732.5,654.73,499.19
2016,5,2,15,0,758.0,149.0,2.5,22.0,693.0,610.66,467.16
2016,5,2,15,15,741.0,145.5,2.55,21.5,650.5,561.9,431.34
2016,5,2,15,30,724.0,142.0,2.6,21.0,608.0,512.53,393.9
2016,5,2,15,45,596.5,166.5,2.7,21.0,531.0,434.89,333.84
2016,5,2,16,0,469.0,191.0,2.8,21.0,454.0,362.58,277.55
2016,5,2,16,15,502.5,162.0,2.8,20.0,420.0,322.25,244.22
2016,5,2,16,30,536.0,133.0,2.8,19.0,386.0,277.53,205.67
2016,5,2,16,45,398.0,138.0,2.85,18.5,313.5,212.83,155.46
2016,5,2,17,0,260.0,143.0,2.9,18.0,241.0,160.21,116.77
2016,5,2,17,15,220.0,128.0,2.85,17.0,202.0,124.64,89.64
2016,5,2,17,30,180.0,113.0,2.8,16.0,163.0,93.46,67.78
2016,5,2,17,45,144.0,91.5,2.75,15.5,126.5,65.18,52.13
2016,5,2,18,0,108.0,70.0,2.7,15.0,90.0,50.49,38.84
2016,5,2,18,15,65.0,49.0,2.55,14.5,59.5,35.87,25.38
2016,5,2,18,30,22.0,28.0,2.4,14.0,29.0,21.08,10.39
2016,5,2,18,45,11.0,14.0,2.25,13.5,14.5,11.02,0.0
2016,5,2,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
