Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,19,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,5.0,0.55,12.0,5.0,3.93,0.0
2016,5,3,5,30,0.0,10.0,0.6,12.0,10.0,7.59,0.0
2016,5,3,5,45,0.0,26.0,0.65,12.5,26.0,19.86,11.12
2016,5,3,6,0,0.0,42.0,0.7,13.0,42.0,31.67,22.32
2016,5,3,6,15,0.0,63.0,0.6,13.0,63.0,46.66,36.09
2016,5,3,6,30,0.0,84.0,0.5,13.0,84.0,61.76,47.46
2016,5,3,6,45,7.5,104.0,0.45,13.5,106.5,77.74,60.7
2016,5,3,7,0,15.0,124.0,0.4,14.0,129.0,94.88,74.51
2016,5,3,7,15,161.0,146.5,0.4,14.0,217.5,147.16,111.67
2016,5,3,7,30,307.0,169.0,0.4,14.0,306.0,218.2,164.97
2016,5,3,7,45,215.5,201.0,0.45,14.5,303.0,229.94,177.96
2016,5,3,8,0,124.0,233.0,0.5,15.0,300.0,234.63,184.0
2016,5,3,8,15,188.5,252.0,0.6,15.5,364.0,287.1,224.65
2016,5,3,8,30,253.0,271.0,0.7,16.0,428.0,353.0,275.02
2016,5,3,8,45,215.0,298.0,0.85,16.5,438.0,362.66,282.36
2016,5,3,9,0,177.0,325.0,1.0,17.0,448.0,375.46,291.79
2016,5,3,9,15,194.0,344.0,1.05,17.5,486.5,412.18,318.88
2016,5,3,9,30,211.0,363.0,1.1,18.0,525.0,449.81,346.04
2016,5,3,9,45,215.0,380.0,1.2,18.5,551.0,477.35,365.51
2016,5,3,10,0,219.0,397.0,1.3,19.0,577.0,504.45,384.5
2016,5,3,10,15,154.0,406.0,1.25,19.0,534.5,471.42,358.63
2016,5,3,10,30,89.0,415.0,1.2,19.0,492.0,420.47,319.88
2016,5,3,10,45,127.0,433.5,1.2,19.5,546.5,484.94,366.83
2016,5,3,11,0,165.0,452.0,1.2,20.0,601.0,536.9,403.18
2016,5,3,11,15,337.5,410.0,1.15,20.0,720.0,664.11,494.92
2016,5,3,11,30,510.0,368.0,1.1,20.0,839.0,793.49,583.58
2016,5,3,11,45,430.5,400.0,1.1,20.0,799.0,756.04,555.26
2016,5,3,12,0,351.0,432.0,1.1,20.0,759.0,705.07,519.69
2016,5,3,12,15,403.5,407.0,1.1,20.0,782.0,727.97,537.08
2016,5,3,12,30,456.0,382.0,1.1,20.0,805.0,761.64,560.51
2016,5,3,12,45,475.0,359.5,1.1,20.0,796.0,753.69,555.6
2016,5,3,13,0,494.0,337.0,1.1,20.0,787.0,742.82,549.2
2016,5,3,13,15,482.5,342.0,1.2,20.0,774.5,727.35,539.8
2016,5,3,13,30,471.0,347.0,1.3,20.0,762.0,709.94,528.94
2016,5,3,13,45,482.5,331.0,1.4,20.0,745.0,691.24,517.7
2016,5,3,14,0,494.0,315.0,1.5,20.0,728.0,669.93,504.36
2016,5,3,14,15,497.5,298.5,1.6,20.0,701.0,639.82,484.42
2016,5,3,14,30,501.0,282.0,1.7,20.0,674.0,607.64,462.59
2016,5,3,14,45,486.5,271.5,1.8,20.0,637.0,566.84,433.73
2016,5,3,15,0,472.0,261.0,1.9,20.0,600.0,525.56,403.87
2016,5,3,15,15,500.0,233.0,2.0,19.5,573.0,493.59,381.18
2016,5,3,15,30,528.0,205.0,2.1,19.0,546.0,457.73,354.41
2016,5,3,15,45,440.5,212.5,2.25,18.5,482.5,393.28,305.09
2016,5,3,16,0,353.0,220.0,2.4,18.0,419.0,329.77,255.96
2016,5,3,16,15,290.0,207.5,2.45,17.5,361.0,274.84,212.73
2016,5,3,16,30,227.0,195.0,2.5,17.0,303.0,226.23,174.4
2016,5,3,16,45,341.5,154.5,2.55,17.0,295.0,206.77,153.33
2016,5,3,17,0,456.0,114.0,2.6,17.0,287.0,176.65,122.25
2016,5,3,17,15,382.0,110.5,2.5,16.5,241.0,133.24,89.9
2016,5,3,17,30,308.0,107.0,2.4,16.0,195.0,97.4,67.19
2016,5,3,17,45,260.0,88.5,2.3,15.5,152.0,63.9,51.01
2016,5,3,18,0,212.0,70.0,2.2,15.0,109.0,50.99,39.31
2016,5,3,18,15,142.5,50.5,2.0,14.5,73.0,37.11,26.51
2016,5,3,18,30,73.0,31.0,1.8,14.0,37.0,23.09,12.29
2016,5,3,18,45,36.5,15.5,1.6,14.0,18.5,12.2,0.0
2016,5,3,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,6.0,1.95,12.0,6.0,4.72,0.0
2016,5,4,5,30,0.0,12.0,2.0,12.0,12.0,9.13,0.0
2016,5,4,5,45,6.0,32.5,2.1,12.5,33.5,24.43,15.05
2016,5,4,6,0,12.0,53.0,2.2,13.0,55.0,39.08,28.8
2016,5,4,6,15,27.5,75.5,2.2,13.0,82.0,54.33,42.86
2016,5,4,6,30,43.0,98.0,2.2,13.0,109.0,70.94,54.7
2016,5,4,6,45,63.0,118.5,2.2,13.0,138.5,91.93,70.76
2016,5,4,7,0,83.0,139.0,2.2,13.0,168.0,115.6,89.38
2016,5,4,7,15,84.5,162.0,2.15,13.0,195.5,139.75,109.57
2016,5,4,7,30,86.0,185.0,2.1,13.0,223.0,164.32,130.15
2016,5,4,7,45,162.0,206.5,2.1,13.5,289.5,216.13,170.73
2016,5,4,8,0,238.0,228.0,2.1,14.0,356.0,278.42,219.93
2016,5,4,8,15,297.0,239.5,2.0,14.0,414.5,329.26,260.47
2016,5,4,8,30,356.0,251.0,1.9,14.0,473.0,385.52,304.95
2016,5,4,8,45,256.5,289.0,1.8,14.5,455.0,384.28,303.63
2016,5,4,9,0,157.0,327.0,1.7,15.0,437.0,364.65,287.32
2016,5,4,9,15,196.0,344.0,1.6,15.0,489.0,412.44,323.96
2016,5,4,9,30,235.0,361.0,1.5,15.0,541.0,462.91,361.64
2016,5,4,9,45,332.0,346.5,1.4,15.5,613.0,540.32,418.62
2016,5,4,10,0,429.0,332.0,1.3,16.0,685.0,623.74,477.97
2016,5,4,10,15,389.0,363.5,1.3,16.0,692.0,624.79,477.06
2016,5,4,10,30,349.0,395.0,1.3,16.0,699.0,633.39,481.92
2016,5,4,10,45,333.0,410.5,1.3,16.5,706.0,644.14,487.86
2016,5,4,11,0,317.0,426.0,1.3,17.0,713.0,652.75,492.2
2016,5,4,11,15,306.5,436.0,1.4,17.0,716.5,659.12,496.89
2016,5,4,11,30,296.0,446.0,1.5,17.0,720.0,663.65,500.3
2016,5,4,11,45,332.5,434.0,1.65,17.5,743.5,687.52,517.91
2016,5,4,12,0,369.0,422.0,1.8,18.0,767.0,709.91,534.23
2016,5,4,12,15,386.0,411.5,1.85,18.5,771.5,714.86,537.32
2016,5,4,12,30,403.0,401.0,1.9,19.0,776.0,729.58,547.09
2016,5,4,12,45,371.5,414.0,2.0,19.5,757.0,697.91,524.19
2016,5,4,13,0,340.0,427.0,2.1,20.0,738.0,676.78,508.66
2016,5,4,13,15,377.0,398.5,2.15,20.0,736.5,674.66,508.88
2016,5,4,13,30,414.0,370.0,2.2,20.0,735.0,681.12,514.69
2016,5,4,13,45,338.5,385.0,2.3,20.0,678.0,611.66,464.82
2016,5,4,14,0,263.0,400.0,2.4,20.0,621.0,555.94,424.25
2016,5,4,14,15,309.5,371.5,2.5,20.0,622.0,553.66,424.47
2016,5,4,14,30,356.0,343.0,2.6,20.0,623.0,547.29,421.09
2016,5,4,14,45,412.5,303.0,2.75,20.0,612.0,542.89,419.06
2016,5,4,15,0,469.0,263.0,2.9,20.0,601.0,523.53,405.52
2016,5,4,15,15,419.5,262.0,2.95,19.5,550.5,470.31,365.61
2016,5,4,15,30,370.0,261.0,3.0,19.0,500.0,412.64,321.83
2016,5,4,15,45,308.0,251.0,3.05,18.5,440.5,354.24,276.79
2016,5,4,16,0,246.0,241.0,3.1,18.0,381.0,301.3,235.54
2016,5,4,16,15,251.0,216.5,3.15,17.5,348.0,266.87,207.57
2016,5,4,16,30,256.0,192.0,3.2,17.0,315.0,231.73,178.24
2016,5,4,16,45,265.0,167.5,3.3,16.5,281.5,196.92,148.5
2016,5,4,17,0,274.0,143.0,3.4,16.0,248.0,161.11,117.81
2016,5,4,17,15,228.5,130.0,3.3,15.5,208.5,125.69,90.76
2016,5,4,17,30,183.0,117.0,3.2,15.0,169.0,95.22,69.72
2016,5,4,17,45,151.5,95.0,3.15,14.5,132.0,67.45,54.38
2016,5,4,18,0,120.0,73.0,3.1,14.0,95.0,52.55,40.87
2016,5,4,18,15,75.5,51.5,2.9,13.5,64.0,37.63,27.12
2016,5,4,18,30,31.0,30.0,2.7,13.0,33.0,22.51,12.2
2016,5,4,18,45,15.5,15.0,2.55,13.0,16.5,11.53,0.0
2016,5,4,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,3.0,1.4,12.0,3.0,2.36,0.0
2016,5,5,5,30,0.0,6.0,1.6,12.0,6.0,4.54,0.0
2016,5,5,5,45,0.0,14.5,1.85,12.5,14.5,11.01,3.75
2016,5,5,6,0,0.0,23.0,2.1,13.0,23.0,17.51,9.84
2016,5,5,6,15,0.0,33.5,2.15,13.0,33.5,25.55,17.26
2016,5,5,6,30,0.0,44.0,2.2,13.0,44.0,33.63,23.37
2016,5,5,6,45,0.0,56.0,2.3,13.5,56.0,42.88,31.31
2016,5,5,7,0,0.0,68.0,2.4,14.0,68.0,52.16,39.12
2016,5,5,7,15,0.0,84.5,2.4,14.0,84.5,64.72,49.69
2016,5,5,7,30,0.0,101.0,2.4,14.0,101.0,77.34,60.18
2016,5,5,7,45,4.5,140.0,2.45,14.5,142.5,108.57,85.82
2016,5,5,8,0,9.0,179.0,2.5,15.0,184.0,140.71,111.81
2016,5,5,8,15,72.5,231.0,2.5,15.5,276.0,213.54,169.84
2016,5,5,8,30,136.0,283.0,2.5,16.0,368.0,297.47,235.77
2016,5,5,8,45,209.5,297.5,2.55,16.5,439.5,357.55,282.26
2016,5,5,9,0,283.0,312.0,2.6,17.0,511.0,432.51,339.66
2016,5,5,9,15,256.0,337.5,2.6,17.0,525.0,452.52,354.32
2016,5,5,9,30,229.0,363.0,2.6,17.0,539.0,459.52,359.13
2016,5,5,9,45,304.0,360.5,2.6,17.5,605.5,531.31,412.91
2016,5,5,10,0,379.0,358.0,2.6,18.0,672.0,596.85,460.87
2016,5,5,10,15,208.5,362.5,2.6,18.0,536.5,473.21,366.77
2016,5,5,10,30,38.0,367.0,2.6,18.0,401.0,337.0,260.7
2016,5,5,10,45,122.5,409.5,2.6,18.0,520.5,458.25,354.28
2016,5,5,11,0,207.0,452.0,2.6,18.0,640.0,569.24,436.62
2016,5,5,11,15,141.0,447.0,2.6,18.0,576.0,513.75,393.8
2016,5,5,11,30,75.0,442.0,2.6,18.0,512.0,440.47,338.27
2016,5,5,11,45,171.0,451.0,2.6,18.5,611.5,547.4,418.9
2016,5,5,12,0,267.0,460.0,2.6,19.0,711.0,653.5,495.49
2016,5,5,12,15,254.5,461.5,2.6,19.0,700.0,643.68,487.49
2016,5,5,12,30,242.0,463.0,2.6,19.0,689.0,618.22,469.37
2016,5,5,12,45,274.5,449.0,2.65,19.0,702.5,644.48,489.25
2016,5,5,13,0,307.0,435.0,2.7,19.0,716.0,654.37,497.3
2016,5,5,13,15,259.5,436.0,2.7,19.0,670.5,609.3,464.17
2016,5,5,13,30,212.0,437.0,2.7,19.0,625.0,551.71,422.15
2016,5,5,13,45,215.5,420.5,2.7,19.0,607.0,532.94,409.22
2016,5,5,14,0,219.0,404.0,2.7,19.0,589.0,513.12,395.19
2016,5,5,14,15,116.0,327.5,2.65,18.5,425.5,365.11,284.03
2016,5,5,14,30,13.0,251.0,2.6,18.0,262.0,205.93,160.22
2016,5,5,14,45,12.0,239.5,2.6,18.0,249.5,195.19,152.37
2016,5,5,15,0,11.0,228.0,2.6,18.0,237.0,184.52,144.21
2016,5,5,15,15,5.5,168.0,2.6,17.5,172.5,133.33,103.69
2016,5,5,15,30,0.0,108.0,2.6,17.0,108.0,83.35,63.42
2016,5,5,15,45,0.0,108.5,2.65,17.0,108.5,83.64,63.91
2016,5,5,16,0,0.0,109.0,2.7,17.0,109.0,83.92,64.34
2016,5,5,16,15,0.0,76.0,2.6,16.5,76.0,58.4,43.45
2016,5,5,16,30,0.0,43.0,2.5,16.0,43.0,32.9,22.24
2016,5,5,16,45,0.0,80.5,2.45,16.0,80.5,61.82,46.77
2016,5,5,17,0,0.0,118.0,2.4,16.0,118.0,89.07,69.8
2016,5,5,17,15,0.0,99.5,2.15,15.5,99.5,74.81,58.04
2016,5,5,17,30,0.0,81.0,1.9,15.0,81.0,60.77,46.29
2016,5,5,17,45,0.0,64.0,1.65,15.0,64.0,48.07,37.19
2016,5,5,18,0,0.0,47.0,1.4,15.0,47.0,35.68,25.94
2016,5,5,18,15,0.0,32.0,1.25,14.5,32.0,24.45,15.66
2016,5,5,18,30,0.0,17.0,1.1,14.0,17.0,12.94,4.74
2016,5,5,18,45,0.0,8.5,1.0,13.5,8.5,6.45,0.0
2016,5,5,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,10.0,1.35,12.0,10.0,7.87,0.0
2016,5,6,5,30,0.0,20.0,1.5,12.0,20.0,15.18,2.32
2016,5,6,5,45,35.5,41.0,1.65,12.0,46.5,30.25,20.29
2016,5,6,6,0,71.0,62.0,1.8,12.0,73.0,44.78,34.05
2016,5,6,6,15,102.0,84.0,1.75,12.0,107.0,59.73,47.89
2016,5,6,6,30,133.0,106.0,1.7,12.0,141.0,77.26,59.42
2016,5,6,6,45,170.5,122.5,1.7,12.5,177.0,103.74,76.83
2016,5,6,7,0,208.0,139.0,1.7,13.0,213.0,135.62,100.49
2016,5,6,7,15,104.0,117.5,1.7,13.0,154.5,113.17,86.35
2016,5,6,7,30,0.0,96.0,1.7,13.0,96.0,73.58,57.15
2016,5,6,7,45,2.0,132.5,1.7,13.5,133.5,102.07,80.73
2016,5,6,8,0,4.0,169.0,1.7,14.0,171.0,131.14,104.29
2016,5,6,8,15,22.0,211.0,1.75,14.0,224.5,171.93,137.14
2016,5,6,8,30,40.0,253.0,1.8,14.0,278.0,220.36,175.81
2016,5,6,8,45,57.0,283.5,1.85,14.5,322.0,257.45,204.62
2016,5,6,9,0,74.0,314.0,1.9,15.0,366.0,296.39,234.59
2016,5,6,9,15,45.5,291.0,1.95,15.0,324.0,264.5,209.0
2016,5,6,9,30,17.0,268.0,2.0,15.0,282.0,221.57,174.59
2016,5,6,9,45,8.5,155.5,2.05,15.0,162.5,126.97,98.79
2016,5,6,10,0,0.0,43.0,2.1,15.0,43.0,33.2,21.92
2016,5,6,10,15,5.5,143.5,2.1,15.0,148.5,116.05,89.95
2016,5,6,10,30,11.0,244.0,2.1,15.0,254.0,201.08,157.89
2016,5,6,10,45,6.5,196.5,2.15,15.5,202.5,159.66,124.27
2016,5,6,11,0,2.0,149.0,2.2,16.0,151.0,118.27,90.81
2016,5,6,11,15,8.0,211.0,2.15,16.0,218.5,173.13,134.8
2016,5,6,11,30,14.0,273.0,2.1,16.0,286.0,228.84,178.57
2016,5,6,11,45,16.0,297.5,2.1,16.5,312.5,250.88,195.17
2016,5,6,12,0,18.0,322.0,2.1,17.0,339.0,272.93,211.74
2016,5,6,12,15,19.0,325.0,2.05,17.0,343.0,276.23,214.19
2016,5,6,12,30,20.0,328.0,2.0,17.0,347.0,279.38,216.61
2016,5,6,12,45,10.0,234.0,2.0,17.0,244.0,193.56,149.9
2016,5,6,13,0,0.0,140.0,2.0,17.0,141.0,109.53,83.27
2016,5,6,13,15,1.5,150.0,1.95,16.5,152.0,118.59,90.96
2016,5,6,13,30,3.0,160.0,1.9,16.0,163.0,127.58,98.46
2016,5,6,13,45,1.5,128.5,1.85,16.0,130.0,101.26,77.29
2016,5,6,14,0,0.0,97.0,1.8,16.0,97.0,75.24,56.25
2016,5,6,14,15,0.0,110.5,1.8,16.0,110.5,85.73,64.93
2016,5,6,14,30,0.0,124.0,1.8,16.0,124.0,96.22,73.57
2016,5,6,14,45,0.0,112.5,1.8,16.0,112.5,87.11,66.28
2016,5,6,15,0,0.0,101.0,1.8,16.0,101.0,78.06,59.02
2016,5,6,15,15,0.0,75.5,1.7,15.5,75.5,58.19,42.89
2016,5,6,15,30,0.0,50.0,1.6,15.0,50.0,38.42,26.63
2016,5,6,15,45,0.0,74.5,1.55,15.0,74.5,57.32,42.55
2016,5,6,16,0,0.0,99.0,1.5,15.0,99.0,76.23,58.46
2016,5,6,16,15,0.0,107.0,1.35,15.0,107.0,82.23,63.63
2016,5,6,16,30,0.0,115.0,1.2,15.0,115.0,88.05,68.69
2016,5,6,16,45,0.0,86.0,1.1,15.0,86.0,65.97,50.39
2016,5,6,17,0,0.0,57.0,1.0,15.0,57.0,43.65,31.67
2016,5,6,17,15,0.0,48.0,0.85,14.5,48.0,36.7,25.91
2016,5,6,17,30,0.0,39.0,0.7,14.0,39.0,29.77,20.04
2016,5,6,17,45,0.0,30.5,0.55,14.0,30.5,23.24,15.26
2016,5,6,18,0,0.0,22.0,0.4,14.0,22.0,16.73,9.3
2016,5,6,18,15,0.0,15.0,0.45,13.5,15.0,11.39,4.37
2016,5,6,18,30,0.0,8.0,0.5,13.0,8.0,6.06,0.0
2016,5,6,18,45,0.0,4.0,0.55,13.0,4.0,3.02,0.0
2016,5,6,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,8.5,1.15,11.5,8.5,6.69,0.0
2016,5,7,5,30,0.0,17.0,1.4,12.0,17.0,12.96,1.98
2016,5,7,5,45,9.5,37.0,1.65,12.5,39.0,27.63,18.11
2016,5,7,6,0,19.0,57.0,1.9,13.0,61.0,41.72,31.25
2016,5,7,6,15,34.5,79.5,1.95,13.0,88.5,57.08,45.38
2016,5,7,6,30,50.0,102.0,2.0,13.0,116.0,73.41,56.89
2016,5,7,6,45,70.5,122.5,2.1,13.0,146.0,94.78,72.95
2016,5,7,7,0,91.0,143.0,2.2,13.0,176.0,118.87,91.73
2016,5,7,7,15,45.5,128.5,2.25,13.5,145.0,107.18,83.65
2016,5,7,7,30,0.0,114.0,2.3,14.0,114.0,87.07,68.29
2016,5,7,7,45,188.0,159.5,2.35,14.5,262.5,190.36,148.58
2016,5,7,8,0,376.0,205.0,2.4,15.0,411.0,309.48,241.52
2016,5,7,8,15,307.0,242.0,2.4,15.0,420.0,332.49,261.91
2016,5,7,8,30,238.0,279.0,2.4,15.0,429.0,341.57,270.34
2016,5,7,8,45,194.0,304.5,2.4,15.5,432.5,353.26,279.32
2016,5,7,9,0,150.0,330.0,2.4,16.0,436.0,360.55,284.18
2016,5,7,9,15,100.0,331.0,2.35,16.0,403.5,330.7,260.47
2016,5,7,9,30,50.0,332.0,2.3,16.0,371.0,304.35,239.11
2016,5,7,9,45,30.5,288.0,2.3,16.5,312.5,257.02,201.44
2016,5,7,10,0,11.0,244.0,2.3,17.0,254.0,199.76,155.7
2016,5,7,10,15,10.0,232.0,2.25,17.0,241.0,189.98,147.92
2016,5,7,10,30,9.0,220.0,2.2,17.0,228.0,180.07,139.92
2016,5,7,10,45,11.5,247.5,2.2,17.5,258.0,204.71,158.97
2016,5,7,11,0,14.0,275.0,2.2,18.0,288.0,229.58,177.9
2016,5,7,11,15,12.0,249.0,2.15,18.0,260.5,207.16,160.23
2016,5,7,11,30,10.0,223.0,2.1,18.0,233.0,184.67,142.58
2016,5,7,11,45,10.5,232.5,2.05,18.5,243.0,192.95,148.79
2016,5,7,12,0,11.0,242.0,2.0,19.0,253.0,201.17,154.84
2016,5,7,12,15,9.0,213.5,1.95,19.0,222.5,176.34,135.41
2016,5,7,12,30,7.0,185.0,1.9,19.0,192.0,151.58,116.02
2016,5,7,12,45,11.5,243.0,1.9,19.0,254.5,202.03,155.68
2016,5,7,13,0,16.0,301.0,1.9,19.0,317.0,252.77,194.85
2016,5,7,13,15,12.5,259.5,1.9,19.0,272.0,215.51,166.02
2016,5,7,13,30,9.0,218.0,1.9,19.0,227.0,178.7,137.52
2016,5,7,13,45,32.5,297.5,1.95,19.0,326.0,271.27,210.14
2016,5,7,14,0,56.0,377.0,2.0,19.0,425.0,354.73,273.82
2016,5,7,14,15,53.5,360.0,2.0,18.5,404.5,335.34,259.56
2016,5,7,14,30,51.0,343.0,2.0,18.0,384.0,316.02,245.69
2016,5,7,14,45,53.0,328.0,2.05,18.0,368.5,301.32,234.93
2016,5,7,15,0,55.0,313.0,2.1,18.0,353.0,286.35,223.83
2016,5,7,15,15,32.5,261.0,2.1,18.0,284.0,227.52,178.15
2016,5,7,15,30,10.0,209.0,2.1,18.0,215.0,166.9,130.46
2016,5,7,15,45,12.0,203.0,2.1,18.0,210.0,162.08,127.04
2016,5,7,16,0,14.0,197.0,2.1,18.0,205.0,156.94,123.19
2016,5,7,16,15,45.5,198.5,2.05,17.5,221.0,170.1,133.73
2016,5,7,16,30,77.0,200.0,2.0,17.0,237.0,175.79,137.67
2016,5,7,16,45,38.5,162.5,1.95,17.0,181.0,132.57,103.6
2016,5,7,17,0,0.0,125.0,1.9,17.0,125.0,94.05,73.54
2016,5,7,17,15,0.0,105.5,1.8,16.5,105.5,79.02,61.31
2016,5,7,17,30,0.0,86.0,1.7,16.0,86.0,64.23,49.02
2016,5,7,17,45,0.0,68.0,1.65,15.5,68.0,50.84,39.58
2016,5,7,18,0,0.0,50.0,1.6,15.0,50.0,37.82,27.85
2016,5,7,18,15,0.0,34.5,1.45,14.5,34.5,26.38,17.4
2016,5,7,18,30,0.0,19.0,1.3,14.0,19.0,14.47,6.23
2016,5,7,18,45,0.0,9.5,1.2,14.0,9.5,7.22,0.0
2016,5,7,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,5.0,0.85,12.5,5.0,3.93,0.0
2016,5,8,5,30,0.0,10.0,1.0,13.0,10.0,7.59,0.0
2016,5,8,5,45,0.0,23.0,1.15,13.5,23.0,17.53,9.45
2016,5,8,6,0,0.0,36.0,1.3,14.0,36.0,27.51,18.68
2016,5,8,6,15,0.0,51.0,1.35,14.0,51.0,38.84,29.06
2016,5,8,6,30,0.0,66.0,1.4,14.0,66.0,49.92,37.23
2016,5,8,6,45,0.0,83.0,1.45,14.5,83.0,62.65,48.02
2016,5,8,7,0,0.0,100.0,1.5,15.0,100.0,75.59,58.77
2016,5,8,7,15,0.0,119.5,1.45,15.5,119.5,90.51,70.98
2016,5,8,7,30,0.0,139.0,1.4,16.0,139.0,105.62,83.12
2016,5,8,7,45,336.0,133.0,1.4,16.5,317.5,220.44,167.41
2016,5,8,8,0,672.0,127.0,1.4,17.0,496.0,366.21,277.17
2016,5,8,8,15,482.5,198.5,1.4,17.0,475.5,378.05,291.25
2016,5,8,8,30,293.0,270.0,1.4,17.0,455.0,366.15,284.88
2016,5,8,8,45,270.0,296.5,1.45,17.0,476.5,393.11,306.27
2016,5,8,9,0,247.0,323.0,1.5,17.0,498.0,417.43,324.79
2016,5,8,9,15,251.0,340.0,1.55,17.0,526.5,447.9,347.75
2016,5,8,9,30,255.0,357.0,1.6,17.0,555.0,477.95,370.04
2016,5,8,9,45,249.5,377.5,1.7,17.5,578.5,503.88,388.32
2016,5,8,10,0,244.0,398.0,1.8,18.0,602.0,528.59,405.45
2016,5,8,10,15,262.0,408.5,1.9,18.0,633.5,561.23,429.42
2016,5,8,10,30,280.0,419.0,2.0,18.0,665.0,593.74,453.1
2016,5,8,10,45,198.0,435.0,2.1,18.5,611.0,537.9,410.44
2016,5,8,11,0,116.0,451.0,2.2,19.0,557.0,489.96,373.29
2016,5,8,11,15,121.5,452.0,2.3,19.0,564.5,498.55,380.13
2016,5,8,11,30,127.0,453.0,2.4,19.0,572.0,506.47,386.17
2016,5,8,11,45,127.5,455.5,2.5,19.5,575.5,510.68,388.66
2016,5,8,12,0,128.0,458.0,2.6,20.0,579.0,514.01,390.54
2016,5,8,12,15,486.0,308.0,2.65,20.0,763.0,716.29,544.64
2016,5,8,12,30,844.0,158.0,2.7,20.0,947.0,880.07,663.0
2016,5,8,12,45,847.0,153.5,2.8,20.0,938.0,856.91,646.68
2016,5,8,13,0,850.0,149.0,2.9,20.0,929.0,845.08,639.74
2016,5,8,13,15,845.5,148.0,2.9,19.5,911.5,826.55,628.66
2016,5,8,13,30,841.0,147.0,2.9,19.0,894.0,816.27,623.38
2016,5,8,13,45,832.5,146.5,2.95,19.0,869.0,788.12,603.91
2016,5,8,14,0,824.0,146.0,3.0,19.0,844.0,757.23,582.21
2016,5,8,14,15,815.5,144.0,3.0,19.0,812.5,722.45,557.14
2016,5,8,14,30,807.0,142.0,3.0,19.0,781.0,685.32,529.93
2016,5,8,14,45,800.5,136.5,3.0,19.0,745.0,644.24,499.36
2016,5,8,15,0,794.0,131.0,3.0,19.0,709.0,601.1,466.54
2016,5,8,15,15,779.0,127.5,2.95,18.5,666.5,553.17,429.95
2016,5,8,15,30,764.0,124.0,2.9,18.0,624.0,504.35,391.62
2016,5,8,15,45,746.0,119.5,2.9,18.0,578.0,452.71,349.42
2016,5,8,16,0,728.0,115.0,2.9,18.0,532.0,399.52,304.92
2016,5,8,16,15,702.5,110.0,2.85,17.5,483.0,344.61,258.59
2016,5,8,16,30,677.0,105.0,2.8,17.0,434.0,291.07,212.51
2016,5,8,16,45,648.0,98.0,2.8,17.0,384.0,236.77,165.46
2016,5,8,17,0,619.0,91.0,2.8,17.0,334.0,184.88,121.58
2016,5,8,17,15,573.5,84.0,2.75,16.5,283.5,133.77,82.53
2016,5,8,17,30,528.0,77.0,2.7,16.0,233.0,87.6,54.01
2016,5,8,17,45,469.5,67.0,2.65,15.5,185.5,53.22,41.66
2016,5,8,18,0,411.0,57.0,2.6,15.0,138.0,45.77,34.86
2016,5,8,18,15,315.0,45.0,2.45,14.5,96.0,34.33,24.33
2016,5,8,18,30,219.0,33.0,2.3,14.0,54.0,25.09,15.08
2016,5,8,18,45,109.5,16.5,2.2,14.0,27.0,12.59,0.0
2016,5,8,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,9,5,15,60.0,13.5,1.9,11.0,18.0,10.62,0.0
2016,5,9,5,30,120.0,27.0,2.0,11.0,36.0,20.32,8.17
2016,5,9,5,45,230.0,41.5,2.1,11.5,75.0,31.27,21.48
2016,5,9,6,0,340.0,56.0,2.2,12.0,114.0,42.28,31.94
2016,5,9,6,15,414.5,67.0,2.2,12.0,161.5,50.61,39.82
2016,5,9,6,30,489.0,78.0,2.2,12.0,209.0,67.13,48.37
2016,5,9,6,45,244.5,67.5,2.25,12.5,133.0,70.62,46.11
2016,5,9,7,0,0.0,57.0,2.3,13.0,57.0,43.65,31.96
2016,5,9,7,15,0.0,67.0,2.3,13.0,67.0,51.38,38.5
2016,5,9,7,30,0.0,77.0,2.3,13.0,77.0,59.14,44.96
2016,5,9,7,45,0.0,99.0,2.3,13.5,99.0,76.04,58.95
2016,5,9,8,0,0.0,121.0,2.3,14.0,121.0,92.97,72.76
2016,5,9,8,15,0.0,121.5,2.3,14.0,121.5,93.56,72.98
2016,5,9,8,30,0.0,122.0,2.3,14.0,122.0,94.1,73.21
2016,5,9,8,45,2.0,153.5,2.35,14.5,155.0,119.74,93.96
2016,5,9,9,0,4.0,185.0,2.4,15.0,188.0,145.82,114.75
2016,5,9,9,15,8.5,216.0,2.4,15.0,222.5,173.47,136.81
2016,5,9,9,30,13.0,247.0,2.4,15.0,257.0,201.72,159.17
2016,5,9,9,45,14.0,258.0,2.45,15.5,269.5,212.09,166.81
2016,5,9,10,0,15.0,269.0,2.5,16.0,282.0,222.52,174.51
2016,5,9,10,15,452.5,196.5,2.55,16.5,594.5,537.1,424.38
2016,5,9,10,30,890.0,124.0,2.6,17.0,907.0,810.72,625.09
2016,5,9,10,45,896.0,124.5,2.65,17.5,927.0,835.92,638.86
2016,5,9,11,0,902.0,125.0,2.7,18.0,947.0,857.94,652.52
2016,5,9,11,15,904.5,125.5,2.75,18.0,959.5,873.75,663.18
2016,5,9,11,30,907.0,126.0,2.8,18.0,972.0,886.09,671.59
2016,5,9,11,45,908.0,126.0,2.85,18.5,977.0,893.22,675.27
2016,5,9,12,0,909.0,126.0,2.9,19.0,982.0,896.81,676.66
2016,5,9,12,15,908.5,126.0,2.95,19.0,979.5,895.57,676.16
2016,5,9,12,30,908.0,126.0,3.0,19.0,977.0,890.77,673.37
2016,5,9,12,45,905.0,126.0,3.05,19.0,966.0,880.33,666.82
2016,5,9,13,0,902.0,126.0,3.1,19.0,955.0,866.41,657.98
2016,5,9,13,15,898.0,125.0,3.15,19.0,937.0,847.41,645.68
2016,5,9,13,30,894.0,124.0,3.2,19.0,919.0,825.09,631.1
2016,5,9,13,45,888.0,123.0,3.25,19.0,894.0,798.03,613.15
2016,5,9,14,0,882.0,122.0,3.3,19.0,869.0,767.97,592.25
2016,5,9,14,15,874.5,120.0,3.3,19.0,837.5,733.16,566.99
2016,5,9,14,30,867.0,118.0,3.3,19.0,806.0,695.77,539.4
2016,5,9,14,45,856.5,116.0,3.35,19.0,768.5,654.1,508.25
2016,5,9,15,0,846.0,114.0,3.4,19.0,731.0,614.47,477.74
2016,5,9,15,15,832.5,111.0,3.35,18.5,688.5,565.73,440.28
2016,5,9,15,30,819.0,108.0,3.3,18.0,646.0,515.84,400.83
2016,5,9,15,45,801.5,105.0,3.3,18.0,599.0,463.26,357.51
2016,5,9,16,0,784.0,102.0,3.3,18.0,552.0,410.47,312.85
2016,5,9,16,15,760.0,98.0,3.2,17.5,502.0,354.65,265.29
2016,5,9,16,30,736.0,94.0,3.1,17.0,452.0,297.39,215.74
2016,5,9,16,45,704.0,89.0,3.05,16.5,400.5,240.96,166.97
2016,5,9,17,0,672.0,84.0,3.0,16.0,349.0,187.17,121.58
2016,5,9,17,15,627.5,78.0,2.85,15.5,297.0,134.06,80.91
2016,5,9,17,30,583.0,72.0,2.7,15.0,245.0,85.67,51.48
2016,5,9,17,45,513.0,64.5,2.55,15.0,195.0,51.7,40.42
2016,5,9,18,0,443.0,57.0,2.4,15.0,145.0,45.99,35.09
2016,5,9,18,15,343.5,45.5,2.1,14.0,101.5,36.85,26.63
2016,5,9,18,30,244.0,34.0,1.8,13.0,58.0,25.92,16.01
2016,5,9,18,45,122.0,17.0,1.55,12.5,29.0,13.0,0.0
2016,5,9,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,10,5,15,62.0,14.0,1.8,11.0,18.5,11.02,0.0
2016,5,10,5,30,124.0,28.0,1.9,11.0,37.0,21.06,9.34
2016,5,10,5,45,237.0,42.5,2.0,11.5,77.0,32.02,22.21
2016,5,10,6,0,350.0,57.0,2.1,12.0,117.0,43.05,32.66
2016,5,10,6,15,424.0,67.5,2.05,12.0,165.0,51.05,40.23
2016,5,10,6,30,498.0,78.0,2.0,12.0,213.0,66.45,54.24
2016,5,10,6,45,249.0,73.5,1.95,12.5,141.0,74.82,49.63
2016,5,10,7,0,0.0,69.0,1.9,13.0,69.0,52.93,39.91
2016,5,10,7,15,0.0,91.5,1.85,13.5,91.5,69.94,54.18
2016,5,10,7,30,0.0,114.0,1.8,14.0,114.0,87.04,68.26
2016,5,10,7,45,0.0,136.5,1.75,14.5,136.5,104.34,82.28
2016,5,10,8,0,0.0,159.0,1.7,15.0,159.0,121.85,96.24
2016,5,10,8,15,3.0,175.5,1.55,15.5,177.5,136.22,107.39
2016,5,10,8,30,6.0,192.0,1.4,16.0,196.0,151.0,118.76
2016,5,10,8,45,21.5,240.0,1.3,16.5,255.0,197.23,155.12
2016,5,10,9,0,37.0,288.0,1.2,17.0,314.0,252.3,197.53
2016,5,10,9,15,79.0,329.0,1.2,17.5,389.5,314.51,244.87
2016,5,10,9,30,121.0,370.0,1.2,18.0,465.0,390.04,301.06
2016,5,10,9,45,255.5,363.0,1.25,19.0,573.0,493.3,377.24
2016,5,10,10,0,390.0,356.0,1.3,20.0,681.0,595.18,449.87
2016,5,10,10,15,611.0,260.0,1.35,20.0,788.5,707.55,531.59
2016,5,10,10,30,832.0,164.0,1.4,20.0,896.0,808.29,603.71
2016,5,10,10,45,838.5,164.0,1.45,20.5,916.5,832.96,618.71
2016,5,10,11,0,845.0,164.0,1.5,21.0,937.0,854.58,631.94
2016,5,10,11,15,848.0,165.0,1.55,21.5,949.5,870.99,641.52
2016,5,10,11,30,851.0,166.0,1.6,22.0,962.0,884.04,648.98
2016,5,10,11,45,854.5,164.5,1.7,22.5,967.5,891.87,653.69
2016,5,10,12,0,858.0,163.0,1.8,23.0,973.0,896.22,656.22
2016,5,10,12,15,857.0,163.0,1.9,23.0,970.0,894.55,656.18
2016,5,10,12,30,856.0,163.0,2.0,23.0,967.0,889.37,653.93
2016,5,10,12,45,861.0,157.0,2.15,23.0,958.0,866.24,640.29
2016,5,10,13,0,866.0,151.0,2.3,23.0,949.0,854.74,634.43
2016,5,10,13,15,861.0,150.0,2.4,23.0,930.5,835.62,622.86
2016,5,10,13,30,856.0,149.0,2.5,23.0,912.0,824.78,616.9
2016,5,10,13,45,849.0,147.5,2.6,23.0,886.5,796.61,598.2
2016,5,10,14,0,842.0,146.0,2.7,23.0,861.0,765.58,577.26
2016,5,10,14,15,695.0,209.0,2.75,23.0,784.5,693.43,524.43
2016,5,10,14,30,548.0,272.0,2.8,23.0,708.0,617.37,468.49
2016,5,10,14,45,675.5,203.5,2.9,23.0,715.5,620.85,472.88
2016,5,10,15,0,803.0,135.0,3.0,23.0,723.0,605.58,462.34
2016,5,10,15,15,788.0,132.0,3.05,22.5,680.5,557.84,426.56
2016,5,10,15,30,773.0,129.0,3.1,22.0,638.0,509.19,389.11
2016,5,10,15,45,756.5,123.5,3.2,22.0,592.0,456.08,346.52
2016,5,10,16,0,740.0,118.0,3.3,22.0,546.0,403.26,302.93
2016,5,10,16,15,714.5,113.5,3.35,21.5,496.0,348.31,257.2
2016,5,10,16,30,689.0,109.0,3.4,21.0,446.0,294.7,211.68
2016,5,10,16,45,660.0,102.0,3.45,20.5,395.5,239.9,165.2
2016,5,10,17,0,631.0,95.0,3.5,20.0,345.0,187.5,121.78
2016,5,10,17,15,585.0,88.0,3.45,19.0,293.5,135.85,83.23
2016,5,10,17,30,539.0,81.0,3.4,18.0,242.0,89.19,55.37
2016,5,10,17,45,477.0,71.0,3.35,17.5,193.5,56.31,44.05
2016,5,10,18,0,415.0,61.0,3.3,17.0,145.0,48.91,37.36
2016,5,10,18,15,319.5,48.5,3.1,16.0,102.0,36.84,26.41
2016,5,10,18,30,224.0,36.0,2.9,15.0,59.0,27.27,17.09
2016,5,10,18,45,112.0,18.0,2.7,14.5,29.5,13.71,0.0
2016,5,10,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,11,5,15,98.0,13.0,1.65,11.5,20.5,10.23,0.0
2016,5,11,5,30,196.0,26.0,1.9,12.0,41.0,19.87,8.95
2016,5,11,5,45,305.5,38.5,2.15,12.5,82.0,31.27,21.52
2016,5,11,6,0,415.0,51.0,2.4,13.0,123.0,41.37,31.06
2016,5,11,6,15,486.5,59.5,2.35,13.5,171.5,47.92,37.22
2016,5,11,6,30,558.0,68.0,2.3,14.0,220.0,59.03,47.22
2016,5,11,6,45,279.0,77.5,2.25,14.5,153.5,79.55,52.27
2016,5,11,7,0,0.0,87.0,2.2,15.0,87.0,66.23,50.83
2016,5,11,7,15,0.0,108.5,2.1,15.0,108.5,82.45,64.36
2016,5,11,7,30,0.0,130.0,2.0,15.0,130.0,98.9,77.87
2016,5,11,7,45,0.5,147.0,1.95,15.5,147.5,112.34,88.55
2016,5,11,8,0,1.0,164.0,1.9,16.0,165.0,125.96,99.22
2016,5,11,8,15,4.0,180.0,1.85,16.5,183.0,140.03,110.1
2016,5,11,8,30,7.0,196.0,1.8,17.0,201.0,154.49,121.2
2016,5,11,8,45,21.0,241.0,1.75,17.5,256.0,197.6,155.04
2016,5,11,9,0,35.0,286.0,1.7,18.0,311.0,249.19,194.83
2016,5,11,9,15,107.0,330.0,1.65,18.5,412.0,340.5,264.82
2016,5,11,9,30,179.0,374.0,1.6,19.0,513.0,429.93,331.29
2016,5,11,9,45,346.5,340.0,1.6,19.5,625.0,534.82,409.23
2016,5,11,10,0,514.0,306.0,1.6,20.0,737.0,651.21,492.82
2016,5,11,10,15,554.0,304.0,1.6,20.0,781.5,697.55,524.69
2016,5,11,10,30,594.0,302.0,1.6,20.0,826.0,743.77,556.62
2016,5,11,10,45,737.0,223.0,1.6,20.5,888.0,808.08,601.8
2016,5,11,11,0,880.0,144.0,1.6,21.0,950.0,850.73,630.74
2016,5,11,11,15,724.0,246.0,1.65,21.0,915.5,844.39,623.68
2016,5,11,11,30,568.0,348.0,1.7,21.0,881.0,807.97,595.98
2016,5,11,11,45,730.0,245.5,1.8,21.5,933.0,863.49,637.22
2016,5,11,12,0,892.0,143.0,1.9,22.0,985.0,891.15,656.75
2016,5,11,12,15,891.0,142.5,1.95,22.0,981.5,889.1,655.64
2016,5,11,12,30,890.0,142.0,2.0,22.0,978.0,883.58,652.63
2016,5,11,12,45,895.0,136.0,2.05,22.5,969.5,875.1,646.52
2016,5,11,13,0,900.0,130.0,2.1,23.0,961.0,862.96,638.07
2016,5,11,13,15,896.0,129.0,2.15,23.0,942.5,844.07,626.43
2016,5,11,13,30,892.0,128.0,2.2,23.0,924.0,821.89,612.59
2016,5,11,13,45,886.5,126.0,2.3,23.0,898.5,794.52,595.55
2016,5,11,14,0,881.0,124.0,2.4,23.0,873.0,764.13,575.28
2016,5,11,14,15,872.5,122.0,2.45,23.0,841.0,728.78,550.68
2016,5,11,14,30,864.0,120.0,2.5,23.0,809.0,690.93,523.8
2016,5,11,14,45,852.5,118.0,2.55,23.0,771.0,648.9,493.27
2016,5,11,15,0,841.0,116.0,2.6,23.0,733.0,608.98,463.37
2016,5,11,15,15,826.5,113.5,2.6,22.5,690.0,560.53,427.16
2016,5,11,15,30,812.0,111.0,2.6,22.0,647.0,511.03,389.02
2016,5,11,15,45,793.5,107.5,2.6,22.0,600.0,458.09,346.4
2016,5,11,16,0,775.0,104.0,2.6,22.0,553.0,405.06,302.56
2016,5,11,16,15,751.0,100.0,2.55,21.5,503.0,349.93,256.59
2016,5,11,16,30,727.0,96.0,2.5,21.0,453.0,293.29,208.59
2016,5,11,16,45,695.0,90.5,2.45,20.5,401.0,237.19,161.12
2016,5,11,17,0,663.0,85.0,2.4,20.0,349.0,183.74,117.03
2016,5,11,17,15,618.5,79.0,2.25,19.0,297.5,131.43,78.17
2016,5,11,17,30,574.0,73.0,2.1,18.0,246.0,83.84,50.34
2016,5,11,17,45,511.0,64.5,1.95,17.5,196.5,51.6,39.93
2016,5,11,18,0,448.0,56.0,1.8,17.0,147.0,45.15,34.1
2016,5,11,18,15,353.5,45.0,1.6,16.0,104.0,36.41,26.1
2016,5,11,18,30,259.0,34.0,1.4,15.0,61.0,26.02,16.19
2016,5,11,18,45,129.5,17.0,1.25,14.5,30.5,13.03,0.0
2016,5,11,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,5,15,69.5,14.0,1.4,11.5,20.0,11.02,0.0
2016,5,12,5,30,139.0,28.0,1.7,12.0,40.0,21.12,10.31
2016,5,12,5,45,231.5,44.0,2.0,12.5,78.5,33.06,23.13
2016,5,12,6,0,324.0,60.0,2.3,13.0,117.0,44.94,34.25
2016,5,12,6,15,395.0,71.5,2.3,13.0,164.0,53.49,42.27
2016,5,12,6,30,466.0,83.0,2.3,13.0,211.0,65.15,52.87
2016,5,12,6,45,233.0,83.0,2.35,13.5,147.0,79.67,54.34
2016,5,12,7,0,0.0,83.0,2.4,14.0,83.0,63.33,48.57
2016,5,12,7,15,2.5,118.0,2.4,14.5,119.0,89.86,70.62
2016,5,12,7,30,5.0,153.0,2.4,15.0,155.0,117.04,92.8
2016,5,12,7,45,10.0,174.0,2.4,15.5,179.0,135.36,107.28
2016,5,12,8,0,15.0,195.0,2.4,16.0,203.0,154.4,122.23
2016,5,12,8,15,15.0,208.5,2.35,16.0,217.5,166.31,131.57
2016,5,12,8,30,15.0,222.0,2.3,16.0,232.0,178.2,140.83
2016,5,12,8,45,42.0,269.0,2.3,16.5,299.0,235.65,186.08
2016,5,12,9,0,69.0,316.0,2.3,17.0,366.0,292.16,229.7
2016,5,12,9,15,199.5,331.0,2.25,17.5,485.0,396.43,310.2
2016,5,12,9,30,330.0,346.0,2.2,18.0,604.0,512.23,396.89
2016,5,12,9,45,580.5,245.5,2.2,18.5,723.0,627.41,483.31
2016,5,12,10,0,831.0,145.0,2.2,19.0,842.0,737.82,564.39
2016,5,12,10,15,838.0,147.0,2.15,19.0,868.5,770.42,586.35
2016,5,12,10,30,845.0,149.0,2.1,19.0,895.0,800.28,606.66
2016,5,12,10,45,847.5,151.0,2.1,19.5,914.0,823.69,621.4
2016,5,12,11,0,850.0,153.0,2.1,20.0,933.0,843.87,633.24
2016,5,12,11,15,853.0,154.0,2.1,20.0,945.5,846.84,634.68
2016,5,12,11,30,856.0,155.0,2.1,20.0,958.0,859.29,642.78
2016,5,12,11,45,855.5,156.0,2.1,20.5,962.5,865.51,645.44
2016,5,12,12,0,855.0,157.0,2.1,21.0,967.0,868.41,646.01
2016,5,12,12,15,854.5,157.0,2.1,21.0,964.5,867.22,645.2
2016,5,12,12,30,854.0,157.0,2.1,21.0,962.0,862.73,642.33
2016,5,12,12,45,836.5,166.0,2.15,21.5,947.0,862.76,641.84
2016,5,12,13,0,819.0,175.0,2.2,22.0,932.0,845.18,629.55
2016,5,12,13,15,814.5,174.0,2.25,22.0,914.5,826.55,617.48
2016,5,12,13,30,810.0,173.0,2.3,22.0,897.0,804.83,603.12
2016,5,12,13,45,809.0,168.0,2.4,22.0,874.0,779.37,586.45
2016,5,12,14,0,808.0,163.0,2.5,22.0,851.0,750.87,567.32
2016,5,12,14,15,798.5,160.5,2.55,21.5,819.5,715.65,543.72
2016,5,12,14,30,789.0,158.0,2.6,21.0,788.0,678.2,517.94
2016,5,12,14,45,783.0,151.5,2.7,21.0,752.5,637.55,488.49
2016,5,12,15,0,777.0,145.0,2.8,21.0,717.0,594.83,456.69
2016,5,12,15,15,761.5,141.5,2.8,20.5,675.0,547.65,421.13
2016,5,12,15,30,746.0,138.0,2.8,20.0,633.0,499.4,383.68
2016,5,12,15,45,732.0,131.5,2.85,20.0,587.5,448.42,342.46
2016,5,12,16,0,718.0,125.0,2.9,20.0,542.0,397.1,299.81
2016,5,12,16,15,692.0,120.0,2.9,19.5,493.0,342.87,254.51
2016,5,12,16,30,666.0,115.0,2.9,19.0,444.0,290.08,209.59
2016,5,12,16,45,635.5,107.5,2.95,18.5,393.5,236.01,163.76
2016,5,12,17,0,605.0,100.0,3.0,18.0,343.0,184.55,121.22
2016,5,12,17,15,559.0,92.5,3.0,17.0,292.0,134.27,83.83
2016,5,12,17,30,513.0,85.0,3.0,16.0,241.0,89.02,57.05
2016,5,12,17,45,448.0,75.0,3.05,15.5,192.5,56.43,44.54
2016,5,12,18,0,383.0,65.0,3.1,15.0,144.0,48.92,37.72
2016,5,12,18,15,292.5,51.5,3.0,14.5,102.0,38.77,28.34
2016,5,12,18,30,202.0,38.0,2.9,14.0,60.0,28.61,18.53
2016,5,12,18,45,101.0,19.0,2.85,13.5,30.0,14.43,0.62
2016,5,12,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,12,19,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
