Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,5,15,76.5,15.0,2.3,11.0,21.5,11.8,0.0
2016,5,13,5,30,153.0,30.0,2.4,11.0,43.0,22.62,11.87
2016,5,13,5,45,260.5,44.0,2.55,11.5,84.0,33.24,23.43
2016,5,13,6,0,368.0,58.0,2.7,12.0,125.0,43.91,33.5
2016,5,13,6,15,438.5,68.5,2.75,12.0,173.0,54.45,43.32
2016,5,13,6,30,509.0,79.0,2.8,12.0,221.0,64.8,52.77
2016,5,13,6,45,254.5,65.0,2.9,12.5,136.0,67.6,43.58
2016,5,13,7,0,0.0,51.0,3.0,13.0,51.0,39.02,27.97
2016,5,13,7,15,0.0,73.0,3.0,13.0,73.0,56.03,42.44
2016,5,13,7,30,0.0,95.0,3.0,13.0,95.0,72.83,56.52
2016,5,13,7,45,0.0,96.5,3.0,13.5,96.5,74.14,57.3
2016,5,13,8,0,0.0,98.0,3.0,14.0,98.0,75.4,58.05
2016,5,13,8,15,0.0,105.5,3.0,14.5,105.5,81.25,62.61
2016,5,13,8,30,0.0,113.0,3.0,15.0,113.0,87.13,67.16
2016,5,13,8,45,0.0,116.5,3.0,15.5,116.5,89.95,69.15
2016,5,13,9,0,0.0,120.0,3.0,16.0,120.0,92.78,71.15
2016,5,13,9,15,2.5,154.0,3.0,16.0,156.0,120.92,93.95
2016,5,13,9,30,5.0,188.0,3.0,16.0,192.0,149.51,116.87
2016,5,13,9,45,6.5,200.0,3.05,16.5,205.5,160.44,125.2
2016,5,13,10,0,8.0,212.0,3.1,17.0,219.0,171.51,133.63
2016,5,13,10,15,13.5,262.0,3.15,17.0,274.0,216.07,168.83
2016,5,13,10,30,19.0,312.0,3.2,17.0,329.0,261.4,204.14
2016,5,13,10,45,31.0,354.5,3.3,17.5,383.0,318.74,248.08
2016,5,13,11,0,43.0,397.0,3.4,18.0,437.0,366.38,283.89
2016,5,13,11,15,40.5,398.0,3.5,18.0,436.5,366.61,283.78
2016,5,13,11,30,38.0,399.0,3.6,18.0,436.0,366.44,283.56
2016,5,13,11,45,60.5,428.5,3.75,18.0,486.0,411.72,318.46
2016,5,13,12,0,83.0,458.0,3.9,18.0,536.0,456.92,352.87
2016,5,13,12,15,86.0,453.5,3.95,18.0,535.0,455.36,351.71
2016,5,13,12,30,89.0,449.0,4.0,18.0,534.0,453.17,350.31
2016,5,13,12,45,496.5,288.0,4.1,18.0,749.0,689.8,535.72
2016,5,13,13,0,904.0,127.0,4.2,18.0,964.0,858.72,662.14
2016,5,13,13,15,900.5,126.0,4.25,18.0,946.5,840.25,648.57
2016,5,13,13,30,897.0,125.0,4.3,18.0,929.0,818.45,633.87
2016,5,13,13,45,893.5,123.0,4.4,18.0,904.5,792.57,616.72
2016,5,13,14,0,890.0,121.0,4.5,18.0,880.0,763.55,596.03
2016,5,13,14,15,882.5,119.0,4.5,17.5,849.0,728.75,571.26
2016,5,13,14,30,875.0,117.0,4.5,17.0,818.0,691.36,544.01
2016,5,13,14,45,867.5,114.0,4.5,17.0,781.0,650.73,512.65
2016,5,13,15,0,860.0,111.0,4.5,17.0,744.0,607.9,478.9
2016,5,13,15,15,846.5,108.0,4.4,16.5,701.5,562.47,442.8
2016,5,13,15,30,833.0,105.0,4.3,16.0,659.0,512.32,402.12
2016,5,13,15,45,821.0,100.5,4.25,16.0,613.0,460.61,358.45
2016,5,13,16,0,809.0,96.0,4.2,16.0,567.0,408.12,313.02
2016,5,13,16,15,787.0,92.0,4.1,15.5,517.0,352.17,264.44
2016,5,13,16,30,765.0,88.0,4.0,15.0,467.0,297.04,215.78
2016,5,13,16,45,742.0,82.0,3.95,15.0,416.5,241.14,166.21
2016,5,13,17,0,719.0,76.0,3.9,15.0,366.0,186.79,119.59
2016,5,13,17,15,678.0,71.0,3.75,14.5,313.5,129.51,75.83
2016,5,13,17,30,637.0,66.0,3.6,14.0,261.0,79.67,46.89
2016,5,13,17,45,583.0,58.5,3.45,13.5,211.0,47.77,37.2
2016,5,13,18,0,529.0,51.0,3.3,13.0,161.0,41.88,31.8
2016,5,13,18,15,436.0,42.0,3.0,12.5,116.0,34.48,24.84
2016,5,13,18,30,343.0,33.0,2.7,12.0,71.0,27.13,17.55
2016,5,13,18,45,171.5,16.5,2.45,12.0,35.5,13.3,1.09
2016,5,13,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,13,19,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,14,5,15,107.5,14.5,1.4,12.0,23.5,11.41,0.0
2016,5,14,5,30,215.0,29.0,1.6,12.0,47.0,22.14,11.76
2016,5,14,5,45,328.0,39.5,1.85,12.5,88.5,32.1,22.4
2016,5,14,6,0,441.0,50.0,2.1,13.0,130.0,40.65,30.51
2016,5,14,6,15,509.5,57.5,2.15,13.5,179.0,46.5,36.0
2016,5,14,6,30,578.0,65.0,2.2,14.0,228.0,54.3,43.03
2016,5,14,6,45,619.5,72.5,2.25,14.5,279.0,101.43,59.33
2016,5,14,7,0,661.0,80.0,2.3,15.0,330.0,153.06,94.37
2016,5,14,7,15,695.5,85.0,2.3,15.5,382.0,205.55,136.41
2016,5,14,7,30,730.0,90.0,2.3,16.0,434.0,264.0,185.97
2016,5,14,7,45,473.5,165.5,2.3,16.5,398.5,282.58,212.45
2016,5,14,8,0,217.0,241.0,2.3,17.0,363.0,268.21,208.63
2016,5,14,8,15,161.0,265.0,2.25,17.0,359.5,277.89,217.9
2016,5,14,8,30,105.0,289.0,2.2,17.0,356.0,275.99,217.02
2016,5,14,8,45,156.5,311.0,2.15,17.5,419.5,333.44,261.22
2016,5,14,9,0,208.0,333.0,2.1,18.0,483.0,389.7,303.7
2016,5,14,9,15,231.5,349.5,2.15,18.5,525.0,428.81,332.71
2016,5,14,9,30,255.0,366.0,2.2,19.0,567.0,478.1,368.83
2016,5,14,9,45,341.5,352.0,2.25,19.5,633.0,537.36,412.78
2016,5,14,10,0,428.0,338.0,2.3,20.0,699.0,610.76,466.05
2016,5,14,10,15,439.0,340.5,2.35,20.0,720.5,636.83,484.59
2016,5,14,10,30,450.0,343.0,2.4,20.0,742.0,661.62,502.38
2016,5,14,10,45,680.0,232.0,2.5,20.5,850.0,763.93,578.3
2016,5,14,11,0,910.0,121.0,2.6,21.0,958.0,848.54,638.39
2016,5,14,11,15,912.0,122.0,2.65,21.0,970.5,864.32,648.37
2016,5,14,11,30,914.0,123.0,2.7,21.0,983.0,876.61,656.66
2016,5,14,11,45,911.5,125.0,2.8,21.0,986.5,882.46,661.06
2016,5,14,12,0,909.0,127.0,2.9,21.0,990.0,884.73,663.18
2016,5,14,12,15,908.5,127.0,2.95,21.0,987.5,883.5,662.7
2016,5,14,12,30,908.0,127.0,3.0,21.0,985.0,878.76,659.94
2016,5,14,12,45,895.0,133.5,3.1,21.0,971.0,865.56,651.84
2016,5,14,13,0,882.0,140.0,3.2,21.0,957.0,849.1,641.57
2016,5,14,13,15,878.0,138.5,3.25,21.0,939.0,830.26,629.38
2016,5,14,13,30,874.0,137.0,3.3,21.0,921.0,808.19,614.96
2016,5,14,13,45,868.5,135.5,3.4,21.0,896.5,781.85,597.22
2016,5,14,14,0,863.0,134.0,3.5,21.0,872.0,752.57,576.7
2016,5,14,14,15,854.5,132.0,3.55,20.5,840.0,718.0,552.84
2016,5,14,14,30,846.0,130.0,3.6,20.0,808.0,687.31,531.04
2016,5,14,14,45,833.0,128.5,3.7,20.0,770.0,644.72,499.23
2016,5,14,15,0,820.0,127.0,3.8,20.0,732.0,600.46,465.43
2016,5,14,15,15,805.5,124.0,3.8,19.5,689.5,552.68,428.7
2016,5,14,15,30,791.0,121.0,3.8,19.0,647.0,503.91,390.1
2016,5,14,15,45,771.5,117.5,3.85,19.0,600.5,451.77,347.17
2016,5,14,16,0,752.0,114.0,3.9,19.0,554.0,399.69,303.19
2016,5,14,16,15,727.0,109.5,3.8,18.5,504.5,342.99,255.15
2016,5,14,16,30,702.0,105.0,3.7,18.0,455.0,289.35,208.81
2016,5,14,16,45,666.5,100.5,3.65,18.0,403.5,234.91,161.96
2016,5,14,17,0,631.0,96.0,3.6,18.0,352.0,183.5,119.25
2016,5,14,17,15,585.5,89.5,3.4,17.5,300.5,132.82,81.61
2016,5,14,17,30,540.0,83.0,3.2,17.0,249.0,87.03,55.18
2016,5,14,17,45,474.5,74.0,3.05,16.5,200.0,58.4,46.11
2016,5,14,18,0,409.0,65.0,2.9,16.0,151.0,49.17,37.82
2016,5,14,18,15,317.0,52.5,2.6,15.5,108.0,39.65,29.05
2016,5,14,18,30,225.0,40.0,2.3,15.0,65.0,30.16,19.95
2016,5,14,18,45,112.5,20.0,2.05,14.5,32.5,15.2,2.84
2016,5,14,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,14,19,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,15,5,15,72.0,16.5,2.0,13.0,22.5,12.56,0.0
2016,5,15,5,30,144.0,33.0,2.2,13.0,45.0,24.75,14.0
2016,5,15,5,45,251.0,46.5,2.4,13.5,85.5,34.95,24.81
2016,5,15,6,0,358.0,60.0,2.6,14.0,126.0,45.22,34.43
2016,5,15,6,15,198.0,83.0,2.55,14.0,121.0,59.85,47.78
2016,5,15,6,30,38.0,106.0,2.5,14.0,116.0,75.25,61.63
2016,5,15,6,45,48.5,127.0,2.45,14.5,143.0,94.96,73.65
2016,5,15,7,0,59.0,148.0,2.4,15.0,170.0,116.24,90.22
2016,5,15,7,15,69.5,171.5,2.35,15.5,201.5,140.7,109.65
2016,5,15,7,30,80.0,195.0,2.3,16.0,233.0,166.67,130.38
2016,5,15,7,45,44.5,190.5,2.25,16.5,212.5,159.49,125.44
2016,5,15,8,0,9.0,186.0,2.2,17.0,192.0,145.21,114.25
2016,5,15,8,15,60.5,238.5,2.15,17.5,277.5,210.84,165.88
2016,5,15,8,30,112.0,291.0,2.1,18.0,363.0,280.29,219.62
2016,5,15,8,45,188.0,308.0,2.1,18.5,439.5,346.42,270.09
2016,5,15,9,0,264.0,325.0,2.1,19.0,516.0,420.88,326.18
2016,5,15,9,15,554.5,225.5,2.1,19.0,653.0,536.69,414.9
2016,5,15,9,30,845.0,126.0,2.1,19.0,790.0,663.42,509.89
2016,5,15,9,45,869.5,119.0,2.15,19.5,827.5,699.48,535.36
2016,5,15,10,0,894.0,112.0,2.2,20.0,865.0,739.64,563.72
2016,5,15,10,15,900.0,113.0,2.3,20.0,892.0,771.36,586.8
2016,5,15,10,30,906.0,114.0,2.4,20.0,919.0,800.14,607.04
2016,5,15,10,45,909.5,116.0,2.5,20.5,938.5,824.73,622.7
2016,5,15,11,0,913.0,118.0,2.6,21.0,958.0,846.01,636.08
2016,5,15,11,15,915.5,118.5,2.75,21.0,971.0,861.79,647.35
2016,5,15,11,30,918.0,119.0,2.9,21.0,984.0,874.11,656.36
2016,5,15,11,45,917.0,120.5,3.1,21.5,988.5,880.82,660.71
2016,5,15,12,0,916.0,122.0,3.3,22.0,993.0,883.98,662.7
2016,5,15,12,15,916.0,122.0,3.45,21.5,990.5,883.17,664.32
2016,5,15,12,30,916.0,122.0,3.6,21.0,988.0,878.82,663.59
2016,5,15,12,45,920.0,117.5,3.75,21.0,979.0,870.42,658.87
2016,5,15,13,0,924.0,113.0,3.9,21.0,970.0,858.33,651.63
2016,5,15,13,15,920.5,112.5,4.0,21.0,953.0,840.0,639.84
2016,5,15,13,30,917.0,112.0,4.1,21.0,936.0,818.29,625.69
2016,5,15,13,45,911.5,111.0,4.2,21.0,911.0,791.36,607.79
2016,5,15,14,0,906.0,110.0,4.3,21.0,886.0,761.35,586.63
2016,5,15,14,15,899.0,108.5,4.3,20.5,855.0,726.95,562.43
2016,5,15,14,30,892.0,107.0,4.3,20.0,824.0,689.89,535.68
2016,5,15,14,45,883.0,105.0,4.3,20.0,787.0,648.7,504.28
2016,5,15,15,0,874.0,103.0,4.3,20.0,750.0,605.4,470.57
2016,5,15,15,15,861.0,100.5,4.3,19.5,707.5,557.64,433.5
2016,5,15,15,30,848.0,98.0,4.3,19.0,665.0,508.59,394.27
2016,5,15,15,45,830.5,95.5,4.35,19.0,618.0,457.0,351.27
2016,5,15,16,0,813.0,93.0,4.4,19.0,571.0,403.87,305.93
2016,5,15,16,15,791.0,90.0,4.35,18.5,521.0,348.82,258.53
2016,5,15,16,30,769.0,87.0,4.3,18.0,471.0,294.56,211.01
2016,5,15,16,45,734.5,83.5,4.25,17.5,418.0,238.18,162.34
2016,5,15,17,0,700.0,80.0,4.2,17.0,365.0,181.19,114.86
2016,5,15,17,15,658.5,75.0,4.0,16.5,313.0,128.42,75.41
2016,5,15,17,30,617.0,70.0,3.8,16.0,261.0,79.89,47.96
2016,5,15,17,45,550.0,63.5,3.65,15.5,210.5,51.14,39.89
2016,5,15,18,0,483.0,57.0,3.5,15.0,160.0,46.11,35.29
2016,5,15,18,15,390.5,47.0,3.2,14.5,115.5,38.13,27.88
2016,5,15,18,30,298.0,37.0,2.9,14.0,71.0,30.17,20.12
2016,5,15,18,45,164.5,23.0,2.65,13.5,40.0,17.55,5.0
2016,5,15,19,0,31.0,9.0,2.4,13.0,9.0,7.08,0.0
2016,5,15,19,15,15.5,4.5,2.4,13.0,4.5,0.0,0.0
2016,5,15,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,16,5,15,83.5,16.0,1.7,12.0,23.5,12.15,0.0
2016,5,16,5,30,167.0,32.0,1.8,12.0,47.0,24.13,13.82
2016,5,16,5,45,261.5,46.0,1.95,12.5,86.5,34.67,24.72
2016,5,16,6,0,356.0,60.0,2.1,13.0,126.0,45.21,34.6
2016,5,16,6,15,425.0,70.0,2.05,13.5,173.5,52.78,41.61
2016,5,16,6,30,494.0,80.0,2.0,14.0,221.0,62.71,50.51
2016,5,16,6,45,543.0,87.5,2.0,14.5,271.0,105.24,65.68
2016,5,16,7,0,592.0,95.0,2.0,15.0,321.0,153.26,97.59
2016,5,16,7,15,628.0,101.0,2.05,15.5,372.0,202.8,136.72
2016,5,16,7,30,664.0,107.0,2.1,16.0,423.0,255.68,181.14
2016,5,16,7,45,695.0,110.5,2.15,16.5,473.5,308.02,226.06
2016,5,16,8,0,726.0,114.0,2.2,17.0,524.0,362.43,272.33
2016,5,16,8,15,746.5,118.0,2.25,17.5,571.0,416.32,317.46
2016,5,16,8,30,767.0,122.0,2.3,18.0,618.0,468.46,360.07
2016,5,16,8,45,786.5,123.0,2.4,18.5,662.0,517.57,399.39
2016,5,16,9,0,806.0,124.0,2.5,19.0,706.0,566.28,437.35
2016,5,16,9,15,818.0,126.5,2.55,19.5,744.5,611.16,471.26
2016,5,16,9,30,830.0,129.0,2.6,20.0,783.0,654.46,503.12
2016,5,16,9,45,852.0,123.5,2.65,20.5,819.5,689.37,528.58
2016,5,16,10,0,874.0,118.0,2.7,21.0,856.0,728.46,556.34
2016,5,16,10,15,880.0,119.5,2.75,21.0,882.5,759.96,579.07
2016,5,16,10,30,886.0,121.0,2.8,21.0,909.0,788.59,599.32
2016,5,16,10,45,890.5,122.0,2.9,21.5,929.0,812.62,614.63
2016,5,16,11,0,895.0,123.0,3.0,22.0,949.0,833.44,627.73
2016,5,16,11,15,898.0,123.5,3.05,22.0,961.5,849.33,638.39
2016,5,16,11,30,901.0,124.0,3.1,22.0,974.0,861.84,646.84
2016,5,16,11,45,902.5,124.5,3.2,22.5,979.0,869.66,651.26
2016,5,16,12,0,904.0,125.0,3.3,23.0,984.0,874.02,653.43
2016,5,16,12,15,903.5,124.5,3.4,23.0,982.0,872.4,652.9
2016,5,16,12,30,903.0,124.0,3.5,23.0,980.0,867.3,650.11
2016,5,16,12,45,903.0,122.5,3.6,23.5,970.5,858.29,643.49
2016,5,16,13,0,903.0,121.0,3.7,24.0,961.0,845.79,634.57
2016,5,16,13,15,899.5,120.5,3.75,23.5,943.5,827.87,624.18
2016,5,16,13,30,896.0,120.0,3.8,23.0,926.0,806.65,611.49
2016,5,16,13,45,895.0,116.5,3.85,23.0,902.5,781.54,594.75
2016,5,16,14,0,894.0,113.0,3.9,23.0,879.0,753.16,574.66
2016,5,16,14,15,886.5,111.5,3.9,23.0,848.0,718.86,549.72
2016,5,16,14,30,879.0,110.0,3.9,23.0,817.0,681.97,522.47
2016,5,16,14,45,869.0,108.0,3.95,23.0,780.0,640.73,491.6
2016,5,16,15,0,859.0,106.0,4.0,23.0,743.0,597.49,458.5
2016,5,16,15,15,846.0,103.5,3.95,22.5,701.0,550.46,422.34
2016,5,16,15,30,833.0,101.0,3.9,22.0,659.0,503.53,385.12
2016,5,16,15,45,811.5,100.0,3.9,22.0,611.5,451.05,342.03
2016,5,16,16,0,790.0,99.0,3.9,22.0,564.0,398.69,297.99
2016,5,16,16,15,767.5,95.5,3.8,21.5,515.0,344.29,251.91
2016,5,16,16,30,745.0,92.0,3.7,21.0,466.0,290.8,205.85
2016,5,16,16,45,709.0,89.0,3.65,20.5,413.5,232.75,156.78
2016,5,16,17,0,673.0,86.0,3.6,20.0,361.0,180.42,113.93
2016,5,16,17,15,630.5,80.0,3.45,19.0,309.5,128.37,75.84
2016,5,16,17,30,588.0,74.0,3.3,18.0,258.0,80.74,49.28
2016,5,16,17,45,524.5,67.0,3.2,17.5,208.5,53.48,41.62
2016,5,16,18,0,461.0,60.0,3.1,17.0,159.0,48.23,36.88
2016,5,16,18,15,370.0,49.0,2.9,16.0,115.0,39.57,28.98
2016,5,16,18,30,279.0,38.0,2.7,15.0,71.0,29.03,19.14
2016,5,16,18,45,153.5,23.5,2.5,14.5,40.5,17.89,5.86
2016,5,16,19,0,28.0,9.0,2.3,14.0,10.0,7.08,0.0
2016,5,16,19,15,14.0,4.5,2.25,13.5,5.0,0.0,0.0
2016,5,16,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,17,5,15,121.0,15.0,1.2,12.5,26.0,11.5,0.0
2016,5,17,5,30,242.0,30.0,1.4,13.0,52.0,24.45,14.22
2016,5,17,5,45,347.5,40.5,1.65,14.0,94.5,32.93,23.09
2016,5,17,6,0,453.0,51.0,1.9,15.0,137.0,41.45,31.02
2016,5,17,6,15,520.5,59.0,1.95,15.5,186.5,47.69,36.78
2016,5,17,6,30,588.0,67.0,2.0,16.0,236.0,53.91,42.34
2016,5,17,6,45,639.5,72.0,2.1,16.5,289.0,99.27,57.25
2016,5,17,7,0,691.0,77.0,2.2,17.0,342.0,151.03,90.78
2016,5,17,7,15,724.0,81.5,2.35,18.0,394.5,207.48,135.17
2016,5,17,7,30,757.0,86.0,2.5,19.0,447.0,263.07,181.68
2016,5,17,7,45,785.0,88.5,2.7,20.0,499.0,317.98,228.63
2016,5,17,8,0,813.0,91.0,2.9,21.0,551.0,374.47,276.39
2016,5,17,8,15,831.5,94.0,2.95,21.5,599.5,428.78,321.99
2016,5,17,8,30,850.0,97.0,3.0,22.0,648.0,482.33,365.75
2016,5,17,8,45,865.0,99.0,3.1,22.5,693.0,532.84,406.1
2016,5,17,9,0,880.0,101.0,3.2,23.0,738.0,582.36,444.51
2016,5,17,9,15,891.0,103.5,3.25,23.5,777.5,628.66,479.35
2016,5,17,9,30,902.0,106.0,3.3,24.0,817.0,673.1,511.87
2016,5,17,9,45,909.5,107.5,3.35,24.5,851.0,712.25,539.81
2016,5,17,10,0,917.0,109.0,3.4,25.0,885.0,748.83,565.3
2016,5,17,10,15,923.0,110.5,3.35,25.0,912.0,781.57,588.25
2016,5,17,10,30,929.0,112.0,3.3,25.0,939.0,811.29,608.21
2016,5,17,10,45,932.5,113.0,3.25,25.5,958.5,835.48,622.5
2016,5,17,11,0,936.0,114.0,3.2,26.0,978.0,856.28,634.43
2016,5,17,11,15,938.0,114.5,3.15,26.0,990.5,871.97,644.15
2016,5,17,11,30,940.0,115.0,3.1,26.0,1003.0,884.09,651.55
2016,5,17,11,45,940.0,115.5,3.05,26.5,1007.5,890.95,654.24
2016,5,17,12,0,940.0,116.0,3.0,27.0,1012.0,894.18,654.63
2016,5,17,12,15,939.0,116.0,2.95,27.0,1008.5,892.54,653.2
2016,5,17,12,30,938.0,116.0,2.9,27.0,1005.0,887.29,649.51
2016,5,17,12,45,937.5,114.5,2.85,27.0,995.0,877.56,642.98
2016,5,17,13,0,937.0,113.0,2.8,27.0,985.0,864.22,634.18
2016,5,17,13,15,933.0,112.0,2.75,27.0,966.5,844.95,621.51
2016,5,17,13,30,929.0,111.0,2.7,27.0,948.0,822.27,606.64
2016,5,17,13,45,922.5,110.5,2.7,27.0,922.5,794.84,588.9
2016,5,17,14,0,916.0,110.0,2.7,27.0,897.0,764.36,567.92
2016,5,17,14,15,908.0,108.5,2.7,27.0,865.0,729.1,543.21
2016,5,17,14,30,900.0,107.0,2.7,27.0,833.0,691.22,516.21
2016,5,17,14,45,889.5,105.5,2.7,27.0,795.0,649.39,485.8
2016,5,17,15,0,879.0,104.0,2.7,27.0,757.0,605.54,453.2
2016,5,17,15,15,866.0,101.5,2.7,26.5,714.0,557.74,417.72
2016,5,17,15,30,853.0,99.0,2.7,26.0,671.0,508.63,380.11
2016,5,17,15,45,837.0,95.5,2.7,26.0,624.0,456.69,338.49
2016,5,17,16,0,821.0,92.0,2.7,26.0,577.0,403.14,294.51
2016,5,17,16,15,799.0,89.0,2.65,25.5,526.5,347.88,248.74
2016,5,17,16,30,777.0,86.0,2.6,25.0,476.0,293.41,202.78
2016,5,17,16,45,747.5,81.5,2.55,24.5,424.0,237.09,155.7
2016,5,17,17,0,718.0,77.0,2.5,24.0,372.0,183.02,112.02
2016,5,17,17,15,678.0,72.0,2.35,23.0,320.0,126.26,71.03
2016,5,17,17,30,638.0,67.0,2.2,22.0,268.0,76.92,44.55
2016,5,17,17,45,577.0,60.5,2.1,21.5,217.0,49.13,37.16
2016,5,17,18,0,516.0,54.0,2.0,21.0,166.0,44.01,32.62
2016,5,17,18,15,428.0,45.0,1.85,20.0,121.0,36.72,26.07
2016,5,17,18,30,340.0,36.0,1.7,19.0,76.0,29.48,19.23
2016,5,17,18,45,203.0,23.0,1.6,18.0,44.0,18.7,6.82
2016,5,17,19,0,66.0,10.0,1.5,17.0,12.0,7.87,0.0
2016,5,17,19,15,33.0,5.0,1.4,16.5,6.0,0.0,0.0
2016,5,17,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,18,5,15,102.5,16.0,1.95,13.5,26.0,12.2,0.0
2016,5,18,5,30,205.0,32.0,2.2,14.0,52.0,24.3,14.17
2016,5,18,5,45,306.0,44.5,2.45,14.5,93.0,33.9,23.9
2016,5,18,6,0,407.0,57.0,2.7,15.0,134.0,45.85,34.89
2016,5,18,6,15,474.0,65.5,2.6,15.5,182.5,52.21,40.78
2016,5,18,6,30,541.0,74.0,2.5,16.0,231.0,58.56,46.44
2016,5,18,6,45,590.5,80.5,2.45,17.0,282.5,101.22,60.68
2016,5,18,7,0,640.0,87.0,2.4,18.0,334.0,151.0,92.69
2016,5,18,7,15,674.0,92.0,2.3,18.5,385.5,201.84,132.33
2016,5,18,7,30,708.0,97.0,2.2,19.0,437.0,255.67,177.2
2016,5,18,7,45,734.5,101.0,2.1,20.0,487.0,309.13,222.34
2016,5,18,8,0,761.0,105.0,2.0,21.0,537.0,366.34,269.71
2016,5,18,8,15,780.5,108.5,1.95,21.5,584.5,418.84,313.02
2016,5,18,8,30,800.0,112.0,1.9,22.0,632.0,471.52,355.14
2016,5,18,8,45,815.5,114.5,1.9,22.5,676.0,521.2,393.87
2016,5,18,9,0,831.0,117.0,1.9,23.0,720.0,570.08,430.76
2016,5,18,9,15,842.0,119.5,1.95,23.5,758.0,615.22,464.09
2016,5,18,9,30,853.0,122.0,2.0,24.0,796.0,653.58,491.83
2016,5,18,9,45,865.5,121.5,2.1,25.0,830.0,692.6,518.61
2016,5,18,10,0,878.0,121.0,2.2,26.0,864.0,729.52,543.21
2016,5,18,10,15,884.0,122.0,2.3,26.0,890.5,760.63,565.42
2016,5,18,10,30,890.0,123.0,2.4,26.0,917.0,788.86,585.43
2016,5,18,10,45,892.0,125.5,2.5,26.5,935.5,812.2,599.94
2016,5,18,11,0,894.0,128.0,2.6,27.0,954.0,832.23,612.2
2016,5,18,11,15,896.5,128.5,2.65,27.0,966.5,847.66,622.31
2016,5,18,11,30,899.0,129.0,2.7,27.0,979.0,859.69,630.26
2016,5,18,11,45,897.0,131.0,2.8,27.0,982.5,865.8,634.74
2016,5,18,12,0,895.0,133.0,2.9,27.0,986.0,868.44,637.03
2016,5,18,12,15,894.5,132.5,2.95,27.0,983.5,866.87,636.31
2016,5,18,12,30,894.0,132.0,3.0,27.0,981.0,861.87,633.42
2016,5,18,12,45,891.5,131.5,3.05,27.0,970.5,851.81,627.25
2016,5,18,13,0,889.0,131.0,3.1,27.0,960.0,838.37,618.91
2016,5,18,13,15,885.5,130.0,3.15,27.0,942.5,820.38,607.54
2016,5,18,13,30,882.0,129.0,3.2,27.0,925.0,799.14,594.0
2016,5,18,13,45,879.5,126.0,3.25,27.0,901.0,773.83,577.06
2016,5,18,14,0,877.0,123.0,3.3,27.0,877.0,745.38,557.4
2016,5,18,14,15,869.0,121.0,3.3,26.5,846.0,710.99,534.01
2016,5,18,14,30,861.0,119.0,3.3,26.0,815.0,674.1,508.3
2016,5,18,14,45,853.5,116.0,3.35,26.0,779.0,634.37,479.12
2016,5,18,15,0,846.0,113.0,3.4,26.0,743.0,592.5,447.62
2016,5,18,15,15,832.5,110.5,3.4,25.5,701.0,548.39,414.27
2016,5,18,15,30,819.0,108.0,3.4,25.0,659.0,499.77,376.58
2016,5,18,15,45,799.0,106.0,3.4,25.0,612.0,447.86,334.64
2016,5,18,16,0,779.0,104.0,3.4,25.0,565.0,395.98,291.67
2016,5,18,16,15,756.0,100.0,3.3,24.0,515.5,341.74,246.96
2016,5,18,16,30,733.0,96.0,3.2,23.0,466.0,288.47,202.17
2016,5,18,16,45,700.5,92.0,3.1,22.0,415.0,231.12,154.45
2016,5,18,17,0,668.0,88.0,3.0,21.0,364.0,179.23,112.54
2016,5,18,17,15,626.0,82.0,2.9,20.0,312.5,127.72,75.35
2016,5,18,17,30,584.0,76.0,2.8,19.0,261.0,80.57,49.65
2016,5,18,17,45,530.5,67.5,2.75,18.5,212.5,53.86,41.79
2016,5,18,18,0,477.0,59.0,2.7,18.0,164.0,47.52,36.13
2016,5,18,18,15,389.5,48.5,2.65,17.0,119.5,39.22,28.61
2016,5,18,18,30,302.0,38.0,2.6,16.0,75.0,30.9,20.76
2016,5,18,18,45,178.5,24.5,2.6,15.5,43.5,18.71,7.44
2016,5,18,19,0,55.0,11.0,2.6,15.0,12.0,8.65,0.0
2016,5,18,19,15,27.5,5.5,2.65,14.5,6.0,0.0,0.0
2016,5,18,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,19,5,15,88.5,18.5,4.25,12.0,27.0,14.01,0.0
2016,5,19,5,30,177.0,37.0,4.4,12.0,54.0,27.76,17.28
2016,5,19,5,45,277.5,51.0,4.55,12.0,95.5,38.29,28.02
2016,5,19,6,0,378.0,65.0,4.7,12.0,137.0,48.85,38.0
2016,5,19,6,15,428.0,76.5,4.75,12.0,182.5,57.21,45.84
2016,5,19,6,30,478.0,88.0,4.8,12.0,228.0,65.43,53.35
2016,5,19,6,45,564.0,81.5,4.9,12.5,277.5,99.13,61.22
2016,5,19,7,0,650.0,75.0,5.0,13.0,327.0,141.79,86.62
2016,5,19,7,15,679.0,80.5,4.85,13.5,376.5,192.34,127.3
2016,5,19,7,30,708.0,86.0,4.7,14.0,426.0,248.31,175.55
2016,5,19,7,45,728.5,100.5,4.55,14.5,483.5,305.43,225.83
2016,5,19,8,0,749.0,115.0,4.4,15.0,541.0,366.67,278.85
2016,5,19,8,15,568.5,185.0,4.35,15.0,524.5,388.02,302.61
2016,5,19,8,30,388.0,255.0,4.3,15.0,508.0,386.48,305.29
2016,5,19,8,45,323.5,292.0,4.3,15.5,513.0,405.03,320.6
2016,5,19,9,0,259.0,329.0,4.3,16.0,518.0,417.14,329.72
2016,5,19,9,15,258.5,349.5,4.3,16.5,546.5,447.73,352.83
2016,5,19,9,30,258.0,370.0,4.3,17.0,575.0,477.57,374.84
2016,5,19,9,45,566.5,254.0,4.3,17.5,727.5,612.2,479.77
2016,5,19,10,0,875.0,138.0,4.3,18.0,880.0,739.22,576.62
2016,5,19,10,15,883.0,139.5,4.25,18.0,908.5,772.07,600.11
2016,5,19,10,30,891.0,141.0,4.2,18.0,937.0,802.13,621.78
2016,5,19,10,45,901.5,139.5,4.2,18.0,959.5,828.79,640.63
2016,5,19,11,0,912.0,138.0,4.2,18.0,982.0,852.44,656.75
2016,5,19,11,15,914.5,138.5,4.2,18.0,995.0,868.1,667.25
2016,5,19,11,30,917.0,139.0,4.2,18.0,1008.0,880.3,675.43
2016,5,19,11,45,917.0,140.0,4.25,18.5,1012.5,887.35,679.05
2016,5,19,12,0,917.0,141.0,4.3,19.0,1017.0,890.89,680.34
2016,5,19,12,15,916.5,141.0,4.3,19.0,1014.0,889.72,679.52
2016,5,19,12,30,916.0,141.0,4.3,19.0,1011.0,885.05,676.39
2016,5,19,12,45,920.5,136.0,4.35,19.0,1002.5,876.95,671.19
2016,5,19,13,0,925.0,131.0,4.4,19.0,994.0,865.15,663.66
2016,5,19,13,15,921.0,130.0,4.45,18.5,976.0,846.23,652.44
2016,5,19,13,30,917.0,129.0,4.5,18.0,958.0,823.94,638.79
2016,5,19,13,45,681.0,235.5,4.55,18.0,842.0,732.25,568.57
2016,5,19,14,0,445.0,342.0,4.6,18.0,726.0,627.43,487.94
2016,5,19,14,15,477.0,316.5,4.7,18.0,714.5,611.92,477.77
2016,5,19,14,30,509.0,291.0,4.8,18.0,703.0,592.55,463.91
2016,5,19,14,45,567.5,252.5,4.9,18.0,692.0,574.81,451.11
2016,5,19,15,0,626.0,214.0,5.0,18.0,681.0,554.52,435.53
2016,5,19,15,15,616.0,205.0,4.9,17.5,642.5,511.77,401.94
2016,5,19,15,30,606.0,196.0,4.8,17.0,604.0,468.14,366.94
2016,5,19,15,45,458.0,220.0,4.75,16.5,516.0,385.85,302.12
2016,5,19,16,0,310.0,244.0,4.7,16.0,428.0,315.08,246.7
2016,5,19,16,15,474.0,178.5,4.7,15.5,432.5,303.84,232.72
2016,5,19,16,30,638.0,113.0,4.7,15.0,437.0,272.25,199.21
2016,5,19,16,45,618.5,104.0,4.75,14.5,390.5,221.79,155.08
2016,5,19,17,0,599.0,95.0,4.8,14.0,344.0,172.71,113.59
2016,5,19,17,15,526.0,98.5,4.7,13.5,295.5,129.38,83.05
2016,5,19,17,30,453.0,102.0,4.6,13.0,247.0,90.44,62.39
2016,5,19,17,45,393.5,90.5,4.6,13.0,200.0,66.13,53.7
2016,5,19,18,0,334.0,79.0,4.6,13.0,153.0,57.98,46.21
2016,5,19,18,15,260.0,63.5,4.55,12.5,112.0,46.87,35.93
2016,5,19,18,30,186.0,48.0,4.5,12.0,71.0,35.56,25.21
2016,5,19,18,45,93.0,30.0,4.45,12.0,41.5,22.38,10.69
2016,5,19,19,0,0.0,12.0,4.4,12.0,12.0,9.44,0.0
2016,5,19,19,15,0.0,6.0,4.45,12.0,6.0,0.0,0.0
2016,5,19,19,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,4.65,11.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,20,5,15,84.5,19.5,4.2,11.0,27.5,14.81,0.0
2016,5,20,5,30,169.0,39.0,4.3,11.0,55.0,29.15,18.67
2016,5,20,5,45,278.5,51.5,4.4,11.5,97.5,38.65,28.43
2016,5,20,6,0,388.0,64.0,4.5,12.0,140.0,48.25,37.49
2016,5,20,6,15,458.0,73.5,4.5,12.0,188.5,58.25,46.78
2016,5,20,6,30,528.0,83.0,4.5,12.0,237.0,65.16,53.11
2016,5,20,6,45,581.0,89.0,4.5,12.5,289.5,104.98,65.95
2016,5,20,7,0,634.0,95.0,4.5,13.0,342.0,154.09,97.7
2016,5,20,7,15,669.5,101.0,4.5,13.0,394.0,205.54,138.75
2016,5,20,7,30,705.0,107.0,4.5,13.0,446.0,260.2,185.76
2016,5,20,7,45,570.0,154.5,4.5,13.5,448.0,296.11,223.4
2016,5,20,8,0,435.0,202.0,4.5,14.0,450.0,319.42,248.46
2016,5,20,8,15,406.5,230.5,4.5,14.0,478.0,356.34,280.82
2016,5,20,8,30,378.0,259.0,4.5,14.0,506.0,383.98,304.75
2016,5,20,8,45,364.0,283.5,4.5,14.5,534.5,417.55,331.79
2016,5,20,9,0,350.0,308.0,4.5,15.0,563.0,449.08,356.41
2016,5,20,9,15,405.0,303.5,4.55,15.0,613.5,503.34,399.24
2016,5,20,9,30,460.0,299.0,4.6,15.0,664.0,554.04,438.99
2016,5,20,9,45,676.5,211.5,4.7,15.5,773.0,649.18,513.57
2016,5,20,10,0,893.0,124.0,4.8,16.0,882.0,738.28,582.85
2016,5,20,10,15,671.5,241.0,4.8,16.0,821.5,716.47,562.53
2016,5,20,10,30,450.0,358.0,4.8,16.0,761.0,663.73,519.32
2016,5,20,10,45,493.5,357.5,4.85,16.0,808.0,709.59,554.23
2016,5,20,11,0,537.0,357.0,4.9,16.0,855.0,754.97,588.03
2016,5,20,11,15,462.5,386.0,4.9,16.0,819.0,728.07,566.56
2016,5,20,11,30,388.0,415.0,4.9,16.0,783.0,687.79,535.61
2016,5,20,11,45,308.5,446.5,4.95,16.0,740.5,652.62,508.05
2016,5,20,12,0,229.0,478.0,5.0,16.0,698.0,603.28,469.81
2016,5,20,12,15,323.0,441.0,4.95,16.0,750.0,660.9,514.9
2016,5,20,12,30,417.0,404.0,4.9,16.0,802.0,714.27,555.84
2016,5,20,12,45,395.5,409.5,4.9,16.0,783.5,687.13,535.42
2016,5,20,13,0,374.0,415.0,4.9,16.0,765.0,668.29,521.25
2016,5,20,13,15,281.5,432.5,4.9,16.0,693.5,602.61,470.74
2016,5,20,13,30,189.0,450.0,4.9,16.0,622.0,528.1,413.3
2016,5,20,13,45,214.5,433.5,4.9,16.0,623.0,526.55,413.21
2016,5,20,14,0,240.0,417.0,4.9,16.0,624.0,522.83,411.1
2016,5,20,14,15,241.5,400.0,4.9,16.0,602.0,509.09,400.8
2016,5,20,14,30,243.0,383.0,4.9,16.0,580.0,484.67,382.38
2016,5,20,14,45,241.5,365.5,4.9,16.0,553.5,457.09,361.3
2016,5,20,15,0,240.0,348.0,4.9,16.0,527.0,421.62,333.9
2016,5,20,15,15,531.5,232.0,4.85,15.5,599.5,483.74,383.44
2016,5,20,15,30,823.0,116.0,4.8,15.0,672.0,505.74,398.37
2016,5,20,15,45,802.0,114.0,4.75,15.0,624.5,453.31,353.54
2016,5,20,16,0,781.0,112.0,4.7,15.0,577.0,401.0,308.07
2016,5,20,16,15,756.5,108.0,4.6,14.5,527.0,346.28,260.41
2016,5,20,16,30,732.0,104.0,4.5,14.0,477.0,289.74,210.71
2016,5,20,16,45,695.5,100.5,4.4,14.0,424.5,234.88,162.77
2016,5,20,17,0,659.0,97.0,4.3,14.0,372.0,183.08,119.41
2016,5,20,17,15,615.0,90.5,4.15,13.5,320.0,131.6,81.32
2016,5,20,17,30,571.0,84.0,4.0,13.0,268.0,84.75,55.32
2016,5,20,17,45,509.0,76.0,3.85,13.0,218.0,60.03,48.27
2016,5,20,18,0,447.0,68.0,3.7,13.0,168.0,54.26,42.92
2016,5,20,18,15,357.0,56.5,3.45,12.5,123.5,42.77,32.35
2016,5,20,18,30,267.0,45.0,3.2,12.0,79.0,33.96,23.91
2016,5,20,18,45,149.0,29.5,3.0,12.0,47.0,22.24,11.02
2016,5,20,19,0,31.0,14.0,2.8,12.0,15.0,11.02,0.0
2016,5,20,19,15,15.5,7.0,2.8,11.5,7.5,5.51,0.0
2016,5,20,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,21,5,15,13.5,16.5,1.65,12.0,18.0,12.78,0.0
2016,5,21,5,30,27.0,33.0,1.8,12.0,36.0,24.79,15.11
2016,5,21,5,45,55.0,53.5,2.0,12.0,63.0,39.08,28.81
2016,5,21,6,0,83.0,74.0,2.2,12.0,90.0,53.18,41.92
2016,5,21,6,15,102.0,95.5,2.25,12.0,121.5,67.56,55.11
2016,5,21,6,30,121.0,117.0,2.3,12.0,153.0,81.66,67.83
2016,5,21,6,45,138.5,136.5,2.4,12.5,185.0,105.43,80.4
2016,5,21,7,0,156.0,156.0,2.5,13.0,217.0,132.72,100.49
2016,5,21,7,15,255.0,166.5,2.55,13.0,282.5,171.72,128.28
2016,5,21,7,30,354.0,177.0,2.6,13.0,348.0,221.4,166.34
2016,5,21,7,45,309.0,208.5,2.7,13.5,369.5,254.55,196.39
2016,5,21,8,0,264.0,240.0,2.8,14.0,391.0,282.76,221.47
2016,5,21,8,15,143.0,239.5,2.85,14.0,322.5,247.29,196.13
2016,5,21,8,30,22.0,239.0,2.9,14.0,254.0,193.34,153.94
2016,5,21,8,45,11.0,194.5,3.0,14.5,202.0,155.5,122.92
2016,5,21,9,0,0.0,150.0,3.1,15.0,150.0,115.96,90.3
2016,5,21,9,15,11.5,222.0,3.15,15.0,231.0,178.98,141.33
2016,5,21,9,30,23.0,294.0,3.2,15.0,312.0,243.68,192.7
2016,5,21,9,45,20.5,292.5,3.25,15.0,309.5,242.31,191.17
2016,5,21,10,0,18.0,291.0,3.3,15.0,307.0,240.6,189.57
2016,5,21,10,15,13.0,250.0,3.3,15.0,262.0,205.3,161.34
2016,5,21,10,30,8.0,209.0,3.3,15.0,217.0,169.6,132.7
2016,5,21,10,45,26.5,306.5,3.3,15.0,331.5,272.01,214.12
2016,5,21,11,0,45.0,404.0,3.3,15.0,446.0,370.19,289.95
2016,5,21,11,15,91.5,440.5,3.25,15.0,527.0,440.33,343.87
2016,5,21,11,30,138.0,477.0,3.2,15.0,608.0,523.69,406.67
2016,5,21,11,45,72.0,327.5,3.2,15.0,396.0,330.61,259.47
2016,5,21,12,0,6.0,178.0,3.2,15.0,184.0,144.71,112.16
2016,5,21,12,15,3.0,153.5,3.2,15.0,156.5,122.76,94.7
2016,5,21,12,30,0.0,129.0,3.2,15.0,129.0,100.86,76.95
2016,5,21,12,45,7.5,207.0,3.2,15.0,214.0,168.78,131.89
2016,5,21,13,0,15.0,285.0,3.2,15.0,299.0,237.06,186.12
2016,5,21,13,15,16.0,292.5,3.2,15.0,307.0,243.34,191.02
2016,5,21,13,30,17.0,300.0,3.2,15.0,315.0,249.45,195.97
2016,5,21,13,45,19.0,305.0,3.2,15.0,321.5,254.11,199.83
2016,5,21,14,0,21.0,310.0,3.2,15.0,328.0,258.52,203.52
2016,5,21,14,15,13.5,251.0,3.15,15.0,262.5,205.34,161.56
2016,5,21,14,30,6.0,192.0,3.1,15.0,197.0,153.2,119.98
2016,5,21,14,45,8.0,210.5,3.1,15.0,217.0,168.37,132.52
2016,5,21,15,0,10.0,229.0,3.1,15.0,237.0,183.19,144.68
2016,5,21,15,15,15.5,237.5,3.05,15.0,248.5,191.66,151.76
2016,5,21,15,30,21.0,246.0,3.0,15.0,260.0,199.36,158.19
2016,5,21,15,45,28.5,239.5,2.95,15.0,257.5,198.91,158.04
2016,5,21,16,0,36.0,233.0,2.9,15.0,255.0,193.47,153.74
2016,5,21,16,15,74.5,225.0,2.85,14.5,265.0,195.96,155.31
2016,5,21,16,30,113.0,217.0,2.8,14.0,275.0,196.13,154.33
2016,5,21,16,45,56.5,160.5,2.75,14.0,189.5,132.91,104.13
2016,5,21,17,0,0.0,104.0,2.7,14.0,104.0,78.9,61.56
2016,5,21,17,15,0.0,89.5,2.55,13.5,89.5,67.85,52.53
2016,5,21,17,30,0.0,75.0,2.4,13.0,75.0,56.93,43.4
2016,5,21,17,45,0.0,61.0,2.3,13.0,61.0,46.54,36.24
2016,5,21,18,0,0.0,47.0,2.2,13.0,47.0,35.96,26.63
2016,5,21,18,15,143.5,44.5,1.95,12.5,63.5,33.62,24.3
2016,5,21,18,30,287.0,42.0,1.7,12.0,80.0,31.97,22.25
2016,5,21,18,45,173.0,27.5,1.45,11.5,47.5,20.89,10.4
2016,5,21,19,0,59.0,13.0,1.2,11.0,15.0,10.23,0.0
2016,5,21,19,15,29.5,6.5,1.15,11.0,7.5,5.11,0.0
2016,5,21,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,22,5,15,103.5,18.5,1.35,11.0,29.0,14.06,0.0
2016,5,22,5,30,207.0,37.0,1.6,11.0,58.0,27.9,17.9
2016,5,22,5,45,303.5,50.0,1.85,11.5,100.0,37.77,27.75
2016,5,22,6,0,400.0,63.0,2.1,12.0,142.0,47.68,37.04
2016,5,22,6,15,200.0,75.5,2.1,12.5,115.0,55.23,44.02
2016,5,22,6,30,0.0,88.0,2.1,13.0,88.0,65.12,52.87
2016,5,22,6,45,0.0,106.5,2.1,13.5,106.5,78.95,62.02
2016,5,22,7,0,0.0,125.0,2.1,14.0,125.0,93.1,73.69
2016,5,22,7,15,28.5,159.5,2.05,14.0,173.5,123.64,97.75
2016,5,22,7,30,57.0,194.0,2.0,14.0,222.0,158.61,125.34
2016,5,22,7,45,172.0,215.0,1.95,14.5,311.5,215.75,168.11
2016,5,22,8,0,287.0,236.0,1.9,15.0,401.0,286.98,222.79
2016,5,22,8,15,234.5,266.5,1.9,15.0,408.5,303.5,237.73
2016,5,22,8,30,182.0,297.0,1.9,15.0,416.0,317.96,250.21
2016,5,22,8,45,119.5,305.5,1.95,15.5,386.0,305.39,240.46
2016,5,22,9,0,57.0,314.0,2.0,16.0,356.0,279.76,219.89
2016,5,22,9,15,91.0,346.5,2.05,16.0,417.0,329.82,258.87
2016,5,22,9,30,125.0,379.0,2.1,16.0,478.0,390.82,305.46
2016,5,22,9,45,186.5,392.5,2.15,16.5,548.0,449.53,349.56
2016,5,22,10,0,248.0,406.0,2.2,17.0,618.0,520.93,402.25
2016,5,22,10,15,158.5,410.5,2.25,17.0,548.0,460.67,355.94
2016,5,22,10,30,69.0,415.0,2.3,17.0,478.0,392.87,303.67
2016,5,22,10,45,71.0,422.5,2.4,17.5,488.0,403.55,311.44
2016,5,22,11,0,73.0,430.0,2.5,18.0,498.0,413.92,318.58
2016,5,22,11,15,487.5,280.0,2.6,18.0,742.5,656.71,506.39
2016,5,22,11,30,902.0,130.0,2.7,18.0,987.0,854.22,650.35
2016,5,22,11,45,900.5,132.0,2.85,18.0,991.0,860.78,654.0
2016,5,22,12,0,899.0,134.0,3.0,18.0,995.0,863.88,657.02
2016,5,22,12,15,898.0,133.5,3.1,18.0,992.0,861.97,656.33
2016,5,22,12,30,897.0,133.0,3.2,18.0,989.0,856.67,653.4
2016,5,22,12,45,892.0,134.5,3.3,18.0,978.0,846.33,647.04
2016,5,22,13,0,887.0,136.0,3.4,18.0,967.0,832.68,638.44
2016,5,22,13,15,883.0,135.0,3.5,18.0,949.0,814.56,626.7
2016,5,22,13,30,879.0,134.0,3.6,18.0,931.0,793.22,612.52
2016,5,22,13,45,870.5,134.5,3.7,18.0,906.0,766.65,593.69
2016,5,22,14,0,862.0,135.0,3.8,18.0,881.0,737.3,572.53
2016,5,22,14,15,853.5,133.0,3.85,17.5,849.5,703.33,548.5
2016,5,22,14,30,845.0,131.0,3.9,17.0,818.0,672.91,526.34
2016,5,22,14,45,585.5,229.0,3.95,17.0,695.0,566.03,443.29
2016,5,22,15,0,326.0,327.0,4.0,17.0,572.0,459.32,360.11
2016,5,22,15,15,220.0,318.0,3.95,16.5,479.5,372.78,293.71
2016,5,22,15,30,114.0,309.0,3.9,16.0,387.0,301.87,238.7
2016,5,22,15,45,82.5,277.5,3.9,16.0,331.5,250.85,198.6
2016,5,22,16,0,51.0,246.0,3.9,16.0,276.0,208.67,165.32
2016,5,22,16,15,187.0,222.0,3.8,15.5,319.5,233.36,182.45
2016,5,22,16,30,323.0,198.0,3.7,15.0,363.0,241.54,183.88
2016,5,22,16,45,405.5,160.0,3.6,14.5,345.0,212.17,155.15
2016,5,22,17,0,488.0,122.0,3.5,14.0,327.0,170.34,116.25
2016,5,22,17,15,529.5,102.0,3.35,13.5,297.5,130.52,83.99
2016,5,22,17,30,571.0,82.0,3.2,13.0,268.0,82.09,53.54
2016,5,22,17,45,519.0,73.0,3.1,13.0,219.5,57.76,46.25
2016,5,22,18,0,467.0,64.0,3.0,13.0,171.0,51.19,40.22
