Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,18,15,385.0,53.0,2.65,12.5,126.5,42.66,32.31
2016,5,22,18,30,303.0,42.0,2.3,12.0,82.0,32.07,22.37
2016,5,22,18,45,191.0,28.0,2.0,12.0,49.5,21.32,10.99
2016,5,22,19,0,79.0,14.0,1.7,12.0,17.0,11.02,0.0
2016,5,22,19,15,39.5,7.0,1.6,11.5,8.5,5.51,0.0
2016,5,22,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,23,5,15,9.0,17.0,2.15,12.0,18.0,13.17,0.0
2016,5,23,5,30,18.0,34.0,2.3,12.0,36.0,25.49,15.85
2016,5,23,5,45,42.5,54.0,2.5,12.5,62.0,39.59,29.24
2016,5,23,6,0,67.0,74.0,2.7,13.0,88.0,53.15,41.74
2016,5,23,6,15,84.0,96.0,2.75,13.0,118.0,67.76,55.09
2016,5,23,6,30,101.0,118.0,2.8,13.0,148.0,82.06,67.94
2016,5,23,6,45,119.0,138.0,2.85,13.5,180.0,104.52,80.08
2016,5,23,7,0,137.0,158.0,2.9,14.0,212.0,130.95,99.52
2016,5,23,7,15,238.5,169.5,2.9,14.0,279.0,169.6,126.76
2016,5,23,7,30,340.0,181.0,2.9,14.0,346.0,219.35,164.51
2016,5,23,7,45,289.0,213.0,2.9,14.5,364.0,250.39,192.81
2016,5,23,8,0,238.0,245.0,2.9,15.0,382.0,275.9,215.62
2016,5,23,8,15,257.0,265.0,2.9,15.0,424.0,314.82,247.32
2016,5,23,8,30,276.0,285.0,2.9,15.0,466.0,355.24,279.81
2016,5,23,8,45,312.5,297.0,2.95,15.5,515.0,399.39,314.26
2016,5,23,9,0,349.0,309.0,3.0,16.0,564.0,446.02,350.15
2016,5,23,9,15,354.0,326.5,3.0,16.0,597.0,480.87,377.0
2016,5,23,9,30,359.0,344.0,3.0,16.0,630.0,515.1,402.98
2016,5,23,9,45,376.0,352.0,3.05,16.5,662.5,548.71,427.67
2016,5,23,10,0,393.0,360.0,3.1,17.0,695.0,582.11,451.82
2016,5,23,10,15,409.5,357.5,3.15,17.0,716.5,614.97,476.15
2016,5,23,10,30,426.0,355.0,3.2,17.0,738.0,638.85,493.87
2016,5,23,10,45,643.0,250.0,3.25,17.5,841.0,732.31,564.89
2016,5,23,11,0,860.0,145.0,3.3,18.0,944.0,808.45,621.92
2016,5,23,11,15,862.5,145.5,3.3,17.5,956.0,823.27,632.61
2016,5,23,11,30,865.0,146.0,3.3,17.0,968.0,834.86,641.57
2016,5,23,11,45,869.5,143.5,3.35,17.0,974.0,842.48,646.94
2016,5,23,12,0,874.0,141.0,3.4,17.0,980.0,846.86,650.15
2016,5,23,12,15,873.5,141.0,3.45,17.0,977.5,845.81,649.68
2016,5,23,12,30,873.0,141.0,3.5,17.0,975.0,841.46,647.02
2016,5,23,12,45,843.0,159.5,3.55,17.0,958.0,838.07,645.14
2016,5,23,13,0,813.0,178.0,3.6,17.0,941.0,819.19,631.57
2016,5,23,13,15,656.5,267.0,3.55,17.0,875.5,765.14,589.32
2016,5,23,13,30,500.0,356.0,3.5,17.0,810.0,703.41,541.66
2016,5,23,13,45,519.5,329.0,3.5,17.0,789.5,681.58,526.89
2016,5,23,14,0,539.0,302.0,3.5,17.0,769.0,656.57,509.3
2016,5,23,14,15,660.0,232.0,3.45,17.0,783.5,664.69,516.96
2016,5,23,14,30,781.0,162.0,3.4,17.0,798.0,656.66,512.02
2016,5,23,14,45,774.5,156.0,3.35,17.0,763.0,617.25,481.63
2016,5,23,15,0,768.0,150.0,3.3,17.0,728.0,575.86,449.26
2016,5,23,15,15,753.0,146.5,3.2,16.5,686.5,530.34,413.64
2016,5,23,15,30,738.0,143.0,3.1,16.0,645.0,483.33,375.93
2016,5,23,15,45,724.0,136.5,3.05,16.0,600.5,433.7,334.62
2016,5,23,16,0,710.0,130.0,3.0,16.0,556.0,383.75,292.06
2016,5,23,16,15,685.5,125.0,2.95,16.0,508.0,331.51,247.08
2016,5,23,16,30,661.0,120.0,2.9,16.0,460.0,280.53,202.72
2016,5,23,16,45,636.5,111.5,2.9,16.0,411.0,228.36,157.79
2016,5,23,17,0,612.0,103.0,2.9,16.0,362.0,178.1,116.14
2016,5,23,17,15,570.0,96.0,2.8,15.5,312.0,129.4,80.8
2016,5,23,17,30,528.0,89.0,2.7,15.0,262.0,85.15,56.74
2016,5,23,17,45,478.0,78.5,2.6,15.0,214.5,61.43,49.13
2016,5,23,18,0,428.0,68.0,2.5,15.0,167.0,53.92,42.31
2016,5,23,18,15,347.5,56.5,2.35,14.5,124.0,42.72,32.11
2016,5,23,18,30,267.0,45.0,2.2,14.0,81.0,33.99,23.87
2016,5,23,18,45,164.5,29.5,2.1,13.5,49.0,22.31,11.92
2016,5,23,19,0,62.0,14.0,2.0,13.0,17.0,10.78,0.0
2016,5,23,19,15,31.0,7.0,2.0,12.5,8.5,5.51,0.0
2016,5,23,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,5,15,113.5,18.0,2.35,12.0,30.0,13.72,0.0
2016,5,24,5,30,227.0,36.0,2.5,12.0,60.0,27.29,17.45
2016,5,24,5,45,326.0,47.5,2.7,12.5,102.0,36.18,26.26
2016,5,24,6,0,425.0,59.0,2.9,13.0,144.0,47.4,36.65
2016,5,24,6,15,488.5,67.0,2.9,13.0,192.0,53.35,42.25
2016,5,24,6,30,552.0,75.0,2.9,13.0,240.0,59.27,47.66
2016,5,24,6,45,595.5,82.0,2.95,13.5,290.5,96.46,59.32
2016,5,24,7,0,639.0,89.0,3.0,14.0,341.0,145.46,90.07
2016,5,24,7,15,465.5,139.5,3.0,14.0,337.0,189.78,133.48
2016,5,24,7,30,292.0,190.0,3.0,14.0,333.0,213.71,161.63
2016,5,24,7,45,302.0,211.5,3.05,14.5,372.5,252.32,193.96
2016,5,24,8,0,312.0,233.0,3.1,15.0,412.0,291.74,226.68
2016,5,24,8,15,328.5,251.0,3.1,15.0,454.0,331.75,259.72
2016,5,24,8,30,345.0,269.0,3.1,15.0,496.0,372.82,293.15
2016,5,24,8,45,315.5,297.5,3.15,15.5,515.5,400.29,315.05
2016,5,24,9,0,286.0,326.0,3.2,16.0,535.0,424.47,333.63
2016,5,24,9,15,149.5,290.0,3.2,16.0,400.0,325.24,256.8
2016,5,24,9,30,13.0,254.0,3.2,16.0,265.0,205.63,161.36
2016,5,24,9,45,39.0,320.5,3.25,16.5,354.0,283.97,223.09
2016,5,24,10,0,65.0,387.0,3.3,17.0,443.0,359.09,280.54
2016,5,24,10,15,44.5,361.5,3.35,17.0,400.5,326.63,254.84
2016,5,24,10,30,24.0,336.0,3.4,17.0,358.0,292.49,227.99
2016,5,24,10,45,88.5,401.0,3.45,17.5,483.5,397.83,309.57
2016,5,24,11,0,153.0,466.0,3.5,18.0,609.0,517.47,398.93
2016,5,24,11,15,190.0,470.5,3.5,18.0,650.0,554.58,426.35
2016,5,24,11,30,227.0,475.0,3.5,18.0,691.0,591.59,453.88
2016,5,24,11,45,235.5,469.5,3.55,18.0,694.5,596.27,457.43
2016,5,24,12,0,244.0,464.0,3.6,18.0,698.0,610.77,468.17
2016,5,24,12,15,207.5,468.0,3.6,18.0,667.0,572.9,439.8
2016,5,24,12,30,171.0,472.0,3.6,18.0,636.0,545.07,418.75
2016,5,24,12,45,165.5,472.0,3.65,18.0,629.0,538.25,413.91
2016,5,24,13,0,160.0,472.0,3.7,18.0,622.0,530.52,408.31
2016,5,24,13,15,164.5,458.5,3.7,18.0,611.0,518.48,399.8
2016,5,24,13,30,169.0,445.0,3.7,18.0,600.0,505.46,390.55
2016,5,24,13,45,516.0,290.5,3.7,18.0,742.5,646.12,501.57
2016,5,24,14,0,863.0,136.0,3.7,18.0,885.0,735.6,571.45
2016,5,24,14,15,854.5,134.0,3.7,18.0,854.0,701.75,545.54
2016,5,24,14,30,846.0,132.0,3.7,18.0,823.0,671.43,522.37
2016,5,24,14,45,839.5,127.5,3.7,18.0,787.0,630.98,491.4
2016,5,24,15,0,833.0,123.0,3.7,18.0,751.0,588.38,458.13
2016,5,24,15,15,819.0,120.5,3.65,17.5,709.0,541.65,421.55
2016,5,24,15,30,805.0,118.0,3.6,17.0,667.0,493.84,383.06
2016,5,24,15,45,791.0,113.0,3.6,17.0,621.5,443.1,340.62
2016,5,24,16,0,777.0,108.0,3.6,17.0,576.0,391.84,296.68
2016,5,24,16,15,754.5,104.0,3.55,16.5,526.5,338.41,250.73
2016,5,24,16,30,732.0,100.0,3.5,16.0,477.0,282.87,202.49
2016,5,24,16,45,706.0,94.0,3.45,16.0,427.0,228.74,155.43
2016,5,24,17,0,680.0,88.0,3.4,16.0,377.0,176.53,111.93
2016,5,24,17,15,640.0,82.5,3.3,15.5,326.0,125.5,74.86
2016,5,24,17,30,600.0,77.0,3.2,15.0,275.0,78.53,49.99
2016,5,24,17,45,546.0,69.5,3.15,14.5,225.5,55.35,43.85
2016,5,24,18,0,492.0,62.0,3.1,14.0,176.0,49.8,38.84
2016,5,24,18,15,410.0,52.0,2.95,13.5,131.5,41.97,31.61
2016,5,24,18,30,328.0,42.0,2.8,13.0,87.0,34.12,24.13
2016,5,24,18,45,205.0,29.0,2.65,13.0,53.0,22.12,12.01
2016,5,24,19,0,82.0,16.0,2.5,13.0,19.0,12.15,0.0
2016,5,24,19,15,41.0,8.0,2.45,12.5,9.5,6.29,0.0
2016,5,24,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,5,15,114.5,18.5,2.25,12.0,30.5,14.09,0.09
2016,5,25,5,30,229.0,37.0,2.4,12.0,61.0,28.02,18.13
2016,5,25,5,45,326.5,48.0,2.55,12.5,103.0,36.54,26.6
2016,5,25,6,0,424.0,59.0,2.7,13.0,145.0,47.36,36.64
2016,5,25,6,15,212.0,69.0,2.7,13.0,112.0,51.17,40.32
2016,5,25,6,30,0.0,79.0,2.7,13.0,79.0,59.22,47.61
2016,5,25,6,45,0.0,95.5,2.7,13.5,95.5,71.51,55.71
2016,5,25,7,0,0.0,112.0,2.7,14.0,112.0,84.06,66.08
2016,5,25,7,15,0.0,128.0,2.7,14.0,128.0,96.39,76.24
2016,5,25,7,30,0.0,144.0,2.7,14.0,144.0,108.84,86.37
2016,5,25,7,45,48.0,196.5,2.75,14.5,224.5,162.84,129.0
2016,5,25,8,0,96.0,249.0,2.8,15.0,305.0,222.34,175.83
2016,5,25,8,15,100.0,272.0,2.9,15.0,334.5,248.56,196.89
2016,5,25,8,30,104.0,295.0,3.0,15.0,364.0,275.18,218.16
2016,5,25,8,45,146.5,318.5,3.1,15.5,422.5,326.96,258.46
2016,5,25,9,0,189.0,342.0,3.2,16.0,481.0,377.69,297.5
2016,5,25,9,15,278.0,342.0,3.25,16.0,557.5,447.09,351.39
2016,5,25,9,30,367.0,342.0,3.3,16.0,634.0,516.14,404.52
2016,5,25,9,45,621.0,231.0,3.35,16.5,750.5,619.99,484.73
2016,5,25,10,0,875.0,120.0,3.4,17.0,867.0,712.71,555.82
2016,5,25,10,15,881.5,121.5,3.45,17.0,893.5,744.27,578.99
2016,5,25,10,30,888.0,123.0,3.5,17.0,920.0,773.01,600.19
2016,5,25,10,45,891.5,124.0,3.55,17.0,939.5,796.09,616.83
2016,5,25,11,0,895.0,125.0,3.6,17.0,959.0,815.96,630.58
2016,5,25,11,15,897.5,125.5,3.6,17.0,971.5,831.34,640.96
2016,5,25,11,30,900.0,126.0,3.6,17.0,984.0,843.36,649.06
2016,5,25,11,45,903.0,125.0,3.6,17.0,989.5,851.18,654.3
2016,5,25,12,0,906.0,124.0,3.6,17.0,995.0,855.62,657.28
2016,5,25,12,15,905.5,124.0,3.6,17.0,992.5,854.6,656.55
2016,5,25,12,30,905.0,124.0,3.6,17.0,990.0,850.16,653.55
2016,5,25,12,45,896.0,128.0,3.65,17.0,978.0,838.71,645.99
2016,5,25,13,0,887.0,132.0,3.7,17.0,966.0,824.02,636.23
2016,5,25,13,15,883.5,131.0,3.75,17.0,948.5,806.45,624.47
2016,5,25,13,30,880.0,130.0,3.8,17.0,931.0,785.65,610.17
2016,5,25,13,45,878.5,126.0,3.85,17.5,907.5,760.72,591.14
2016,5,25,14,0,877.0,122.0,3.9,18.0,884.0,732.63,569.59
2016,5,25,14,15,869.5,120.5,3.95,18.0,853.5,699.5,545.01
2016,5,25,14,30,862.0,119.0,4.0,18.0,823.0,663.84,518.07
2016,5,25,14,45,856.0,114.5,4.05,18.0,787.5,624.28,487.67
2016,5,25,15,0,850.0,110.0,4.1,18.0,752.0,582.45,454.8
2016,5,25,15,15,837.5,107.5,4.1,17.5,710.5,536.83,418.85
2016,5,25,15,30,825.0,105.0,4.1,17.0,669.0,491.05,381.65
2016,5,25,15,45,810.5,101.5,4.1,17.0,624.0,440.59,339.07
2016,5,25,16,0,796.0,98.0,4.1,17.0,579.0,389.61,295.02
2016,5,25,16,15,775.5,94.5,4.05,16.5,530.5,336.43,248.9
2016,5,25,16,30,755.0,91.0,4.0,16.0,482.0,283.9,202.7
2016,5,25,16,45,727.5,87.0,3.95,16.0,431.5,230.4,155.98
2016,5,25,17,0,700.0,83.0,3.9,16.0,381.0,175.19,109.99
2016,5,25,17,15,661.5,77.5,3.8,15.5,330.0,123.32,72.28
2016,5,25,17,30,623.0,72.0,3.7,15.0,279.0,75.29,47.02
2016,5,25,17,45,564.5,66.5,3.6,14.5,229.0,53.3,42.02
2016,5,25,18,0,506.0,61.0,3.5,14.0,179.0,49.13,38.25
2016,5,25,18,15,423.5,52.0,3.35,13.5,134.5,42.05,31.69
2016,5,25,18,30,341.0,43.0,3.2,13.0,90.0,34.99,24.92
2016,5,25,18,45,208.0,30.0,3.05,13.0,55.0,22.86,12.79
2016,5,25,19,0,75.0,17.0,2.9,13.0,20.0,12.97,0.0
2016,5,25,19,15,37.5,8.5,2.9,12.5,10.0,6.69,0.0
2016,5,25,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,5,15,91.5,20.0,2.75,12.0,30.0,15.13,1.16
2016,5,26,5,30,183.0,40.0,2.8,12.0,60.0,29.94,19.81
2016,5,26,5,45,275.5,53.5,2.9,12.5,101.0,40.05,29.7
2016,5,26,6,0,368.0,67.0,3.0,13.0,142.0,50.15,39.12
2016,5,26,6,15,432.5,77.0,3.0,13.0,189.5,57.6,46.06
2016,5,26,6,30,497.0,87.0,3.0,13.0,237.0,67.6,55.08
2016,5,26,6,45,545.0,94.5,3.0,13.5,287.0,100.88,65.21
2016,5,26,7,0,593.0,102.0,3.0,14.0,337.0,147.72,94.12
2016,5,26,7,15,627.5,108.0,2.95,14.5,387.5,196.07,131.22
2016,5,26,7,30,662.0,114.0,2.9,15.0,438.0,247.56,174.13
2016,5,26,7,45,691.0,117.5,2.9,15.5,487.5,298.31,217.86
2016,5,26,8,0,720.0,121.0,2.9,16.0,537.0,350.91,263.05
2016,5,26,8,15,740.5,125.0,2.85,16.5,583.5,402.14,306.54
2016,5,26,8,30,761.0,129.0,2.8,17.0,630.0,455.05,350.18
2016,5,26,8,45,778.0,131.5,2.8,17.5,673.5,503.21,389.11
2016,5,26,9,0,795.0,134.0,2.8,18.0,717.0,550.81,426.49
2016,5,26,9,15,807.5,136.5,2.75,18.0,755.5,594.97,460.94
2016,5,26,9,30,820.0,139.0,2.7,18.0,794.0,637.64,493.42
2016,5,26,9,45,823.0,145.0,2.7,18.5,825.0,675.4,520.7
2016,5,26,10,0,826.0,151.0,2.7,19.0,856.0,710.57,545.44
2016,5,26,10,15,833.0,152.5,2.7,19.0,882.5,742.02,568.17
2016,5,26,10,30,840.0,154.0,2.7,19.0,909.0,770.78,588.66
2016,5,26,10,45,845.0,155.5,2.7,19.5,929.0,795.19,604.67
2016,5,26,11,0,850.0,157.0,2.7,20.0,949.0,816.55,618.31
2016,5,26,11,15,853.5,157.5,2.7,20.0,961.5,819.61,620.41
2016,5,26,11,30,857.0,158.0,2.7,20.0,974.0,831.88,628.57
2016,5,26,11,45,858.5,158.0,2.75,20.5,979.5,838.97,632.29
2016,5,26,12,0,860.0,158.0,2.8,21.0,985.0,842.84,633.93
2016,5,26,12,15,860.0,158.0,2.85,21.0,982.5,842.29,633.86
2016,5,26,12,30,860.0,158.0,2.9,21.0,980.0,838.54,631.72
2016,5,26,12,45,867.0,151.0,2.95,21.5,973.0,831.83,626.46
2016,5,26,13,0,874.0,144.0,3.0,22.0,966.0,821.58,618.86
2016,5,26,13,15,870.5,143.0,3.05,22.0,949.0,804.3,607.69
2016,5,26,13,30,867.0,142.0,3.1,22.0,932.0,783.85,593.68
2016,5,26,13,45,863.0,139.5,3.15,22.0,908.5,758.74,576.17
2016,5,26,14,0,859.0,137.0,3.2,22.0,885.0,730.65,556.26
2016,5,26,14,15,851.5,135.5,3.25,22.0,854.5,698.14,532.78
2016,5,26,14,30,844.0,134.0,3.3,22.0,824.0,669.17,511.22
2016,5,26,14,45,833.0,132.0,3.4,22.0,787.5,628.4,480.87
2016,5,26,15,0,822.0,130.0,3.5,22.0,751.0,585.81,448.44
2016,5,26,15,15,808.5,127.0,3.5,21.5,709.5,539.5,412.94
2016,5,26,15,30,795.0,124.0,3.5,21.0,668.0,492.1,375.53
2016,5,26,15,45,777.0,120.5,3.55,20.5,622.5,441.52,334.67
2016,5,26,16,0,759.0,117.0,3.6,20.0,577.0,390.83,292.53
2016,5,26,16,15,736.0,113.0,3.55,19.5,528.0,335.65,245.91
2016,5,26,16,30,713.0,109.0,3.5,19.0,479.0,283.56,201.13
2016,5,26,16,45,682.5,104.0,3.5,18.5,428.5,230.36,156.04
2016,5,26,17,0,652.0,99.0,3.5,18.0,378.0,179.57,114.75
2016,5,26,17,15,611.0,92.5,3.4,17.5,327.5,129.31,78.71
2016,5,26,17,30,570.0,86.0,3.3,17.0,277.0,83.3,54.49
2016,5,26,17,45,508.5,78.5,3.25,16.5,227.0,61.65,49.04
2016,5,26,18,0,447.0,71.0,3.2,16.0,177.0,56.33,44.3
2016,5,26,18,15,364.5,60.0,3.05,15.0,132.5,45.29,34.36
2016,5,26,18,30,282.0,49.0,2.9,14.0,88.0,36.91,26.51
2016,5,26,18,45,167.5,33.5,2.75,13.5,54.0,25.21,14.84
2016,5,26,19,0,53.0,18.0,2.6,13.0,20.0,13.64,0.0
2016,5,26,19,15,26.5,9.0,2.6,12.5,10.0,7.08,0.0
2016,5,26,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,27,5,15,90.5,21.0,2.2,12.0,30.5,16.01,2.14
2016,5,27,5,30,181.0,42.0,2.2,12.0,61.0,31.35,21.08
2016,5,27,5,45,277.0,55.5,2.25,12.5,103.0,41.45,30.96
2016,5,27,6,0,373.0,69.0,2.3,13.0,145.0,51.57,40.39
2016,5,27,6,15,438.0,79.0,2.25,13.5,193.0,59.0,47.22
2016,5,27,6,30,503.0,89.0,2.2,14.0,241.0,69.18,56.26
2016,5,27,6,45,557.5,95.0,2.15,14.5,292.5,101.02,65.03
2016,5,27,7,0,612.0,101.0,2.1,15.0,344.0,148.09,93.25
2016,5,27,7,15,646.5,106.5,2.0,15.5,395.0,197.04,130.36
2016,5,27,7,30,681.0,112.0,1.9,16.0,446.0,249.1,173.29
2016,5,27,7,45,711.5,115.0,1.8,16.5,496.5,300.81,217.2
2016,5,27,8,0,742.0,118.0,1.7,17.0,547.0,354.49,262.49
2016,5,27,8,15,762.0,122.0,1.6,17.5,594.0,408.47,307.24
2016,5,27,8,30,782.0,126.0,1.5,18.0,641.0,460.28,348.95
2016,5,27,8,45,800.0,127.5,1.4,18.5,685.0,508.99,386.96
2016,5,27,9,0,818.0,129.0,1.3,19.0,729.0,557.16,423.15
2016,5,27,9,15,829.5,131.5,1.25,19.5,767.5,601.63,455.64
2016,5,27,9,30,841.0,134.0,1.2,20.0,806.0,644.48,485.87
2016,5,27,9,45,856.0,131.5,1.2,21.0,840.0,677.32,507.94
2016,5,27,10,0,871.0,129.0,1.2,22.0,874.0,713.69,531.66
2016,5,27,10,15,877.5,130.5,1.2,22.5,900.5,745.08,552.21
2016,5,27,10,30,884.0,132.0,1.2,23.0,927.0,773.67,570.45
2016,5,27,10,45,890.0,131.5,1.3,24.0,947.0,797.32,585.15
2016,5,27,11,0,896.0,131.0,1.4,25.0,967.0,817.87,596.93
2016,5,27,11,15,898.5,132.0,1.55,25.0,979.5,833.66,608.36
2016,5,27,11,30,901.0,133.0,1.7,25.0,992.0,846.09,617.66
2016,5,27,11,45,903.0,132.0,1.85,25.5,997.0,853.14,622.27
2016,5,27,12,0,905.0,131.0,2.0,26.0,1002.0,856.81,624.72
2016,5,27,12,15,904.5,131.0,2.15,26.0,999.5,855.85,625.4
2016,5,27,12,30,904.0,131.0,2.3,26.0,997.0,851.5,623.88
2016,5,27,12,45,900.5,131.0,2.45,26.5,986.5,841.33,617.3
2016,5,27,13,0,897.0,131.0,2.6,27.0,976.0,827.82,608.51
2016,5,27,13,15,893.0,130.5,2.7,26.5,958.5,810.21,599.01
2016,5,27,13,30,889.0,130.0,2.8,26.0,941.0,789.37,586.92
2016,5,27,13,45,881.5,129.5,2.95,26.0,915.5,762.82,569.28
2016,5,27,14,0,874.0,129.0,3.1,26.0,890.0,733.43,549.28
2016,5,27,14,15,866.0,127.0,3.15,26.0,859.5,699.79,525.43
2016,5,27,14,30,858.0,125.0,3.2,26.0,829.0,663.66,499.31
2016,5,27,14,45,846.5,123.5,3.3,26.0,792.0,623.54,469.87
2016,5,27,15,0,835.0,122.0,3.4,26.0,755.0,585.12,440.79
2016,5,27,15,15,822.0,119.5,3.4,25.5,713.0,539.07,405.99
2016,5,27,15,30,809.0,117.0,3.4,25.0,671.0,491.85,369.25
2016,5,27,15,45,791.5,113.5,3.45,24.5,625.5,440.95,328.73
2016,5,27,16,0,774.0,110.0,3.5,24.0,580.0,389.86,286.85
2016,5,27,16,15,752.0,106.5,3.45,23.5,531.5,337.39,242.9
2016,5,27,16,30,730.0,103.0,3.4,23.0,483.0,282.66,196.64
2016,5,27,16,45,700.0,98.0,3.35,23.0,432.5,228.79,151.3
2016,5,27,17,0,670.0,93.0,3.3,23.0,382.0,177.25,109.84
2016,5,27,17,15,631.0,87.5,3.15,22.0,331.0,127.07,74.74
2016,5,27,17,30,592.0,82.0,3.0,21.0,280.0,80.82,51.3
2016,5,27,17,45,536.5,74.0,2.85,20.5,230.5,58.53,45.53
2016,5,27,18,0,481.0,66.0,2.7,20.0,181.0,52.7,40.42
2016,5,27,18,15,401.0,56.0,2.35,19.0,136.5,45.0,33.56
2016,5,27,18,30,321.0,46.0,2.0,18.0,92.0,35.05,24.5
2016,5,27,18,45,207.5,32.0,1.7,17.0,57.0,24.31,14.02
2016,5,27,19,0,94.0,18.0,1.4,16.0,22.0,13.65,0.0
2016,5,27,19,15,47.0,9.0,1.3,15.5,11.0,7.08,0.0
2016,5,27,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,28,5,15,114.5,19.0,0.8,13.5,31.5,14.47,1.81
2016,5,28,5,30,229.0,38.0,0.9,14.0,63.0,28.75,18.78
2016,5,28,5,45,321.5,49.5,1.05,15.0,105.0,37.57,27.3
2016,5,28,6,0,414.0,61.0,1.2,16.0,147.0,48.8,37.5
2016,5,28,6,15,476.5,70.0,1.3,16.5,195.0,55.45,43.53
2016,5,28,6,30,539.0,79.0,1.4,17.0,243.0,62.02,49.31
2016,5,28,6,45,586.0,85.5,1.55,17.5,293.5,94.48,58.38
2016,5,28,7,0,633.0,92.0,1.7,18.0,344.0,142.55,86.79
2016,5,28,7,15,666.0,97.5,1.75,18.5,395.0,192.25,124.02
2016,5,28,7,30,699.0,103.0,1.8,19.0,446.0,244.85,167.07
2016,5,28,7,45,725.5,107.0,1.85,20.0,496.0,296.99,210.83
2016,5,28,8,0,752.0,111.0,1.9,21.0,546.0,353.19,257.46
2016,5,28,8,15,771.0,114.5,1.9,21.5,593.0,404.29,299.88
2016,5,28,8,30,790.0,118.0,1.9,22.0,640.0,455.56,341.28
2016,5,28,8,45,710.5,161.5,1.9,22.5,654.5,491.57,370.41
2016,5,28,9,0,631.0,205.0,1.9,23.0,669.0,519.06,391.6
2016,5,28,9,15,737.5,167.0,1.9,23.5,736.5,578.05,435.31
2016,5,28,9,30,844.0,129.0,1.9,24.0,804.0,640.26,480.42
2016,5,28,9,45,852.0,131.5,1.95,25.0,837.0,673.02,502.59
2016,5,28,10,0,860.0,134.0,2.0,26.0,870.0,708.45,526.04
2016,5,28,10,15,739.5,215.0,2.0,26.0,861.5,729.22,537.95
2016,5,28,10,30,619.0,296.0,2.0,26.0,853.0,726.27,533.65
2016,5,28,10,45,608.0,311.5,2.05,26.5,869.0,745.43,545.67
2016,5,28,11,0,597.0,327.0,2.1,27.0,885.0,764.18,556.99
2016,5,28,11,15,741.5,234.5,2.1,27.0,936.5,812.94,592.57
2016,5,28,11,30,886.0,142.0,2.1,27.0,988.0,839.36,612.29
2016,5,28,11,45,886.0,143.0,2.15,27.5,993.0,846.27,615.63
2016,5,28,12,0,886.0,144.0,2.2,28.0,998.0,849.84,617.02
2016,5,28,12,15,712.5,259.5,2.25,28.0,945.5,827.08,599.22
2016,5,28,12,30,539.0,375.0,2.3,28.0,893.0,778.63,563.55
2016,5,28,12,45,701.5,265.0,2.4,28.0,931.0,812.67,591.14
2016,5,28,13,0,864.0,155.0,2.5,28.0,969.0,819.01,599.77
2016,5,28,13,15,859.5,154.0,2.55,27.5,951.5,801.27,589.38
2016,5,28,13,30,855.0,153.0,2.6,27.0,934.0,791.33,583.73
2016,5,28,13,45,847.5,152.0,2.7,27.0,909.0,764.38,565.74
2016,5,28,14,0,840.0,151.0,2.8,27.0,884.0,734.64,545.57
2016,5,28,14,15,707.0,212.0,2.85,26.5,814.0,673.51,502.06
2016,5,28,14,30,574.0,273.0,2.9,26.0,744.0,609.14,455.91
2016,5,28,14,45,575.0,255.5,3.0,26.0,710.0,571.38,429.1
2016,5,28,15,0,576.0,238.0,3.1,26.0,676.0,531.77,400.09
2016,5,28,15,15,480.5,256.5,3.15,25.5,607.5,468.83,353.63
2016,5,28,15,30,385.0,275.0,3.2,25.0,539.0,406.39,307.17
2016,5,28,15,45,464.5,227.5,3.25,25.0,524.5,387.1,290.79
2016,5,28,16,0,544.0,180.0,3.3,25.0,510.0,353.38,261.81
2016,5,28,16,15,519.5,171.0,3.3,24.5,465.5,306.62,223.89
2016,5,28,16,30,495.0,162.0,3.3,24.0,421.0,261.45,186.89
2016,5,28,16,45,468.0,149.0,3.3,23.5,373.5,214.68,148.95
2016,5,28,17,0,441.0,136.0,3.3,23.0,326.0,170.37,114.15
2016,5,28,17,15,397.5,127.5,3.05,22.0,282.0,130.21,86.31
2016,5,28,17,30,354.0,119.0,2.8,21.0,238.0,94.62,66.91
2016,5,28,17,45,397.0,96.0,2.6,20.5,208.5,69.7,55.21
2016,5,28,18,0,440.0,73.0,2.4,20.0,179.0,54.97,42.4
2016,5,28,18,15,360.5,61.0,2.1,19.0,134.5,45.95,34.4
2016,5,28,18,30,281.0,49.0,1.8,18.0,90.0,36.91,26.13
2016,5,28,18,45,178.5,33.5,1.55,17.0,56.0,25.27,14.94
2016,5,28,19,0,76.0,18.0,1.3,16.0,22.0,13.74,0.0
2016,5,28,19,15,38.0,9.0,1.3,15.5,11.0,7.08,0.0
2016,5,28,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,29,5,15,119.5,19.0,2.25,12.5,32.5,14.49,2.22
2016,5,29,5,30,239.0,38.0,2.3,13.0,65.0,28.8,18.91
2016,5,29,5,45,333.0,49.5,2.4,13.5,107.5,37.66,27.53
2016,5,29,6,0,427.0,61.0,2.5,14.0,150.0,48.89,37.88
2016,5,29,6,15,490.0,69.5,2.45,14.5,198.5,55.19,43.65
2016,5,29,6,30,553.0,78.0,2.4,15.0,247.0,61.43,49.19
2016,5,29,6,45,599.5,84.5,2.35,15.5,298.0,93.48,58.07
2016,5,29,7,0,646.0,91.0,2.3,16.0,349.0,142.16,86.81
2016,5,29,7,15,679.0,96.0,2.25,16.5,400.0,192.13,124.44
2016,5,29,7,30,712.0,101.0,2.2,17.0,451.0,244.95,168.04
2016,5,29,7,45,737.5,105.0,2.15,17.5,501.0,297.42,212.94
2016,5,29,8,0,763.0,109.0,2.1,18.0,551.0,353.83,260.78
2016,5,29,8,15,781.5,112.5,2.1,18.5,598.0,405.23,304.1
2016,5,29,8,30,800.0,116.0,2.1,19.0,645.0,456.73,346.34
2016,5,29,8,45,815.0,119.0,2.1,20.0,688.5,505.9,384.87
2016,5,29,9,0,830.0,122.0,2.1,21.0,732.0,554.26,421.41
2016,5,29,9,15,841.0,124.5,2.15,21.0,770.5,598.82,455.89
2016,5,29,9,30,852.0,127.0,2.2,21.0,809.0,636.88,485.02
2016,5,29,9,45,860.0,129.5,2.3,21.5,841.5,674.92,512.71
2016,5,29,10,0,868.0,132.0,2.4,22.0,874.0,710.6,538.11
2016,5,29,10,15,874.0,133.5,2.45,22.5,901.0,741.52,559.4
2016,5,29,10,30,880.0,135.0,2.5,23.0,928.0,769.62,578.34
2016,5,29,10,45,883.5,136.5,2.65,23.5,947.5,792.87,594.25
2016,5,29,11,0,887.0,138.0,2.8,24.0,967.0,812.95,607.5
2016,5,29,11,15,889.5,139.0,2.85,24.0,979.5,828.59,617.95
2016,5,29,11,30,892.0,140.0,2.9,24.0,992.0,840.91,626.23
2016,5,29,11,45,891.0,141.5,2.95,24.0,996.5,847.46,630.71
2016,5,29,12,0,890.0,143.0,3.0,24.0,1001.0,850.66,633.06
2016,5,29,12,15,889.5,143.0,3.0,24.0,999.0,849.78,632.45
2016,5,29,12,30,889.0,143.0,3.0,24.0,997.0,845.58,629.72
2016,5,29,12,45,879.0,148.0,3.05,24.0,985.0,834.34,622.61
2016,5,29,13,0,869.0,153.0,3.1,24.0,973.0,819.95,613.45
2016,5,29,13,15,865.5,152.0,3.15,24.0,956.0,802.96,602.22
2016,5,29,13,30,862.0,151.0,3.2,24.0,939.0,782.8,588.41
2016,5,29,13,45,856.0,149.5,3.25,24.5,915.0,767.09,576.11
2016,5,29,14,0,850.0,148.0,3.3,25.0,891.0,737.82,554.42
2016,5,29,14,15,842.5,146.0,3.3,24.5,860.5,704.38,531.46
2016,5,29,14,30,835.0,144.0,3.3,24.0,830.0,668.48,506.2
2016,5,29,14,45,825.5,141.0,3.3,24.0,794.0,628.27,476.25
2016,5,29,15,0,816.0,138.0,3.3,24.0,758.0,586.15,444.21
2016,5,29,15,15,802.0,135.0,3.25,23.5,716.5,540.03,409.12
2016,5,29,15,30,788.0,132.0,3.2,23.0,675.0,492.86,372.21
2016,5,29,15,45,773.0,127.5,3.15,23.0,630.0,443.25,331.76
2016,5,29,16,0,758.0,123.0,3.1,23.0,585.0,391.11,288.42
2016,5,29,16,15,734.5,118.5,3.05,22.5,536.0,337.68,243.91
2016,5,29,16,30,711.0,114.0,3.0,22.0,487.0,285.29,199.65
2016,5,29,16,45,684.0,108.0,2.95,21.5,436.5,232.32,155.35
2016,5,29,17,0,657.0,102.0,2.9,21.0,386.0,181.38,114.48
2016,5,29,17,15,616.0,95.5,2.75,20.5,335.0,131.02,79.05
2016,5,29,17,30,575.0,89.0,2.6,20.0,284.0,84.88,55.38
2016,5,29,17,45,521.0,80.5,2.5,19.5,234.5,63.2,49.79
2016,5,29,18,0,467.0,72.0,2.4,19.0,185.0,57.19,44.52
2016,5,29,18,15,385.0,61.0,2.25,18.0,139.5,46.16,34.74
2016,5,29,18,30,303.0,50.0,2.1,17.0,94.0,37.76,27.01
2016,5,29,18,45,192.5,35.0,2.0,16.0,59.0,26.4,16.06
2016,5,29,19,0,82.0,20.0,1.9,15.0,24.0,15.17,0.0
2016,5,29,19,15,41.0,10.0,2.0,14.5,12.0,7.87,0.0
2016,5,29,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,30,4,45,13.5,4.5,1.4,10.5,4.5,0.0,0.0
2016,5,30,5,0,27.0,9.0,1.5,11.0,9.0,7.08,0.0
2016,5,30,5,15,147.5,23.5,1.65,11.5,38.5,17.85,4.49
2016,5,30,5,30,268.0,38.0,1.8,12.0,68.0,28.95,19.17
2016,5,30,5,45,363.0,48.5,1.95,13.0,111.5,39.24,29.01
2016,5,30,6,0,458.0,59.0,2.1,14.0,155.0,47.55,36.71
2016,5,30,6,15,520.5,66.5,2.05,14.5,203.5,53.19,41.89
2016,5,30,6,30,583.0,74.0,2.0,15.0,252.0,58.82,46.88
2016,5,30,6,45,628.5,80.0,2.0,15.5,303.5,90.67,55.35
2016,5,30,7,0,674.0,86.0,2.0,16.0,355.0,140.39,84.26
2016,5,30,7,15,706.0,90.5,2.0,16.5,407.0,191.25,122.42
2016,5,30,7,30,738.0,95.0,2.0,17.0,459.0,244.79,166.66
2016,5,30,7,45,762.5,99.0,2.0,18.0,509.0,301.21,214.39
2016,5,30,8,0,787.0,103.0,2.0,19.0,559.0,355.49,260.15
2016,5,30,8,15,805.5,106.0,2.0,19.5,606.5,407.6,303.95
2016,5,30,8,30,824.0,109.0,2.0,20.0,654.0,459.74,346.59
2016,5,30,8,45,838.0,111.5,2.05,20.5,697.5,509.03,386.01
2016,5,30,9,0,852.0,114.0,2.1,21.0,741.0,554.98,421.83
2016,5,30,9,15,863.0,116.5,2.1,21.5,780.0,599.46,455.29
2016,5,30,9,30,874.0,119.0,2.1,22.0,819.0,642.19,486.46
2016,5,30,9,45,879.0,122.5,2.15,23.0,851.0,679.88,512.45
2016,5,30,10,0,884.0,126.0,2.2,24.0,883.0,714.96,535.87
2016,5,30,10,15,890.5,127.0,2.25,24.0,910.0,746.29,558.3
2016,5,30,10,30,897.0,128.0,2.3,24.0,937.0,774.79,578.46
2016,5,30,10,45,901.0,129.0,2.35,24.5,956.5,798.42,593.9
2016,5,30,11,0,905.0,130.0,2.4,25.0,976.0,818.84,606.44
2016,5,30,11,15,907.5,131.0,2.4,25.0,988.5,834.79,616.61
2016,5,30,11,30,910.0,132.0,2.4,25.0,1001.0,847.35,624.61
2016,5,30,11,45,910.5,132.0,2.45,25.5,1006.0,854.11,627.98
2016,5,30,12,0,911.0,132.0,2.5,26.0,1011.0,857.46,629.21
2016,5,30,12,15,910.5,132.0,2.5,26.0,1008.5,856.61,628.63
2016,5,30,12,30,910.0,132.0,2.5,26.0,1006.0,852.35,625.91
2016,5,30,12,45,905.0,133.0,2.55,26.5,995.0,841.89,618.32
2016,5,30,13,0,900.0,134.0,2.6,27.0,984.0,828.11,608.63
2016,5,30,13,15,896.5,133.0,2.65,27.0,966.5,810.62,597.72
2016,5,30,13,30,893.0,132.0,2.7,27.0,949.0,789.88,584.09
2016,5,30,13,45,888.0,130.5,2.8,27.5,925.0,764.46,565.99
2016,5,30,14,0,883.0,129.0,2.9,28.0,901.0,736.04,545.56
2016,5,30,14,15,875.5,127.0,2.95,27.5,870.0,702.68,523.21
2016,5,30,14,30,868.0,125.0,3.0,27.0,839.0,666.76,498.47
2016,5,30,14,45,859.0,122.5,3.1,27.0,803.0,627.19,469.65
2016,5,30,15,0,850.0,120.0,3.2,27.0,767.0,588.87,440.86
2016,5,30,15,15,837.0,117.0,3.25,26.5,725.0,542.0,405.78
2016,5,30,15,30,824.0,114.0,3.3,26.0,683.0,493.93,368.68
2016,5,30,15,45,809.0,110.5,3.4,26.0,637.5,443.63,328.16
2016,5,30,16,0,794.0,107.0,3.5,26.0,592.0,392.84,286.16
2016,5,30,16,15,772.5,103.0,3.45,25.5,543.0,339.34,241.67
2016,5,30,16,30,751.0,99.0,3.4,25.0,494.0,286.59,197.21
2016,5,30,16,45,724.5,94.0,3.4,24.5,443.5,229.49,149.84
2016,5,30,17,0,698.0,89.0,3.4,24.0,393.0,177.38,108.27
2016,5,30,17,15,659.5,83.5,3.15,23.0,341.5,125.89,72.5
2016,5,30,17,30,621.0,78.0,2.9,22.0,290.0,78.23,48.75
2016,5,30,17,45,569.5,71.0,2.7,21.0,240.0,56.59,43.76
2016,5,30,18,0,518.0,64.0,2.5,20.0,190.0,51.43,39.35
2016,5,30,18,15,438.5,54.5,2.2,19.0,144.5,44.01,32.75
2016,5,30,18,30,359.0,45.0,1.9,18.0,99.0,36.56,25.9
2016,5,30,18,45,242.0,32.5,1.6,17.5,63.0,24.84,14.78
2016,5,30,19,0,125.0,20.0,1.3,17.0,27.0,15.21,0.0
2016,5,30,19,15,62.5,10.0,1.3,16.5,13.5,7.87,0.0
2016,5,30,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,31,4,45,16.5,4.5,1.5,11.5,5.0,0.0,0.0
2016,5,31,5,0,33.0,9.0,1.6,12.0,10.0,7.08,0.0
2016,5,31,5,15,158.5,23.0,1.7,12.5,40.0,17.53,4.6
2016,5,31,5,30,284.0,37.0,1.8,13.0,70.0,30.15,20.14
2016,5,31,5,45,377.0,47.5,1.95,14.0,113.0,38.51,28.25
2016,5,31,6,0,470.0,58.0,2.1,15.0,156.0,46.85,35.94
2016,5,31,6,15,532.0,65.0,2.0,15.5,205.0,52.15,40.8
2016,5,31,6,30,594.0,72.0,1.9,16.0,254.0,57.47,45.49
2016,5,31,6,45,638.5,77.5,1.85,16.5,305.5,88.32,53.32
2016,5,31,7,0,683.0,83.0,1.8,17.0,357.0,137.99,81.68
2016,5,31,7,15,714.0,87.5,1.75,18.0,408.5,189.06,119.48
2016,5,31,7,30,745.0,92.0,1.7,19.0,460.0,246.06,165.79
2016,5,31,7,45,769.0,95.5,1.7,20.0,510.0,298.81,210.17
2016,5,31,8,0,793.0,99.0,1.7,21.0,560.0,352.75,255.26
2016,5,31,8,15,811.0,102.5,1.7,21.5,607.5,405.3,298.97
2016,5,31,8,30,829.0,106.0,1.7,22.0,655.0,457.84,341.46
2016,5,31,8,45,842.5,108.5,1.75,22.5,698.5,507.06,380.4
2016,5,31,9,0,856.0,111.0,1.8,23.0,742.0,553.1,415.9
2016,5,31,9,15,867.0,113.0,1.85,23.5,780.5,597.31,449.0
2016,5,31,9,30,878.0,115.0,1.9,24.0,819.0,639.75,479.9
2016,5,31,9,45,887.5,116.0,1.95,25.0,852.5,678.42,506.37
2016,5,31,10,0,897.0,117.0,2.0,26.0,886.0,714.77,530.46
2016,5,31,10,15,903.0,118.5,2.1,26.0,912.5,746.54,553.29
2016,5,31,10,30,909.0,120.0,2.2,26.0,939.0,775.42,573.85
2016,5,31,10,45,913.0,121.0,2.3,26.5,959.0,799.34,589.69
2016,5,31,11,0,917.0,122.0,2.4,27.0,979.0,820.02,602.45
2016,5,31,11,15,919.5,122.5,2.4,27.0,992.0,835.78,612.42
2016,5,31,11,30,922.0,123.0,2.4,27.0,1005.0,848.12,620.21
2016,5,31,11,45,923.0,123.0,2.45,27.5,1010.0,855.41,623.89
2016,5,31,12,0,924.0,123.0,2.5,28.0,1015.0,859.25,625.41
2016,5,31,12,15,924.0,123.0,2.5,28.5,1013.0,858.82,623.87
2016,5,31,12,30,924.0,123.0,2.5,29.0,1011.0,854.95,620.19
2016,5,31,12,45,924.5,121.0,2.5,29.5,1002.0,846.37,613.55
2016,5,31,13,0,925.0,119.0,2.5,30.0,993.0,834.27,604.73
2016,5,31,13,15,922.0,118.0,2.55,30.0,976.0,816.78,594.0
2016,5,31,13,30,919.0,117.0,2.6,30.0,959.0,795.92,580.94
2016,5,31,13,45,914.5,116.0,2.7,30.0,935.0,770.7,564.36
2016,5,31,14,0,910.0,115.0,2.8,30.0,911.0,742.37,545.32
2016,5,31,14,15,903.0,113.5,2.8,30.0,880.5,708.99,521.91
2016,5,31,14,30,896.0,112.0,2.8,30.0,850.0,672.95,496.21
2016,5,31,14,45,887.0,110.5,2.85,30.0,814.0,633.25,467.54
2016,5,31,15,0,878.0,109.0,2.9,30.0,778.0,591.43,436.6
2016,5,31,15,15,866.0,106.5,2.9,29.5,736.5,545.35,402.43
2016,5,31,15,30,854.0,104.0,2.9,29.0,695.0,497.85,366.12
2016,5,31,15,45,838.5,101.5,2.95,29.0,649.0,447.81,326.21
2016,5,31,16,0,823.0,99.0,3.0,29.0,603.0,396.36,284.19
2016,5,31,16,15,802.5,95.5,2.9,28.0,554.0,342.24,240.15
2016,5,31,16,30,782.0,92.0,2.8,27.0,505.0,288.69,195.81
2016,5,31,16,45,755.0,88.0,2.75,26.5,453.5,234.24,150.86
2016,5,31,17,0,728.0,84.0,2.7,26.0,402.0,181.68,109.38
2016,5,31,17,15,691.0,79.0,2.45,25.0,350.0,125.32,70.21
2016,5,31,17,30,654.0,74.0,2.2,24.0,298.0,76.37,46.31
2016,5,31,17,45,601.5,68.0,1.95,23.0,247.5,54.74,41.8
2016,5,31,18,0,549.0,62.0,1.7,22.0,197.0,50.19,37.95
2016,5,31,18,15,470.0,53.5,1.5,21.0,150.0,43.45,32.01
2016,5,31,18,30,391.0,45.0,1.3,20.0,103.0,36.74,25.85
2016,5,31,18,45,269.5,33.0,1.15,19.0,66.0,26.91,16.46
2016,5,31,19,0,148.0,21.0,1.0,18.0,29.0,16.0,0.0
2016,5,31,19,15,74.0,10.5,1.05,17.5,14.5,8.26,0.0
2016,5,31,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,1,4,45,18.0,5.0,2.55,12.5,5.5,0.0,0.0
2016,6,1,5,0,36.0,10.0,2.8,13.0,11.0,7.87,0.0
2016,6,1,5,15,165.5,24.0,2.9,13.5,41.5,18.28,5.28
2016,6,1,5,30,295.0,38.0,3.0,14.0,72.0,31.03,20.8
2016,6,1,5,45,388.0,48.5,3.2,14.5,116.0,39.39,28.94
2016,6,1,6,0,481.0,59.0,3.4,15.0,160.0,47.73,36.71
2016,6,1,6,15,543.5,66.5,3.4,15.5,210.0,53.42,41.91
2016,6,1,6,30,606.0,74.0,3.4,16.0,260.0,59.1,46.93
2016,6,1,6,45,652.0,79.0,3.4,17.0,312.5,89.09,53.99
2016,6,1,7,0,698.0,84.0,3.4,18.0,365.0,139.26,82.08
2016,6,1,7,15,729.5,89.0,3.35,18.5,417.5,191.6,120.99
2016,6,1,7,30,761.0,94.0,3.3,19.0,470.0,250.0,168.98
2016,6,1,7,45,785.5,97.5,3.3,19.5,521.0,303.72,215.03
2016,6,1,8,0,810.0,101.0,3.3,20.0,572.0,358.67,262.15
2016,6,1,8,15,828.0,104.0,3.25,20.5,620.0,411.64,307.07
2016,6,1,8,30,846.0,107.0,3.2,21.0,668.0,464.55,350.77
2016,6,1,8,45,860.0,109.5,3.2,21.5,712.0,514.78,391.27
2016,6,1,9,0,874.0,112.0,3.2,22.0,756.0,561.83,428.2
2016,6,1,9,15,885.0,114.0,3.2,22.5,795.5,606.77,462.47
2016,6,1,9,30,896.0,116.0,3.2,23.0,835.0,649.89,494.4
2016,6,1,9,45,905.0,117.0,3.2,23.5,868.5,688.87,522.51
2016,6,1,10,0,914.0,118.0,3.2,24.0,902.0,725.45,548.2
2016,6,1,10,15,919.5,119.5,3.2,24.5,929.0,757.37,570.01
2016,6,1,10,30,925.0,121.0,3.2,25.0,956.0,786.31,589.29
2016,6,1,10,45,927.5,123.5,3.25,25.5,976.0,810.68,605.29
2016,6,1,11,0,930.0,126.0,3.3,26.0,996.0,831.69,618.15
2016,6,1,11,15,932.5,126.5,3.35,26.0,1008.5,847.65,628.73
2016,6,1,11,30,935.0,127.0,3.4,26.0,1021.0,860.15,637.06
2016,6,1,11,45,933.5,129.0,3.5,26.0,1025.5,867.14,642.05
2016,6,1,12,0,932.0,131.0,3.6,26.0,1030.0,870.61,644.8
2016,6,1,12,15,931.5,131.0,3.65,26.0,1028.0,869.82,644.51
2016,6,1,12,30,931.0,131.0,3.7,26.0,1026.0,865.56,642.0
2016,6,1,12,45,916.5,138.5,3.75,26.5,1012.0,852.61,632.44
2016,6,1,13,0,902.0,146.0,3.8,27.0,998.0,836.41,620.82
2016,6,1,13,15,898.0,145.0,3.8,27.0,980.5,818.67,609.04
2016,6,1,13,30,894.0,144.0,3.8,27.0,963.0,797.68,594.46
2016,6,1,13,45,885.5,144.0,3.8,27.0,938.0,771.03,575.74
2016,6,1,14,0,877.0,144.0,3.8,27.0,913.0,741.55,554.8
2016,6,1,14,15,869.0,142.5,3.75,26.5,882.0,715.94,536.95
