Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,14,30,861.0,141.0,3.7,26.0,851.0,679.49,511.16
2016,6,1,14,45,849.0,139.5,3.7,26.0,813.5,638.34,480.6
2016,6,1,15,0,837.0,138.0,3.7,26.0,776.0,595.38,448.05
2016,6,1,15,15,823.5,135.0,3.65,25.5,734.0,548.85,412.81
2016,6,1,15,30,810.0,132.0,3.6,25.0,692.0,501.16,375.67
2016,6,1,15,45,592.5,185.0,3.55,25.0,580.0,410.07,306.48
2016,6,1,16,0,375.0,238.0,3.5,25.0,468.0,328.1,245.21
2016,6,1,16,15,552.0,176.5,3.35,24.5,484.5,319.5,232.76
2016,6,1,16,30,729.0,115.0,3.2,24.0,501.0,289.67,200.86
2016,6,1,16,45,702.5,109.0,3.1,23.5,450.0,235.99,156.21
2016,6,1,17,0,676.0,103.0,3.0,23.0,399.0,184.26,115.04
2016,6,1,17,15,636.0,96.5,2.8,22.0,347.0,133.07,79.53
2016,6,1,17,30,596.0,90.0,2.6,21.0,295.0,85.95,55.83
2016,6,1,17,45,545.0,81.5,2.45,20.5,245.0,64.14,50.4
2016,6,1,18,0,494.0,73.0,2.3,20.0,195.0,58.13,45.18
2016,6,1,18,15,413.0,62.5,2.05,19.0,148.5,50.15,38.1
2016,6,1,18,30,332.0,52.0,1.8,18.0,102.0,39.37,28.36
2016,6,1,18,45,220.5,37.0,1.6,17.0,65.5,27.98,17.59
2016,6,1,19,0,109.0,22.0,1.4,16.0,29.0,16.63,0.4
2016,6,1,19,15,54.5,11.0,1.4,15.5,14.5,8.65,0.0
2016,6,1,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,2,4,45,21.5,5.0,1.5,10.5,5.5,0.0,0.0
2016,6,2,5,0,43.0,10.0,1.6,11.0,11.0,7.87,0.0
2016,6,2,5,15,175.0,24.0,1.75,11.5,42.5,18.31,5.65
2016,6,2,5,30,307.0,38.0,1.9,12.0,74.0,31.08,21.08
2016,6,2,5,45,402.5,48.0,2.1,13.0,118.5,39.07,28.88
2016,6,2,6,0,498.0,58.0,2.3,14.0,163.0,47.08,36.3
2016,6,2,6,15,560.0,65.0,2.2,14.5,213.5,52.45,41.23
2016,6,2,6,30,622.0,72.0,2.1,15.0,264.0,57.82,45.99
2016,6,2,6,45,666.5,77.5,2.05,15.5,316.5,87.67,53.2
2016,6,2,7,0,711.0,83.0,2.0,16.0,369.0,138.78,81.82
2016,6,2,7,15,742.0,87.5,1.95,17.0,421.5,195.13,123.66
2016,6,2,7,30,773.0,92.0,1.9,18.0,474.0,249.78,168.14
2016,6,2,7,45,796.5,95.5,1.9,19.0,525.0,303.79,213.83
2016,6,2,8,0,820.0,99.0,1.9,20.0,576.0,358.92,260.21
2016,6,2,8,15,838.0,102.0,1.85,20.5,624.0,412.33,304.85
2016,6,2,8,30,856.0,105.0,1.8,21.0,672.0,465.68,348.14
2016,6,2,8,45,869.0,107.5,1.8,21.5,716.5,514.68,387.05
2016,6,2,9,0,882.0,110.0,1.8,22.0,761.0,562.88,424.07
2016,6,2,9,15,892.5,112.0,1.8,22.5,800.0,607.84,457.58
2016,6,2,9,30,903.0,114.0,1.8,23.0,839.0,650.93,488.71
2016,6,2,9,45,904.5,119.5,1.8,24.0,870.5,689.04,514.37
2016,6,2,10,0,906.0,125.0,1.8,25.0,902.0,724.2,537.15
2016,6,2,10,15,911.5,126.5,1.85,25.5,929.0,755.88,558.46
2016,6,2,10,30,917.0,128.0,1.9,26.0,956.0,784.6,577.36
2016,6,2,10,45,920.5,129.0,1.95,26.5,975.5,808.32,592.6
2016,6,2,11,0,924.0,130.0,2.0,27.0,995.0,828.75,605.04
2016,6,2,11,15,926.0,130.5,2.0,27.0,1007.5,844.24,614.69
2016,6,2,11,30,928.0,131.0,2.0,27.0,1020.0,856.28,622.16
2016,6,2,11,45,928.0,132.0,2.05,27.5,1025.0,863.64,625.9
2016,6,2,12,0,928.0,133.0,2.1,28.0,1030.0,867.54,627.49
2016,6,2,12,15,927.5,132.5,2.15,28.0,1027.0,866.4,627.16
2016,6,2,12,30,927.0,132.0,2.2,28.0,1024.0,861.81,624.7
2016,6,2,12,45,932.0,127.0,2.3,28.5,1016.0,854.53,619.76
2016,6,2,13,0,937.0,122.0,2.4,29.0,1008.0,843.58,612.46
2016,6,2,13,15,933.0,121.0,2.4,29.0,990.5,825.27,600.85
2016,6,2,13,30,929.0,120.0,2.4,29.0,973.0,803.59,586.83
2016,6,2,13,45,923.5,119.0,2.45,29.5,948.0,777.55,568.35
2016,6,2,14,0,918.0,118.0,2.5,30.0,923.0,748.42,547.54
2016,6,2,14,15,910.5,116.5,2.5,29.5,891.5,714.61,525.05
2016,6,2,14,30,903.0,115.0,2.5,29.0,860.0,678.15,500.16
2016,6,2,14,45,893.0,113.0,2.55,29.0,823.0,637.33,470.81
2016,6,2,15,0,883.0,111.0,2.6,29.0,786.0,594.44,439.21
2016,6,2,15,15,870.5,109.0,2.6,28.5,744.0,548.43,405.11
2016,6,2,15,30,858.0,107.0,2.6,28.0,702.0,501.03,368.89
2016,6,2,15,45,841.5,104.0,2.65,28.0,655.5,450.18,328.42
2016,6,2,16,0,825.0,101.0,2.7,28.0,609.0,397.9,285.81
2016,6,2,16,15,804.5,97.5,2.7,27.5,559.0,343.8,241.38
2016,6,2,16,30,784.0,94.0,2.7,27.0,509.0,290.26,196.74
2016,6,2,16,45,756.0,90.0,2.7,26.5,457.5,235.59,151.77
2016,6,2,17,0,728.0,86.0,2.7,26.0,406.0,179.03,107.25
2016,6,2,17,15,690.5,81.0,2.55,25.0,354.0,126.52,71.23
2016,6,2,17,30,653.0,76.0,2.4,24.0,302.0,77.64,47.42
2016,6,2,17,45,601.0,69.5,2.3,23.0,251.0,55.81,42.72
2016,6,2,18,0,549.0,63.0,2.2,22.0,200.0,50.91,38.59
2016,6,2,18,15,471.5,54.5,1.9,21.0,153.0,44.21,32.68
2016,6,2,18,30,394.0,46.0,1.6,20.0,106.0,37.52,26.56
2016,6,2,18,45,277.5,34.0,1.35,19.0,68.5,27.72,17.3
2016,6,2,19,0,161.0,22.0,1.1,18.0,31.0,16.78,1.37
2016,6,2,19,15,80.5,11.0,1.05,17.5,15.5,8.65,0.0
2016,6,2,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,3,4,45,28.0,5.0,0.85,14.5,6.0,0.0,0.0
2016,6,3,5,0,56.0,10.0,0.8,15.0,12.0,7.87,0.0
2016,6,3,5,15,188.5,23.5,0.9,15.5,43.0,17.99,5.5
2016,6,3,5,30,321.0,37.0,1.0,16.0,74.0,30.29,20.08
2016,6,3,5,45,411.0,46.5,1.1,16.5,118.0,37.9,27.46
2016,6,3,6,0,501.0,56.0,1.2,17.0,162.0,45.52,34.5
2016,6,3,6,15,560.5,63.0,1.15,17.5,211.5,50.92,39.4
2016,6,3,6,30,620.0,70.0,1.1,18.0,261.0,56.31,44.11
2016,6,3,6,45,661.0,75.5,1.1,18.5,312.0,84.9,50.8
2016,6,3,7,0,702.0,81.0,1.1,19.0,363.0,135.2,78.3
2016,6,3,7,15,732.0,85.0,1.05,19.5,414.5,190.31,118.6
2016,6,3,7,30,762.0,89.0,1.0,20.0,466.0,243.67,161.56
2016,6,3,7,45,784.5,93.0,0.95,21.0,516.0,297.13,205.9
2016,6,3,8,0,807.0,97.0,0.9,22.0,566.0,351.62,250.67
2016,6,3,8,15,756.0,120.5,0.85,23.0,589.0,395.17,287.37
2016,6,3,8,30,705.0,144.0,0.8,24.0,612.0,430.37,315.95
2016,6,3,8,45,667.0,175.0,0.8,25.0,641.0,473.35,348.33
2016,6,3,9,0,629.0,206.0,0.8,26.0,670.0,510.82,375.1
2016,6,3,9,15,627.5,220.5,0.85,27.0,704.0,550.64,402.78
2016,6,3,9,30,626.0,235.0,0.9,28.0,738.0,588.39,428.08
2016,6,3,9,45,771.0,170.5,0.95,29.5,815.0,650.44,469.86
2016,6,3,10,0,916.0,106.0,1.0,31.0,892.0,713.76,511.4
2016,6,3,10,15,921.0,107.0,0.95,31.5,918.5,744.99,530.19
2016,6,3,10,30,926.0,108.0,0.9,32.0,945.0,773.23,546.81
2016,6,3,10,45,928.5,109.5,0.9,32.5,964.0,796.89,560.63
2016,6,3,11,0,931.0,111.0,0.9,33.0,983.0,817.2,571.52
2016,6,3,11,15,933.0,111.5,1.0,33.0,995.5,832.87,582.11
2016,6,3,11,30,935.0,112.0,1.1,33.0,1008.0,845.07,590.64
2016,6,3,11,45,934.5,113.0,1.2,33.0,1012.5,852.19,596.08
2016,6,3,12,0,934.0,114.0,1.3,33.0,1017.0,855.78,599.43
2016,6,3,12,15,933.5,114.0,1.4,33.0,1014.5,855.08,600.15
2016,6,3,12,30,933.0,114.0,1.5,33.0,1012.0,850.88,598.75
2016,6,3,12,45,917.0,123.0,1.6,33.0,998.0,838.24,592.04
2016,6,3,13,0,901.0,132.0,1.7,33.0,984.0,822.36,583.3
2016,6,3,13,15,897.0,131.0,1.8,33.0,967.0,804.71,573.38
2016,6,3,13,30,893.0,130.0,1.9,33.0,950.0,783.83,560.64
2016,6,3,13,45,887.0,129.0,2.0,33.0,925.5,758.35,544.48
2016,6,3,14,0,881.0,128.0,2.1,33.0,901.0,729.92,526.0
2016,6,3,14,15,873.0,126.0,2.15,32.5,870.5,696.57,504.5
2016,6,3,14,30,865.0,124.0,2.2,32.0,840.0,660.71,480.69
2016,6,3,14,45,855.0,122.0,2.3,32.0,803.0,621.34,453.02
2016,6,3,15,0,845.0,120.0,2.4,32.0,766.0,583.2,425.32
2016,6,3,15,15,737.5,153.0,2.4,31.5,695.0,518.27,378.38
2016,6,3,15,30,630.0,186.0,2.4,31.0,624.0,458.88,334.9
2016,6,3,15,45,645.0,164.5,2.4,31.0,587.0,415.22,300.84
2016,6,3,16,0,660.0,143.0,2.4,31.0,550.0,368.58,263.35
2016,6,3,16,15,700.0,122.5,2.35,30.5,522.5,327.84,228.84
2016,6,3,16,30,740.0,102.0,2.3,30.0,495.0,284.9,191.44
2016,6,3,16,45,711.0,97.5,2.3,30.0,444.0,228.4,145.65
2016,6,3,17,0,682.0,93.0,2.3,30.0,393.0,177.23,105.92
2016,6,3,17,15,644.0,87.0,2.05,29.0,342.5,126.49,71.69
2016,6,3,17,30,606.0,81.0,1.8,28.0,292.0,79.54,48.87
2016,6,3,17,45,553.0,74.0,1.6,27.0,242.5,58.52,44.27
2016,6,3,18,0,500.0,67.0,1.4,26.0,193.0,53.44,40.07
2016,6,3,18,15,424.0,57.5,1.3,25.0,147.5,46.15,33.77
2016,6,3,18,30,348.0,48.0,1.2,24.0,102.0,38.82,27.2
2016,6,3,18,45,240.5,35.0,1.1,23.0,66.0,26.66,16.16
2016,6,3,19,0,133.0,22.0,1.0,22.0,30.0,16.71,2.02
2016,6,3,19,15,66.5,11.0,0.95,21.5,15.0,8.65,0.0
2016,6,3,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,1.5,0.9,18.0,1.5,0.0,0.0
2016,6,4,5,0,0.0,3.0,0.9,18.0,3.0,2.36,0.0
2016,6,4,5,15,0.0,13.0,0.85,18.5,13.0,9.88,0.5
2016,6,4,5,30,0.0,23.0,0.8,19.0,23.0,17.53,9.12
2016,6,4,5,45,0.0,37.5,0.75,19.5,37.5,28.68,19.18
2016,6,4,6,0,0.0,52.0,0.7,20.0,52.0,39.45,28.82
2016,6,4,6,15,0.0,68.0,0.95,20.5,68.0,51.12,39.09
2016,6,4,6,30,0.0,84.0,1.2,21.0,84.0,62.71,49.1
2016,6,4,6,45,0.0,101.0,1.45,21.5,101.0,75.22,56.94
2016,6,4,7,0,0.0,118.0,1.7,22.0,118.0,88.12,67.24
2016,6,4,7,15,98.5,162.0,1.7,22.0,211.0,135.44,101.09
2016,6,4,7,30,197.0,206.0,1.7,22.0,304.0,195.77,145.19
2016,6,4,7,45,143.5,228.5,1.7,22.5,304.0,211.44,159.61
2016,6,4,8,0,90.0,251.0,1.7,23.0,304.0,218.76,166.82
2016,6,4,8,15,355.0,213.5,1.7,23.0,446.0,304.75,228.82
2016,6,4,8,30,620.0,176.0,1.7,23.0,588.0,418.45,312.84
2016,6,4,8,45,468.5,248.5,1.7,23.5,571.5,431.69,324.54
2016,6,4,9,0,317.0,321.0,1.7,24.0,555.0,427.44,321.93
2016,6,4,9,15,181.0,330.0,1.75,24.0,465.5,368.82,279.15
2016,6,4,9,30,45.0,339.0,1.8,24.0,376.0,296.64,224.59
2016,6,4,9,45,38.5,341.5,1.9,24.0,374.0,297.76,225.51
2016,6,4,10,0,32.0,344.0,2.0,24.0,372.0,298.15,225.56
2016,6,4,10,15,24.0,317.5,2.05,24.0,338.5,273.18,206.6
2016,6,4,10,30,16.0,291.0,2.1,24.0,305.0,239.65,181.14
2016,6,4,10,45,176.0,363.5,2.15,24.5,528.0,438.26,331.14
2016,6,4,11,0,336.0,436.0,2.2,25.0,751.0,634.85,470.64
2016,6,4,11,15,353.5,431.5,2.25,25.5,766.5,651.52,480.35
2016,6,4,11,30,371.0,427.0,2.3,26.0,782.0,666.87,490.39
2016,6,4,11,45,259.5,457.5,2.4,26.5,706.5,606.67,445.99
2016,6,4,12,0,148.0,488.0,2.5,27.0,631.0,533.99,392.72
2016,6,4,12,15,173.5,486.5,2.5,27.5,654.0,553.14,406.32
2016,6,4,12,30,199.0,485.0,2.5,28.0,677.0,571.06,418.44
2016,6,4,12,45,116.0,435.5,2.5,28.5,547.0,461.83,339.71
2016,6,4,13,0,33.0,386.0,2.5,29.0,417.0,342.32,252.36
2016,6,4,13,15,232.0,381.5,2.45,29.0,595.0,509.21,376.5
2016,6,4,13,30,431.0,377.0,2.4,29.0,773.0,655.68,479.88
2016,6,4,13,45,449.5,351.0,2.4,29.5,755.0,636.16,465.1
2016,6,4,14,0,468.0,325.0,2.4,30.0,737.0,613.79,449.34
2016,6,4,14,15,652.0,228.5,2.35,30.0,781.0,643.99,472.46
2016,6,4,14,30,836.0,132.0,2.3,30.0,825.0,653.73,480.27
2016,6,4,14,45,830.0,128.0,2.3,30.0,790.5,615.17,452.19
2016,6,4,15,0,824.0,124.0,2.3,30.0,756.0,574.45,422.21
2016,6,4,15,15,811.5,121.0,2.3,29.5,715.5,529.28,389.04
2016,6,4,15,30,799.0,118.0,2.3,29.0,675.0,482.9,353.93
2016,6,4,15,45,785.0,114.0,2.3,29.0,630.5,434.11,315.31
2016,6,4,16,0,771.0,110.0,2.3,29.0,586.0,384.78,275.28
2016,6,4,16,15,749.5,106.5,2.3,28.5,538.5,333.19,233.34
2016,6,4,16,30,728.0,103.0,2.3,28.0,491.0,279.17,188.98
2016,6,4,16,45,701.5,98.0,2.3,27.5,441.0,226.68,146.17
2016,6,4,17,0,675.0,93.0,2.3,27.0,391.0,176.09,106.63
2016,6,4,17,15,638.0,87.0,2.25,26.0,341.0,125.9,72.37
2016,6,4,17,30,601.0,81.0,2.2,25.0,291.0,79.37,49.45
2016,6,4,17,45,551.0,73.5,2.15,24.0,242.0,58.09,44.49
2016,6,4,18,0,501.0,66.0,2.1,23.0,193.0,52.65,39.92
2016,6,4,18,15,428.0,56.5,2.0,22.0,148.0,45.36,33.55
2016,6,4,18,30,355.0,47.0,1.9,21.0,103.0,38.02,26.9
2016,6,4,18,45,250.5,34.0,1.85,20.0,67.0,26.0,15.91
2016,6,4,19,0,146.0,21.0,1.8,19.0,31.0,16.02,2.46
2016,6,4,19,15,73.0,10.5,1.95,18.5,15.5,8.26,0.0
2016,6,4,19,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,5,4,45,30.5,5.0,1.45,12.5,5.5,0.0,0.0
2016,6,5,5,0,61.0,10.0,1.6,13.0,11.0,7.87,0.0
2016,6,5,5,15,183.0,23.5,1.7,13.5,42.0,17.98,5.88
2016,6,5,5,30,305.0,37.0,1.8,14.0,73.0,30.19,20.19
2016,6,5,5,45,393.0,47.0,1.95,14.5,116.0,38.16,27.92
2016,6,5,6,0,481.0,57.0,2.1,15.0,159.0,46.12,35.31
2016,6,5,6,15,540.0,64.5,2.1,15.5,208.0,51.82,40.52
2016,6,5,6,30,599.0,72.0,2.1,16.0,257.0,57.5,45.52
2016,6,5,6,45,641.5,77.5,2.1,17.0,308.0,83.5,51.3
2016,6,5,7,0,684.0,83.0,2.1,18.0,359.0,132.69,77.73
2016,6,5,7,15,500.0,136.0,2.05,18.5,352.5,182.25,123.0
2016,6,5,7,30,316.0,189.0,2.0,19.0,346.0,210.46,153.92
2016,6,5,7,45,224.0,222.5,2.0,19.5,339.5,228.83,172.74
2016,6,5,8,0,132.0,256.0,2.0,20.0,333.0,238.21,183.16
2016,6,5,8,15,479.5,181.0,2.0,20.5,494.5,330.74,249.18
2016,6,5,8,30,827.0,106.0,2.0,21.0,656.0,449.94,337.31
2016,6,5,8,45,840.5,109.0,2.05,22.0,699.0,499.33,375.76
2016,6,5,9,0,854.0,112.0,2.1,23.0,742.0,545.73,411.08
2016,6,5,9,15,864.5,114.0,2.2,23.5,780.5,589.47,444.37
2016,6,5,9,30,875.0,116.0,2.3,24.0,819.0,631.44,475.48
2016,6,5,9,45,889.5,114.0,2.45,24.5,853.5,670.68,504.21
2016,6,5,10,0,904.0,112.0,2.6,25.0,888.0,707.92,530.94
2016,6,5,10,15,909.5,113.0,2.7,25.0,914.5,739.16,553.73
2016,6,5,10,30,915.0,114.0,2.8,25.0,941.0,767.48,574.2
2016,6,5,10,45,918.0,115.5,2.9,25.5,960.5,791.27,590.15
2016,6,5,11,0,921.0,117.0,3.0,26.0,980.0,811.78,603.07
2016,6,5,11,15,923.5,117.5,3.05,26.0,992.5,827.73,613.66
2016,6,5,11,30,926.0,118.0,3.1,26.0,1005.0,840.25,622.02
2016,6,5,11,45,926.0,118.5,3.15,26.0,1010.5,847.34,626.82
2016,6,5,12,0,926.0,119.0,3.2,26.0,1016.0,850.97,629.41
2016,6,5,12,15,926.0,119.0,3.25,26.0,1014.0,850.75,629.53
2016,6,5,12,30,926.0,119.0,3.3,26.0,1012.0,847.1,627.44
2016,6,5,12,45,918.0,123.0,3.35,26.5,1000.5,836.88,619.79
2016,6,5,13,0,910.0,127.0,3.4,27.0,989.0,823.36,610.03
2016,6,5,13,15,906.5,126.0,3.4,27.0,972.5,806.06,598.72
2016,6,5,13,30,903.0,125.0,3.4,27.0,956.0,785.48,584.63
2016,6,5,13,45,899.0,123.5,3.4,27.0,933.0,760.92,567.44
2016,6,5,14,0,895.0,122.0,3.4,27.0,910.0,733.29,547.85
2016,6,5,14,15,888.0,120.5,3.4,26.5,879.5,700.71,525.48
2016,6,5,14,30,881.0,119.0,3.4,26.0,849.0,665.52,500.7
2016,6,5,14,45,872.5,116.5,3.4,26.0,813.5,626.2,471.38
2016,6,5,15,0,864.0,114.0,3.4,26.0,778.0,584.74,439.82
2016,6,5,15,15,852.0,112.0,3.35,25.5,736.5,539.99,405.7
2016,6,5,15,30,840.0,110.0,3.3,25.0,695.0,494.94,370.3
2016,6,5,15,45,825.5,106.5,3.3,25.0,650.0,444.53,329.31
2016,6,5,16,0,811.0,103.0,3.3,25.0,605.0,393.55,286.85
2016,6,5,16,15,790.5,99.5,3.25,24.5,556.0,340.33,242.38
2016,6,5,16,30,770.0,96.0,3.2,24.0,507.0,287.7,197.8
2016,6,5,16,45,744.5,91.5,3.15,23.5,456.5,234.08,152.97
2016,6,5,17,0,719.0,87.0,3.1,23.0,406.0,178.25,108.36
2016,6,5,17,15,682.5,82.0,2.95,22.0,354.5,126.47,72.38
2016,6,5,17,30,646.0,77.0,2.8,21.0,303.0,78.21,48.53
2016,6,5,17,45,597.0,70.0,2.7,20.5,253.0,56.07,43.4
2016,6,5,18,0,548.0,63.0,2.6,20.0,203.0,50.84,38.87
2016,6,5,18,15,474.5,54.5,2.5,19.0,156.5,44.16,32.96
2016,6,5,18,30,401.0,46.0,2.4,18.0,110.0,37.49,26.83
2016,6,5,18,45,290.5,34.0,2.3,17.5,72.0,27.7,17.59
2016,6,5,19,0,180.0,22.0,2.2,17.0,34.0,17.89,4.13
2016,6,5,19,15,90.0,11.0,2.3,16.5,17.0,8.65,0.0
2016,6,5,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,6,4,45,31.5,5.0,2.7,12.5,6.0,0.0,0.0
2016,6,6,5,0,63.0,10.0,2.9,13.0,12.0,7.87,0.0
2016,6,6,5,15,185.0,23.0,2.95,13.5,42.0,17.62,5.75
2016,6,6,5,30,307.0,36.0,3.0,14.0,72.0,29.36,19.47
2016,6,6,5,45,392.5,45.5,3.05,14.5,114.5,36.94,26.83
2016,6,6,6,0,478.0,55.0,3.1,15.0,157.0,44.51,33.88
2016,6,6,6,15,535.0,62.0,3.05,15.5,204.5,49.86,38.77
2016,6,6,6,30,592.0,69.0,3.0,16.0,252.0,55.19,43.48
2016,6,6,6,45,312.0,109.5,3.0,16.5,207.5,88.57,62.91
2016,6,6,7,0,32.0,150.0,3.0,17.0,163.0,111.39,86.72
2016,6,6,7,15,378.5,120.0,2.95,17.5,306.5,150.68,103.23
2016,6,6,7,30,725.0,90.0,2.9,18.0,450.0,232.97,156.73
2016,6,6,7,45,747.5,94.0,2.9,19.0,498.0,284.26,200.31
2016,6,6,8,0,770.0,98.0,2.9,20.0,546.0,336.65,244.87
2016,6,6,8,15,787.0,101.0,2.95,20.5,592.0,386.94,287.76
2016,6,6,8,30,804.0,104.0,3.0,21.0,638.0,437.19,329.6
2016,6,6,8,45,818.0,106.0,3.05,21.5,680.0,484.83,368.38
2016,6,6,9,0,832.0,108.0,3.1,22.0,722.0,529.84,404.1
2016,6,6,9,15,842.0,110.0,3.1,22.0,759.5,572.36,437.67
2016,6,6,9,30,852.0,112.0,3.1,22.0,797.0,613.13,469.13
2016,6,6,9,45,860.0,113.5,3.15,22.5,829.0,650.27,496.47
2016,6,6,10,0,868.0,115.0,3.2,23.0,861.0,685.1,521.5
2016,6,6,10,15,873.5,116.5,3.25,23.0,887.0,715.69,544.03
2016,6,6,10,30,879.0,118.0,3.3,23.0,913.0,743.48,564.25
2016,6,6,10,45,883.5,118.5,3.35,23.5,932.5,766.78,579.95
2016,6,6,11,0,888.0,119.0,3.4,24.0,952.0,786.98,592.93
2016,6,6,11,15,890.5,120.0,3.4,24.0,964.5,802.85,603.42
2016,6,6,11,30,893.0,121.0,3.4,24.0,977.0,815.42,611.71
2016,6,6,11,45,894.0,121.0,3.45,24.5,982.5,822.69,615.48
2016,6,6,12,0,895.0,121.0,3.5,25.0,988.0,826.63,617.09
2016,6,6,12,15,894.5,121.0,3.5,25.0,986.0,826.06,616.68
2016,6,6,12,30,894.0,121.0,3.5,25.0,984.0,822.19,614.13
2016,6,6,12,45,884.5,126.0,3.55,25.0,972.5,811.89,607.52
2016,6,6,13,0,875.0,131.0,3.6,25.0,961.0,798.44,598.82
2016,6,6,13,15,871.5,130.0,3.6,25.0,944.5,781.76,587.65
2016,6,6,13,30,868.0,129.0,3.6,25.0,928.0,761.92,573.66
2016,6,6,13,45,862.5,128.0,3.65,25.0,905.0,737.57,556.51
2016,6,6,14,0,857.0,127.0,3.7,25.0,882.0,710.34,537.05
2016,6,6,14,15,849.5,125.5,3.7,24.5,852.5,678.63,514.89
2016,6,6,14,30,842.0,124.0,3.7,24.0,823.0,644.47,490.43
2016,6,6,14,45,832.5,122.0,3.75,24.0,787.5,606.43,461.75
2016,6,6,15,0,823.0,120.0,3.8,24.0,752.0,569.6,433.19
2016,6,6,15,15,811.0,117.5,3.8,23.5,712.5,525.31,399.11
2016,6,6,15,30,799.0,115.0,3.8,23.0,673.0,479.76,363.08
2016,6,6,15,45,782.5,112.0,3.8,23.0,628.5,430.9,322.86
2016,6,6,16,0,766.0,109.0,3.8,23.0,584.0,381.73,281.47
2016,6,6,16,15,745.5,105.5,3.75,22.5,537.0,330.84,238.5
2016,6,6,16,30,725.0,102.0,3.7,22.0,490.0,277.41,193.07
2016,6,6,16,45,699.0,97.0,3.65,21.5,441.0,225.31,149.2
2016,6,6,17,0,673.0,92.0,3.6,21.0,392.0,175.04,108.71
2016,6,6,17,15,636.5,86.5,3.55,20.0,342.0,125.48,73.95
2016,6,6,17,30,600.0,81.0,3.5,19.0,292.0,79.5,50.74
2016,6,6,17,45,552.0,73.5,3.45,18.5,244.0,58.05,45.51
2016,6,6,18,0,504.0,66.0,3.4,18.0,196.0,52.63,40.77
2016,6,6,18,15,431.5,57.0,3.3,17.5,151.0,45.73,34.55
2016,6,6,18,30,359.0,48.0,3.2,17.0,106.0,38.8,28.1
2016,6,6,18,45,256.5,35.5,3.1,16.5,69.5,27.11,17.22
2016,6,6,19,0,154.0,23.0,3.0,16.0,33.0,17.51,4.49
2016,6,6,19,15,77.0,11.5,3.0,15.5,16.5,9.05,0.0
2016,6,6,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,7,4,45,24.0,5.0,2.15,13.5,5.5,0.0,0.0
2016,6,7,5,0,48.0,10.0,2.3,14.0,11.0,7.87,0.0
2016,6,7,5,15,161.0,24.0,2.35,14.0,41.0,18.28,6.25
2016,6,7,5,30,274.0,38.0,2.4,14.0,71.0,29.0,19.19
2016,6,7,5,45,365.0,48.0,2.45,14.5,113.0,38.76,28.45
2016,6,7,6,0,456.0,58.0,2.5,15.0,155.0,46.67,35.79
2016,6,7,6,15,515.0,65.5,2.45,15.5,202.5,52.3,40.93
2016,6,7,6,30,574.0,73.0,2.4,16.0,250.0,57.9,45.87
2016,6,7,6,45,287.0,96.5,2.4,16.5,185.0,78.36,55.04
2016,6,7,7,0,0.0,120.0,2.4,17.0,120.0,89.44,69.74
2016,6,7,7,15,9.0,148.0,2.4,17.5,153.0,111.59,87.3
2016,6,7,7,30,18.0,176.0,2.4,18.0,186.0,135.12,105.73
2016,6,7,7,45,34.5,206.5,2.4,18.5,226.5,164.05,128.12
2016,6,7,8,0,51.0,237.0,2.4,19.0,267.0,195.45,152.37
2016,6,7,8,15,131.0,268.0,2.4,19.5,353.0,256.33,198.52
2016,6,7,8,30,211.0,299.0,2.4,20.0,439.0,322.89,248.95
2016,6,7,8,45,520.5,206.5,2.4,20.5,583.0,421.0,322.25
2016,6,7,9,0,830.0,114.0,2.4,21.0,727.0,534.49,407.34
2016,6,7,9,15,841.0,116.0,2.45,21.5,765.0,575.44,438.49
2016,6,7,9,30,852.0,118.0,2.5,22.0,803.0,616.78,469.4
2016,6,7,9,45,865.5,116.5,2.6,22.5,837.0,654.97,497.52
2016,6,7,10,0,879.0,115.0,2.7,23.0,871.0,691.19,523.63
2016,6,7,10,15,885.5,116.5,2.8,23.0,897.5,722.82,546.96
2016,6,7,10,30,892.0,118.0,2.9,23.0,924.0,751.67,568.03
2016,6,7,10,45,893.5,120.5,3.0,23.5,943.0,774.67,583.61
2016,6,7,11,0,895.0,123.0,3.1,24.0,962.0,794.41,596.52
2016,6,7,11,15,898.0,123.5,3.2,24.0,975.0,810.39,607.54
2016,6,7,11,30,901.0,124.0,3.3,24.0,988.0,823.06,616.38
2016,6,7,11,45,902.5,124.0,3.4,24.5,994.0,830.81,620.73
2016,6,7,12,0,904.0,124.0,3.5,25.0,1000.0,835.22,622.9
2016,6,7,12,15,904.5,124.0,3.55,25.0,998.5,835.5,623.32
2016,6,7,12,30,905.0,124.0,3.6,25.0,997.0,832.43,621.56
2016,6,7,12,45,903.0,124.0,3.65,25.0,988.0,824.02,616.24
2016,6,7,13,0,901.0,124.0,3.7,25.0,979.0,812.25,608.72
2016,6,7,13,15,898.0,123.0,3.75,24.5,963.0,795.59,599.04
2016,6,7,13,30,895.0,122.0,3.8,24.0,947.0,775.65,586.47
2016,6,7,13,45,888.0,122.5,3.85,24.0,923.0,750.86,568.89
2016,6,7,14,0,881.0,123.0,3.9,24.0,899.0,723.18,548.98
2016,6,7,14,15,874.0,121.5,3.9,23.5,869.5,691.15,526.51
2016,6,7,14,30,867.0,120.0,3.9,23.0,840.0,656.56,501.63
2016,6,7,14,45,854.0,120.0,3.95,23.0,803.5,617.21,471.81
2016,6,7,15,0,841.0,120.0,4.0,23.0,767.0,576.11,440.0
2016,6,7,15,15,829.0,117.5,3.95,22.5,726.5,534.25,407.4
2016,6,7,15,30,817.0,115.0,3.9,22.0,686.0,487.96,370.54
2016,6,7,15,45,798.5,113.0,3.9,21.5,640.5,438.31,330.17
2016,6,7,16,0,780.0,111.0,3.9,21.0,595.0,388.48,288.58
2016,6,7,16,15,759.0,107.0,3.8,20.5,547.0,336.33,244.25
2016,6,7,16,30,738.0,103.0,3.7,20.0,499.0,281.66,197.45
2016,6,7,16,45,707.5,99.5,3.65,19.5,448.5,229.09,153.03
2016,6,7,17,0,677.0,96.0,3.6,19.0,398.0,178.8,112.43
2016,6,7,17,15,639.5,90.5,3.5,18.5,347.5,128.88,77.05
2016,6,7,17,30,602.0,85.0,3.4,18.0,297.0,82.67,53.47
2016,6,7,17,45,545.5,78.5,3.3,17.5,247.5,61.68,48.88
2016,6,7,18,0,489.0,72.0,3.2,17.0,198.0,57.07,44.86
2016,6,7,18,15,414.5,62.0,3.05,16.5,152.5,49.53,38.04
2016,6,7,18,30,340.0,52.0,2.9,16.0,107.0,39.46,28.82
2016,6,7,18,45,232.0,38.5,2.75,15.5,70.5,29.13,19.07
2016,6,7,19,0,124.0,25.0,2.6,15.0,34.0,18.88,5.83
2016,6,7,19,15,62.0,12.5,2.55,14.5,17.0,9.83,0.0
2016,6,7,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,8,4,45,40.0,6.0,2.5,13.0,7.0,0.0,0.0
2016,6,8,5,0,80.0,12.0,2.6,13.0,14.0,9.44,0.0
2016,6,8,5,15,209.0,24.0,2.65,13.0,45.0,19.59,7.22
2016,6,8,5,30,338.0,36.0,2.7,13.0,76.0,29.51,19.71
2016,6,8,5,45,426.5,44.5,2.75,13.5,120.0,36.37,26.46
2016,6,8,6,0,515.0,53.0,2.8,14.0,164.0,43.28,32.94
2016,6,8,6,15,375.5,84.5,2.8,14.5,176.5,61.98,49.7
2016,6,8,6,30,236.0,116.0,2.8,15.0,189.0,81.43,66.86
2016,6,8,6,45,255.5,133.5,2.85,15.5,225.5,101.78,75.75
2016,6,8,7,0,275.0,151.0,2.9,16.0,262.0,134.48,96.59
2016,6,8,7,15,190.5,179.5,2.95,16.0,261.5,160.36,120.04
2016,6,8,7,30,106.0,208.0,3.0,16.0,261.0,176.1,136.54
2016,6,8,7,45,208.0,222.0,3.05,16.5,339.0,222.88,170.94
2016,6,8,8,0,310.0,236.0,3.1,17.0,417.0,282.51,216.51
2016,6,8,8,15,431.0,218.0,3.15,17.0,492.0,338.04,259.68
2016,6,8,8,30,552.0,200.0,3.2,17.0,567.0,400.53,309.08
2016,6,8,8,45,707.5,151.5,3.3,17.5,653.5,467.57,361.64
2016,6,8,9,0,863.0,103.0,3.4,18.0,740.0,539.29,417.82
2016,6,8,9,15,873.0,105.0,3.45,18.0,778.5,583.08,453.03
2016,6,8,9,30,883.0,107.0,3.5,18.0,817.0,625.05,486.17
2016,6,8,9,45,880.0,115.0,3.55,18.5,846.5,661.72,513.57
2016,6,8,10,0,877.0,123.0,3.6,19.0,876.0,695.19,537.94
2016,6,8,10,15,883.0,124.0,3.65,19.0,903.0,726.02,561.08
2016,6,8,10,30,889.0,125.0,3.7,19.0,930.0,754.04,581.86
2016,6,8,10,45,890.0,128.5,3.8,19.5,948.5,777.39,598.02
2016,6,8,11,0,891.0,132.0,3.9,20.0,967.0,797.45,611.61
2016,6,8,11,15,893.5,132.5,3.95,20.0,980.0,812.99,622.38
2016,6,8,11,30,896.0,133.0,4.0,20.0,993.0,825.22,630.83
2016,6,8,11,45,894.0,135.0,4.1,20.0,997.5,831.73,635.57
2016,6,8,12,0,892.0,137.0,4.2,20.0,1002.0,834.89,638.09
2016,6,8,12,15,892.0,137.0,4.25,20.0,1000.0,834.81,638.23
2016,6,8,12,30,892.0,137.0,4.3,20.0,998.0,831.46,636.17
2016,6,8,12,45,709.0,255.0,4.35,20.0,935.0,798.16,609.11
2016,6,8,13,0,526.0,373.0,4.4,20.0,872.0,742.89,566.0
2016,6,8,13,15,676.0,271.0,4.4,20.0,901.0,764.82,585.45
2016,6,8,13,30,826.0,169.0,4.4,20.0,930.0,772.18,593.87
2016,6,8,13,45,823.5,165.0,4.4,20.0,907.5,747.68,575.95
2016,6,8,14,0,821.0,161.0,4.4,20.0,885.0,720.23,555.8
2016,6,8,14,15,813.0,159.0,4.35,19.5,855.5,687.96,532.56
2016,6,8,14,30,805.0,157.0,4.3,19.0,826.0,653.34,507.1
2016,6,8,14,45,797.5,152.5,4.25,19.0,791.5,614.8,477.28
2016,6,8,15,0,790.0,148.0,4.2,19.0,757.0,574.28,445.37
2016,6,8,15,15,706.5,169.5,4.1,18.5,692.0,514.33,398.71
2016,6,8,15,30,623.0,191.0,4.0,18.0,627.0,458.16,354.47
2016,6,8,15,45,520.0,210.5,3.95,18.0,558.5,393.76,303.29
2016,6,8,16,0,417.0,230.0,3.9,18.0,490.0,340.48,260.94
2016,6,8,16,15,396.0,219.0,3.85,17.5,450.0,299.8,227.59
2016,6,8,16,30,375.0,208.0,3.8,17.0,410.0,258.18,193.22
2016,6,8,16,45,449.5,166.0,3.75,17.0,384.0,221.3,158.71
2016,6,8,17,0,524.0,124.0,3.7,17.0,358.0,173.58,115.76
2016,6,8,17,15,475.0,120.0,3.6,16.5,312.5,131.94,86.6
2016,6,8,17,30,426.0,116.0,3.5,16.0,267.0,95.18,67.42
2016,6,8,17,45,397.0,100.5,3.45,15.5,224.0,72.53,58.86
2016,6,8,18,0,368.0,85.0,3.4,15.0,181.0,62.23,49.8
2016,6,8,18,15,312.0,71.0,3.3,14.5,139.5,52.38,40.89
2016,6,8,18,30,256.0,57.0,3.2,14.0,98.0,42.35,31.62
2016,6,8,18,45,179.0,41.0,3.1,14.0,65.0,30.64,20.53
2016,6,8,19,0,102.0,25.0,3.0,14.0,32.0,18.9,6.33
2016,6,8,19,15,51.0,12.5,2.95,14.0,16.0,9.83,0.0
2016,6,8,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,9,4,45,19.5,5.5,2.95,13.0,6.0,0.0,0.0
2016,6,9,5,0,39.0,11.0,3.1,13.0,12.0,8.65,0.0
2016,6,9,5,15,147.5,26.0,3.2,13.0,42.0,19.68,7.33
2016,6,9,5,30,256.0,41.0,3.3,13.0,72.0,31.04,21.02
2016,6,9,5,45,348.5,51.5,3.45,13.5,114.5,39.19,28.94
2016,6,9,6,0,441.0,62.0,3.6,14.0,157.0,49.7,38.62
2016,6,9,6,15,220.5,78.0,3.6,14.0,125.5,57.18,45.53
2016,6,9,6,30,0.0,94.0,3.6,14.0,94.0,69.32,56.39
2016,6,9,6,45,0.5,112.0,3.6,14.5,112.0,82.47,64.73
2016,6,9,7,0,1.0,130.0,3.6,15.0,130.0,96.29,76.04
2016,6,9,7,15,20.0,160.5,3.55,15.0,170.5,121.79,96.23
2016,6,9,7,30,39.0,191.0,3.5,15.0,211.0,149.39,117.99
2016,6,9,7,45,120.5,222.0,3.5,15.5,291.0,199.15,155.47
2016,6,9,8,0,202.0,253.0,3.5,16.0,371.0,257.15,200.07
2016,6,9,8,15,498.5,185.5,3.45,16.5,508.5,337.95,259.24
2016,6,9,8,30,795.0,118.0,3.4,17.0,646.0,441.64,338.39
2016,6,9,8,45,813.5,118.5,3.4,17.5,690.0,489.79,377.88
2016,6,9,9,0,832.0,119.0,3.4,18.0,734.0,537.44,416.08
2016,6,9,9,15,843.0,121.5,3.4,18.5,772.5,581.86,450.77
2016,6,9,9,30,854.0,124.0,3.4,19.0,811.0,620.47,480.27
2016,6,9,9,45,868.0,122.5,3.4,19.5,845.0,659.1,509.0
2016,6,9,10,0,882.0,121.0,3.4,20.0,879.0,695.78,535.6
2016,6,9,10,15,888.5,122.0,3.4,20.0,906.0,727.12,558.76
2016,6,9,10,30,895.0,123.0,3.4,20.0,933.0,755.67,579.56
2016,6,9,10,45,903.0,121.5,3.45,20.5,954.0,780.37,596.49
2016,6,9,11,0,911.0,120.0,3.5,21.0,975.0,802.06,610.78
2016,6,9,11,15,913.5,120.5,3.5,21.0,987.5,817.96,621.37
2016,6,9,11,30,916.0,121.0,3.5,21.0,1000.0,830.5,629.7
2016,6,9,11,45,919.5,119.5,3.55,21.0,1006.0,838.83,635.47
2016,6,9,12,0,923.0,118.0,3.6,21.0,1012.0,843.79,639.01
2016,6,9,12,15,922.5,118.0,3.65,21.0,1010.0,843.35,638.93
2016,6,9,12,30,922.0,118.0,3.7,21.0,1008.0,839.51,636.6
2016,6,9,12,45,922.0,116.0,3.8,21.5,999.0,831.02,630.17
2016,6,9,13,0,922.0,114.0,3.9,22.0,990.0,819.04,621.41
2016,6,9,13,15,918.5,113.0,3.95,21.5,973.5,801.75,611.15
2016,6,9,13,30,915.0,112.0,4.0,21.0,957.0,781.14,598.21
2016,6,9,13,45,910.5,111.0,4.1,21.0,933.5,756.58,580.76
2016,6,9,14,0,906.0,110.0,4.2,21.0,910.0,728.93,560.78
2016,6,9,14,15,899.5,108.5,4.2,20.5,880.0,696.6,537.72
2016,6,9,14,30,893.0,107.0,4.2,20.0,850.0,661.59,512.15
2016,6,9,14,45,883.0,105.5,4.25,20.0,814.0,622.02,481.71
2016,6,9,15,0,873.0,104.0,4.3,20.0,778.0,580.42,449.03
2016,6,9,15,15,861.5,102.0,4.3,19.5,737.0,535.83,413.96
2016,6,9,15,30,850.0,100.0,4.3,19.0,696.0,489.79,376.69
2016,6,9,15,45,832.5,98.5,4.3,19.0,650.5,440.19,334.95
2016,6,9,16,0,815.0,97.0,4.3,19.0,605.0,389.73,291.55
2016,6,9,16,15,796.0,94.0,4.2,18.5,557.0,337.47,246.35
2016,6,9,16,30,777.0,91.0,4.1,18.0,509.0,285.6,200.98
2016,6,9,16,45,750.0,87.5,4.1,17.5,458.5,232.31,155.21
2016,6,9,17,0,723.0,84.0,4.1,17.0,408.0,180.86,113.04
2016,6,9,17,15,688.5,79.0,4.0,16.5,357.5,125.41,72.79
2016,6,9,17,30,654.0,74.0,3.9,16.0,307.0,77.04,48.0
2016,6,9,17,45,602.0,68.5,3.85,15.5,257.0,54.96,43.34
2016,6,9,18,0,550.0,63.0,3.8,15.0,207.0,50.79,39.66
2016,6,9,18,15,479.0,55.0,3.65,14.5,161.0,44.52,33.95
2016,6,9,18,30,408.0,47.0,3.5,14.0,115.0,38.26,28.04
2016,6,9,18,45,298.5,36.0,3.4,14.0,76.5,29.31,19.43
2016,6,9,19,0,189.0,25.0,3.3,14.0,38.0,19.09,6.83
2016,6,9,19,15,94.5,12.5,3.25,13.5,19.0,9.83,0.0
2016,6,9,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,10,4,45,48.5,5.5,2.6,12.5,7.0,0.0,0.0
2016,6,10,5,0,97.0,11.0,2.8,13.0,14.0,8.65,0.0
2016,6,10,5,15,227.5,22.5,3.05,13.5,45.5,18.38,6.47
2016,6,10,5,30,358.0,34.0,3.3,14.0,77.0,27.95,18.29
2016,6,10,5,45,442.5,42.5,3.55,14.5,120.5,34.87,25.03
2016,6,10,6,0,527.0,51.0,3.8,15.0,164.0,41.83,31.51
2016,6,10,6,15,581.5,57.0,3.85,15.5,212.0,46.61,35.88
2016,6,10,6,30,636.0,63.0,3.9,16.0,260.0,51.39,40.11
2016,6,10,6,45,674.0,67.5,4.0,16.5,310.0,77.23,47.83
2016,6,10,7,0,712.0,72.0,4.1,17.0,360.0,126.2,72.52
2016,6,10,7,15,739.5,76.0,4.1,17.0,410.5,176.81,109.12
2016,6,10,7,30,767.0,80.0,4.1,17.0,461.0,229.57,152.78
2016,6,10,7,45,786.0,84.0,4.15,17.5,509.0,281.97,198.41
2016,6,10,8,0,805.0,88.0,4.2,18.0,557.0,335.05,244.95
2016,6,10,8,15,821.0,90.5,4.2,18.5,603.5,386.14,289.4
2016,6,10,8,30,837.0,93.0,4.2,19.0,650.0,437.5,333.01
2016,6,10,8,45,847.5,96.5,4.2,19.5,692.0,485.39,372.84
2016,6,10,9,0,858.0,100.0,4.2,20.0,734.0,532.0,410.5
2016,6,10,9,15,754.0,163.5,4.2,20.0,741.5,567.12,438.45
2016,6,10,9,30,650.0,227.0,4.2,20.0,749.0,588.86,455.06
2016,6,10,9,45,617.0,257.5,4.2,20.5,769.5,617.87,475.93
2016,6,10,10,0,584.0,288.0,4.2,21.0,790.0,641.73,492.35
2016,6,10,10,15,746.5,197.0,4.2,21.0,859.5,701.66,538.86
2016,6,10,10,30,909.0,106.0,4.2,21.0,929.0,750.75,577.51
2016,6,10,10,45,913.0,107.0,4.25,21.5,949.0,774.89,593.97
2016,6,10,11,0,917.0,108.0,4.3,22.0,969.0,795.83,607.46
2016,6,10,11,15,920.0,109.0,4.3,22.0,982.5,812.7,618.85
2016,6,10,11,30,923.0,110.0,4.3,22.0,996.0,826.19,627.93
2016,6,10,11,45,925.0,110.0,4.35,22.0,1002.0,834.65,633.78
2016,6,10,12,0,927.0,110.0,4.4,22.0,1008.0,839.69,637.31
2016,6,10,12,15,927.5,110.0,4.4,22.0,1007.5,840.1,637.57
2016,6,10,12,30,928.0,110.0,4.4,22.0,1007.0,837.08,635.54
2016,6,10,12,45,910.5,120.5,4.45,22.0,994.0,824.96,627.59
2016,6,10,13,0,893.0,131.0,4.5,22.0,981.0,809.63,617.47
2016,6,10,13,15,890.5,130.5,4.5,21.5,965.5,794.06,608.02
2016,6,10,13,30,888.0,130.0,4.5,21.0,950.0,775.24,595.57
2016,6,10,13,45,885.0,128.0,4.55,21.0,927.5,751.67,578.64
2016,6,10,14,0,882.0,126.0,4.6,21.0,905.0,725.02,559.19
2016,6,10,14,15,875.5,124.5,4.6,21.0,876.0,693.48,535.57
2016,6,10,14,30,869.0,123.0,4.6,21.0,847.0,659.33,509.58
2016,6,10,14,45,860.0,121.0,4.6,21.0,811.5,620.85,479.86
2016,6,10,15,0,851.0,119.0,4.6,21.0,776.0,580.31,447.91
2016,6,10,15,15,839.0,116.5,4.55,20.5,735.5,538.11,414.58
2016,6,10,15,30,827.0,114.0,4.5,20.0,695.0,491.54,377.0
2016,6,10,15,45,811.0,111.5,4.45,20.0,650.0,442.21,335.61
2016,6,10,16,0,795.0,109.0,4.4,20.0,605.0,392.44,292.95
2016,6,10,16,15,774.5,105.5,4.3,19.5,557.0,340.24,248.18
2016,6,10,16,30,754.0,102.0,4.2,19.0,509.0,288.63,203.42
2016,6,10,16,45,589.0,124.0,4.15,18.5,423.0,223.42,153.96
2016,6,10,17,0,424.0,146.0,4.1,18.0,337.0,173.84,119.94
2016,6,10,17,15,523.0,114.5,3.95,17.5,321.5,133.2,85.37
2016,6,10,17,30,622.0,83.0,3.8,17.0,306.0,82.63,52.91
2016,6,10,17,45,568.5,76.5,3.65,16.5,255.5,60.41,47.96
2016,6,10,18,0,515.0,70.0,3.5,16.0,205.0,55.73,43.87
2016,6,10,18,15,442.0,61.0,3.3,15.5,159.5,48.89,37.67
2016,6,10,18,30,369.0,52.0,3.1,15.0,114.0,42.03,31.24
2016,6,10,18,45,260.5,39.5,2.9,14.5,76.0,30.0,20.02
2016,6,10,19,0,152.0,27.0,2.7,14.0,38.0,20.42,8.05
2016,6,10,19,15,76.0,13.5,2.7,13.5,19.0,10.62,0.0
2016,6,10,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,11,4,45,16.5,5.5,0.75,11.5,6.0,0.0,0.0
2016,6,11,5,0,33.0,11.0,0.7,12.0,12.0,8.65,0.0
2016,6,11,5,15,142.5,26.5,0.75,12.5,42.0,20.03,7.66
2016,6,11,5,30,252.0,42.0,0.8,13.0,72.0,31.73,21.68
2016,6,11,5,45,347.5,52.5,0.9,13.5,115.0,39.88,29.6
2016,6,11,6,0,443.0,63.0,1.0,14.0,158.0,50.52,39.39
2016,6,11,6,15,504.5,71.5,1.05,14.5,206.5,56.79,45.11
2016,6,11,6,30,566.0,80.0,1.1,15.0,255.0,63.01,50.59
2016,6,11,6,45,615.5,85.0,1.15,16.0,307.0,82.65,53.9
2016,6,11,7,0,665.0,90.0,1.2,17.0,359.0,130.31,77.67
2016,6,11,7,15,697.0,95.0,1.35,17.5,410.0,180.31,113.04
2016,6,11,7,30,729.0,100.0,1.5,18.0,461.0,233.06,155.37
2016,6,11,7,45,754.5,103.0,1.65,19.0,511.0,288.19,201.43
2016,6,11,8,0,780.0,106.0,1.8,20.0,561.0,340.99,245.84
2016,6,11,8,15,798.0,109.5,1.8,20.5,608.0,392.54,289.1
2016,6,11,8,30,816.0,113.0,1.8,21.0,655.0,444.14,331.29
2016,6,11,8,45,830.0,115.5,1.85,22.0,698.5,492.8,369.55
2016,6,11,9,0,844.0,118.0,1.9,23.0,742.0,540.55,405.83
2016,6,11,9,15,854.5,120.5,1.85,23.5,780.0,582.09,436.88
2016,6,11,9,30,865.0,123.0,1.8,24.0,818.0,624.09,467.17
2016,6,11,9,45,870.5,126.0,1.8,25.0,850.5,661.39,492.54
2016,6,11,10,0,876.0,129.0,1.8,26.0,883.0,696.17,515.35
2016,6,11,10,15,882.0,130.5,1.75,26.0,909.5,727.42,536.83
2016,6,11,10,30,888.0,132.0,1.7,26.0,936.0,755.87,555.97
2016,6,11,10,45,890.5,134.0,1.65,26.5,955.0,779.18,570.16
2016,6,11,11,0,893.0,136.0,1.6,27.0,974.0,799.28,581.91
2016,6,11,11,15,895.0,136.5,1.65,27.0,986.5,814.55,592.16
2016,6,11,11,30,897.0,137.0,1.7,27.0,999.0,826.5,600.06
2016,6,11,11,45,897.0,138.0,1.8,27.5,1004.0,833.93,604.39
2016,6,11,12,0,897.0,139.0,1.9,28.0,1009.0,838.05,606.64
2016,6,11,12,15,896.0,139.0,2.05,28.0,1007.0,837.31,607.44
2016,6,11,12,30,895.0,139.0,2.2,28.0,1005.0,833.3,606.13
2016,6,11,12,45,899.5,134.0,2.35,28.0,997.0,826.43,602.95
2016,6,11,13,0,904.0,129.0,2.5,28.0,989.0,816.06,597.44
2016,6,11,13,15,900.0,128.5,2.55,28.0,972.0,799.24,586.91
2016,6,11,13,30,896.0,128.0,2.6,28.0,955.0,779.18,573.53
2016,6,11,13,45,886.0,129.5,2.7,28.0,930.0,753.25,556.15
