Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,14,0,876.0,131.0,2.8,28.0,905.0,724.57,536.55
2016,6,11,14,15,868.5,129.5,2.8,27.5,875.0,692.61,514.88
2016,6,11,14,30,861.0,128.0,2.8,27.0,845.0,658.11,490.9
2016,6,11,14,45,677.0,200.5,2.85,26.5,749.5,583.86,436.7
2016,6,11,15,0,493.0,273.0,2.9,26.0,654.0,507.02,380.45
2016,6,11,15,15,480.5,260.5,2.95,25.5,616.0,466.72,351.11
2016,6,11,15,30,468.0,248.0,3.0,25.0,578.0,426.15,320.61
2016,6,11,15,45,494.5,221.0,3.15,25.0,548.5,390.99,292.57
2016,6,11,16,0,521.0,194.0,3.3,25.0,519.0,352.28,260.69
2016,6,11,16,15,523.5,176.0,3.35,24.5,481.0,309.11,225.21
2016,6,11,16,30,526.0,158.0,3.4,24.0,443.0,264.87,188.18
2016,6,11,16,45,543.5,136.5,3.5,23.5,405.5,223.52,152.73
2016,6,11,17,0,561.0,115.0,3.6,23.0,368.0,175.98,113.36
2016,6,11,17,15,510.0,113.0,3.6,22.0,322.0,131.13,82.6
2016,6,11,17,30,459.0,111.0,3.6,21.0,276.0,93.8,64.05
2016,6,11,17,45,478.5,92.0,3.6,20.5,240.0,68.03,53.79
2016,6,11,18,0,498.0,73.0,3.6,20.0,204.0,57.83,44.97
2016,6,11,18,15,428.5,63.0,3.5,19.0,158.5,50.33,38.38
2016,6,11,18,30,359.0,53.0,3.4,18.0,113.0,40.32,29.37
2016,6,11,18,45,260.5,39.5,3.3,17.5,75.5,30.01,19.78
2016,6,11,19,0,162.0,26.0,3.2,17.0,38.0,19.74,7.73
2016,6,11,19,15,81.0,13.0,3.1,16.5,19.0,10.23,0.0
2016,6,11,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,12,4,45,13.5,5.5,3.35,12.5,6.0,0.0,0.0
2016,6,12,5,0,27.0,11.0,3.5,13.0,12.0,8.65,0.0
2016,6,12,5,15,129.0,27.0,3.65,13.5,41.5,20.35,7.76
2016,6,12,5,30,231.0,43.0,3.8,14.0,71.0,32.33,22.02
2016,6,12,5,45,328.5,54.0,3.95,14.5,113.5,40.79,30.2
2016,6,12,6,0,426.0,65.0,4.1,15.0,156.0,51.97,40.46
2016,6,12,6,15,487.5,73.5,4.05,15.5,204.0,58.15,46.11
2016,6,12,6,30,549.0,82.0,4.0,16.0,252.0,64.29,51.51
2016,6,12,6,45,603.0,86.0,4.0,16.5,304.0,82.14,54.03
2016,6,12,7,0,657.0,90.0,4.0,17.0,356.0,128.69,77.04
2016,6,12,7,15,688.5,95.0,3.9,17.5,406.5,178.12,112.19
2016,6,12,7,30,720.0,100.0,3.8,18.0,457.0,230.25,154.38
2016,6,12,7,45,749.0,102.5,3.7,18.5,507.5,285.38,201.13
2016,6,12,8,0,778.0,105.0,3.6,19.0,558.0,338.56,246.72
2016,6,12,8,15,795.5,108.0,3.5,19.5,604.5,389.39,290.24
2016,6,12,8,30,813.0,111.0,3.4,20.0,651.0,440.21,332.71
2016,6,12,8,45,829.0,112.5,3.3,20.5,694.5,488.79,372.26
2016,6,12,9,0,845.0,114.0,3.2,21.0,738.0,534.71,408.62
2016,6,12,9,15,855.5,116.5,3.2,21.5,776.5,578.48,442.49
2016,6,12,9,30,866.0,119.0,3.2,22.0,815.0,620.53,474.1
2016,6,12,9,45,882.0,116.0,3.2,22.5,850.0,659.62,502.81
2016,6,12,10,0,898.0,113.0,3.2,23.0,885.0,696.85,529.49
2016,6,12,10,15,903.5,114.5,3.25,23.0,911.5,728.46,552.73
2016,6,12,10,30,909.0,116.0,3.3,23.0,938.0,757.18,573.6
2016,6,12,10,45,914.0,116.0,3.35,23.5,958.5,781.29,589.85
2016,6,12,11,0,919.0,116.0,3.4,24.0,979.0,802.23,603.37
2016,6,12,11,15,921.5,116.5,3.5,24.0,991.5,818.38,614.49
2016,6,12,11,30,924.0,117.0,3.6,24.0,1004.0,831.14,623.37
2016,6,12,11,45,924.5,117.0,3.7,24.5,1009.5,838.49,627.41
2016,6,12,12,0,925.0,117.0,3.8,25.0,1015.0,842.41,629.2
2016,6,12,12,15,924.5,117.0,3.85,25.0,1012.5,842.13,629.21
2016,6,12,12,30,924.0,117.0,3.9,25.0,1010.0,838.43,626.99
2016,6,12,12,45,914.5,121.5,4.0,25.0,998.5,827.85,620.37
2016,6,12,13,0,905.0,126.0,4.1,25.0,987.0,814.02,611.58
2016,6,12,13,15,901.5,125.0,4.1,25.0,970.5,797.22,600.36
2016,6,12,13,30,898.0,124.0,4.1,25.0,954.0,777.15,586.18
2016,6,12,13,45,893.0,122.5,4.15,25.0,930.5,752.42,568.68
2016,6,12,14,0,888.0,121.0,4.2,25.0,907.0,724.67,548.78
2016,6,12,14,15,881.0,119.5,4.2,24.5,877.0,692.74,526.38
2016,6,12,14,30,874.0,118.0,4.2,24.0,847.0,658.2,501.56
2016,6,12,14,45,864.5,116.0,4.2,24.0,811.5,619.36,472.05
2016,6,12,15,0,855.0,114.0,4.2,24.0,776.0,578.49,440.36
2016,6,12,15,15,843.0,111.5,4.15,23.5,735.0,534.11,405.99
2016,6,12,15,30,831.0,109.0,4.1,23.0,694.0,489.32,370.28
2016,6,12,15,45,815.0,106.5,4.05,23.0,649.0,439.94,329.45
2016,6,12,16,0,799.0,104.0,4.0,23.0,604.0,390.1,287.34
2016,6,12,16,15,779.0,100.5,3.95,22.5,556.0,337.98,243.26
2016,6,12,16,30,759.0,97.0,3.9,22.0,508.0,286.38,199.06
2016,6,12,16,45,732.0,93.0,3.85,22.0,458.0,233.7,154.31
2016,6,12,17,0,705.0,89.0,3.8,22.0,408.0,178.88,109.95
2016,6,12,17,15,670.0,84.0,3.65,21.0,357.5,128.21,74.29
2016,6,12,17,30,635.0,79.0,3.5,20.0,307.0,80.85,50.21
2016,6,12,17,45,584.0,73.0,3.4,19.5,257.0,57.98,45.26
2016,6,12,18,0,533.0,67.0,3.3,19.0,207.0,53.59,41.47
2016,6,12,18,15,463.0,58.0,3.1,18.5,161.5,46.67,35.28
2016,6,12,18,30,393.0,49.0,2.9,18.0,116.0,39.71,28.86
2016,6,12,18,45,288.0,37.5,2.7,17.5,77.5,30.44,20.18
2016,6,12,19,0,183.0,26.0,2.5,17.0,39.0,19.81,8.04
2016,6,12,19,15,91.5,13.0,2.55,16.5,19.5,10.23,0.0
2016,6,12,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,13,4,45,26.5,5.5,2.85,12.5,6.0,0.0,0.0
2016,6,13,5,0,53.0,11.0,3.0,13.0,12.0,8.65,0.0
2016,6,13,5,15,164.0,25.0,3.0,13.0,42.0,19.01,6.88
2016,6,13,5,30,275.0,39.0,3.0,13.0,72.0,29.72,19.89
2016,6,13,5,45,367.0,49.0,3.05,13.5,114.5,39.59,29.29
2016,6,13,6,0,459.0,59.0,3.1,14.0,157.0,47.49,36.66
2016,6,13,6,15,517.0,66.5,3.05,14.5,204.5,53.09,41.8
2016,6,13,6,30,575.0,74.0,3.0,15.0,252.0,58.66,46.73
2016,6,13,6,45,624.0,78.0,3.0,15.5,303.0,76.28,49.37
2016,6,13,7,0,673.0,82.0,3.0,16.0,354.0,123.42,72.44
2016,6,13,7,15,703.5,86.5,3.0,16.5,404.0,173.06,107.7
2016,6,13,7,30,734.0,91.0,3.0,17.0,454.0,228.8,152.95
2016,6,13,7,45,762.0,92.5,3.05,17.5,504.5,279.75,196.56
2016,6,13,8,0,790.0,94.0,3.1,18.0,555.0,332.33,242.01
2016,6,13,8,15,808.0,97.0,3.2,18.5,601.5,383.84,286.46
2016,6,13,8,30,826.0,100.0,3.3,19.0,648.0,435.38,329.98
2016,6,13,8,45,842.0,101.0,3.4,19.5,692.0,483.54,369.86
2016,6,13,9,0,858.0,102.0,3.5,20.0,736.0,530.67,407.88
2016,6,13,9,15,869.0,104.0,3.6,20.0,774.5,574.83,443.48
2016,6,13,9,30,880.0,106.0,3.7,20.0,813.0,617.28,477.01
2016,6,13,9,45,893.0,105.0,3.8,20.0,847.5,656.56,507.57
2016,6,13,10,0,906.0,104.0,3.9,20.0,882.0,693.79,536.09
2016,6,13,10,15,912.5,105.0,4.0,20.0,909.5,725.95,560.42
2016,6,13,10,30,919.0,106.0,4.1,20.0,937.0,755.26,582.36
2016,6,13,10,45,924.0,107.0,4.25,20.5,958.0,780.47,600.13
2016,6,13,11,0,929.0,108.0,4.4,21.0,979.0,802.49,614.91
2016,6,13,11,15,932.0,108.5,4.55,20.5,993.0,819.25,628.38
2016,6,13,11,30,935.0,109.0,4.7,20.0,1007.0,832.59,639.59
2016,6,13,11,45,936.0,110.0,4.85,20.0,1013.5,841.31,646.38
2016,6,13,12,0,937.0,111.0,5.0,20.0,1020.0,846.54,650.82
2016,6,13,12,15,937.0,111.0,5.05,19.5,1018.5,846.71,652.46
2016,6,13,12,30,937.0,111.0,5.1,19.0,1017.0,843.4,651.74
2016,6,13,12,45,929.0,115.0,5.15,19.0,1006.0,833.59,645.2
2016,6,13,13,0,921.0,119.0,5.2,19.0,995.0,820.44,636.35
2016,6,13,13,15,917.5,118.5,5.15,19.0,978.5,803.83,624.55
2016,6,13,13,30,914.0,118.0,5.1,19.0,962.0,783.9,609.87
2016,6,13,13,45,910.0,116.0,5.05,19.0,939.0,759.15,591.29
2016,6,13,14,0,906.0,114.0,5.0,19.0,916.0,731.29,570.18
2016,6,13,14,15,899.0,112.5,4.95,18.5,886.0,698.86,546.43
2016,6,13,14,30,892.0,111.0,4.9,18.0,856.0,663.79,520.18
2016,6,13,14,45,881.0,110.5,4.9,18.0,819.5,624.71,489.46
2016,6,13,15,0,870.0,110.0,4.9,18.0,783.0,583.64,456.56
2016,6,13,15,15,857.5,107.5,4.85,17.5,742.0,538.44,420.43
2016,6,13,15,30,845.0,105.0,4.8,17.0,701.0,491.87,382.2
2016,6,13,15,45,825.5,104.5,4.8,17.0,655.0,442.88,340.48
2016,6,13,16,0,806.0,104.0,4.8,17.0,609.0,392.96,297.11
2016,6,13,16,15,786.0,100.5,4.7,16.5,561.0,340.51,251.42
2016,6,13,16,30,766.0,97.0,4.6,16.0,513.0,288.57,205.66
2016,6,13,16,45,745.0,91.0,4.6,16.0,463.5,235.19,158.9
2016,6,13,17,0,724.0,85.0,4.6,16.0,414.0,183.02,115.28
2016,6,13,17,15,690.0,80.5,4.55,15.5,363.0,127.96,74.92
2016,6,13,17,30,656.0,76.0,4.5,15.0,312.0,79.91,49.86
2016,6,13,17,45,611.5,69.5,4.45,15.0,262.5,55.77,44.14
2016,6,13,18,0,567.0,63.0,4.4,15.0,213.0,50.92,39.79
2016,6,13,18,15,498.0,55.5,4.25,14.5,167.0,45.02,34.42
2016,6,13,18,30,429.0,48.0,4.1,14.0,121.0,39.14,28.88
2016,6,13,18,45,314.5,37.5,3.95,13.5,81.5,30.56,20.68
2016,6,13,19,0,200.0,27.0,3.8,13.0,42.0,20.6,9.03
2016,6,13,19,15,100.0,13.5,3.8,13.0,21.0,10.62,0.0
2016,6,13,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,14,4,45,20.5,5.5,3.4,12.0,6.0,0.0,0.0
2016,6,14,5,0,41.0,11.0,3.5,12.0,12.0,8.65,0.0
2016,6,14,5,15,154.0,25.5,3.55,12.5,42.0,19.34,7.06
2016,6,14,5,30,267.0,40.0,3.6,13.0,72.0,30.39,20.45
2016,6,14,5,45,368.0,49.0,3.65,13.5,115.0,39.6,29.29
2016,6,14,6,0,469.0,58.0,3.7,14.0,158.0,46.79,36.04
2016,6,14,6,15,527.5,65.0,3.7,14.0,206.0,52.06,40.97
2016,6,14,6,30,586.0,72.0,3.7,14.0,254.0,57.33,45.73
2016,6,14,6,45,637.5,75.5,3.75,14.5,305.5,74.19,48.01
2016,6,14,7,0,689.0,79.0,3.8,15.0,357.0,121.87,71.01
2016,6,14,7,15,718.5,83.0,3.85,15.5,407.5,175.65,109.73
2016,6,14,7,30,748.0,87.0,3.9,16.0,458.0,227.6,152.16
2016,6,14,7,45,773.5,89.5,3.95,16.5,507.5,279.41,196.96
2016,6,14,8,0,799.0,92.0,4.0,17.0,557.0,332.6,243.41
2016,6,14,8,15,815.5,94.5,4.0,17.0,603.5,383.57,288.4
2016,6,14,8,30,832.0,97.0,4.0,17.0,650.0,434.79,332.76
2016,6,14,8,45,845.5,99.0,4.05,17.5,692.5,482.64,372.91
2016,6,14,9,0,859.0,101.0,4.1,18.0,735.0,529.48,411.14
2016,6,14,9,15,869.0,103.0,4.1,18.0,773.0,573.14,446.64
2016,6,14,9,30,879.0,105.0,4.1,18.0,811.0,615.02,479.93
2016,6,14,9,45,888.5,105.5,4.15,18.5,844.5,653.33,509.02
2016,6,14,10,0,898.0,106.0,4.2,19.0,878.0,689.39,535.76
2016,6,14,10,15,904.0,107.0,4.25,19.0,904.5,721.0,559.7
2016,6,14,10,30,910.0,108.0,4.3,19.0,931.0,749.76,581.2
2016,6,14,10,45,914.0,109.0,4.35,19.5,951.5,774.06,598.14
2016,6,14,11,0,918.0,110.0,4.4,20.0,972.0,795.16,612.14
2016,6,14,11,15,920.5,110.5,4.45,20.0,985.0,811.4,623.48
2016,6,14,11,30,923.0,111.0,4.5,20.0,998.0,824.25,632.51
2016,6,14,11,45,923.5,111.5,4.6,20.0,1003.5,832.11,638.41
2016,6,14,12,0,924.0,112.0,4.7,20.0,1009.0,836.53,642.0
2016,6,14,12,15,924.0,112.0,4.75,20.0,1007.0,836.74,642.42
2016,6,14,12,30,924.0,112.0,4.8,20.0,1005.0,833.54,640.53
2016,6,14,12,45,921.5,112.0,4.85,20.0,996.0,824.94,634.91
2016,6,14,13,0,919.0,112.0,4.9,20.0,987.0,812.94,626.95
2016,6,14,13,15,916.0,111.5,4.95,19.5,971.0,796.77,617.26
2016,6,14,13,30,913.0,111.0,5.0,19.0,955.0,777.27,604.78
2016,6,14,13,45,907.0,110.5,5.05,19.0,931.5,752.38,586.5
2016,6,14,14,0,901.0,110.0,5.1,19.0,908.0,724.49,565.73
2016,6,14,14,15,894.5,108.5,5.05,18.5,878.5,692.59,542.3
2016,6,14,14,30,888.0,107.0,5.0,18.0,849.0,658.03,516.35
2016,6,14,14,45,881.0,104.5,5.0,18.0,814.0,619.87,486.29
2016,6,14,15,0,874.0,102.0,5.0,18.0,779.0,579.44,453.82
2016,6,14,15,15,862.5,100.0,4.9,17.5,738.5,535.07,418.09
2016,6,14,15,30,851.0,98.0,4.8,17.0,698.0,489.23,380.23
2016,6,14,15,45,839.5,94.0,4.75,17.0,654.0,440.54,338.52
2016,6,14,16,0,828.0,90.0,4.7,17.0,610.0,390.89,295.07
2016,6,14,16,15,541.0,157.5,4.65,16.5,486.5,304.82,229.3
2016,6,14,16,30,254.0,225.0,4.6,16.0,363.0,238.47,182.52
2016,6,14,16,45,293.5,195.5,4.6,16.0,340.0,208.13,155.25
2016,6,14,17,0,333.0,166.0,4.6,16.0,317.0,173.54,124.72
2016,6,14,17,15,504.5,118.0,4.55,15.5,315.5,134.89,88.02
2016,6,14,17,30,676.0,70.0,4.5,15.0,314.0,76.82,46.63
2016,6,14,17,45,623.5,65.5,4.5,14.5,263.5,53.0,41.77
2016,6,14,18,0,571.0,61.0,4.5,14.0,213.0,49.45,38.65
2016,6,14,18,15,503.0,54.0,4.35,13.5,167.0,43.89,33.56
2016,6,14,18,30,435.0,47.0,4.2,13.0,121.0,38.37,28.33
2016,6,14,18,45,314.5,37.0,4.05,13.0,81.5,30.13,20.38
2016,6,14,19,0,194.0,27.0,3.9,13.0,42.0,20.58,9.22
2016,6,14,19,15,97.0,13.5,3.85,12.5,21.0,10.62,0.0
2016,6,14,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,15,4,45,22.5,6.0,3.2,11.5,6.5,0.0,0.0
2016,6,15,5,0,45.0,12.0,3.4,12.0,13.0,9.44,0.0
2016,6,15,5,15,164.5,26.0,3.55,12.0,43.0,19.74,7.26
2016,6,15,5,30,284.0,40.0,3.7,12.0,73.0,30.47,20.6
2016,6,15,5,45,385.0,48.0,3.9,12.5,116.5,38.91,28.8
2016,6,15,6,0,486.0,56.0,4.1,13.0,160.0,45.38,34.92
2016,6,15,6,15,544.0,63.0,4.15,13.5,208.0,50.73,39.86
2016,6,15,6,30,602.0,70.0,4.2,14.0,256.0,56.07,44.61
2016,6,15,6,45,435.5,110.5,4.3,14.5,258.0,89.12,64.02
2016,6,15,7,0,269.0,151.0,4.4,15.0,260.0,130.98,94.88
2016,6,15,7,15,334.0,161.5,4.45,15.0,314.5,167.39,120.2
2016,6,15,7,30,399.0,172.0,4.5,15.0,369.0,211.96,154.53
2016,6,15,7,45,601.0,131.0,4.6,15.5,463.5,263.36,190.99
2016,6,15,8,0,803.0,90.0,4.7,16.0,558.0,331.32,243.71
2016,6,15,8,15,819.5,92.5,4.75,16.0,604.0,382.48,289.31
2016,6,15,8,30,836.0,95.0,4.8,16.0,650.0,433.98,334.46
2016,6,15,8,45,588.5,204.0,4.9,16.5,607.5,447.91,350.09
2016,6,15,9,0,341.0,313.0,5.0,17.0,565.0,427.08,335.57
2016,6,15,9,15,613.5,207.0,5.0,17.0,689.0,521.0,410.11
2016,6,15,9,30,886.0,101.0,5.0,17.0,813.0,615.01,484.84
2016,6,15,9,45,894.5,102.0,5.05,17.5,845.5,653.39,514.27
2016,6,15,10,0,903.0,103.0,5.1,18.0,878.0,689.43,541.48
2016,6,15,10,15,908.5,104.0,5.1,18.0,905.0,720.88,565.59
2016,6,15,10,30,914.0,105.0,5.1,18.0,932.0,749.45,587.19
2016,6,15,10,45,918.0,106.0,5.2,18.5,952.5,773.89,604.75
2016,6,15,11,0,922.0,107.0,5.3,19.0,973.0,795.12,619.26
2016,6,15,11,15,925.0,107.5,5.3,19.0,986.5,811.86,630.89
2016,6,15,11,30,928.0,108.0,5.3,19.0,1000.0,825.21,640.14
2016,6,15,11,45,929.0,108.5,5.3,19.0,1006.0,833.56,645.88
2016,6,15,12,0,930.0,109.0,5.3,19.0,1012.0,838.46,649.25
2016,6,15,12,15,930.0,109.0,5.3,19.0,1010.5,838.72,649.41
2016,6,15,12,30,930.0,109.0,5.3,19.0,1009.0,835.54,647.21
2016,6,15,12,45,920.5,114.5,5.3,19.0,998.0,825.94,640.51
2016,6,15,13,0,911.0,120.0,5.3,19.0,987.0,813.05,631.54
2016,6,15,13,15,908.0,119.5,5.25,19.0,971.5,797.08,620.17
2016,6,15,13,30,905.0,119.0,5.2,19.0,956.0,777.81,605.86
2016,6,15,13,45,903.5,115.5,5.2,19.0,934.0,753.95,588.16
2016,6,15,14,0,902.0,112.0,5.2,19.0,912.0,726.86,567.81
2016,6,15,14,15,895.5,111.0,5.15,18.5,882.5,695.4,544.67
2016,6,15,14,30,889.0,110.0,5.1,18.0,853.0,661.27,519.03
2016,6,15,14,45,884.0,106.0,5.05,18.0,818.5,623.07,488.8
2016,6,15,15,0,879.0,102.0,5.0,18.0,784.0,582.44,456.06
2016,6,15,15,15,868.0,100.0,4.9,18.0,743.5,538.15,419.6
2016,6,15,15,30,857.0,98.0,4.8,18.0,703.0,492.35,381.12
2016,6,15,15,45,845.5,94.5,4.75,18.0,659.0,443.82,339.7
2016,6,15,16,0,834.0,91.0,4.7,18.0,615.0,394.31,296.52
2016,6,15,16,15,815.5,88.0,4.6,17.5,567.0,340.31,249.58
2016,6,15,16,30,797.0,85.0,4.5,17.0,519.0,287.81,203.27
2016,6,15,16,45,776.5,80.5,4.4,17.0,469.5,234.21,156.22
2016,6,15,17,0,756.0,76.0,4.3,17.0,420.0,181.7,112.27
2016,6,15,17,15,723.5,71.5,4.1,16.5,369.0,129.33,74.24
2016,6,15,17,30,691.0,67.0,3.9,16.0,318.0,79.94,48.53
2016,6,15,17,45,650.0,61.5,3.75,15.5,268.5,50.46,39.35
2016,6,15,18,0,609.0,56.0,3.6,15.0,219.0,46.13,35.55
2016,6,15,18,15,543.0,49.5,3.2,14.5,172.0,40.78,30.68
2016,6,15,18,30,477.0,43.0,2.8,14.0,125.0,35.47,25.68
2016,6,15,18,45,378.0,33.5,2.4,13.5,85.5,27.58,18.18
2016,6,15,19,0,279.0,24.0,2.0,13.0,46.0,19.73,8.8
2016,6,15,19,15,139.5,12.0,1.8,12.5,23.0,9.44,0.0
2016,6,15,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,16,4,45,32.0,5.5,0.65,12.5,6.5,0.0,0.0
2016,6,16,5,0,64.0,11.0,0.6,13.0,13.0,8.65,0.0
2016,6,16,5,15,185.0,23.5,0.6,13.5,43.0,17.99,6.0
2016,6,16,5,30,306.0,36.0,0.6,14.0,73.0,29.36,19.54
2016,6,16,5,45,396.0,45.0,0.6,14.5,115.0,36.57,26.58
2016,6,16,6,0,486.0,54.0,0.6,15.0,157.0,43.81,33.32
2016,6,16,6,15,543.0,60.5,0.55,15.5,204.5,48.83,37.91
2016,6,16,6,30,600.0,67.0,0.5,16.0,252.0,53.85,42.33
2016,6,16,6,45,642.0,71.5,0.45,16.5,302.0,70.01,44.84
2016,6,16,7,0,684.0,76.0,0.4,17.0,352.0,117.66,67.16
2016,6,16,7,15,713.0,80.5,0.4,17.5,402.0,171.27,104.56
2016,6,16,7,30,742.0,85.0,0.4,18.0,452.0,223.14,145.44
2016,6,16,7,45,764.5,88.0,0.4,18.5,500.5,274.2,187.92
2016,6,16,8,0,787.0,91.0,0.4,19.0,549.0,326.34,231.47
2016,6,16,8,15,804.0,94.0,0.5,19.5,595.0,377.29,274.03
2016,6,16,8,30,821.0,97.0,0.6,20.0,641.0,428.18,315.58
2016,6,16,8,45,835.0,99.0,0.75,20.5,684.0,476.18,354.27
2016,6,16,9,0,849.0,101.0,0.9,21.0,727.0,522.83,390.95
2016,6,16,9,15,859.0,103.0,1.05,21.0,764.5,566.11,425.09
2016,6,16,9,30,869.0,105.0,1.2,21.0,802.0,607.64,457.26
2016,6,16,9,45,885.0,101.0,1.35,21.5,837.0,645.93,485.73
2016,6,16,10,0,901.0,97.0,1.5,22.0,872.0,682.38,512.33
2016,6,16,10,15,906.5,98.0,1.65,22.0,898.0,713.82,535.84
2016,6,16,10,30,912.0,99.0,1.8,22.0,924.0,742.38,557.08
2016,6,16,10,45,916.5,99.5,1.95,22.5,944.0,766.78,574.13
2016,6,16,11,0,921.0,100.0,2.1,23.0,964.0,788.01,588.18
2016,6,16,11,15,923.5,100.5,2.25,23.0,977.0,804.42,599.9
2016,6,16,11,30,926.0,101.0,2.4,23.0,990.0,817.43,609.4
2016,6,16,11,45,927.0,101.0,2.55,23.0,995.5,825.42,615.58
2016,6,16,12,0,928.0,101.0,2.7,23.0,1001.0,829.96,619.51
2016,6,16,12,15,927.5,100.5,2.85,23.0,999.5,829.46,620.09
2016,6,16,12,30,927.0,100.0,3.0,23.0,998.0,825.52,618.39
2016,6,16,12,45,926.0,99.5,3.15,23.0,989.0,817.74,614.11
2016,6,16,13,0,925.0,99.0,3.3,23.0,980.0,806.5,607.49
2016,6,16,13,15,922.0,98.5,3.35,23.0,964.5,790.3,596.94
2016,6,16,13,30,919.0,98.0,3.4,23.0,949.0,770.76,584.09
2016,6,16,13,45,916.0,96.0,3.5,23.0,926.5,746.69,567.31
2016,6,16,14,0,913.0,94.0,3.6,23.0,904.0,719.44,547.95
2016,6,16,14,15,907.0,93.0,3.65,23.0,875.0,688.02,524.98
2016,6,16,14,30,901.0,92.0,3.7,23.0,846.0,653.88,499.56
2016,6,16,14,45,894.5,89.5,3.8,23.0,811.5,615.62,470.68
2016,6,16,15,0,888.0,87.0,3.9,23.0,777.0,575.04,439.32
2016,6,16,15,15,877.5,85.5,3.9,22.5,737.0,531.15,405.18
2016,6,16,15,30,867.0,84.0,3.9,22.0,697.0,485.69,368.78
2016,6,16,15,45,855.5,81.0,3.95,22.0,653.5,437.2,328.36
2016,6,16,16,0,844.0,78.0,4.0,22.0,610.0,387.73,286.1
2016,6,16,16,15,826.5,75.5,4.0,21.5,562.5,336.01,241.75
2016,6,16,16,30,809.0,73.0,4.0,21.0,515.0,284.4,196.89
2016,6,16,16,45,787.5,70.0,4.0,21.0,466.0,228.44,148.7
2016,6,16,17,0,766.0,67.0,4.0,21.0,417.0,176.53,105.86
2016,6,16,17,15,736.0,63.5,3.85,20.5,366.5,124.76,68.72
2016,6,16,17,30,706.0,60.0,3.7,20.0,316.0,75.63,43.6
2016,6,16,17,45,664.5,55.5,3.6,19.5,267.0,50.1,38.37
2016,6,16,18,0,623.0,51.0,3.5,19.0,218.0,46.09,34.92
2016,6,16,18,15,560.5,45.0,3.15,18.0,171.5,40.65,30.11
2016,6,16,18,30,498.0,39.0,2.8,17.0,125.0,32.46,22.73
2016,6,16,18,45,398.5,31.0,2.45,16.5,86.0,25.66,16.3
2016,6,16,19,0,299.0,23.0,2.1,16.0,47.0,18.96,8.22
2016,6,16,19,15,149.5,11.5,1.9,15.5,23.5,9.05,0.0
2016,6,16,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,4,45,56.5,5.5,0.9,13.5,7.0,0.0,0.0
2016,6,17,5,0,113.0,11.0,0.9,14.0,14.0,8.65,0.0
2016,6,17,5,15,240.5,21.0,1.1,14.5,44.5,17.18,5.31
2016,6,17,5,30,368.0,31.0,1.3,15.0,75.0,25.56,16.16
2016,6,17,5,45,449.0,38.5,1.5,15.5,117.0,31.75,22.21
2016,6,17,6,0,530.0,46.0,1.7,16.0,159.0,38.01,28.03
2016,6,17,6,15,582.5,51.5,1.7,16.5,206.0,42.52,32.15
2016,6,17,6,30,635.0,57.0,1.7,17.0,253.0,50.91,39.54
2016,6,17,6,45,345.0,106.5,1.75,17.5,215.5,82.62,59.55
2016,6,17,7,0,55.0,156.0,1.8,18.0,178.0,116.09,89.41
2016,6,17,7,15,409.0,114.0,1.85,18.5,313.5,145.0,96.71
2016,6,17,7,30,763.0,72.0,1.9,19.0,449.0,216.07,139.8
2016,6,17,7,45,783.5,74.5,1.95,19.5,497.0,267.17,183.37
2016,6,17,8,0,804.0,77.0,2.0,20.0,545.0,321.47,229.94
2016,6,17,8,15,820.0,79.5,2.05,20.5,590.5,371.68,272.91
2016,6,17,8,30,836.0,82.0,2.1,21.0,636.0,421.67,314.73
2016,6,17,8,45,849.0,83.5,2.2,21.5,678.0,468.97,353.53
2016,6,17,9,0,862.0,85.0,2.3,22.0,720.0,515.25,390.44
2016,6,17,9,15,871.5,86.5,2.4,22.0,757.5,558.35,424.8
2016,6,17,9,30,881.0,88.0,2.5,22.0,795.0,599.65,457.04
2016,6,17,9,45,458.0,218.0,2.65,22.5,587.0,480.04,367.48
2016,6,17,10,0,35.0,348.0,2.8,23.0,379.0,301.59,229.23
2016,6,17,10,15,25.5,319.5,2.9,23.0,342.5,274.42,209.01
2016,6,17,10,30,16.0,291.0,3.0,23.0,306.0,239.03,181.88
2016,6,17,10,45,27.0,342.0,3.15,23.5,367.5,297.17,225.75
2016,6,17,11,0,38.0,393.0,3.3,24.0,429.0,348.94,263.92
2016,6,17,11,15,44.5,411.0,3.4,24.0,453.5,370.39,279.72
2016,6,17,11,30,51.0,429.0,3.5,24.0,478.0,391.77,295.55
2016,6,17,11,45,43.0,415.5,3.65,24.5,457.0,375.15,282.57
2016,6,17,12,0,35.0,402.0,3.8,25.0,436.0,357.99,269.33
2016,6,17,12,15,32.0,393.0,3.9,25.0,424.5,348.13,262.1
2016,6,17,12,30,29.0,384.0,4.0,25.0,413.0,337.91,254.59
2016,6,17,12,45,232.5,389.5,4.1,25.0,612.0,521.51,394.33
2016,6,17,13,0,436.0,395.0,4.2,25.0,811.0,687.79,515.68
2016,6,17,13,15,242.5,401.0,4.25,24.5,631.5,530.05,400.18
2016,6,17,13,30,49.0,407.0,4.3,24.0,452.0,367.19,277.96
2016,6,17,13,45,98.0,421.0,4.35,24.0,509.0,411.41,312.56
2016,6,17,14,0,147.0,435.0,4.4,24.0,566.0,460.85,349.93
2016,6,17,14,15,155.0,413.5,4.4,23.5,547.5,442.16,336.99
2016,6,17,14,30,163.0,392.0,4.4,23.0,529.0,422.45,323.34
2016,6,17,14,45,162.5,375.5,4.4,23.0,507.5,400.56,307.09
2016,6,17,15,0,162.0,359.0,4.4,23.0,486.0,378.17,290.3
2016,6,17,15,15,487.5,231.0,4.35,22.5,582.5,448.2,344.32
2016,6,17,15,30,813.0,103.0,4.3,22.0,679.0,476.58,363.09
2016,6,17,15,45,800.5,99.5,4.3,22.0,635.5,429.54,323.59
2016,6,17,16,0,788.0,96.0,4.3,22.0,592.0,381.1,282.32
2016,6,17,16,15,446.0,165.0,4.2,21.5,441.5,277.37,205.67
2016,6,17,16,30,104.0,234.0,4.1,21.0,291.0,201.73,154.68
2016,6,17,16,45,111.5,211.5,4.05,20.5,267.0,179.76,136.99
2016,6,17,17,0,119.0,189.0,4.0,20.0,243.0,155.54,117.41
2016,6,17,17,15,166.5,163.5,3.9,19.5,230.0,132.9,98.14
2016,6,17,17,30,214.0,138.0,3.8,19.0,217.0,103.5,76.62
2016,6,17,17,45,200.0,118.0,3.7,18.5,183.0,82.22,66.6
2016,6,17,18,0,186.0,98.0,3.6,18.0,149.0,69.45,55.53
2016,6,17,18,15,162.5,79.0,3.4,17.5,117.0,56.82,44.34
2016,6,17,18,30,139.0,60.0,3.2,17.0,85.0,43.86,32.65
2016,6,17,18,45,99.5,43.0,3.05,16.5,58.0,31.81,21.56
2016,6,17,19,0,60.0,26.0,2.9,16.0,31.0,19.57,8.78
2016,6,17,19,15,30.0,13.0,2.75,15.5,15.5,10.23,0.0
2016,6,17,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,18,4,45,50.0,5.5,1.15,12.5,6.5,0.0,0.0
2016,6,18,5,0,100.0,11.0,1.3,13.0,13.0,8.65,0.0
2016,6,18,5,15,230.5,21.5,1.45,13.5,43.5,17.57,5.46
2016,6,18,5,30,361.0,32.0,1.6,14.0,74.0,26.35,16.89
2016,6,18,5,45,446.0,39.5,1.75,14.5,117.0,32.53,22.98
2016,6,18,6,0,531.0,47.0,1.9,15.0,160.0,38.79,28.83
2016,6,18,6,15,586.5,53.0,1.95,15.5,208.0,43.69,33.31
2016,6,18,6,30,642.0,59.0,2.0,16.0,256.0,52.59,41.19
2016,6,18,6,45,681.0,63.5,2.1,16.5,306.5,68.23,43.76
2016,6,18,7,0,720.0,68.0,2.2,17.0,357.0,117.32,66.08
2016,6,18,7,15,749.0,71.5,2.2,17.5,408.0,167.91,101.04
2016,6,18,7,30,778.0,75.0,2.2,18.0,459.0,220.84,143.58
2016,6,18,7,45,799.5,78.0,2.25,18.5,508.5,273.48,188.62
2016,6,18,8,0,821.0,81.0,2.3,19.0,558.0,329.31,236.66
2016,6,18,8,15,838.5,83.5,2.3,19.5,605.5,380.99,280.95
2016,6,18,8,30,856.0,86.0,2.3,20.0,653.0,432.57,324.11
2016,6,18,8,45,869.0,88.5,2.3,20.5,696.5,481.71,364.23
2016,6,18,9,0,882.0,91.0,2.3,21.0,740.0,529.77,402.26
2016,6,18,9,15,760.5,160.0,2.25,21.5,741.0,560.86,425.78
2016,6,18,9,30,639.0,229.0,2.2,22.0,742.0,578.4,437.89
2016,6,18,9,45,774.5,166.0,2.2,22.5,813.0,634.82,479.8
2016,6,18,10,0,910.0,103.0,2.2,23.0,884.0,692.22,521.72
2016,6,18,10,15,916.5,104.0,2.15,23.0,912.0,724.67,544.52
2016,6,18,10,30,923.0,105.0,2.1,23.0,940.0,754.29,565.06
2016,6,18,10,45,929.0,105.0,2.1,23.5,961.0,779.7,581.6
2016,6,18,11,0,935.0,105.0,2.1,24.0,982.0,801.96,595.23
2016,6,18,11,15,938.0,105.5,2.1,24.0,996.0,819.05,606.16
2016,6,18,11,30,941.0,106.0,2.1,24.0,1010.0,832.71,614.86
2016,6,18,11,45,943.5,105.5,2.15,24.5,1016.5,841.68,619.74
2016,6,18,12,0,946.0,105.0,2.2,25.0,1023.0,847.16,622.41
2016,6,18,12,15,946.0,105.0,2.25,25.0,1022.0,847.58,623.03
2016,6,18,12,30,946.0,105.0,2.3,25.0,1021.0,844.5,621.46
2016,6,18,12,45,947.5,103.0,2.4,25.5,1013.0,837.42,616.49
2016,6,18,13,0,949.0,101.0,2.5,26.0,1005.0,826.74,609.19
2016,6,18,13,15,946.5,100.0,2.55,26.0,989.0,810.26,598.9
2016,6,18,13,30,944.0,99.0,2.6,26.0,973.0,790.32,586.3
2016,6,18,13,45,938.5,99.0,2.65,26.0,950.0,765.7,569.53
2016,6,18,14,0,933.0,99.0,2.7,26.0,927.0,737.95,550.26
2016,6,18,14,15,927.5,98.0,2.7,26.0,898.0,706.38,527.7
2016,6,18,14,30,922.0,97.0,2.7,26.0,869.0,671.99,502.7
2016,6,18,14,45,913.0,96.0,2.7,26.0,833.5,632.86,473.77
2016,6,18,15,0,904.0,95.0,2.7,26.0,798.0,591.52,442.54
2016,6,18,15,15,893.5,93.0,2.7,25.5,757.5,546.59,408.68
2016,6,18,15,30,883.0,91.0,2.7,25.0,717.0,500.03,372.51
2016,6,18,15,45,867.5,89.5,2.7,25.0,671.5,450.39,332.22
2016,6,18,16,0,852.0,88.0,2.7,25.0,626.0,400.06,290.37
2016,6,18,16,15,834.0,85.5,2.7,24.5,578.0,347.7,246.6
2016,6,18,16,30,816.0,83.0,2.7,24.0,530.0,292.87,200.24
2016,6,18,16,45,791.0,80.0,2.7,24.0,479.0,238.55,154.37
2016,6,18,17,0,766.0,77.0,2.7,24.0,428.0,185.75,111.7
2016,6,18,17,15,733.5,73.0,2.55,23.5,376.5,133.18,74.49
2016,6,18,17,30,701.0,69.0,2.4,23.0,325.0,83.57,49.06
2016,6,18,17,45,656.5,63.5,2.3,22.5,274.5,51.98,39.5
2016,6,18,18,0,612.0,58.0,2.2,22.0,224.0,47.65,35.82
2016,6,18,18,15,546.0,51.5,1.95,21.0,176.5,42.33,31.19
2016,6,18,18,30,480.0,45.0,1.7,20.0,129.0,37.06,26.41
2016,6,18,18,45,380.0,35.0,1.5,19.0,88.5,28.79,18.8
2016,6,18,19,0,280.0,25.0,1.3,18.0,48.0,20.55,9.53
2016,6,18,19,15,140.0,12.5,1.25,17.5,24.0,9.83,0.0
2016,6,18,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,4,45,53.5,5.5,0.85,14.5,6.5,0.0,0.0
2016,6,19,5,0,107.0,11.0,0.8,15.0,13.0,8.65,0.0
2016,6,19,5,15,243.0,22.0,0.9,15.5,45.0,18.03,5.51
2016,6,19,5,30,379.0,33.0,1.0,16.0,77.0,27.27,17.5
2016,6,19,5,45,463.5,41.0,1.1,16.5,121.0,33.85,23.93
2016,6,19,6,0,548.0,49.0,1.2,17.0,165.0,40.5,30.09
2016,6,19,6,15,603.0,54.5,1.3,17.5,214.0,44.99,34.18
2016,6,19,6,30,658.0,60.0,1.4,18.0,263.0,53.6,41.74
2016,6,19,6,45,695.5,65.0,1.5,19.0,313.5,69.2,44.37
2016,6,19,7,0,733.0,70.0,1.6,20.0,364.0,119.38,66.61
2016,6,19,7,15,726.0,77.0,1.7,20.5,401.5,168.3,101.06
2016,6,19,7,30,719.0,84.0,1.8,21.0,439.0,215.59,139.91
2016,6,19,7,45,773.0,84.0,1.9,22.0,501.5,270.97,184.7
2016,6,19,8,0,827.0,84.0,2.0,23.0,564.0,330.75,233.53
2016,6,19,8,15,843.0,86.5,1.95,23.5,611.0,384.42,278.43
2016,6,19,8,30,859.0,89.0,1.9,24.0,658.0,435.64,320.35
2016,6,19,8,45,870.5,91.5,1.9,24.5,701.0,484.27,359.24
2016,6,19,9,0,882.0,94.0,1.9,25.0,744.0,531.69,395.96
2016,6,19,9,15,892.0,96.0,1.8,25.0,782.5,576.42,429.94
2016,6,19,9,30,902.0,98.0,1.7,25.0,821.0,619.32,461.51
2016,6,19,9,45,916.5,95.0,1.6,25.5,856.0,658.74,488.8
2016,6,19,10,0,931.0,92.0,1.5,26.0,891.0,696.16,513.77
2016,6,19,10,15,936.5,93.0,1.4,26.5,918.0,728.62,534.43
2016,6,19,10,30,942.0,94.0,1.3,27.0,945.0,758.12,552.43
2016,6,19,10,45,943.5,96.0,1.25,27.5,965.0,782.43,566.96
2016,6,19,11,0,945.0,98.0,1.2,28.0,985.0,803.34,578.25
2016,6,19,11,15,947.5,98.5,1.2,28.0,998.5,820.28,588.59
2016,6,19,11,30,950.0,99.0,1.2,28.0,1012.0,833.74,596.76
2016,6,19,11,45,768.5,224.5,1.3,28.5,966.0,820.81,585.66
2016,6,19,12,0,587.0,350.0,1.4,29.0,920.0,783.75,557.71
2016,6,19,12,15,765.5,227.5,1.55,29.0,969.5,824.96,590.37
2016,6,19,12,30,944.0,105.0,1.7,29.0,1019.0,842.94,605.64
2016,6,19,12,45,932.0,111.5,1.9,29.0,1007.0,832.33,600.64
2016,6,19,13,0,920.0,118.0,2.1,29.0,995.0,818.4,593.57
2016,6,19,13,15,917.0,117.5,2.2,29.0,979.0,802.5,584.3
2016,6,19,13,30,914.0,117.0,2.3,29.0,963.0,783.27,572.29
2016,6,19,13,45,914.0,113.0,2.45,29.0,941.5,760.06,557.48
2016,6,19,14,0,914.0,109.0,2.6,29.0,920.0,733.51,539.98
2016,6,19,14,15,907.5,107.5,2.7,28.5,890.5,701.47,518.94
2016,6,19,14,30,901.0,106.0,2.8,28.0,861.0,666.72,495.36
2016,6,19,14,45,577.5,232.0,2.9,28.0,708.5,550.91,410.19
2016,6,19,15,0,254.0,358.0,3.0,28.0,556.0,434.59,324.21
2016,6,19,15,15,467.0,264.0,3.05,28.0,604.0,463.78,346.06
2016,6,19,15,30,680.0,170.0,3.1,28.0,652.0,470.14,348.44
2016,6,19,15,45,760.5,130.5,3.2,28.0,637.0,439.46,322.34
2016,6,19,16,0,841.0,91.0,3.3,28.0,622.0,398.98,287.25
2016,6,19,16,15,822.5,88.0,3.3,27.5,574.0,344.73,242.42
2016,6,19,16,30,804.0,85.0,3.3,27.0,526.0,291.91,198.02
2016,6,19,16,45,778.0,82.5,3.3,26.5,475.5,238.42,153.54
2016,6,19,17,0,752.0,80.0,3.3,26.0,425.0,186.55,112.16
2016,6,19,17,15,719.5,75.5,3.15,25.0,374.0,134.34,75.47
2016,6,19,17,30,687.0,71.0,3.0,24.0,323.0,80.73,46.53
2016,6,19,17,45,641.0,66.0,2.95,23.5,272.5,53.57,40.7
2016,6,19,18,0,595.0,61.0,2.9,23.0,222.0,49.68,37.42
2016,6,19,18,15,529.0,54.0,2.6,22.0,175.0,44.09,32.57
2016,6,19,18,30,463.0,47.0,2.3,21.0,128.0,38.52,27.54
2016,6,19,18,45,363.5,37.0,2.0,20.0,88.0,30.33,20.01
2016,6,19,19,0,264.0,27.0,1.7,19.0,48.0,22.17,10.76
2016,6,19,19,15,132.0,13.5,1.6,18.5,24.0,10.62,0.0
2016,6,19,19,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,20,4,45,57.0,5.5,1.4,12.5,7.0,0.0,0.0
2016,6,20,5,0,114.0,11.0,1.5,13.0,14.0,8.65,0.0
2016,6,20,5,15,256.5,22.0,1.65,13.5,47.0,18.08,5.41
2016,6,20,5,30,399.0,33.0,1.8,14.0,80.0,27.37,17.72
2016,6,20,5,45,489.5,40.5,2.0,14.5,125.0,33.64,23.93
2016,6,20,6,0,580.0,48.0,2.2,15.0,170.0,40.01,29.9
2016,6,20,6,15,634.5,53.0,2.2,15.5,220.0,47.89,37.03
2016,6,20,6,30,689.0,58.0,2.2,16.0,270.0,52.42,41.03
2016,6,20,6,45,729.0,62.0,2.2,17.0,322.0,67.22,43.12
2016,6,20,7,0,769.0,66.0,2.2,18.0,374.0,118.72,65.49
2016,6,20,7,15,796.0,69.5,2.25,18.5,426.0,171.79,101.79
2016,6,20,7,30,823.0,73.0,2.3,19.0,478.0,226.91,145.96
2016,6,20,7,45,844.0,75.0,2.4,20.0,528.5,284.01,194.18
2016,6,20,8,0,865.0,77.0,2.5,21.0,579.0,338.34,240.61
2016,6,20,8,15,880.0,79.5,2.5,21.5,626.5,391.36,285.94
2016,6,20,8,30,895.0,82.0,2.5,22.0,674.0,443.97,329.83
2016,6,20,8,45,907.0,83.5,2.55,22.5,717.5,493.66,370.39
2016,6,20,9,0,919.0,85.0,2.6,23.0,761.0,542.11,408.77
2016,6,20,9,15,927.5,86.5,2.6,23.5,799.5,587.16,443.32
2016,6,20,9,30,936.0,88.0,2.6,24.0,838.0,630.19,475.33
2016,6,20,9,45,927.5,98.0,2.65,24.5,867.0,667.67,502.49
2016,6,20,10,0,919.0,108.0,2.7,25.0,896.0,701.41,526.26
2016,6,20,10,15,924.0,109.0,2.7,25.5,922.5,733.2,548.04
2016,6,20,10,30,929.0,110.0,2.7,26.0,949.0,762.03,567.28
2016,6,20,10,45,932.0,111.0,2.75,26.5,969.0,786.29,583.28
2016,6,20,11,0,935.0,112.0,2.8,27.0,989.0,807.25,596.52
2016,6,20,11,15,937.0,112.5,2.8,27.0,1002.0,823.65,607.03
2016,6,20,11,30,939.0,113.0,2.8,27.0,1015.0,836.59,615.29
2016,6,20,11,45,941.5,112.5,2.85,27.5,1021.5,845.64,620.14
2016,6,20,12,0,944.0,112.0,2.9,28.0,1028.0,851.21,622.76
2016,6,20,12,15,943.5,112.0,2.95,28.0,1026.5,851.34,623.09
2016,6,20,12,30,943.0,112.0,3.0,28.0,1025.0,847.98,621.24
2016,6,20,12,45,946.5,108.0,3.15,28.5,1017.5,840.99,616.42
2016,6,20,13,0,950.0,104.0,3.3,29.0,1010.0,830.35,609.2
2016,6,20,13,15,947.5,103.5,3.4,28.5,994.5,814.38,600.58
2016,6,20,13,30,945.0,103.0,3.5,28.0,979.0,794.96,589.57
2016,6,20,13,45,940.5,102.5,3.6,28.0,956.0,770.72,573.04
2016,6,20,14,0,936.0,102.0,3.7,28.0,933.0,743.29,553.99
2016,6,20,14,15,930.5,101.0,3.75,27.5,904.0,711.72,532.52
2016,6,20,14,30,925.0,100.0,3.8,27.0,875.0,677.32,508.47
2016,6,20,14,45,916.0,99.0,3.85,27.0,839.5,638.16,479.36
2016,6,20,15,0,907.0,98.0,3.9,27.0,804.0,596.77,447.92
2016,6,20,15,15,896.5,96.0,3.9,26.5,763.5,551.77,413.72
2016,6,20,15,30,886.0,94.0,3.9,26.0,723.0,505.12,377.21
2016,6,20,15,45,872.5,92.0,3.9,25.5,678.0,455.79,337.54
2016,6,20,16,0,859.0,90.0,3.9,25.0,633.0,405.58,296.0
2016,6,20,16,15,602.5,149.5,3.8,24.5,516.0,320.82,232.74
2016,6,20,16,30,346.0,209.0,3.7,24.0,399.0,253.45,185.4
2016,6,20,16,45,310.5,193.0,3.6,23.5,351.5,211.61,152.65
2016,6,20,17,0,275.0,177.0,3.5,23.0,304.0,173.31,123.43
2016,6,20,17,15,261.5,158.5,3.35,22.0,267.5,139.43,98.55
2016,6,20,17,30,248.0,140.0,3.2,21.0,231.0,107.05,77.88
2016,6,20,17,45,437.0,99.0,3.05,20.5,229.5,72.0,57.21
2016,6,20,18,0,626.0,58.0,2.9,20.0,228.0,47.8,36.26
2016,6,20,18,15,560.5,51.5,2.6,19.0,180.0,42.46,31.58
2016,6,20,18,30,495.0,45.0,2.3,18.0,132.0,37.16,26.74
2016,6,20,18,45,391.5,35.5,2.0,17.5,91.0,29.25,19.34
2016,6,20,19,0,288.0,26.0,1.7,17.0,50.0,21.41,10.4
2016,6,20,19,15,144.0,13.0,1.7,16.5,25.0,10.23,0.0
2016,6,20,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,21,4,45,49.0,5.5,1.45,13.5,6.5,0.0,0.0
2016,6,21,5,0,98.0,11.0,1.6,14.0,13.0,8.65,0.0
2016,6,21,5,15,234.5,22.0,1.75,14.5,44.5,18.02,5.1
2016,6,21,5,30,371.0,33.0,1.9,15.0,76.0,27.24,17.5
2016,6,21,5,45,464.0,40.5,2.05,15.5,120.5,33.47,23.66
2016,6,21,6,0,557.0,48.0,2.2,16.0,165.0,39.81,29.58
2016,6,21,6,15,613.0,53.5,2.2,16.5,214.0,44.36,33.75
2016,6,21,6,30,669.0,59.0,2.2,17.0,263.0,52.96,41.33
2016,6,21,6,45,711.5,62.0,2.2,18.0,315.0,66.11,42.62
2016,6,21,7,0,754.0,65.0,2.2,19.0,367.0,116.01,63.68
2016,6,21,7,15,781.5,68.5,2.2,19.5,418.5,168.26,99.18
2016,6,21,7,30,809.0,72.0,2.2,20.0,470.0,222.66,142.51
2016,6,21,7,45,830.5,74.5,2.25,21.0,520.0,279.55,190.25
2016,6,21,8,0,852.0,77.0,2.3,22.0,570.0,333.72,236.22
2016,6,21,8,15,867.0,79.0,2.3,22.5,617.0,385.68,280.46
2016,6,21,8,30,882.0,81.0,2.3,23.0,664.0,437.24,323.31
2016,6,21,8,45,893.5,83.0,2.35,23.5,707.0,486.54,363.35
2016,6,21,9,0,905.0,85.0,2.4,24.0,750.0,534.59,401.22
2016,6,21,9,15,913.5,86.5,2.4,24.5,788.5,579.08,435.18
2016,6,21,9,30,922.0,88.0,2.4,25.0,827.0,621.59,466.63
2016,6,21,9,45,922.5,92.5,2.45,26.0,858.0,659.52,493.12
