Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,10,0,923.0,97.0,2.5,27.0,889.0,694.47,516.68
2016,6,21,10,15,928.0,98.0,2.5,27.5,915.5,726.43,538.38
2016,6,21,10,30,933.0,99.0,2.5,28.0,942.0,755.44,557.55
2016,6,21,10,45,935.0,101.0,2.5,28.5,961.5,779.99,573.27
2016,6,21,11,0,937.0,103.0,2.5,29.0,981.0,801.18,585.94
2016,6,21,11,15,939.5,103.5,2.5,29.0,994.5,818.08,596.65
2016,6,21,11,30,942.0,104.0,2.5,29.0,1008.0,831.53,605.14
2016,6,21,11,45,941.5,105.0,2.55,29.5,1013.5,839.53,609.25
2016,6,21,12,0,941.0,106.0,2.6,30.0,1019.0,844.01,611.15
2016,6,21,12,15,940.5,106.0,2.65,30.0,1017.5,844.19,611.55
2016,6,21,12,30,940.0,106.0,2.7,30.0,1016.0,840.88,609.78
2016,6,21,12,45,935.0,108.0,2.8,30.5,1006.5,832.2,603.66
2016,6,21,13,0,930.0,110.0,2.9,31.0,997.0,820.11,595.38
2016,6,21,13,15,927.0,109.0,2.95,31.0,981.0,803.72,585.2
2016,6,21,13,30,924.0,108.0,3.0,31.0,965.0,783.96,572.59
2016,6,21,13,45,919.5,107.0,3.15,31.0,942.0,759.82,556.76
2016,6,21,14,0,915.0,106.0,3.3,31.0,919.0,732.57,538.42
2016,6,21,14,15,908.5,105.0,3.4,30.5,889.5,700.99,517.5
2016,6,21,14,30,902.0,104.0,3.5,30.0,860.0,666.71,494.08
2016,6,21,14,45,894.0,102.0,3.6,30.0,825.0,628.15,466.01
2016,6,21,15,0,886.0,100.0,3.7,30.0,790.0,587.36,435.58
2016,6,21,15,15,875.5,98.0,3.75,29.5,750.0,543.25,402.59
2016,6,21,15,30,865.0,96.0,3.8,29.0,710.0,497.55,367.35
2016,6,21,15,45,851.5,93.5,3.9,28.5,666.0,448.79,328.78
2016,6,21,16,0,838.0,91.0,4.0,28.0,622.0,399.2,288.36
2016,6,21,16,15,820.5,88.0,3.95,27.0,574.0,345.46,244.19
2016,6,21,16,30,803.0,85.0,3.9,26.0,526.0,293.04,200.19
2016,6,21,16,45,780.5,81.5,3.9,25.5,476.5,239.53,155.25
2016,6,21,17,0,758.0,78.0,3.9,25.0,427.0,187.29,113.06
2016,6,21,17,15,727.0,74.0,3.8,24.0,376.0,135.28,76.08
2016,6,21,17,30,696.0,70.0,3.7,23.0,325.0,86.05,50.31
2016,6,21,17,45,653.0,64.5,3.6,22.0,275.0,52.64,40.16
2016,6,21,18,0,610.0,59.0,3.5,21.0,225.0,48.36,36.59
2016,6,21,18,15,545.5,52.5,3.35,20.0,178.0,43.08,31.98
2016,6,21,18,30,481.0,46.0,3.2,19.0,131.0,37.85,27.21
2016,6,21,18,45,380.0,36.5,3.05,18.0,90.5,30.0,19.93
2016,6,21,19,0,279.0,27.0,2.9,17.0,50.0,22.21,11.06
2016,6,21,19,15,139.5,13.5,2.9,16.5,25.0,10.62,0.0
2016,6,21,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,22,4,45,55.0,5.5,3.35,12.5,7.0,0.0,0.0
2016,6,22,5,0,110.0,11.0,3.5,13.0,14.0,8.65,0.0
2016,6,22,5,15,254.5,22.0,3.6,13.0,46.5,18.09,4.92
2016,6,22,5,30,399.0,33.0,3.7,13.0,79.0,27.39,17.74
2016,6,22,5,45,482.5,40.5,3.85,13.5,123.0,33.6,23.96
2016,6,22,6,0,566.0,48.0,4.0,14.0,167.0,39.9,29.89
2016,6,22,6,15,622.0,54.0,4.0,14.5,217.0,44.83,34.44
2016,6,22,6,30,678.0,60.0,4.0,15.0,267.0,53.87,42.48
2016,6,22,6,45,716.0,64.5,4.0,15.5,318.5,67.63,44.69
2016,6,22,7,0,754.0,69.0,4.0,16.0,370.0,118.59,66.83
2016,6,22,7,15,781.5,72.5,4.0,16.5,421.5,170.9,102.8
2016,6,22,7,30,809.0,76.0,4.0,17.0,473.0,225.36,146.85
2016,6,22,7,45,831.5,78.0,4.0,17.5,523.5,279.16,193.35
2016,6,22,8,0,854.0,80.0,4.0,18.0,574.0,336.25,243.14
2016,6,22,8,15,869.5,82.5,4.0,18.5,621.5,388.97,289.19
2016,6,22,8,30,885.0,85.0,4.0,19.0,669.0,441.34,333.94
2016,6,22,8,45,898.5,86.0,4.05,19.5,713.0,490.91,375.42
2016,6,22,9,0,912.0,87.0,4.1,20.0,757.0,539.38,414.85
2016,6,22,9,15,921.0,88.5,4.1,20.0,796.0,584.49,451.36
2016,6,22,9,30,930.0,90.0,4.1,20.0,835.0,627.63,485.48
2016,6,22,9,45,938.0,90.5,4.1,20.5,868.5,667.11,515.13
2016,6,22,10,0,946.0,91.0,4.1,21.0,902.0,704.11,542.19
2016,6,22,10,15,951.5,92.0,4.05,21.0,929.5,737.17,566.66
2016,6,22,10,30,957.0,93.0,4.0,21.0,957.0,767.22,588.52
2016,6,22,10,45,961.0,93.5,4.0,21.5,977.5,792.6,605.73
2016,6,22,11,0,965.0,94.0,4.0,22.0,998.0,814.63,619.42
2016,6,22,11,15,967.0,94.5,4.0,22.0,1011.5,831.68,630.8
2016,6,22,11,30,969.0,95.0,4.0,22.0,1025.0,845.15,639.76
2016,6,22,11,45,970.5,95.0,4.0,22.5,1031.5,854.21,644.5
2016,6,22,12,0,972.0,95.0,4.0,23.0,1038.0,859.66,646.84
2016,6,22,12,15,971.5,95.0,4.0,22.5,1037.0,859.91,648.21
2016,6,22,12,30,971.0,95.0,4.0,22.0,1036.0,856.54,647.21
2016,6,22,12,45,961.0,100.5,4.0,22.0,1025.0,846.71,640.59
2016,6,22,13,0,951.0,106.0,4.0,22.0,1014.0,833.43,631.69
2016,6,22,13,15,948.5,105.5,4.0,22.0,998.0,817.55,621.05
2016,6,22,13,30,946.0,105.0,4.0,22.0,982.0,798.21,608.0
2016,6,22,13,45,940.5,104.5,4.0,22.0,958.5,773.33,590.08
2016,6,22,14,0,935.0,104.0,4.0,22.0,935.0,745.3,569.66
2016,6,22,14,15,929.0,103.0,4.0,21.5,905.5,713.51,547.25
2016,6,22,14,30,923.0,102.0,4.0,21.0,876.0,678.92,522.25
2016,6,22,14,45,914.0,100.5,4.0,21.0,840.5,639.47,492.08
2016,6,22,15,0,905.0,99.0,4.0,21.0,805.0,597.8,459.56
2016,6,22,15,15,894.5,97.0,4.0,20.5,764.0,552.93,424.63
2016,6,22,15,30,884.0,95.0,4.0,20.0,723.0,506.42,387.35
2016,6,22,15,45,870.0,93.0,4.0,19.5,678.0,457.0,346.68
2016,6,22,16,0,856.0,91.0,4.0,19.0,633.0,406.74,304.16
2016,6,22,16,15,838.0,88.0,4.0,18.5,584.5,351.94,257.11
2016,6,22,16,30,820.0,85.0,4.0,18.0,536.0,298.45,210.37
2016,6,22,16,45,796.5,81.5,4.0,18.0,485.0,243.8,162.75
2016,6,22,17,0,773.0,78.0,4.0,18.0,434.0,190.49,118.2
2016,6,22,17,15,740.5,74.0,3.95,17.5,382.5,137.44,79.23
2016,6,22,17,30,708.0,70.0,3.9,17.0,331.0,87.34,52.05
2016,6,22,17,45,661.5,65.0,3.85,16.5,279.5,53.12,41.52
2016,6,22,18,0,615.0,60.0,3.8,16.0,228.0,49.16,38.09
2016,6,22,18,15,549.0,53.5,3.7,15.5,180.0,43.88,33.32
2016,6,22,18,30,483.0,47.0,3.6,15.0,132.0,38.65,28.41
2016,6,22,18,45,374.5,37.5,3.5,14.5,91.0,30.79,20.94
2016,6,22,19,0,266.0,28.0,3.4,14.0,50.0,23.0,11.92
2016,6,22,19,15,133.0,14.0,3.35,13.5,25.0,11.02,0.0
2016,6,22,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,23,4,45,55.5,5.5,2.9,11.5,6.5,0.0,0.0
2016,6,23,5,0,111.0,11.0,3.1,12.0,13.0,8.65,0.0
2016,6,23,5,15,255.0,21.5,3.2,12.5,45.0,17.68,4.4
2016,6,23,5,30,399.0,32.0,3.3,13.0,77.0,26.57,17.02
2016,6,23,5,45,490.0,39.0,3.45,13.5,122.0,32.46,22.95
2016,6,23,6,0,581.0,46.0,3.6,14.0,167.0,38.49,28.64
2016,6,23,6,15,636.0,51.0,3.65,14.5,217.0,46.27,35.72
2016,6,23,6,30,691.0,56.0,3.7,15.0,267.0,50.86,39.8
2016,6,23,6,45,731.5,59.5,3.75,15.5,319.0,63.63,41.51
2016,6,23,7,0,772.0,63.0,3.8,16.0,371.0,114.85,63.18
2016,6,23,7,15,799.5,66.5,3.75,16.5,423.0,168.11,99.71
2016,6,23,7,30,827.0,70.0,3.7,17.0,475.0,227.08,147.41
2016,6,23,7,45,848.5,72.0,3.7,17.5,526.0,281.02,194.06
2016,6,23,8,0,870.0,74.0,3.7,18.0,577.0,335.74,242.05
2016,6,23,8,15,885.5,76.0,3.65,18.5,624.5,388.82,288.4
2016,6,23,8,30,901.0,78.0,3.6,19.0,672.0,441.53,333.37
2016,6,23,8,45,913.5,79.5,3.6,20.0,716.5,491.8,374.57
2016,6,23,9,0,926.0,81.0,3.6,21.0,761.0,540.88,413.4
2016,6,23,9,15,934.5,82.5,3.6,21.5,800.0,586.32,449.04
2016,6,23,9,30,943.0,84.0,3.6,22.0,839.0,629.74,482.09
2016,6,23,9,45,945.0,88.0,3.6,22.5,871.5,669.06,511.15
2016,6,23,10,0,947.0,92.0,3.6,23.0,904.0,705.44,537.3
2016,6,23,10,15,951.5,93.0,3.6,23.0,930.5,737.89,561.16
2016,6,23,10,30,956.0,94.0,3.6,23.0,957.0,767.29,582.43
2016,6,23,10,45,958.0,95.5,3.65,23.5,976.5,792.08,599.19
2016,6,23,11,0,960.0,97.0,3.7,24.0,996.0,813.44,612.52
2016,6,23,11,15,961.0,97.0,3.75,24.0,1008.5,829.26,623.15
2016,6,23,11,30,962.0,97.0,3.8,24.0,1021.0,841.51,631.41
2016,6,23,11,45,961.5,97.5,3.9,24.5,1025.5,849.4,635.78
2016,6,23,12,0,961.0,98.0,4.0,25.0,1030.0,853.68,637.77
2016,6,23,12,15,959.5,98.0,4.05,25.0,1027.5,853.18,637.6
2016,6,23,12,30,958.0,98.0,4.1,25.0,1025.0,849.11,635.11
2016,6,23,12,45,954.0,98.0,4.2,25.0,1014.5,839.52,629.15
2016,6,23,13,0,950.0,98.0,4.3,25.0,1004.0,826.42,620.84
2016,6,23,13,15,947.0,97.5,4.35,25.0,988.0,810.2,610.21
2016,6,23,13,30,944.0,97.0,4.4,25.0,972.0,790.54,597.22
2016,6,23,13,45,939.5,95.5,4.45,25.0,948.5,765.59,579.69
2016,6,23,14,0,935.0,94.0,4.5,25.0,925.0,737.45,559.58
2016,6,23,14,15,929.0,93.0,4.5,24.5,896.0,705.68,537.31
2016,6,23,14,30,923.0,92.0,4.5,24.0,867.0,671.12,512.46
2016,6,23,14,45,918.0,89.5,4.55,24.0,832.5,633.23,483.77
2016,6,23,15,0,913.0,87.0,4.6,24.0,798.0,592.83,452.46
2016,6,23,15,15,903.0,85.0,4.6,23.5,758.0,547.94,417.65
2016,6,23,15,30,893.0,83.0,4.6,23.0,718.0,501.36,380.46
2016,6,23,15,45,883.5,79.5,4.65,22.5,674.5,452.25,340.24
2016,6,23,16,0,874.0,76.0,4.7,22.0,631.0,401.89,297.76
2016,6,23,16,15,857.0,74.0,4.65,21.5,582.5,349.33,252.46
2016,6,23,16,30,840.0,72.0,4.6,21.0,534.0,296.74,206.49
2016,6,23,16,45,819.0,68.5,4.55,20.5,484.0,242.3,159.42
2016,6,23,17,0,798.0,65.0,4.5,20.0,434.0,188.82,114.97
2016,6,23,17,15,768.0,62.0,4.35,19.5,382.5,131.62,72.62
2016,6,23,17,30,738.0,59.0,4.2,19.0,331.0,80.95,45.28
2016,6,23,17,45,693.0,55.0,4.1,18.5,280.0,50.09,38.53
2016,6,23,18,0,648.0,51.0,4.0,18.0,229.0,46.38,35.32
2016,6,23,18,15,586.0,45.5,3.8,17.5,181.0,41.3,30.77
2016,6,23,18,30,524.0,40.0,3.6,17.0,133.0,33.43,23.61
2016,6,23,18,45,417.0,32.5,3.45,16.5,92.0,26.95,17.47
2016,6,23,19,0,310.0,25.0,3.3,16.0,51.0,20.63,10.04
2016,6,23,19,15,155.0,12.5,3.25,15.5,25.5,9.83,0.0
2016,6,23,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,24,4,45,55.0,5.0,2.5,12.5,6.0,0.0,0.0
2016,6,24,5,0,110.0,10.0,2.7,13.0,12.0,7.87,0.0
2016,6,24,5,15,256.5,20.5,2.8,13.5,44.5,16.85,3.56
2016,6,24,5,30,403.0,31.0,2.9,14.0,77.0,25.77,16.23
2016,6,24,5,45,488.5,38.5,3.05,14.5,121.0,32.06,22.49
2016,6,24,6,0,574.0,46.0,3.2,15.0,165.0,38.43,28.46
2016,6,24,6,15,630.5,51.5,3.15,15.5,215.0,46.63,35.89
2016,6,24,6,30,687.0,57.0,3.1,16.0,265.0,51.61,40.3
2016,6,24,6,45,723.5,62.0,3.1,16.5,317.0,64.86,42.8
2016,6,24,7,0,760.0,67.0,3.1,17.0,369.0,116.48,64.83
2016,6,24,7,15,788.5,70.5,3.05,17.5,421.5,169.27,100.69
2016,6,24,7,30,817.0,74.0,3.0,18.0,474.0,224.31,144.8
2016,6,24,7,45,837.0,77.5,2.95,18.5,524.5,282.08,194.14
2016,6,24,8,0,857.0,81.0,2.9,19.0,575.0,337.06,241.82
2016,6,24,8,15,873.0,83.5,2.85,19.5,623.5,390.18,287.62
2016,6,24,8,30,889.0,86.0,2.8,20.0,672.0,442.99,332.06
2016,6,24,8,45,900.5,88.5,2.8,20.5,716.0,493.18,373.33
2016,6,24,9,0,912.0,91.0,2.8,21.0,760.0,542.11,412.33
2016,6,24,9,15,921.5,93.0,2.8,21.0,799.5,588.01,448.73
2016,6,24,9,30,931.0,95.0,2.8,21.0,839.0,631.99,482.75
2016,6,24,9,45,938.0,96.0,2.85,21.5,873.0,671.42,511.89
2016,6,24,10,0,945.0,97.0,2.9,22.0,907.0,708.3,538.47
2016,6,24,10,15,950.0,98.0,2.9,22.5,934.0,741.08,561.28
2016,6,24,10,30,955.0,99.0,2.9,23.0,961.0,770.83,581.46
2016,6,24,10,45,958.0,100.5,2.95,23.5,981.5,796.37,598.55
2016,6,24,11,0,961.0,102.0,3.0,24.0,1002.0,818.52,612.41
2016,6,24,11,15,963.0,102.5,3.05,24.5,1015.5,835.58,622.58
2016,6,24,11,30,965.0,103.0,3.1,25.0,1029.0,849.09,630.38
2016,6,24,11,45,965.0,103.5,3.15,25.5,1035.0,857.44,634.76
2016,6,24,12,0,965.0,104.0,3.2,26.0,1041.0,862.18,636.82
2016,6,24,12,15,964.5,104.0,3.3,26.0,1039.5,862.52,637.58
2016,6,24,12,30,964.0,104.0,3.4,26.0,1038.0,859.28,636.03
2016,6,24,12,45,955.0,108.5,3.5,26.5,1026.5,849.49,628.9
2016,6,24,13,0,946.0,113.0,3.6,27.0,1015.0,836.27,619.54
2016,6,24,13,15,942.5,112.5,3.7,27.0,999.0,819.83,609.26
2016,6,24,13,30,939.0,112.0,3.8,27.0,983.0,799.96,596.46
2016,6,24,13,45,934.5,110.5,3.9,27.0,959.5,775.23,579.49
2016,6,24,14,0,930.0,109.0,4.0,27.0,936.0,747.3,559.98
2016,6,24,14,15,923.5,108.0,4.0,26.5,906.5,715.4,537.99
2016,6,24,14,30,917.0,107.0,4.0,26.0,877.0,680.73,513.48
2016,6,24,14,45,908.0,105.5,4.05,26.0,841.0,641.55,484.26
2016,6,24,15,0,899.0,104.0,4.1,26.0,805.0,600.15,452.7
2016,6,24,15,15,888.5,102.0,4.1,25.5,764.5,555.56,418.7
2016,6,24,15,30,878.0,100.0,4.1,25.0,724.0,509.32,382.4
2016,6,24,15,45,863.0,97.5,4.1,25.0,678.5,459.32,341.51
2016,6,24,16,0,848.0,95.0,4.1,25.0,633.0,407.66,298.33
2016,6,24,16,15,830.0,92.5,4.05,24.5,584.5,354.78,253.84
2016,6,24,16,30,812.0,90.0,4.0,24.0,536.0,302.07,208.8
2016,6,24,16,45,786.5,86.5,3.95,23.5,485.5,247.33,162.6
2016,6,24,17,0,761.0,83.0,3.9,23.0,435.0,194.15,119.35
2016,6,24,17,15,728.5,78.5,3.75,22.0,383.0,141.29,81.18
2016,6,24,17,30,696.0,74.0,3.6,21.0,331.0,86.87,50.39
2016,6,24,17,45,649.5,68.5,3.45,20.5,280.0,55.48,42.89
2016,6,24,18,0,603.0,63.0,3.3,20.0,229.0,51.26,39.28
2016,6,24,18,15,535.5,56.0,3.0,19.0,181.0,45.68,34.39
2016,6,24,18,30,468.0,49.0,2.7,18.0,133.0,40.13,29.33
2016,6,24,18,45,363.5,39.0,2.45,17.0,91.5,31.95,21.72
2016,6,24,19,0,259.0,29.0,2.2,16.0,50.0,23.82,12.51
2016,6,24,19,15,129.5,14.5,2.1,15.5,25.0,11.41,0.0
2016,6,24,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,25,4,45,36.0,5.0,1.25,12.5,5.5,0.0,0.0
2016,6,25,5,0,72.0,10.0,1.3,13.0,11.0,7.87,0.0
2016,6,25,5,15,213.0,22.0,1.5,13.5,42.5,18.01,3.8
2016,6,25,5,30,354.0,34.0,1.7,14.0,74.0,28.03,18.13
2016,6,25,5,45,448.5,42.0,1.9,15.0,118.5,34.59,24.66
2016,6,25,6,0,543.0,50.0,2.1,16.0,163.0,41.26,30.84
2016,6,25,6,15,601.0,56.0,2.05,16.5,212.5,46.12,35.3
2016,6,25,6,30,659.0,62.0,2.0,17.0,262.0,51.01,39.62
2016,6,25,6,45,701.5,66.5,2.0,17.5,314.0,67.35,45.22
2016,6,25,7,0,744.0,71.0,2.0,18.0,366.0,117.85,66.34
2016,6,25,7,15,773.0,74.5,2.05,19.0,418.5,169.84,101.09
2016,6,25,7,30,802.0,78.0,2.1,20.0,471.0,224.17,143.83
2016,6,25,7,45,825.0,81.0,2.15,21.0,521.5,278.62,189.43
2016,6,25,8,0,848.0,84.0,2.2,22.0,572.0,336.34,237.99
2016,6,25,8,15,864.5,86.5,2.3,22.5,620.5,389.25,282.95
2016,6,25,8,30,881.0,89.0,2.4,23.0,669.0,441.91,326.75
2016,6,25,8,45,894.5,90.5,2.5,24.0,713.5,491.85,366.67
2016,6,25,9,0,908.0,92.0,2.6,25.0,758.0,540.72,404.44
2016,6,25,9,15,917.5,94.0,2.65,25.5,797.5,586.5,439.41
2016,6,25,9,30,927.0,96.0,2.7,26.0,837.0,630.37,471.96
2016,6,25,9,45,930.0,100.0,2.75,27.0,869.5,669.77,499.42
2016,6,25,10,0,933.0,104.0,2.8,28.0,902.0,706.34,524.04
2016,6,25,10,15,938.5,105.0,2.85,28.5,930.0,739.15,546.51
2016,6,25,10,30,944.0,106.0,2.9,29.0,958.0,768.99,566.49
2016,6,25,10,45,948.0,107.0,2.95,29.5,979.0,794.61,583.23
2016,6,25,11,0,952.0,108.0,3.0,30.0,1000.0,816.93,597.03
2016,6,25,11,15,954.5,108.5,3.05,30.0,1014.0,834.27,608.32
2016,6,25,11,30,957.0,109.0,3.1,30.0,1028.0,848.1,617.38
2016,6,25,11,45,957.5,109.5,3.15,30.5,1034.0,856.81,621.88
2016,6,25,12,0,958.0,110.0,3.2,31.0,1040.0,861.95,624.13
2016,6,25,12,15,958.0,110.0,3.25,31.0,1039.0,862.73,624.87
2016,6,25,12,30,958.0,110.0,3.3,31.0,1038.0,859.97,623.4
2016,6,25,12,45,957.5,109.0,3.4,31.0,1029.5,852.43,619.14
2016,6,25,13,0,957.0,108.0,3.5,31.0,1021.0,841.3,612.57
2016,6,25,13,15,954.0,107.5,3.55,30.5,1005.0,825.1,603.64
2016,6,25,13,30,951.0,107.0,3.6,30.0,989.0,805.43,592.36
2016,6,25,13,45,946.0,106.0,3.7,30.0,965.5,780.5,575.56
2016,6,25,14,0,941.0,105.0,3.8,30.0,942.0,752.38,556.23
2016,6,25,14,15,935.0,103.5,3.85,29.5,912.0,720.1,534.53
2016,6,25,14,30,929.0,102.0,3.9,29.0,882.0,684.99,510.25
2016,6,25,14,45,920.5,100.5,3.95,29.0,846.5,645.71,481.36
2016,6,25,15,0,912.0,99.0,4.0,29.0,811.0,604.14,450.1
2016,6,25,15,15,901.5,97.0,3.95,28.5,770.0,559.04,416.08
2016,6,25,15,30,891.0,95.0,3.9,28.0,729.0,512.26,379.77
2016,6,25,15,45,877.5,92.5,3.9,28.0,684.0,462.35,339.43
2016,6,25,16,0,864.0,90.0,3.9,28.0,639.0,411.52,297.35
2016,6,25,16,15,846.0,87.5,3.85,27.0,590.0,358.57,253.8
2016,6,25,16,30,828.0,85.0,3.8,26.0,541.0,303.25,207.58
2016,6,25,16,45,805.0,81.5,3.75,25.5,490.0,248.23,161.34
2016,6,25,17,0,782.0,78.0,3.7,25.0,439.0,194.47,117.74
2016,6,25,17,15,750.5,74.0,3.5,24.0,387.0,140.93,79.22
2016,6,25,17,30,719.0,70.0,3.3,23.0,335.0,90.19,51.8
2016,6,25,17,45,675.0,64.5,3.15,22.5,283.5,52.94,40.33
2016,6,25,18,0,631.0,59.0,3.0,22.0,232.0,48.59,36.64
2016,6,25,18,15,565.5,52.5,2.7,21.0,183.5,43.26,32.01
2016,6,25,18,30,500.0,46.0,2.4,20.0,135.0,37.98,27.22
2016,6,25,18,45,397.0,36.5,2.15,19.0,93.5,30.08,19.94
2016,6,25,19,0,294.0,27.0,1.9,18.0,52.0,22.25,11.22
2016,6,25,19,15,147.0,13.5,1.95,17.5,26.0,10.62,0.0
2016,6,25,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,5.5,1.8,12.5,5.5,0.0,0.0
2016,6,26,5,0,0.0,11.0,2.0,13.0,11.0,8.65,0.0
2016,6,26,5,15,177.5,22.0,2.1,13.5,41.5,16.84,2.74
2016,6,26,5,30,355.0,33.0,2.2,14.0,72.0,27.22,17.39
2016,6,26,5,45,445.5,41.0,2.3,15.0,116.0,33.78,23.93
2016,6,26,6,0,536.0,49.0,2.4,16.0,160.0,40.43,30.09
2016,6,26,6,15,593.0,55.0,2.3,16.5,208.5,45.29,34.55
2016,6,26,6,30,650.0,61.0,2.2,17.0,257.0,50.17,38.87
2016,6,26,6,45,691.5,65.5,2.15,17.5,308.5,65.91,44.38
2016,6,26,7,0,733.0,70.0,2.1,18.0,360.0,115.74,65.1
2016,6,26,7,15,761.0,73.5,2.1,19.0,411.0,166.96,99.3
2016,6,26,7,30,789.0,77.0,2.1,20.0,462.0,220.42,141.37
2016,6,26,7,45,811.5,80.0,2.1,21.0,512.5,274.04,186.27
2016,6,26,8,0,834.0,83.0,2.1,22.0,563.0,330.93,234.11
2016,6,26,8,15,850.0,85.5,2.1,22.5,610.0,382.96,278.19
2016,6,26,8,30,866.0,88.0,2.1,23.0,657.0,434.72,321.02
2016,6,26,8,45,878.5,89.5,2.15,23.5,700.5,483.53,360.57
2016,6,26,9,0,891.0,91.0,2.2,24.0,744.0,531.21,398.07
2016,6,26,9,15,900.5,93.0,2.2,24.5,782.5,576.32,432.36
2016,6,26,9,30,910.0,95.0,2.2,25.0,821.0,619.56,464.22
2016,6,26,9,45,918.5,95.5,2.25,26.0,855.0,658.83,491.64
2016,6,26,10,0,927.0,96.0,2.3,27.0,889.0,695.71,516.57
2016,6,26,10,15,932.0,97.0,2.35,27.0,916.0,728.05,539.78
2016,6,26,10,30,937.0,98.0,2.4,27.0,943.0,757.44,560.6
2016,6,26,10,45,940.0,99.0,2.45,27.5,963.0,782.24,576.87
2016,6,26,11,0,943.0,100.0,2.5,28.0,983.0,803.73,590.02
2016,6,26,11,15,944.5,100.5,2.55,28.5,996.0,820.25,599.64
2016,6,26,11,30,946.0,101.0,2.6,29.0,1009.0,833.26,606.98
2016,6,26,11,45,946.0,102.0,2.65,29.5,1014.5,841.97,611.55
2016,6,26,12,0,946.0,103.0,2.7,30.0,1020.0,847.14,613.88
2016,6,26,12,15,945.0,103.0,2.75,30.0,1018.5,847.17,614.17
2016,6,26,12,30,944.0,103.0,2.8,30.0,1017.0,843.69,612.27
2016,6,26,12,45,929.5,111.0,2.9,30.5,1004.0,832.68,604.57
2016,6,26,13,0,915.0,119.0,3.0,31.0,991.0,818.36,594.79
2016,6,26,13,15,911.0,118.0,3.1,31.0,974.5,801.68,584.65
2016,6,26,13,30,907.0,117.0,3.2,31.0,958.0,781.71,571.94
2016,6,26,13,45,901.5,116.0,3.3,31.5,935.0,757.44,554.59
2016,6,26,14,0,896.0,115.0,3.4,32.0,912.0,730.16,534.93
2016,6,26,14,15,889.0,113.5,3.5,31.5,882.5,698.56,514.09
2016,6,26,14,30,882.0,112.0,3.6,31.0,853.0,664.33,490.82
2016,6,26,14,45,872.0,110.5,3.7,31.0,817.5,625.83,462.9
2016,6,26,15,0,862.0,109.0,3.8,31.0,782.0,585.27,432.81
2016,6,26,15,15,850.5,107.0,3.85,30.5,742.0,541.7,400.42
2016,6,26,15,30,839.0,105.0,3.9,30.0,702.0,496.64,365.92
2016,6,26,15,45,823.5,102.5,3.95,29.5,657.5,448.31,327.92
2016,6,26,16,0,808.0,100.0,4.0,29.0,613.0,398.52,287.72
2016,6,26,16,15,789.0,97.0,3.95,28.0,565.5,346.86,245.56
2016,6,26,16,30,770.0,94.0,3.9,27.0,518.0,295.55,202.86
2016,6,26,16,45,745.0,90.0,3.9,26.5,468.5,242.71,158.83
2016,6,26,17,0,720.0,86.0,3.9,26.0,419.0,191.45,117.56
2016,6,26,17,15,687.0,81.5,3.75,25.0,369.0,136.56,77.83
2016,6,26,17,30,654.0,77.0,3.6,24.0,319.0,88.48,51.39
2016,6,26,17,45,609.0,71.0,3.45,23.5,269.5,56.73,43.42
2016,6,26,18,0,564.0,65.0,3.3,23.0,220.0,52.3,39.68
2016,6,26,18,15,498.5,57.0,3.1,22.0,173.5,46.09,34.3
2016,6,26,18,30,433.0,49.0,2.9,21.0,127.0,39.86,28.71
2016,6,26,18,45,337.0,38.5,2.7,20.0,87.5,31.38,20.94
2016,6,26,19,0,241.0,28.0,2.5,19.0,48.0,22.9,11.66
2016,6,26,19,15,120.5,14.0,2.5,18.5,24.0,11.02,0.0
2016,6,26,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,27,5,15,182.0,15.5,1.7,14.5,35.5,12.51,0.19
2016,6,27,5,30,364.0,31.0,1.7,15.0,71.0,25.61,15.92
2016,6,27,5,45,450.5,39.5,1.75,15.5,114.5,32.62,22.86
2016,6,27,6,0,537.0,48.0,1.8,16.0,158.0,39.67,29.43
2016,6,27,6,15,593.0,54.0,1.75,16.5,206.5,44.54,33.9
2016,6,27,6,30,649.0,60.0,1.7,17.0,255.0,49.43,38.23
2016,6,27,6,45,688.0,64.5,1.7,18.0,305.5,64.68,43.54
2016,6,27,7,0,727.0,69.0,1.7,19.0,356.0,114.09,63.76
2016,6,27,7,15,755.5,72.5,1.7,19.5,407.0,165.05,97.73
2016,6,27,7,30,784.0,76.0,1.7,20.0,458.0,218.31,139.69
2016,6,27,7,45,804.5,79.5,1.7,21.0,507.5,271.58,184.24
2016,6,27,8,0,825.0,83.0,1.7,22.0,557.0,325.71,229.82
2016,6,27,8,15,841.0,85.5,1.8,23.0,604.0,379.52,274.72
2016,6,27,8,30,857.0,88.0,1.9,24.0,651.0,430.87,316.6
2016,6,27,8,45,869.0,90.5,2.05,25.0,694.0,479.91,355.66
2016,6,27,9,0,881.0,93.0,2.2,26.0,737.0,527.8,392.59
2016,6,27,9,15,890.5,95.0,2.3,26.5,776.0,572.54,426.72
2016,6,27,9,30,900.0,97.0,2.4,27.0,815.0,615.44,458.57
2016,6,27,9,45,894.5,106.0,2.5,28.0,844.5,652.87,484.63
2016,6,27,10,0,889.0,115.0,2.6,29.0,874.0,686.89,507.52
2016,6,27,10,15,895.0,116.5,2.65,29.5,901.5,719.21,529.59
2016,6,27,10,30,901.0,118.0,2.7,30.0,929.0,748.73,549.28
2016,6,27,10,45,904.5,119.0,2.8,31.0,949.5,773.06,564.24
2016,6,27,11,0,908.0,120.0,2.9,32.0,970.0,794.21,576.77
2016,6,27,11,15,911.0,120.5,2.9,32.0,984.0,811.3,587.59
2016,6,27,11,30,914.0,121.0,2.9,32.0,998.0,825.05,596.26
2016,6,27,11,45,915.0,121.5,2.95,32.5,1004.0,833.86,600.83
2016,6,27,12,0,916.0,122.0,3.0,33.0,1010.0,839.26,603.27
2016,6,27,12,15,916.0,122.0,3.05,33.0,1009.5,840.1,604.04
2016,6,27,12,30,916.0,122.0,3.1,33.0,1009.0,837.57,602.73
2016,6,27,12,45,917.0,120.0,3.2,33.0,1001.5,830.82,599.02
2016,6,27,13,0,918.0,118.0,3.3,33.0,994.0,820.62,593.09
2016,6,27,13,15,915.0,117.5,3.4,33.0,978.5,805.09,583.68
2016,6,27,13,30,912.0,117.0,3.5,33.0,963.0,786.24,571.77
2016,6,27,13,45,908.5,115.5,3.6,33.0,941.0,762.93,556.23
2016,6,27,14,0,905.0,114.0,3.7,33.0,919.0,736.48,538.26
2016,6,27,14,15,899.0,112.5,3.75,32.5,890.5,705.32,517.56
2016,6,27,14,30,893.0,111.0,3.8,32.0,862.0,671.42,494.42
2016,6,27,14,45,886.0,108.5,3.85,32.0,827.5,633.52,466.89
2016,6,27,15,0,879.0,106.0,3.9,32.0,793.0,593.31,437.02
2016,6,27,15,15,868.0,104.0,3.9,31.5,753.0,549.32,404.37
2016,6,27,15,30,857.0,102.0,3.9,31.0,713.0,503.75,369.55
2016,6,27,15,45,845.0,99.0,3.95,30.5,669.0,455.62,331.82
2016,6,27,16,0,833.0,96.0,4.0,30.0,625.0,405.66,291.54
2016,6,27,16,15,814.5,93.0,3.95,29.5,577.0,352.92,248.15
2016,6,27,16,30,796.0,90.0,3.9,29.0,529.0,300.43,204.26
2016,6,27,16,45,774.0,85.5,3.85,28.5,479.0,246.45,159.43
2016,6,27,17,0,752.0,81.0,3.8,28.0,429.0,193.68,117.03
2016,6,27,17,15,720.0,76.5,3.65,27.0,378.0,141.29,79.54
2016,6,27,17,30,688.0,72.0,3.5,26.0,327.0,87.44,48.96
2016,6,27,17,45,646.0,66.5,3.35,25.0,277.0,53.98,40.78
2016,6,27,18,0,604.0,61.0,3.2,24.0,227.0,49.76,37.33
2016,6,27,18,15,539.5,54.0,2.9,23.0,179.5,44.16,32.5
2016,6,27,18,30,475.0,47.0,2.6,22.0,132.0,38.58,27.49
2016,6,27,18,45,377.5,37.0,2.3,21.0,91.5,30.38,20.0
2016,6,27,19,0,280.0,27.0,2.0,20.0,51.0,22.19,11.08
2016,6,27,19,15,140.0,13.5,2.0,19.5,25.5,10.62,0.0
2016,6,27,19,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,28,5,15,145.0,17.0,2.2,14.5,33.0,13.66,0.24
2016,6,28,5,30,290.0,34.0,2.2,15.0,66.0,27.78,17.68
2016,6,28,5,45,380.0,44.0,2.25,15.5,108.0,35.8,25.6
2016,6,28,6,0,470.0,54.0,2.3,16.0,150.0,43.81,33.05
2016,6,28,6,15,529.5,61.5,2.25,16.5,197.5,49.56,38.32
2016,6,28,6,30,589.0,69.0,2.2,17.0,245.0,55.3,43.39
2016,6,28,6,45,633.5,74.0,2.15,18.0,295.5,65.65,44.98
2016,6,28,7,0,678.0,79.0,2.1,19.0,346.0,113.27,64.92
2016,6,28,7,15,708.5,83.5,2.05,19.5,396.5,163.03,98.21
2016,6,28,7,30,739.0,88.0,2.0,20.0,447.0,218.95,142.21
2016,6,28,7,45,763.5,91.0,2.0,21.0,496.5,270.51,185.07
2016,6,28,8,0,788.0,94.0,2.0,22.0,546.0,323.42,229.45
2016,6,28,8,15,805.5,97.0,2.0,22.5,593.0,374.87,272.8
2016,6,28,8,30,823.0,100.0,2.0,23.0,640.0,426.37,315.16
2016,6,28,8,45,837.0,102.5,2.05,23.5,683.0,475.16,354.47
2016,6,28,9,0,851.0,105.0,2.1,24.0,726.0,522.72,391.71
2016,6,28,9,15,861.5,107.0,2.1,24.5,765.0,566.81,425.16
2016,6,28,9,30,872.0,109.0,2.1,25.0,804.0,609.22,456.35
2016,6,28,9,45,883.0,109.0,2.15,26.0,838.0,648.37,483.68
2016,6,28,10,0,894.0,109.0,2.2,27.0,872.0,685.41,508.72
2016,6,28,10,15,900.0,110.0,2.3,27.5,899.5,717.54,531.0
2016,6,28,10,30,906.0,111.0,2.4,28.0,927.0,746.85,550.94
2016,6,28,10,45,910.5,112.0,2.5,28.5,948.0,772.11,567.79
2016,6,28,11,0,915.0,113.0,2.6,29.0,969.0,794.21,582.05
2016,6,28,11,15,917.5,113.5,2.7,29.0,982.5,811.11,593.42
2016,6,28,11,30,920.0,114.0,2.8,29.0,996.0,824.63,602.63
2016,6,28,11,45,921.0,114.5,2.9,29.0,1002.5,833.56,608.87
2016,6,28,12,0,922.0,115.0,3.0,29.0,1009.0,839.06,612.95
2016,6,28,12,15,922.0,115.0,3.1,29.0,1008.5,839.96,614.07
2016,6,28,12,30,922.0,115.0,3.2,29.0,1008.0,837.44,613.01
2016,6,28,12,45,911.5,121.0,3.3,29.0,997.0,828.06,607.44
2016,6,28,13,0,901.0,127.0,3.4,29.0,986.0,815.42,599.76
2016,6,28,13,15,898.0,126.0,3.45,29.0,970.5,799.81,589.86
2016,6,28,13,30,895.0,125.0,3.5,29.0,955.0,780.91,577.24
2016,6,28,13,45,891.0,123.5,3.55,29.0,933.0,757.68,561.28
2016,6,28,14,0,887.0,122.0,3.6,29.0,911.0,731.37,542.94
2016,6,28,14,15,880.5,120.5,3.55,28.5,882.0,700.43,521.71
2016,6,28,14,30,874.0,119.0,3.5,28.0,853.0,666.83,498.13
2016,6,28,14,45,866.5,116.5,3.5,28.0,819.0,629.32,470.41
2016,6,28,15,0,859.0,114.0,3.5,28.0,785.0,589.59,440.44
2016,6,28,15,15,847.5,111.5,3.45,27.5,745.0,545.73,407.43
2016,6,28,15,30,836.0,109.0,3.4,27.0,705.0,501.54,373.17
2016,6,28,15,45,823.5,105.5,3.35,26.5,661.0,452.86,334.56
2016,6,28,16,0,811.0,102.0,3.3,26.0,617.0,403.33,294.17
2016,6,28,16,15,792.0,99.0,3.25,25.5,569.5,351.47,251.09
2016,6,28,16,30,773.0,96.0,3.2,25.0,522.0,299.94,207.58
2016,6,28,16,45,751.0,91.0,3.15,24.5,472.5,246.72,162.91
2016,6,28,17,0,729.0,86.0,3.1,24.0,423.0,194.75,120.63
2016,6,28,17,15,696.0,81.5,3.0,23.0,372.5,139.3,80.02
2016,6,28,17,30,663.0,77.0,2.9,22.0,322.0,90.6,52.65
2016,6,28,17,45,621.0,70.5,2.85,21.0,272.5,56.53,43.7
2016,6,28,18,0,579.0,64.0,2.8,20.0,223.0,51.72,39.69
2016,6,28,18,15,513.5,56.5,2.75,19.0,176.0,45.84,34.54
2016,6,28,18,30,448.0,49.0,2.7,18.0,129.0,39.97,29.2
2016,6,28,18,45,351.0,38.5,2.65,17.5,89.0,31.46,21.26
2016,6,28,19,0,254.0,28.0,2.6,17.0,49.0,22.94,11.83
2016,6,28,19,15,127.0,14.0,2.6,16.5,24.5,11.02,0.0
2016,6,28,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,29,5,15,185.0,15.5,3.35,13.5,35.5,12.54,0.0
2016,6,29,5,30,370.0,31.0,3.4,14.0,71.0,25.67,15.91
2016,6,29,5,45,461.0,39.0,3.45,14.5,115.0,32.31,22.63
2016,6,29,6,0,552.0,47.0,3.5,15.0,159.0,39.03,28.95
2016,6,29,6,15,609.5,53.0,3.5,15.0,208.5,43.97,33.58
2016,6,29,6,30,667.0,59.0,3.5,15.0,258.0,52.97,41.67
2016,6,29,6,45,454.5,104.0,3.55,15.5,251.0,80.24,59.28
2016,6,29,7,0,242.0,149.0,3.6,16.0,244.0,124.12,90.43
2016,6,29,7,15,328.0,156.0,3.6,16.5,304.0,159.12,113.03
2016,6,29,7,30,414.0,163.0,3.6,17.0,364.0,204.4,146.18
2016,6,29,7,45,632.0,121.0,3.6,17.5,465.0,257.84,183.06
2016,6,29,8,0,850.0,79.0,3.6,18.0,566.0,331.94,239.45
2016,6,29,8,15,866.0,81.5,3.6,18.5,614.0,384.87,285.56
2016,6,29,8,30,882.0,84.0,3.6,19.0,662.0,437.53,330.49
2016,6,29,8,45,895.0,86.0,3.65,19.5,706.5,487.86,372.5
2016,6,29,9,0,908.0,88.0,3.7,20.0,751.0,537.09,412.42
2016,6,29,9,15,918.0,89.5,3.7,20.5,790.5,582.91,448.51
2016,6,29,9,30,928.0,91.0,3.7,21.0,830.0,626.88,482.13
2016,6,29,9,45,930.0,95.5,3.75,21.5,862.5,666.36,511.61
2016,6,29,10,0,932.0,100.0,3.8,22.0,895.0,702.96,538.23
2016,6,29,10,15,938.0,101.5,3.8,22.0,923.5,736.73,563.18
2016,6,29,10,30,944.0,103.0,3.8,22.0,952.0,767.58,585.6
2016,6,29,10,45,948.0,103.5,3.85,22.5,973.0,793.03,602.94
2016,6,29,11,0,952.0,104.0,3.9,23.0,994.0,815.17,617.07
2016,6,29,11,15,955.0,104.5,3.9,23.0,1008.5,833.15,629.01
2016,6,29,11,30,958.0,105.0,3.9,23.0,1023.0,847.62,638.6
2016,6,29,11,45,959.5,105.5,3.95,23.0,1030.0,857.36,645.24
2016,6,29,12,0,961.0,106.0,4.0,23.0,1037.0,863.53,649.53
2016,6,29,12,15,961.0,106.0,4.05,22.5,1036.5,864.51,651.64
2016,6,29,12,30,961.0,106.0,4.1,22.0,1036.0,861.92,651.4
2016,6,29,12,45,953.0,110.0,4.15,22.0,1026.0,852.73,645.43
2016,6,29,13,0,945.0,114.0,4.2,22.0,1016.0,840.09,637.17
2016,6,29,13,15,942.5,113.5,4.2,21.5,1000.5,824.61,628.01
2016,6,29,13,30,940.0,113.0,4.2,21.0,985.0,805.69,616.39
2016,6,29,13,45,935.5,112.0,4.25,21.0,962.5,781.51,599.12
2016,6,29,14,0,931.0,111.0,4.3,21.0,940.0,754.13,579.29
2016,6,29,14,15,925.0,109.5,4.25,20.5,910.5,722.26,556.61
2016,6,29,14,30,919.0,108.0,4.2,20.0,881.0,687.57,531.35
2016,6,29,14,45,911.0,106.5,4.2,20.0,845.5,649.01,501.79
2016,6,29,15,0,903.0,105.0,4.2,20.0,810.0,608.13,469.81
2016,6,29,15,15,892.5,103.0,4.15,19.5,769.5,563.41,434.88
2016,6,29,15,30,882.0,101.0,4.1,19.0,729.0,517.02,397.62
2016,6,29,15,45,868.0,98.5,4.05,19.0,684.0,467.26,355.99
2016,6,29,16,0,854.0,96.0,4.0,19.0,639.0,415.85,312.05
2016,6,29,16,15,836.0,93.0,3.95,18.5,590.0,362.18,265.99
2016,6,29,16,30,818.0,90.0,3.9,18.0,541.0,308.65,219.29
2016,6,29,16,45,794.5,86.0,3.85,17.5,490.0,253.48,171.5
2016,6,29,17,0,771.0,82.0,3.8,17.0,439.0,199.65,126.32
2016,6,29,17,15,739.0,77.5,3.75,16.5,387.0,146.07,85.91
2016,6,29,17,30,707.0,73.0,3.7,16.0,335.0,95.37,56.49
2016,6,29,17,45,661.5,68.0,3.65,15.5,283.5,55.27,43.6
2016,6,29,18,0,616.0,63.0,3.6,15.0,232.0,51.4,40.24
2016,6,29,18,15,549.0,56.0,3.5,14.5,183.5,45.8,35.17
2016,6,29,18,30,482.0,49.0,3.4,14.0,135.0,40.23,29.94
2016,6,29,18,45,378.5,39.0,3.35,13.5,93.5,32.03,22.14
2016,6,29,19,0,275.0,29.0,3.3,13.0,52.0,23.87,12.78
2016,6,29,19,15,137.5,14.5,3.25,13.0,26.0,11.41,0.0
2016,6,29,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,30,5,15,156.5,17.0,2.9,13.0,34.0,13.71,0.0
2016,6,30,5,30,313.0,34.0,2.9,13.0,68.0,27.93,17.84
2016,6,30,5,45,408.5,43.0,2.95,13.5,111.0,35.21,25.26
2016,6,30,6,0,504.0,52.0,3.0,14.0,154.0,42.55,32.19
2016,6,30,6,15,565.5,59.0,2.9,14.5,203.0,48.06,37.29
2016,6,30,6,30,627.0,66.0,2.8,15.0,252.0,53.58,42.22
2016,6,30,6,45,669.0,71.5,2.75,15.5,303.5,64.19,51.5
2016,6,30,7,0,711.0,77.0,2.7,16.0,355.0,114.03,65.34
2016,6,30,7,15,741.5,81.0,2.6,16.5,407.0,169.2,103.14
2016,6,30,7,30,772.0,85.0,2.5,17.0,459.0,222.65,145.66
2016,6,30,7,45,793.5,89.0,2.45,18.0,509.0,276.13,190.91
2016,6,30,8,0,815.0,93.0,2.4,19.0,559.0,330.62,237.39
2016,6,30,8,15,833.0,96.0,2.3,19.5,607.0,383.73,282.64
2016,6,30,8,30,851.0,99.0,2.2,20.0,655.0,436.89,326.76
2016,6,30,8,45,861.5,103.0,2.1,20.5,699.0,486.76,367.07
2016,6,30,9,0,872.0,107.0,2.0,21.0,743.0,535.0,404.72
2016,6,30,9,15,883.0,109.0,1.95,21.5,782.5,580.39,439.14
2016,6,30,9,30,894.0,111.0,1.9,22.0,822.0,624.06,471.17
2016,6,30,9,45,902.5,112.5,1.9,23.0,856.5,663.84,498.74
2016,6,30,10,0,911.0,114.0,1.9,24.0,891.0,701.26,523.78
2016,6,30,10,15,917.0,115.5,1.95,24.5,919.0,734.43,546.53
2016,6,30,10,30,923.0,117.0,2.0,25.0,947.0,764.73,566.85
2016,6,30,10,45,926.5,118.0,2.1,25.5,968.0,789.76,583.63
2016,6,30,11,0,930.0,119.0,2.2,26.0,989.0,811.53,597.81
2016,6,30,11,15,933.0,120.0,2.3,26.0,1003.0,829.56,610.03
2016,6,30,11,30,936.0,121.0,2.4,26.0,1017.0,844.16,620.06
2016,6,30,11,45,936.5,121.5,2.5,26.5,1023.5,852.92,625.06
2016,6,30,12,0,937.0,122.0,2.6,27.0,1030.0,858.19,627.85
2016,6,30,12,15,937.0,122.0,2.65,27.0,1029.0,859.19,628.8
2016,6,30,12,30,937.0,122.0,2.7,27.0,1028.0,856.72,627.57
2016,6,30,12,45,926.0,127.5,2.8,27.5,1016.5,846.47,620.36
2016,6,30,13,0,915.0,133.0,2.9,28.0,1005.0,832.9,611.04
2016,6,30,13,15,911.5,132.5,2.95,28.0,989.5,817.18,601.24
2016,6,30,13,30,908.0,132.0,3.0,28.0,974.0,798.15,588.66
2016,6,30,13,45,902.5,131.0,3.15,28.0,950.5,774.01,572.76
2016,6,30,14,0,897.0,130.0,3.3,28.0,927.0,746.83,554.41
2016,6,30,14,15,889.5,128.0,3.35,27.5,897.5,714.58,532.78
2016,6,30,14,30,882.0,126.0,3.4,27.0,868.0,679.68,508.73
2016,6,30,14,45,872.0,124.5,3.45,27.0,832.0,641.21,480.49
2016,6,30,15,0,862.0,123.0,3.5,27.0,796.0,600.64,450.06
2016,6,30,15,15,849.5,120.5,3.45,26.5,755.5,558.74,418.41
2016,6,30,15,30,837.0,118.0,3.4,26.0,715.0,511.89,382.25
2016,6,30,15,45,820.5,115.5,3.4,26.0,669.5,462.17,342.32
2016,6,30,16,0,804.0,113.0,3.4,26.0,624.0,411.97,301.03
2016,6,30,16,15,783.5,109.0,3.35,25.0,575.5,358.99,257.8
2016,6,30,16,30,763.0,105.0,3.3,24.0,527.0,306.53,214.08
2016,6,30,16,45,736.0,101.0,3.3,23.5,476.0,249.82,166.79
2016,6,30,17,0,709.0,97.0,3.3,23.0,425.0,197.98,124.62
2016,6,30,17,15,673.5,91.5,3.2,22.0,373.5,146.09,86.59
2016,6,30,17,30,638.0,86.0,3.1,21.0,322.0,97.55,58.57
2016,6,30,17,45,589.0,79.0,3.05,20.5,271.5,62.32,48.82
2016,6,30,18,0,540.0,72.0,3.0,20.0,221.0,57.32,44.57
2016,6,30,18,15,470.0,63.5,2.95,19.0,174.0,50.9,38.95
2016,6,30,18,30,400.0,55.0,2.9,18.0,127.0,44.47,33.09
2016,6,30,18,45,296.5,43.0,2.85,17.5,87.0,32.73,22.33
2016,6,30,19,0,193.0,31.0,2.8,17.0,47.0,23.49,12.2
2016,6,30,19,15,96.5,15.5,2.85,16.5,23.5,12.2,0.0
2016,6,30,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,1,5,15,131.5,17.5,3.35,13.5,31.5,13.4,0.0
2016,7,1,5,30,263.0,35.0,3.4,14.0,63.0,26.73,16.67
2016,7,1,5,45,358.5,45.5,3.5,14.5,105.0,36.95,26.65
