Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,6,0,454.0,56.0,3.6,15.0,147.0,45.33,34.48
2016,7,1,6,15,517.0,64.0,3.6,15.5,195.0,51.41,40.09
2016,7,1,6,30,580.0,72.0,3.6,16.0,243.0,57.47,45.48
2016,7,1,6,45,626.5,77.5,3.65,16.5,294.0,67.38,54.1
2016,7,1,7,0,673.0,83.0,3.7,17.0,345.0,115.23,67.51
2016,7,1,7,15,705.0,87.5,3.65,17.5,396.5,165.07,101.09
2016,7,1,7,30,737.0,92.0,3.6,18.0,448.0,221.36,145.86
2016,7,1,7,45,762.5,95.5,3.55,18.5,498.5,273.61,190.25
2016,7,1,8,0,788.0,99.0,3.5,19.0,549.0,327.35,236.54
2016,7,1,8,15,806.5,102.5,3.5,19.5,596.5,379.76,281.63
2016,7,1,8,30,825.0,106.0,3.5,20.0,644.0,432.33,325.88
2016,7,1,8,45,840.0,108.0,3.5,20.5,688.0,481.9,366.73
2016,7,1,9,0,855.0,110.0,3.5,21.0,732.0,529.12,404.62
2016,7,1,9,15,866.0,112.5,3.45,21.5,771.5,574.25,439.72
2016,7,1,9,30,877.0,115.0,3.4,22.0,811.0,617.72,472.5
2016,7,1,9,45,886.0,116.5,3.4,22.5,845.5,657.24,501.65
2016,7,1,10,0,895.0,118.0,3.4,23.0,880.0,694.5,528.41
2016,7,1,10,15,901.0,119.5,3.4,23.5,908.0,727.24,551.31
2016,7,1,10,30,907.0,121.0,3.4,24.0,936.0,757.15,571.72
2016,7,1,10,45,911.5,122.0,3.45,24.5,957.0,782.59,588.84
2016,7,1,11,0,916.0,123.0,3.5,25.0,978.0,804.85,603.45
2016,7,1,11,15,919.0,123.5,3.55,25.0,992.0,822.29,615.14
2016,7,1,11,30,922.0,124.0,3.6,25.0,1006.0,836.36,624.6
2016,7,1,11,45,923.0,124.5,3.7,25.0,1013.0,845.44,630.98
2016,7,1,12,0,924.0,125.0,3.8,25.0,1020.0,851.08,635.14
2016,7,1,12,15,924.0,125.0,3.85,25.0,1019.0,852.11,636.01
2016,7,1,12,30,924.0,125.0,3.9,25.0,1018.0,849.73,634.68
2016,7,1,12,45,919.5,126.5,4.0,25.5,1009.0,841.54,628.47
2016,7,1,13,0,915.0,128.0,4.1,26.0,1000.0,829.99,620.06
2016,7,1,13,15,911.5,127.0,4.1,25.5,984.0,813.89,610.58
2016,7,1,13,30,908.0,126.0,4.1,25.0,968.0,794.47,598.44
2016,7,1,13,45,903.5,125.0,4.15,25.0,945.5,771.07,582.0
2016,7,1,14,0,899.0,124.0,4.2,25.0,923.0,744.57,563.1
2016,7,1,14,15,892.0,122.0,4.2,24.5,893.5,712.6,540.9
2016,7,1,14,30,885.0,120.0,4.2,24.0,864.0,677.95,516.25
2016,7,1,14,45,876.0,118.0,4.25,24.0,829.0,639.58,487.45
2016,7,1,15,0,867.0,116.0,4.3,24.0,794.0,599.05,456.36
2016,7,1,15,15,855.0,114.0,4.25,23.5,753.0,554.99,422.51
2016,7,1,15,30,843.0,112.0,4.2,23.0,712.0,510.86,387.59
2016,7,1,15,45,827.5,109.0,4.2,22.5,667.0,460.91,347.36
2016,7,1,16,0,812.0,106.0,4.2,22.0,622.0,410.37,305.51
2016,7,1,16,15,792.5,102.5,4.15,21.5,574.0,357.76,261.04
2016,7,1,16,30,773.0,99.0,4.1,21.0,526.0,305.54,216.15
2016,7,1,16,45,746.5,95.0,4.05,20.5,475.5,251.97,170.46
2016,7,1,17,0,720.0,91.0,4.0,20.0,425.0,196.25,124.42
2016,7,1,17,15,685.0,86.0,3.9,19.0,373.5,144.21,85.58
2016,7,1,17,30,650.0,81.0,3.8,18.0,322.0,95.43,56.88
2016,7,1,17,45,602.0,75.0,3.7,17.5,271.5,59.56,47.01
2016,7,1,18,0,554.0,69.0,3.6,17.0,221.0,55.2,43.26
2016,7,1,18,15,485.5,60.5,3.5,16.5,174.0,48.69,37.42
2016,7,1,18,30,417.0,52.0,3.4,16.0,127.0,42.16,31.36
2016,7,1,18,45,313.5,40.5,3.3,15.5,87.0,32.91,22.68
2016,7,1,19,0,210.0,29.0,3.2,15.0,47.0,22.11,11.24
2016,7,1,19,15,105.0,14.5,3.1,14.5,23.5,11.41,0.0
2016,7,1,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,2,5,15,125.5,17.0,3.15,13.5,30.0,13.01,0.0
2016,7,2,5,30,251.0,34.0,3.3,14.0,60.0,25.96,15.95
2016,7,2,5,45,339.0,45.5,3.45,14.5,101.0,36.86,26.54
2016,7,2,6,0,427.0,57.0,3.6,15.0,142.0,45.92,34.99
2016,7,2,6,15,488.5,65.5,3.6,15.5,189.0,52.3,40.87
2016,7,2,6,30,550.0,74.0,3.6,16.0,236.0,58.62,46.5
2016,7,2,6,45,591.5,81.5,3.65,16.5,285.5,69.38,55.86
2016,7,2,7,0,633.0,89.0,3.7,17.0,335.0,116.35,69.9
2016,7,2,7,15,665.5,94.5,3.7,17.5,385.5,164.84,102.64
2016,7,2,7,30,698.0,100.0,3.7,18.0,436.0,216.25,143.39
2016,7,2,7,45,721.0,105.0,3.7,18.5,485.0,267.52,186.96
2016,7,2,8,0,744.0,110.0,3.7,19.0,534.0,320.1,232.24
2016,7,2,8,15,763.0,114.0,3.65,19.5,581.0,373.86,278.11
2016,7,2,8,30,782.0,118.0,3.6,20.0,628.0,425.02,321.03
2016,7,2,8,45,795.5,122.0,3.55,21.0,671.0,473.69,360.28
2016,7,2,9,0,809.0,126.0,3.5,22.0,714.0,521.57,397.58
2016,7,2,9,15,821.0,128.5,3.5,22.5,753.0,566.33,432.25
2016,7,2,9,30,833.0,131.0,3.5,23.0,792.0,609.64,464.86
2016,7,2,9,45,842.0,133.0,3.55,23.5,825.5,648.98,493.87
2016,7,2,10,0,851.0,135.0,3.6,24.0,859.0,679.77,516.24
2016,7,2,10,15,857.5,137.0,3.6,24.0,887.0,711.95,539.84
2016,7,2,10,30,864.0,139.0,3.6,24.0,915.0,741.45,561.12
2016,7,2,10,45,868.5,140.5,3.65,24.5,936.0,766.28,577.89
2016,7,2,11,0,873.0,142.0,3.7,25.0,957.0,788.07,592.3
2016,7,2,11,15,876.0,142.5,3.75,25.0,971.0,804.81,604.14
2016,7,2,11,30,879.0,143.0,3.8,25.0,985.0,818.33,613.28
2016,7,2,11,45,880.5,144.0,3.9,25.5,991.5,827.8,618.74
2016,7,2,12,0,882.0,145.0,4.0,26.0,998.0,834.02,622.04
2016,7,2,12,15,882.0,145.0,4.05,26.0,997.5,835.03,622.88
2016,7,2,12,30,882.0,145.0,4.1,26.0,997.0,832.81,621.63
2016,7,2,12,45,886.0,140.5,4.2,26.0,991.0,827.05,618.26
2016,7,2,13,0,890.0,136.0,4.3,26.0,985.0,817.86,612.61
2016,7,2,13,15,887.0,135.5,4.35,25.5,969.5,802.94,604.05
2016,7,2,13,30,884.0,135.0,4.4,25.0,954.0,784.78,592.6
2016,7,2,13,45,879.0,133.5,4.45,25.0,931.5,761.19,575.89
2016,7,2,14,0,874.0,132.0,4.5,25.0,909.0,734.59,556.94
2016,7,2,14,15,867.0,130.5,4.5,24.5,880.5,703.76,535.47
2016,7,2,14,30,860.0,129.0,4.5,24.0,852.0,670.32,511.61
2016,7,2,14,45,851.5,126.5,4.55,24.0,817.0,632.73,483.36
2016,7,2,15,0,843.0,124.0,4.6,24.0,782.0,596.7,455.48
2016,7,2,15,15,831.0,121.5,4.55,23.5,742.5,552.26,421.3
2016,7,2,15,30,819.0,119.0,4.5,23.0,703.0,506.43,385.12
2016,7,2,15,45,804.5,115.5,4.5,22.5,658.5,457.54,345.69
2016,7,2,16,0,790.0,112.0,4.5,22.0,614.0,408.02,304.62
2016,7,2,16,15,770.0,108.5,4.4,21.5,566.5,356.27,260.8
2016,7,2,16,30,750.0,105.0,4.3,21.0,519.0,305.0,216.7
2016,7,2,16,45,725.0,100.0,4.25,20.5,469.0,248.62,168.8
2016,7,2,17,0,700.0,95.0,4.2,20.0,419.0,196.89,125.87
2016,7,2,17,15,665.5,89.5,4.1,19.5,368.5,145.54,87.23
2016,7,2,17,30,631.0,84.0,4.0,19.0,318.0,97.42,58.5
2016,7,2,17,45,585.0,77.0,3.9,18.5,268.5,60.8,47.9
2016,7,2,18,0,539.0,70.0,3.8,18.0,219.0,55.79,43.59
2016,7,2,18,15,472.5,61.5,3.65,17.5,172.0,49.36,37.84
2016,7,2,18,30,406.0,53.0,3.5,17.0,125.0,42.89,31.85
2016,7,2,18,45,310.5,40.5,3.4,16.5,86.0,32.9,22.56
2016,7,2,19,0,215.0,28.0,3.3,16.0,47.0,21.41,10.59
2016,7,2,19,15,107.5,14.0,3.15,15.5,23.5,11.02,0.0
2016,7,2,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,5,15,130.5,16.5,2.65,13.5,30.0,12.65,0.0
2016,7,3,5,30,261.0,33.0,2.8,14.0,60.0,26.93,16.68
2016,7,3,5,45,352.5,44.0,2.95,14.5,101.5,35.73,25.55
2016,7,3,6,0,444.0,55.0,3.1,15.0,143.0,44.49,33.72
2016,7,3,6,15,505.5,63.5,3.1,15.5,190.5,50.95,39.67
2016,7,3,6,30,567.0,72.0,3.1,16.0,238.0,57.36,45.38
2016,7,3,6,45,611.0,78.0,3.1,16.5,288.0,67.17,53.92
2016,7,3,7,0,655.0,84.0,3.1,17.0,338.0,114.35,67.46
2016,7,3,7,15,687.0,89.0,3.1,17.5,389.0,163.61,100.64
2016,7,3,7,30,719.0,94.0,3.1,18.0,440.0,215.71,141.94
2016,7,3,7,45,742.5,98.5,3.15,19.0,489.5,271.1,188.47
2016,7,3,8,0,766.0,103.0,3.2,20.0,539.0,324.1,233.56
2016,7,3,8,15,785.0,106.5,3.2,20.5,586.0,375.69,277.63
2016,7,3,8,30,804.0,110.0,3.2,21.0,633.0,427.53,320.97
2016,7,3,8,45,817.5,113.0,3.2,21.5,676.5,476.41,360.98
2016,7,3,9,0,831.0,116.0,3.2,22.0,720.0,524.45,399.15
2016,7,3,9,15,842.5,118.5,3.2,22.5,759.0,569.86,434.25
2016,7,3,9,30,854.0,121.0,3.2,23.0,798.0,609.96,464.53
2016,7,3,9,45,881.0,112.5,3.25,23.5,837.0,651.81,495.57
2016,7,3,10,0,908.0,104.0,3.3,24.0,876.0,692.49,525.05
2016,7,3,10,15,914.0,105.0,3.3,24.5,903.5,725.35,547.93
2016,7,3,10,30,920.0,106.0,3.3,25.0,931.0,755.36,568.34
2016,7,3,10,45,923.5,107.0,3.35,25.5,952.0,780.52,585.19
2016,7,3,11,0,927.0,108.0,3.4,26.0,973.0,802.44,599.01
2016,7,3,11,15,929.5,109.0,3.45,26.0,987.0,820.26,610.9
2016,7,3,11,30,932.0,110.0,3.5,26.0,1001.0,834.64,620.52
2016,7,3,11,45,933.0,110.5,3.55,26.5,1008.0,843.95,625.56
2016,7,3,12,0,934.0,111.0,3.6,27.0,1015.0,849.77,628.33
2016,7,3,12,15,933.5,111.0,3.65,27.0,1014.0,850.5,629.0
2016,7,3,12,30,933.0,111.0,3.7,27.0,1013.0,847.76,627.45
2016,7,3,12,45,916.5,120.5,3.75,27.0,1000.0,836.58,620.28
2016,7,3,13,0,900.0,130.0,3.8,27.0,987.0,822.12,610.98
2016,7,3,13,15,896.5,129.5,3.85,27.0,971.5,806.69,601.06
2016,7,3,13,30,893.0,129.0,3.9,27.0,956.0,787.99,588.52
2016,7,3,13,45,888.5,127.5,3.95,27.0,934.0,764.56,572.23
2016,7,3,14,0,884.0,126.0,4.0,27.0,912.0,738.07,553.56
2016,7,3,14,15,877.0,124.5,4.0,26.5,882.5,706.96,532.17
2016,7,3,14,30,870.0,123.0,4.0,26.0,853.0,673.2,508.41
2016,7,3,14,45,861.5,120.5,4.0,26.0,818.5,635.26,480.1
2016,7,3,15,0,853.0,118.0,4.0,26.0,784.0,595.16,449.57
2016,7,3,15,15,841.0,115.5,3.95,25.5,744.0,551.24,416.23
2016,7,3,15,30,829.0,113.0,3.9,25.0,704.0,507.42,381.95
2016,7,3,15,45,815.0,109.5,3.9,25.0,659.5,458.3,342.12
2016,7,3,16,0,801.0,106.0,3.9,25.0,615.0,408.48,300.76
2016,7,3,16,15,781.5,102.5,3.85,24.5,567.0,356.36,257.31
2016,7,3,16,30,762.0,99.0,3.8,24.0,519.0,304.64,213.43
2016,7,3,16,45,738.0,94.5,3.75,23.5,469.5,251.74,168.75
2016,7,3,17,0,714.0,90.0,3.7,23.0,420.0,196.51,123.44
2016,7,3,17,15,680.0,85.0,3.6,22.0,369.5,144.81,85.04
2016,7,3,17,30,646.0,80.0,3.5,21.0,319.0,96.27,56.31
2016,7,3,17,45,601.5,73.0,3.4,20.5,269.0,58.09,45.15
2016,7,3,18,0,557.0,66.0,3.3,20.0,219.0,52.98,40.78
2016,7,3,18,15,491.0,58.0,3.15,19.0,172.5,46.8,35.37
2016,7,3,18,30,425.0,50.0,3.0,18.0,126.0,40.62,29.74
2016,7,3,18,45,328.0,39.0,2.9,17.5,86.5,31.76,21.49
2016,7,3,19,0,231.0,28.0,2.8,17.0,47.0,22.88,11.58
2016,7,3,19,15,115.5,14.0,2.8,16.5,23.5,11.02,0.0
2016,7,3,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,5,15,145.0,15.5,2.8,13.5,30.0,12.49,0.0
2016,7,4,5,30,290.0,31.0,2.9,14.0,60.0,25.4,15.31
2016,7,4,5,45,385.5,40.5,3.05,14.5,102.0,33.1,23.23
2016,7,4,6,0,481.0,50.0,3.2,15.0,144.0,40.84,30.49
2016,7,4,6,15,541.5,57.0,3.2,15.5,191.5,46.34,35.58
2016,7,4,6,30,602.0,64.0,3.2,16.0,239.0,51.84,40.5
2016,7,4,6,45,648.0,68.5,3.2,16.5,290.0,61.04,48.53
2016,7,4,7,0,694.0,73.0,3.2,17.0,341.0,113.4,65.33
2016,7,4,7,15,725.0,77.0,3.15,17.5,392.0,163.46,98.89
2016,7,4,7,30,756.0,81.0,3.1,18.0,443.0,216.2,140.82
2016,7,4,7,45,781.5,83.5,3.1,19.0,493.5,268.69,185.2
2016,7,4,8,0,807.0,86.0,3.1,20.0,544.0,322.64,231.3
2016,7,4,8,15,824.5,89.0,3.1,20.5,591.5,375.29,276.56
2016,7,4,8,30,842.0,92.0,3.1,21.0,639.0,428.58,321.28
2016,7,4,8,45,857.5,93.5,3.15,21.5,683.5,478.06,362.03
2016,7,4,9,0,873.0,95.0,3.2,22.0,728.0,526.76,401.0
2016,7,4,9,15,883.5,97.0,3.25,22.5,767.5,572.11,436.37
2016,7,4,9,30,894.0,99.0,3.3,23.0,807.0,615.73,469.44
2016,7,4,9,45,891.0,107.0,3.35,23.5,838.0,654.05,497.66
2016,7,4,10,0,888.0,115.0,3.4,24.0,869.0,689.18,522.84
2016,7,4,10,15,894.0,116.5,3.5,24.0,897.0,721.89,547.12
2016,7,4,10,30,900.0,118.0,3.6,24.0,925.0,751.81,569.06
2016,7,4,10,45,904.0,119.5,3.7,24.5,946.0,777.3,586.48
2016,7,4,11,0,908.0,121.0,3.8,25.0,967.0,799.63,601.28
2016,7,4,11,15,911.0,122.0,3.9,25.0,981.5,817.53,613.55
2016,7,4,11,30,914.0,123.0,4.0,25.0,996.0,832.07,623.58
2016,7,4,11,45,913.5,124.0,4.1,25.0,1002.5,840.44,629.46
2016,7,4,12,0,913.0,125.0,4.2,25.0,1009.0,845.37,633.11
2016,7,4,12,15,913.0,125.0,4.25,25.0,1008.5,846.52,634.04
2016,7,4,12,30,913.0,125.0,4.3,25.0,1008.0,844.27,632.76
2016,7,4,12,45,918.5,120.5,4.35,25.0,1001.5,839.38,629.77
2016,7,4,13,0,924.0,116.0,4.4,25.0,995.0,830.9,624.38
2016,7,4,13,15,921.0,115.0,4.4,25.0,980.0,815.08,613.8
2016,7,4,13,30,918.0,114.0,4.4,25.0,965.0,795.88,600.96
2016,7,4,13,45,913.5,113.0,4.45,25.0,942.5,772.29,584.39
2016,7,4,14,0,909.0,112.0,4.5,25.0,920.0,745.56,565.38
2016,7,4,14,15,903.0,110.5,4.45,24.5,891.0,714.39,543.47
2016,7,4,14,30,897.0,109.0,4.4,24.0,862.0,680.45,519.09
2016,7,4,14,45,888.5,107.5,4.4,24.0,827.0,642.38,490.34
2016,7,4,15,0,880.0,106.0,4.4,24.0,792.0,602.07,459.29
2016,7,4,15,15,868.5,103.5,4.35,23.5,752.0,557.33,424.9
2016,7,4,15,30,857.0,101.0,4.3,23.0,712.0,511.04,388.37
2016,7,4,15,45,843.0,98.5,4.25,23.0,667.5,462.35,348.25
2016,7,4,16,0,829.0,96.0,4.2,23.0,623.0,412.2,306.01
2016,7,4,16,15,810.0,93.0,4.15,22.5,575.0,359.3,261.36
2016,7,4,16,30,791.0,90.0,4.1,22.0,527.0,306.68,216.16
2016,7,4,16,45,766.0,86.5,4.05,21.5,476.5,252.83,170.12
2016,7,4,17,0,741.0,83.0,4.0,21.0,426.0,200.49,126.58
2016,7,4,17,15,708.0,78.5,3.85,20.5,374.5,148.19,87.07
2016,7,4,17,30,675.0,74.0,3.7,20.0,323.0,94.55,53.97
2016,7,4,17,45,627.5,68.5,3.6,19.5,272.5,55.18,42.8
2016,7,4,18,0,580.0,63.0,3.5,19.0,222.0,50.99,39.21
2016,7,4,18,15,513.5,55.5,3.4,18.0,175.0,45.08,34.02
2016,7,4,18,30,447.0,48.0,3.3,17.0,128.0,39.18,28.62
2016,7,4,18,45,343.0,37.5,3.2,16.5,87.5,30.62,20.59
2016,7,4,19,0,239.0,27.0,3.1,16.0,47.0,22.07,10.96
2016,7,4,19,15,119.5,13.5,3.0,15.5,23.5,10.62,0.0
2016,7,4,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,5,5,15,142.5,15.5,2.95,13.5,30.0,12.5,0.0
2016,7,5,5,30,285.0,31.0,3.0,14.0,60.0,25.4,15.21
2016,7,5,5,45,383.0,40.5,3.1,14.5,101.5,33.11,23.21
2016,7,5,6,0,481.0,50.0,3.2,15.0,143.0,40.86,30.5
2016,7,5,6,15,542.0,56.5,3.2,15.5,191.0,45.98,35.26
2016,7,5,6,30,603.0,63.0,3.2,16.0,239.0,51.12,39.86
2016,7,5,6,45,359.5,108.0,3.2,16.5,218.5,80.2,65.38
2016,7,5,7,0,116.0,153.0,3.2,17.0,198.0,117.1,88.78
2016,7,5,7,15,186.0,171.0,3.15,17.5,255.0,149.44,110.88
2016,7,5,7,30,256.0,189.0,3.1,18.0,312.0,190.31,140.81
2016,7,5,7,45,532.0,137.0,3.1,18.5,427.5,245.5,176.01
2016,7,5,8,0,808.0,85.0,3.1,19.0,543.0,322.33,232.05
2016,7,5,8,15,825.5,87.5,3.1,19.0,590.0,376.03,278.77
2016,7,5,8,30,843.0,90.0,3.1,19.0,637.0,427.67,323.12
2016,7,5,8,45,858.5,91.5,3.1,19.5,681.5,477.25,364.2
2016,7,5,9,0,874.0,93.0,3.1,20.0,726.0,526.04,403.43
2016,7,5,9,15,885.0,95.0,3.15,20.5,765.5,571.76,439.32
2016,7,5,9,30,896.0,97.0,3.2,21.0,805.0,615.8,472.93
2016,7,5,9,45,906.0,97.0,3.3,21.5,840.0,655.59,502.75
2016,7,5,10,0,916.0,97.0,3.4,22.0,875.0,693.16,530.27
2016,7,5,10,15,922.0,98.5,3.5,22.0,903.0,726.82,555.43
2016,7,5,10,30,928.0,100.0,3.6,22.0,931.0,757.61,578.17
2016,7,5,10,45,932.0,101.0,3.7,22.5,952.5,783.48,596.0
2016,7,5,11,0,936.0,102.0,3.8,23.0,974.0,806.1,610.47
2016,7,5,11,15,939.0,102.5,3.9,23.0,988.5,824.16,622.93
2016,7,5,11,30,942.0,103.0,4.0,23.0,1003.0,838.78,633.09
2016,7,5,11,45,942.0,104.5,4.15,23.0,1010.0,848.35,640.06
2016,7,5,12,0,942.0,106.0,4.3,23.0,1017.0,854.36,644.68
2016,7,5,12,15,942.5,106.0,4.35,23.0,1016.5,855.99,645.95
2016,7,5,12,30,943.0,106.0,4.4,23.0,1016.0,854.09,644.9
2016,7,5,12,45,934.5,110.0,4.5,23.0,1006.0,844.81,639.17
2016,7,5,13,0,926.0,114.0,4.6,23.0,996.0,832.14,631.27
2016,7,5,13,15,923.0,113.5,4.6,22.5,980.5,816.72,622.11
2016,7,5,13,30,920.0,113.0,4.6,22.0,965.0,797.92,610.58
2016,7,5,13,45,916.0,111.5,4.65,22.0,943.0,774.24,593.97
2016,7,5,14,0,912.0,110.0,4.7,22.0,921.0,747.39,574.58
2016,7,5,14,15,905.5,109.0,4.7,21.5,892.0,716.21,552.54
2016,7,5,14,30,899.0,108.0,4.7,21.0,863.0,682.28,527.98
2016,7,5,14,45,891.0,106.0,4.7,21.0,828.0,644.02,498.63
2016,7,5,15,0,883.0,104.0,4.7,21.0,793.0,603.49,466.92
2016,7,5,15,15,872.0,102.0,4.65,20.5,753.0,559.29,432.38
2016,7,5,15,30,861.0,100.0,4.6,20.0,713.0,513.49,395.61
2016,7,5,15,45,847.5,97.0,4.6,19.5,668.5,464.4,355.35
2016,7,5,16,0,834.0,94.0,4.6,19.0,624.0,413.75,312.66
2016,7,5,16,15,816.0,91.0,4.55,18.5,576.5,360.91,267.16
2016,7,5,16,30,798.0,88.0,4.5,18.0,529.0,308.25,221.01
2016,7,5,16,45,776.0,84.0,4.45,18.0,479.0,254.27,173.53
2016,7,5,17,0,754.0,80.0,4.4,18.0,429.0,201.47,128.46
2016,7,5,17,15,722.0,76.0,4.3,17.5,378.0,148.92,88.07
2016,7,5,17,30,690.0,72.0,4.2,17.0,327.0,95.0,54.23
2016,7,5,17,45,646.0,66.5,4.15,16.5,276.5,53.99,42.29
2016,7,5,18,0,602.0,61.0,4.1,16.0,226.0,49.75,38.61
2016,7,5,18,15,536.5,54.0,4.0,15.5,178.5,44.15,33.55
2016,7,5,18,30,471.0,47.0,3.9,15.0,131.0,38.57,28.32
2016,7,5,18,45,363.5,37.5,3.8,14.5,90.0,30.74,20.87
2016,7,5,19,0,256.0,28.0,3.7,14.0,49.0,22.99,11.68
2016,7,5,19,15,128.0,14.0,3.6,13.5,24.5,11.02,0.0
2016,7,5,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,6,5,15,124.0,16.5,3.65,13.0,28.5,12.62,0.0
2016,7,6,5,30,248.0,33.0,3.7,13.0,57.0,25.19,14.98
2016,7,6,5,45,342.5,43.5,3.75,13.5,97.5,35.35,25.23
2016,7,6,6,0,437.0,54.0,3.8,14.0,138.0,43.71,33.13
2016,7,6,6,15,500.5,61.5,3.8,14.5,185.0,49.42,38.45
2016,7,6,6,30,564.0,69.0,3.8,15.0,232.0,55.13,43.58
2016,7,6,6,45,610.5,74.5,3.8,15.5,282.0,64.59,51.86
2016,7,6,7,0,657.0,80.0,3.8,16.0,332.0,111.63,65.42
2016,7,6,7,15,689.5,84.5,3.75,16.5,382.5,160.77,98.68
2016,7,6,7,30,722.0,89.0,3.7,17.0,433.0,216.35,143.12
2016,7,6,7,45,749.5,91.5,3.65,17.5,483.0,267.67,186.91
2016,7,6,8,0,777.0,94.0,3.6,18.0,533.0,320.71,232.84
2016,7,6,8,15,795.0,97.0,3.55,18.0,580.0,372.18,277.96
2016,7,6,8,30,813.0,100.0,3.5,18.0,627.0,423.79,322.37
2016,7,6,8,45,831.0,100.5,3.5,18.5,671.0,472.62,363.03
2016,7,6,9,0,849.0,101.0,3.5,19.0,715.0,520.72,401.97
2016,7,6,9,15,860.0,103.0,3.55,19.5,754.5,565.46,437.38
2016,7,6,9,30,871.0,105.0,3.6,20.0,794.0,608.57,470.57
2016,7,6,9,45,878.0,107.5,3.65,20.5,827.5,647.76,499.98
2016,7,6,10,0,885.0,110.0,3.7,21.0,861.0,684.58,526.94
2016,7,6,10,15,891.5,111.0,3.75,21.0,888.5,717.26,551.4
2016,7,6,10,30,898.0,112.0,3.8,21.0,916.0,747.19,573.5
2016,7,6,10,45,905.5,111.0,3.85,21.5,938.0,773.29,591.5
2016,7,6,11,0,913.0,110.0,3.9,22.0,960.0,796.39,606.54
2016,7,6,11,15,916.0,110.5,3.95,22.0,974.5,814.1,618.62
2016,7,6,11,30,919.0,111.0,4.0,22.0,989.0,828.45,628.43
2016,7,6,11,45,923.0,109.5,4.05,22.0,996.5,838.54,635.36
2016,7,6,12,0,927.0,108.0,4.1,22.0,1004.0,845.21,640.02
2016,7,6,12,15,927.0,108.0,4.15,22.0,1003.5,846.46,641.03
2016,7,6,12,30,927.0,108.0,4.2,22.0,1003.0,844.24,639.76
2016,7,6,12,45,923.0,109.0,4.3,22.0,994.0,836.18,634.73
2016,7,6,13,0,919.0,110.0,4.4,22.0,985.0,824.71,627.37
2016,7,6,13,15,916.0,109.5,4.45,22.0,969.5,809.39,617.34
2016,7,6,13,30,913.0,109.0,4.5,22.0,954.0,790.72,604.97
2016,7,6,13,45,907.5,108.0,4.55,22.0,931.5,766.51,588.1
2016,7,6,14,0,902.0,107.0,4.6,22.0,909.0,739.23,568.41
2016,7,6,14,15,895.5,105.5,4.6,21.5,880.0,707.91,546.29
2016,7,6,14,30,889.0,104.0,4.6,21.0,851.0,673.88,521.66
2016,7,6,14,45,879.0,103.0,4.6,21.0,815.5,635.58,492.27
2016,7,6,15,0,869.0,102.0,4.6,21.0,780.0,595.19,460.67
2016,7,6,15,15,857.5,100.0,4.5,20.5,740.0,551.28,426.24
2016,7,6,15,30,846.0,98.0,4.4,20.0,700.0,505.86,389.71
2016,7,6,15,45,830.5,96.0,4.35,19.5,655.5,457.39,349.92
2016,7,6,16,0,815.0,94.0,4.3,19.0,611.0,407.6,307.99
2016,7,6,16,15,796.5,91.0,4.2,18.5,564.0,355.52,263.21
2016,7,6,16,30,778.0,88.0,4.1,18.0,517.0,303.69,217.9
2016,7,6,16,45,753.5,84.5,4.05,17.5,467.5,250.57,171.7
2016,7,6,17,0,729.0,81.0,4.0,17.0,418.0,198.93,127.92
2016,7,6,17,15,697.0,76.5,3.9,16.5,367.5,147.32,88.02
2016,7,6,17,30,665.0,72.0,3.8,16.0,317.0,94.4,54.33
2016,7,6,17,45,620.0,66.5,3.7,15.5,267.5,53.63,42.15
2016,7,6,18,0,575.0,61.0,3.6,15.0,218.0,49.44,38.5
2016,7,6,18,15,509.5,53.5,3.5,14.5,171.5,43.51,33.12
2016,7,6,18,30,444.0,46.0,3.4,14.0,125.0,37.57,27.56
2016,7,6,18,45,343.5,36.0,3.35,13.5,85.5,29.4,19.81
2016,7,6,19,0,243.0,26.0,3.3,13.0,46.0,21.26,10.33
2016,7,6,19,15,121.5,13.0,3.25,13.0,23.0,10.23,0.0
2016,7,6,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,7,5,15,150.0,14.0,3.3,14.0,28.5,11.29,0.0
2016,7,7,5,30,300.0,28.0,3.3,14.0,57.0,23.0,13.0
2016,7,7,5,45,396.0,36.5,3.35,14.5,98.0,29.98,20.44
2016,7,7,6,0,492.0,45.0,3.4,15.0,139.0,37.04,27.1
2016,7,7,6,15,552.0,51.5,3.35,15.0,186.5,42.3,32.05
2016,7,7,6,30,612.0,58.0,3.3,15.0,234.0,47.57,36.86
2016,7,7,6,45,378.0,105.0,3.3,15.5,220.5,78.75,64.37
2016,7,7,7,0,144.0,152.0,3.3,16.0,207.0,118.77,89.54
2016,7,7,7,15,443.0,115.5,3.35,16.5,319.5,147.53,98.51
2016,7,7,7,30,742.0,79.0,3.4,17.0,432.0,212.35,139.02
2016,7,7,7,45,768.5,81.0,3.45,17.5,481.5,264.05,183.33
2016,7,7,8,0,795.0,83.0,3.5,18.0,531.0,317.32,229.72
2016,7,7,8,15,812.5,85.5,3.55,18.0,578.0,370.47,276.42
2016,7,7,8,30,830.0,88.0,3.6,18.0,625.0,421.56,320.73
2016,7,7,8,45,847.0,89.0,3.65,18.5,669.0,470.89,362.04
2016,7,7,9,0,864.0,90.0,3.7,19.0,713.0,519.6,401.7
2016,7,7,9,15,874.5,91.5,3.75,19.0,752.0,564.31,438.07
2016,7,7,9,30,885.0,93.0,3.8,19.0,791.0,607.33,472.29
2016,7,7,9,45,892.5,94.5,3.9,19.5,824.5,646.56,502.13
2016,7,7,10,0,900.0,96.0,4.0,20.0,858.0,683.44,529.53
2016,7,7,10,15,906.0,97.5,4.05,20.0,886.0,716.74,554.62
2016,7,7,10,30,912.0,99.0,4.1,20.0,914.0,747.23,577.28
2016,7,7,10,45,915.5,100.0,4.2,20.5,935.0,772.46,594.9
2016,7,7,11,0,919.0,101.0,4.3,21.0,956.0,794.48,609.13
2016,7,7,11,15,922.0,101.5,4.3,21.0,970.0,812.38,621.25
2016,7,7,11,30,925.0,102.0,4.3,21.0,984.0,826.89,631.05
2016,7,7,11,45,925.0,103.0,4.35,21.0,991.0,835.99,637.32
2016,7,7,12,0,925.0,104.0,4.4,21.0,998.0,841.58,641.28
2016,7,7,12,15,925.0,104.0,4.35,21.0,997.5,842.87,641.88
2016,7,7,12,30,925.0,104.0,4.3,21.0,997.0,840.68,640.2
2016,7,7,12,45,913.5,110.5,4.3,21.0,986.0,831.25,633.76
2016,7,7,13,0,902.0,117.0,4.3,21.0,975.0,818.52,625.11
2016,7,7,13,15,899.0,116.5,4.2,21.0,960.0,803.48,614.52
2016,7,7,13,30,896.0,116.0,4.1,21.0,945.0,785.14,601.68
2016,7,7,13,45,892.5,114.0,4.1,21.0,923.5,761.96,585.13
2016,7,7,14,0,889.0,112.0,4.1,21.0,902.0,735.66,565.95
2016,7,7,14,15,883.0,111.0,4.05,20.5,873.5,705.48,544.51
2016,7,7,14,30,877.0,110.0,4.0,20.0,845.0,672.59,520.61
2016,7,7,14,45,870.0,107.0,4.0,20.0,811.0,634.86,491.8
2016,7,7,15,0,863.0,104.0,4.0,20.0,777.0,594.84,460.64
2016,7,7,15,15,852.0,102.0,4.0,19.5,737.5,551.41,426.95
2016,7,7,15,30,841.0,100.0,4.0,19.0,698.0,506.44,391.04
2016,7,7,15,45,828.5,96.5,4.0,19.0,654.5,458.25,350.9
2016,7,7,16,0,816.0,93.0,4.0,19.0,611.0,408.47,308.48
2016,7,7,16,15,797.5,90.5,4.0,18.5,564.0,356.73,264.16
2016,7,7,16,30,779.0,88.0,4.0,18.0,517.0,305.22,219.2
2016,7,7,16,45,757.0,83.5,4.05,17.5,468.0,251.75,172.66
2016,7,7,17,0,735.0,79.0,4.1,17.0,419.0,199.5,128.21
2016,7,7,17,15,703.0,75.0,4.05,16.5,368.5,147.9,88.17
2016,7,7,17,30,671.0,71.0,4.0,16.0,318.0,95.03,54.35
2016,7,7,17,45,628.5,65.0,3.95,15.5,268.5,52.67,41.3
2016,7,7,18,0,586.0,59.0,3.9,15.0,219.0,48.08,37.29
2016,7,7,18,15,521.0,52.0,3.75,14.5,172.5,42.47,32.2
2016,7,7,18,30,456.0,45.0,3.6,14.0,126.0,36.88,26.94
2016,7,7,18,45,357.0,35.5,3.5,13.5,86.5,29.08,19.51
2016,7,7,19,0,258.0,26.0,3.4,13.0,47.0,21.32,10.25
2016,7,7,19,15,129.0,13.0,3.35,13.0,23.5,10.23,0.0
2016,7,7,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,8,5,15,149.5,14.0,3.2,13.5,28.0,11.31,0.0
2016,7,8,5,30,299.0,28.0,3.3,14.0,56.0,23.01,12.87
2016,7,8,5,45,398.5,35.5,3.45,14.5,97.0,29.2,19.74
2016,7,8,6,0,498.0,43.0,3.6,15.0,138.0,35.53,25.76
2016,7,8,6,15,325.5,75.0,3.55,15.0,144.5,55.16,43.44
2016,7,8,6,30,153.0,107.0,3.5,15.0,151.0,75.99,62.04
2016,7,8,6,45,159.0,128.5,3.5,15.5,182.0,91.67,75.73
2016,7,8,7,0,165.0,150.0,3.5,16.0,213.0,119.29,89.22
2016,7,8,7,15,99.5,164.5,3.45,16.5,204.0,133.42,101.93
2016,7,8,7,30,34.0,179.0,3.4,17.0,195.0,138.95,108.85
2016,7,8,7,45,84.5,211.5,3.35,17.5,257.5,178.78,139.1
2016,7,8,8,0,135.0,244.0,3.3,18.0,320.0,227.0,176.28
2016,7,8,8,15,475.5,166.5,3.25,18.5,467.5,308.69,234.35
2016,7,8,8,30,816.0,89.0,3.2,19.0,615.0,417.2,316.21
2016,7,8,8,45,835.0,88.0,3.2,19.5,659.0,465.15,355.84
2016,7,8,9,0,854.0,87.0,3.2,20.0,703.0,512.66,394.23
2016,7,8,9,15,864.0,88.5,3.2,20.5,741.0,556.72,428.89
2016,7,8,9,30,874.0,90.0,3.2,21.0,779.0,599.09,461.25
2016,7,8,9,45,884.5,90.0,3.25,21.5,813.0,638.54,490.76
2016,7,8,10,0,895.0,90.0,3.3,22.0,847.0,675.88,518.01
2016,7,8,10,15,900.5,91.0,3.35,22.0,874.5,708.31,542.15
2016,7,8,10,30,906.0,92.0,3.4,22.0,902.0,737.94,563.9
2016,7,8,10,45,911.5,92.0,3.45,22.5,923.0,763.72,581.27
2016,7,8,11,0,917.0,92.0,3.5,23.0,944.0,786.4,595.59
2016,7,8,11,15,919.5,92.5,3.55,23.0,958.0,803.96,607.49
2016,7,8,11,30,922.0,93.0,3.6,23.0,972.0,818.13,617.12
2016,7,8,11,45,924.0,93.0,3.65,23.5,979.0,828.02,622.68
2016,7,8,12,0,926.0,93.0,3.7,24.0,986.0,834.44,625.93
2016,7,8,12,15,926.0,93.0,3.75,24.0,986.0,835.77,627.0
2016,7,8,12,30,926.0,93.0,3.8,24.0,986.0,833.6,625.8
2016,7,8,12,45,918.0,97.0,3.9,24.0,976.5,824.97,620.46
2016,7,8,13,0,910.0,101.0,4.0,24.0,967.0,812.97,612.88
2016,7,8,13,15,907.5,100.5,4.05,24.0,952.0,798.17,603.19
2016,7,8,13,30,905.0,100.0,4.1,24.0,937.0,780.03,591.21
2016,7,8,13,45,901.0,99.0,4.15,24.0,915.5,757.07,575.66
2016,7,8,14,0,897.0,98.0,4.2,24.0,894.0,731.0,556.96
2016,7,8,14,15,891.0,96.5,4.2,24.0,866.0,700.14,534.36
2016,7,8,14,30,885.0,95.0,4.2,24.0,838.0,666.55,509.38
2016,7,8,14,45,877.5,93.5,4.25,24.0,804.0,629.48,481.47
2016,7,8,15,0,870.0,92.0,4.3,24.0,770.0,590.14,451.22
2016,7,8,15,15,859.5,90.0,4.3,23.5,731.0,546.7,417.88
2016,7,8,15,30,849.0,88.0,4.3,23.0,692.0,501.67,382.32
2016,7,8,15,45,836.0,86.0,4.3,23.0,648.5,454.16,343.1
2016,7,8,16,0,823.0,84.0,4.3,23.0,605.0,405.77,302.19
2016,7,8,16,15,805.5,81.0,4.2,22.5,558.5,354.34,258.52
2016,7,8,16,30,788.0,78.0,4.1,22.0,512.0,300.68,212.33
2016,7,8,16,45,766.5,74.5,4.1,21.5,463.5,247.73,166.67
2016,7,8,17,0,745.0,71.0,4.1,21.0,415.0,195.9,123.0
2016,7,8,17,15,714.0,67.5,3.9,20.5,365.0,144.28,83.28
2016,7,8,17,30,683.0,64.0,3.7,20.0,315.0,95.4,53.09
2016,7,8,17,45,642.5,59.0,3.55,19.5,266.0,52.54,40.49
2016,7,8,18,0,602.0,54.0,3.4,19.0,217.0,44.56,33.58
2016,7,8,18,15,538.5,47.5,3.2,18.5,171.0,39.19,28.78
2016,7,8,18,30,475.0,41.0,3.0,18.0,125.0,33.86,23.85
2016,7,8,18,45,378.5,32.5,2.9,17.5,85.5,26.76,17.16
2016,7,8,19,0,282.0,24.0,2.8,17.0,46.0,19.74,8.71
2016,7,8,19,15,141.0,12.0,2.75,16.5,23.0,9.44,0.0
2016,7,8,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,9,5,15,173.0,12.0,1.9,14.5,28.0,9.71,0.0
2016,7,9,5,30,346.0,24.0,2.0,15.0,56.0,19.9,10.18
2016,7,9,5,45,436.0,31.5,2.15,16.0,97.0,26.23,17.03
2016,7,9,6,0,526.0,39.0,2.3,17.0,138.0,35.41,25.42
2016,7,9,6,15,583.0,44.0,2.4,17.5,184.5,40.02,29.7
2016,7,9,6,30,640.0,49.0,2.5,18.0,231.0,44.68,33.86
2016,7,9,6,45,415.5,98.0,2.6,18.5,225.5,75.21,60.52
2016,7,9,7,0,191.0,147.0,2.7,19.0,220.0,119.62,87.5
2016,7,9,7,15,482.0,105.0,2.8,19.5,324.0,148.27,96.23
2016,7,9,7,30,773.0,63.0,2.9,20.0,428.0,209.34,133.68
2016,7,9,7,45,793.5,66.0,3.0,20.5,476.5,261.44,178.26
2016,7,9,8,0,814.0,69.0,3.1,21.0,525.0,314.41,224.26
2016,7,9,8,15,830.5,71.0,3.2,21.5,571.5,365.67,268.66
2016,7,9,8,30,847.0,73.0,3.3,22.0,618.0,416.83,312.03
2016,7,9,8,45,859.0,75.0,3.4,22.5,661.0,465.56,352.46
2016,7,9,9,0,871.0,77.0,3.5,23.0,704.0,513.23,390.89
2016,7,9,9,15,881.0,78.5,3.6,23.0,742.5,558.05,426.93
2016,7,9,9,30,891.0,80.0,3.7,23.0,781.0,601.15,460.85
2016,7,9,9,45,892.5,85.0,3.8,23.5,813.5,640.08,489.95
2016,7,9,10,0,894.0,90.0,3.9,24.0,846.0,676.21,516.3
2016,7,9,10,15,900.0,91.0,4.0,24.0,873.5,709.03,540.85
2016,7,9,10,30,906.0,92.0,4.1,24.0,901.0,739.06,563.04
2016,7,9,10,45,911.0,93.0,4.2,24.5,922.5,765.4,580.91
2016,7,9,11,0,916.0,94.0,4.3,25.0,944.0,788.62,595.76
2016,7,9,11,15,919.0,94.5,4.35,25.0,958.5,806.6,607.95
2016,7,9,11,30,922.0,95.0,4.4,25.0,973.0,821.2,617.86
2016,7,9,11,45,925.0,94.0,4.5,25.0,980.5,831.08,624.81
2016,7,9,12,0,928.0,93.0,4.6,25.0,988.0,837.5,629.68
2016,7,9,12,15,928.0,93.0,4.7,25.0,988.0,838.86,631.16
2016,7,9,12,30,928.0,93.0,4.8,25.0,988.0,836.72,630.31
2016,7,9,12,45,925.5,94.0,4.9,25.0,980.0,829.92,626.31
2016,7,9,13,0,923.0,95.0,5.0,25.0,972.0,819.66,619.97
2016,7,9,13,15,920.5,94.5,5.05,24.5,957.0,804.67,611.31
2016,7,9,13,30,918.0,94.0,5.1,24.0,942.0,786.29,600.26
2016,7,9,13,45,916.0,91.5,5.15,24.0,921.0,763.2,584.65
2016,7,9,14,0,914.0,89.0,5.2,24.0,900.0,736.85,565.71
2016,7,9,14,15,908.0,88.0,5.2,23.5,871.5,705.91,543.81
2016,7,9,14,30,902.0,87.0,5.2,23.0,843.0,672.19,519.37
2016,7,9,14,45,896.5,84.0,5.2,23.0,809.5,634.41,490.38
2016,7,9,15,0,891.0,81.0,5.2,23.0,776.0,594.17,458.89
2016,7,9,15,15,881.5,79.5,5.15,22.5,737.0,550.84,424.99
2016,7,9,15,30,872.0,78.0,5.1,22.0,698.0,505.78,388.78
2016,7,9,15,45,860.0,76.0,5.1,22.0,654.5,457.67,348.54
2016,7,9,16,0,848.0,74.0,5.1,22.0,611.0,408.54,306.47
2016,7,9,16,15,832.5,71.5,5.0,21.5,564.5,356.99,262.03
2016,7,9,16,30,817.0,69.0,4.9,21.0,518.0,305.28,216.67
2016,7,9,16,45,795.5,66.5,4.85,20.5,469.0,252.23,170.32
2016,7,9,17,0,774.0,64.0,4.8,20.0,420.0,196.6,123.05
2016,7,9,17,15,746.5,61.0,4.7,19.0,370.5,144.2,82.33
2016,7,9,17,30,719.0,58.0,4.6,18.0,321.0,94.09,51.0
2016,7,9,17,45,677.5,54.0,4.5,17.5,272.0,49.1,37.81
2016,7,9,18,0,636.0,50.0,4.4,17.0,223.0,45.43,34.63
2016,7,9,18,15,577.5,44.5,4.2,16.5,176.5,40.39,30.08
2016,7,9,18,30,519.0,39.0,4.0,16.0,130.0,32.62,22.96
2016,7,9,18,45,415.0,31.5,3.8,15.5,89.0,26.15,16.78
2016,7,9,19,0,311.0,24.0,3.6,15.0,48.0,19.85,8.73
2016,7,9,19,15,155.5,12.0,3.5,14.5,24.0,9.44,0.0
2016,7,9,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,10,5,15,165.5,13.5,3.05,13.5,28.5,10.95,0.0
2016,7,10,5,30,331.0,27.0,3.2,14.0,57.0,22.34,11.99
2016,7,10,5,45,428.5,35.0,3.4,14.5,99.0,29.0,19.51
2016,7,10,6,0,526.0,43.0,3.6,15.0,141.0,35.77,25.94
2016,7,10,6,15,587.0,49.0,3.55,15.5,189.5,40.77,30.61
2016,7,10,6,30,648.0,55.0,3.5,16.0,238.0,49.58,38.49
2016,7,10,6,45,688.0,59.5,3.5,16.5,288.5,59.96,47.58
2016,7,10,7,0,728.0,64.0,3.5,17.0,339.0,109.88,61.02
2016,7,10,7,15,758.0,67.5,3.5,17.5,390.5,161.6,95.99
2016,7,10,7,30,788.0,71.0,3.5,18.0,442.0,215.84,139.52
2016,7,10,7,45,810.5,74.0,3.5,18.5,492.5,270.01,186.13
2016,7,10,8,0,833.0,77.0,3.5,19.0,543.0,327.47,236.02
2016,7,10,8,15,850.0,79.5,3.5,19.5,591.0,380.51,282.1
2016,7,10,8,30,867.0,82.0,3.5,20.0,639.0,433.44,327.05
2016,7,10,8,45,881.0,84.0,3.55,20.5,684.0,484.19,369.19
2016,7,10,9,0,895.0,86.0,3.6,21.0,729.0,534.0,409.34
2016,7,10,9,15,905.5,87.5,3.65,21.5,769.5,580.25,445.67
2016,7,10,9,30,916.0,89.0,3.7,22.0,810.0,624.73,479.63
2016,7,10,9,45,925.0,90.0,3.75,22.5,845.0,665.83,510.21
2016,7,10,10,0,934.0,91.0,3.8,23.0,880.0,704.58,538.33
2016,7,10,10,15,940.0,92.0,3.85,23.5,908.5,738.71,562.5
2016,7,10,10,30,946.0,93.0,3.9,24.0,937.0,769.92,584.1
2016,7,10,10,45,950.0,94.5,3.95,24.5,959.0,796.98,601.93
2016,7,10,11,0,954.0,96.0,4.0,25.0,981.0,820.73,616.75
2016,7,10,11,15,957.0,96.5,4.05,25.0,996.0,839.4,629.27
2016,7,10,11,30,960.0,97.0,4.1,25.0,1011.0,854.55,639.45
2016,7,10,11,45,961.5,97.0,4.2,25.0,1018.0,864.48,646.38
2016,7,10,12,0,963.0,97.0,4.3,25.0,1025.0,870.78,650.94
2016,7,10,12,15,963.0,97.0,4.35,25.0,1025.0,872.23,652.07
2016,7,10,12,30,963.0,97.0,4.4,25.0,1025.0,870.04,650.83
2016,7,10,12,45,955.5,101.5,4.5,25.5,1015.5,862.01,644.61
2016,7,10,13,0,948.0,106.0,4.6,26.0,1006.0,850.45,636.34
2016,7,10,13,15,945.5,105.0,4.6,25.5,991.0,834.73,627.18
2016,7,10,13,30,943.0,104.0,4.6,25.0,976.0,815.51,615.61
2016,7,10,13,45,940.5,102.5,4.6,25.0,954.5,792.44,600.11
2016,7,10,14,0,938.0,101.0,4.6,25.0,933.0,766.03,581.14
2016,7,10,14,15,932.5,99.5,4.55,25.0,904.0,734.32,557.85
2016,7,10,14,30,927.0,98.0,4.5,25.0,875.0,699.71,532.1
2016,7,10,14,45,920.5,96.0,4.5,25.0,840.5,661.31,503.33
2016,7,10,15,0,914.0,94.0,4.5,25.0,806.0,620.43,472.07
2016,7,10,15,15,904.0,92.0,4.4,24.5,765.5,575.38,437.52
2016,7,10,15,30,894.0,90.0,4.3,24.0,725.0,528.57,400.72
2016,7,10,15,45,882.0,87.5,4.25,24.0,680.0,478.89,360.03
2016,7,10,16,0,870.0,85.0,4.2,24.0,635.0,428.13,317.42
2016,7,10,16,15,853.0,82.5,4.1,23.5,586.5,374.77,272.39
2016,7,10,16,30,836.0,80.0,4.0,23.0,538.0,319.16,224.73
2016,7,10,16,45,813.5,76.5,3.95,23.0,487.5,263.19,176.36
2016,7,10,17,0,791.0,73.0,3.9,23.0,437.0,208.38,130.14
2016,7,10,17,15,760.0,69.0,3.75,22.5,384.5,153.53,87.99
2016,7,10,17,30,729.0,65.0,3.6,22.0,332.0,101.39,55.48
2016,7,10,17,45,685.0,60.5,3.5,21.5,280.5,54.3,41.68
2016,7,10,18,0,641.0,56.0,3.4,21.0,229.0,50.36,38.33
2016,7,10,18,15,575.5,49.5,3.05,20.0,180.5,41.08,30.22
2016,7,10,18,30,510.0,43.0,2.7,19.0,132.0,35.71,25.33
2016,7,10,18,45,402.5,34.0,2.35,18.0,90.0,28.13,18.24
2016,7,10,19,0,295.0,25.0,2.0,17.0,48.0,20.65,9.01
2016,7,10,19,15,147.5,12.5,2.0,16.5,24.0,9.83,0.0
2016,7,10,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,11,5,15,157.5,13.0,1.2,13.5,27.0,10.53,0.0
2016,7,11,5,30,315.0,26.0,1.3,14.0,54.0,21.46,11.13
2016,7,11,5,45,413.0,35.0,1.45,15.0,96.0,28.93,19.4
2016,7,11,6,0,511.0,44.0,1.6,16.0,138.0,36.45,26.43
