Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,6,15,572.5,50.0,1.55,16.5,186.0,41.4,31.05
2016,7,11,6,30,634.0,56.0,1.5,17.0,234.0,50.23,38.92
2016,7,11,6,45,676.5,60.5,1.5,18.0,285.0,60.75,40.8
2016,7,11,7,0,719.0,65.0,1.5,19.0,336.0,110.28,61.02
2016,7,11,7,15,749.0,69.0,1.6,19.5,387.0,161.96,95.62
2016,7,11,7,30,779.0,73.0,1.7,20.0,438.0,216.2,138.53
2016,7,11,7,45,801.5,76.0,1.8,21.0,488.0,269.97,183.69
2016,7,11,8,0,824.0,79.0,1.9,22.0,538.0,326.95,231.77
2016,7,11,8,15,840.5,81.5,1.95,22.5,586.0,379.44,276.32
2016,7,11,8,30,857.0,84.0,2.0,23.0,634.0,431.78,319.71
2016,7,11,8,45,870.5,85.5,2.15,24.0,678.0,481.48,359.5
2016,7,11,9,0,884.0,87.0,2.3,25.0,722.0,530.2,397.25
2016,7,11,9,15,894.0,89.0,2.35,25.5,761.5,576.21,432.28
2016,7,11,9,30,904.0,91.0,2.4,26.0,801.0,620.44,464.98
2016,7,11,9,45,902.5,97.5,2.5,26.5,832.5,659.33,493.13
2016,7,11,10,0,901.0,104.0,2.6,27.0,864.0,695.15,518.42
2016,7,11,10,15,907.0,105.5,2.65,27.0,892.0,728.73,542.53
2016,7,11,10,30,913.0,107.0,2.7,27.0,920.0,759.48,564.3
2016,7,11,10,45,916.5,108.0,2.75,27.5,941.5,784.96,581.01
2016,7,11,11,0,920.0,109.0,2.8,28.0,963.0,807.21,594.48
2016,7,11,11,15,923.0,110.0,2.85,28.0,977.5,825.75,606.65
2016,7,11,11,30,926.0,111.0,2.9,28.0,992.0,840.87,616.61
2016,7,11,11,45,927.0,111.5,2.95,28.5,999.0,850.51,621.77
2016,7,11,12,0,928.0,112.0,3.0,29.0,1006.0,856.66,624.71
2016,7,11,12,15,928.0,112.0,3.05,29.0,1005.5,858.08,625.87
2016,7,11,12,30,928.0,112.0,3.1,29.0,1005.0,856.0,624.84
2016,7,11,12,45,931.5,108.5,3.2,29.0,999.0,850.32,621.8
2016,7,11,13,0,935.0,105.0,3.3,29.0,993.0,841.01,616.42
2016,7,11,13,15,932.5,104.5,3.4,28.5,978.0,825.89,608.42
2016,7,11,13,30,930.0,104.0,3.5,28.0,963.0,807.33,598.06
2016,7,11,13,45,927.0,102.5,3.6,28.0,941.5,784.17,583.32
2016,7,11,14,0,924.0,101.0,3.7,28.0,920.0,757.73,565.21
2016,7,11,14,15,918.5,100.0,3.75,27.5,891.5,726.84,544.49
2016,7,11,14,30,913.0,99.0,3.8,27.0,863.0,693.09,521.21
2016,7,11,14,45,906.5,97.0,3.85,27.0,829.0,655.16,493.34
2016,7,11,15,0,900.0,95.0,3.9,27.0,795.0,614.79,463.02
2016,7,11,15,15,890.5,93.5,3.9,26.5,755.5,570.98,430.11
2016,7,11,15,30,881.0,92.0,3.9,26.0,716.0,525.38,394.84
2016,7,11,15,45,869.5,89.0,3.95,26.0,672.5,476.06,355.03
2016,7,11,16,0,858.0,86.0,4.0,26.0,629.0,425.63,313.25
2016,7,11,16,15,841.5,83.5,3.95,25.5,581.0,372.99,269.26
2016,7,11,16,30,825.0,81.0,3.9,25.0,533.0,318.14,222.65
2016,7,11,16,45,805.0,77.0,3.85,24.5,483.5,262.87,175.51
2016,7,11,17,0,785.0,73.0,3.8,24.0,434.0,208.51,130.04
2016,7,11,17,15,755.0,69.5,3.65,23.0,382.5,154.45,88.69
2016,7,11,17,30,725.0,66.0,3.5,22.0,331.0,102.98,56.57
2016,7,11,17,45,684.5,60.5,3.4,21.5,280.0,54.3,41.68
2016,7,11,18,0,644.0,55.0,3.3,21.0,229.0,49.59,37.65
2016,7,11,18,15,578.5,48.5,3.15,20.0,180.0,40.35,29.58
2016,7,11,18,30,513.0,42.0,3.0,19.0,131.0,34.95,24.65
2016,7,11,18,45,409.0,33.0,2.85,18.0,89.5,27.35,17.56
2016,7,11,19,0,305.0,24.0,2.7,17.0,48.0,19.85,8.22
2016,7,11,19,15,152.5,12.0,2.75,16.5,24.0,9.44,0.0
2016,7,11,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,12,5,15,170.0,12.5,3.3,13.5,27.0,9.83,0.0
2016,7,12,5,30,340.0,25.0,3.4,14.0,54.0,20.74,10.32
2016,7,12,5,45,437.0,32.5,3.55,14.5,96.0,27.05,17.76
2016,7,12,6,0,534.0,40.0,3.7,15.0,138.0,36.35,26.41
2016,7,12,6,15,593.5,46.0,3.7,15.5,186.0,41.78,31.48
2016,7,12,6,30,653.0,52.0,3.7,16.0,234.0,47.24,36.4
2016,7,12,6,45,693.5,56.0,3.7,16.5,284.5,57.92,38.32
2016,7,12,7,0,734.0,60.0,3.7,17.0,335.0,107.9,58.99
2016,7,12,7,15,763.0,63.5,3.7,17.0,386.0,159.9,94.57
2016,7,12,7,30,792.0,67.0,3.7,17.0,437.0,214.32,138.81
2016,7,12,7,45,813.5,69.5,3.75,17.5,487.0,270.94,187.79
2016,7,12,8,0,835.0,72.0,3.8,18.0,537.0,325.15,235.49
2016,7,12,8,15,852.0,74.5,3.8,18.5,585.0,378.39,282.07
2016,7,12,8,30,869.0,77.0,3.8,19.0,633.0,431.53,327.52
2016,7,12,8,45,881.5,79.0,3.8,19.5,677.5,481.81,369.54
2016,7,12,9,0,894.0,81.0,3.8,20.0,722.0,531.0,409.42
2016,7,12,9,15,904.5,83.0,3.8,20.0,762.0,577.77,447.11
2016,7,12,9,30,915.0,85.0,3.8,20.0,802.0,622.79,482.51
2016,7,12,9,45,922.5,86.5,3.8,20.5,836.5,663.48,512.92
2016,7,12,10,0,930.0,88.0,3.8,21.0,871.0,701.74,540.75
2016,7,12,10,15,936.5,89.0,3.8,21.0,900.0,736.23,566.28
2016,7,12,10,30,943.0,90.0,3.8,21.0,929.0,767.83,589.31
2016,7,12,10,45,947.5,91.0,3.85,21.5,951.5,794.89,607.14
2016,7,12,11,0,952.0,92.0,3.9,22.0,974.0,818.67,622.16
2016,7,12,11,15,955.0,92.5,3.9,22.0,989.5,837.43,634.66
2016,7,12,11,30,958.0,93.0,3.9,22.0,1005.0,852.67,644.78
2016,7,12,11,45,960.0,93.5,3.95,22.5,1013.0,863.51,650.92
2016,7,12,12,0,962.0,94.0,4.0,23.0,1021.0,870.73,654.66
2016,7,12,12,15,963.0,94.0,4.0,23.0,1021.5,873.05,656.17
2016,7,12,12,30,964.0,94.0,4.0,23.0,1022.0,871.72,655.3
2016,7,12,12,45,955.0,100.0,4.0,23.0,1012.5,863.81,650.01
2016,7,12,13,0,946.0,106.0,4.0,23.0,1003.0,852.37,642.43
2016,7,12,13,15,944.0,105.5,4.05,23.0,988.5,837.5,632.78
2016,7,12,13,30,942.0,105.0,4.1,23.0,974.0,819.12,620.74
2016,7,12,13,45,939.5,103.0,4.15,23.0,952.5,795.64,605.15
2016,7,12,14,0,937.0,101.0,4.2,23.0,931.0,768.81,586.21
2016,7,12,14,15,931.5,100.0,4.2,22.5,902.5,737.53,564.51
2016,7,12,14,30,926.0,99.0,4.2,22.0,874.0,703.35,540.2
2016,7,12,14,45,919.0,97.0,4.25,22.0,839.5,664.62,511.12
2016,7,12,15,0,912.0,95.0,4.3,22.0,805.0,623.45,479.53
2016,7,12,15,15,902.0,93.5,4.2,21.5,764.5,578.83,445.09
2016,7,12,15,30,892.0,92.0,4.1,21.0,724.0,532.44,408.29
2016,7,12,15,45,879.0,89.5,4.1,21.0,679.0,482.31,366.99
2016,7,12,16,0,866.0,87.0,4.1,21.0,634.0,431.17,323.8
2016,7,12,16,15,848.5,84.0,4.0,20.5,585.0,377.29,277.94
2016,7,12,16,30,831.0,81.0,3.9,20.0,536.0,321.33,229.54
2016,7,12,16,45,809.0,77.5,3.8,20.0,485.5,265.59,180.78
2016,7,12,17,0,787.0,74.0,3.7,20.0,435.0,210.96,134.05
2016,7,12,17,15,755.5,70.0,3.55,19.5,382.5,156.09,91.17
2016,7,12,17,30,724.0,66.0,3.4,19.0,330.0,103.99,57.81
2016,7,12,17,45,680.5,61.0,3.25,18.5,278.5,54.65,42.51
2016,7,12,18,0,637.0,56.0,3.1,18.0,227.0,46.46,35.39
2016,7,12,18,15,570.0,49.5,2.85,17.5,178.0,41.04,30.51
2016,7,12,18,30,503.0,43.0,2.6,17.0,129.0,35.68,25.5
2016,7,12,18,45,394.5,33.5,2.35,16.5,87.5,27.7,17.95
2016,7,12,19,0,286.0,24.0,2.1,16.0,46.0,19.8,7.98
2016,7,12,19,15,143.0,12.0,2.1,15.5,23.0,9.44,0.0
2016,7,12,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,13,5,15,162.0,12.5,2.3,13.5,26.5,9.83,0.0
2016,7,13,5,30,324.0,25.0,2.4,14.0,53.0,20.7,10.04
2016,7,13,5,45,425.5,34.0,2.5,14.5,95.5,28.21,18.74
2016,7,13,6,0,527.0,43.0,2.6,15.0,138.0,35.81,25.93
2016,7,13,6,15,589.5,49.0,2.55,15.5,187.0,40.81,30.63
2016,7,13,6,30,652.0,55.0,2.5,16.0,236.0,49.65,38.55
2016,7,13,6,45,695.5,59.5,2.45,17.0,287.5,61.09,40.66
2016,7,13,7,0,739.0,64.0,2.4,18.0,339.0,111.96,61.8
2016,7,13,7,15,769.0,67.5,2.35,18.5,391.5,164.53,97.37
2016,7,13,7,30,799.0,71.0,2.3,19.0,444.0,219.63,141.39
2016,7,13,7,45,822.0,74.0,2.25,20.0,495.0,274.78,188.02
2016,7,13,8,0,845.0,77.0,2.2,21.0,546.0,333.15,237.49
2016,7,13,8,15,861.5,79.5,2.15,21.5,594.5,386.88,283.22
2016,7,13,8,30,878.0,82.0,2.1,22.0,643.0,440.43,327.6
2016,7,13,8,45,891.0,84.0,2.05,23.0,687.5,491.48,368.01
2016,7,13,9,0,904.0,86.0,2.0,24.0,732.0,541.48,406.03
2016,7,13,9,15,914.0,88.0,2.0,24.5,772.5,588.5,441.48
2016,7,13,9,30,924.0,90.0,2.0,25.0,813.0,633.69,474.46
2016,7,13,9,45,919.0,98.5,2.0,26.0,844.5,673.01,501.19
2016,7,13,10,0,914.0,107.0,2.0,27.0,876.0,708.89,524.62
2016,7,13,10,15,920.0,108.5,1.95,27.5,904.5,743.01,547.0
2016,7,13,10,30,926.0,110.0,1.9,28.0,933.0,774.25,566.83
2016,7,13,10,45,930.5,111.0,1.85,28.5,955.0,800.9,583.02
2016,7,13,11,0,935.0,112.0,1.8,29.0,977.0,824.32,596.02
2016,7,13,11,15,938.0,112.5,1.85,29.5,992.0,842.79,606.67
2016,7,13,11,30,941.0,113.0,1.9,30.0,1007.0,857.79,615.12
2016,7,13,11,45,942.5,113.0,2.0,30.5,1014.0,867.64,620.78
2016,7,13,12,0,944.0,113.0,2.1,31.0,1021.0,873.94,624.25
2016,7,13,12,15,944.0,113.0,2.2,31.0,1021.0,875.44,625.99
2016,7,13,12,30,944.0,113.0,2.3,31.0,1021.0,873.37,625.53
2016,7,13,12,45,943.0,112.5,2.45,31.5,1013.0,866.5,621.18
2016,7,13,13,0,942.0,112.0,2.6,32.0,1005.0,856.06,614.54
2016,7,13,13,15,939.0,111.5,2.7,32.0,989.5,840.49,605.48
2016,7,13,13,30,936.0,111.0,2.8,32.0,974.0,821.44,594.14
2016,7,13,13,45,931.0,110.0,2.9,32.0,951.5,797.09,579.23
2016,7,13,14,0,926.0,109.0,3.0,32.0,929.0,769.54,561.04
2016,7,13,14,15,920.0,107.5,3.05,31.5,899.5,737.8,540.48
2016,7,13,14,30,914.0,106.0,3.1,31.0,870.0,703.2,517.43
2016,7,13,14,45,905.0,104.5,3.2,31.0,834.5,664.05,489.73
2016,7,13,15,0,896.0,103.0,3.3,31.0,799.0,622.62,459.68
2016,7,13,15,15,884.5,101.0,3.3,30.5,758.5,577.36,426.65
2016,7,13,15,30,873.0,99.0,3.3,30.0,718.0,530.48,391.4
2016,7,13,15,45,858.5,97.0,3.35,30.0,672.5,480.87,352.39
2016,7,13,16,0,844.0,95.0,3.4,30.0,627.0,430.1,311.4
2016,7,13,16,15,825.0,92.0,3.35,29.5,578.5,375.94,267.37
2016,7,13,16,30,806.0,89.0,3.3,29.0,530.0,322.02,222.58
2016,7,13,16,45,781.5,85.0,3.3,28.5,479.0,266.44,176.38
2016,7,13,17,0,757.0,81.0,3.3,28.0,428.0,212.31,132.11
2016,7,13,17,15,724.0,76.5,3.15,27.0,376.0,158.38,91.48
2016,7,13,17,30,691.0,72.0,3.0,26.0,324.0,103.34,56.35
2016,7,13,17,45,645.0,66.5,2.95,25.0,272.5,54.33,41.08
2016,7,13,18,0,599.0,61.0,2.9,24.0,221.0,49.78,37.32
2016,7,13,18,15,529.5,53.5,2.55,23.0,173.0,43.76,32.11
2016,7,13,18,30,460.0,46.0,2.2,22.0,125.0,37.78,26.71
2016,7,13,18,45,352.5,35.5,1.9,21.0,84.5,29.14,18.74
2016,7,13,19,0,245.0,25.0,1.6,20.0,44.0,20.53,7.96
2016,7,13,19,15,122.5,12.5,1.7,19.5,22.0,9.83,0.0
2016,7,13,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,14,5,15,142.5,13.0,1.95,14.5,25.0,10.23,0.0
2016,7,14,5,30,285.0,26.0,2.1,15.0,50.0,21.42,10.23
2016,7,14,5,45,393.5,35.5,2.3,16.0,92.0,29.27,19.48
2016,7,14,6,0,502.0,45.0,2.5,17.0,134.0,37.22,26.91
2016,7,14,6,15,567.0,51.5,2.45,17.5,183.0,42.52,31.85
2016,7,14,6,30,632.0,58.0,2.4,18.0,232.0,47.87,36.65
2016,7,14,6,45,679.0,62.0,2.35,19.0,284.0,63.1,41.86
2016,7,14,7,0,726.0,66.0,2.3,20.0,336.0,112.99,62.49
2016,7,14,7,15,757.0,70.0,2.3,20.5,388.0,165.45,97.86
2016,7,14,7,30,788.0,74.0,2.3,21.0,440.0,220.6,141.58
2016,7,14,7,45,812.5,76.5,2.35,22.0,491.5,275.22,187.42
2016,7,14,8,0,837.0,79.0,2.4,23.0,543.0,333.13,236.22
2016,7,14,8,15,854.5,82.0,2.35,23.5,591.5,387.33,281.98
2016,7,14,8,30,872.0,85.0,2.3,24.0,640.0,441.47,326.5
2016,7,14,8,45,886.0,86.5,2.3,25.0,685.5,492.37,366.68
2016,7,14,9,0,900.0,88.0,2.3,26.0,731.0,542.3,404.65
2016,7,14,9,15,910.5,90.0,2.3,26.5,771.5,589.51,440.11
2016,7,14,9,30,921.0,92.0,2.3,27.0,812.0,634.93,473.15
2016,7,14,9,45,927.5,94.0,2.35,28.0,846.5,675.81,501.28
2016,7,14,10,0,934.0,96.0,2.4,29.0,881.0,714.16,526.79
2016,7,14,10,15,940.0,97.0,2.4,29.5,910.0,748.55,549.7
2016,7,14,10,30,946.0,98.0,2.4,30.0,939.0,780.01,570.1
2016,7,14,10,45,950.5,99.0,2.4,30.5,961.0,807.24,586.69
2016,7,14,11,0,955.0,100.0,2.4,31.0,983.0,831.17,600.53
2016,7,14,11,15,957.5,100.5,2.45,31.5,998.0,849.67,611.15
2016,7,14,11,30,960.0,101.0,2.5,32.0,1013.0,864.61,619.5
2016,7,14,11,45,961.5,101.5,2.6,32.5,1020.5,875.14,625.41
2016,7,14,12,0,963.0,102.0,2.7,33.0,1028.0,882.01,629.07
2016,7,14,12,15,962.5,102.5,2.8,33.0,1027.5,883.6,630.69
2016,7,14,12,30,962.0,103.0,2.9,33.0,1027.0,881.52,630.06
2016,7,14,12,45,953.5,107.5,3.0,33.0,1017.0,872.7,625.15
2016,7,14,13,0,945.0,112.0,3.1,33.0,1007.0,860.36,618.03
2016,7,14,13,15,942.0,111.0,3.2,32.5,991.5,844.32,609.76
2016,7,14,13,30,939.0,110.0,3.3,32.0,976.0,824.79,599.15
2016,7,14,13,45,933.5,109.5,3.4,32.0,953.0,800.41,584.02
2016,7,14,14,0,928.0,109.0,3.5,32.0,930.0,772.84,565.68
2016,7,14,14,15,921.5,107.5,3.55,31.5,900.5,740.67,544.66
2016,7,14,14,30,915.0,106.0,3.6,31.0,871.0,705.67,521.14
2016,7,14,14,45,906.0,105.0,3.65,31.0,835.0,666.86,493.3
2016,7,14,15,0,897.0,104.0,3.7,31.0,799.0,625.78,463.17
2016,7,14,15,15,885.5,101.5,3.7,30.5,758.5,580.0,429.66
2016,7,14,15,30,874.0,99.0,3.7,30.0,718.0,532.61,393.93
2016,7,14,15,45,859.0,97.0,3.7,29.5,672.5,482.67,355.18
2016,7,14,16,0,844.0,95.0,3.7,29.0,627.0,431.65,314.4
2016,7,14,16,15,825.0,92.0,3.65,28.0,578.0,377.42,270.6
2016,7,14,16,30,806.0,89.0,3.6,27.0,529.0,323.43,225.86
2016,7,14,16,45,781.5,85.0,3.6,26.5,478.0,267.77,179.13
2016,7,14,17,0,757.0,81.0,3.6,26.0,427.0,213.55,134.33
2016,7,14,17,15,723.0,76.5,3.5,25.0,374.5,159.39,93.08
2016,7,14,17,30,689.0,72.0,3.4,24.0,322.0,104.26,57.36
2016,7,14,17,45,642.5,66.5,3.35,23.0,271.0,55.25,42.23
2016,7,14,18,0,596.0,61.0,3.3,22.0,220.0,49.75,37.62
2016,7,14,18,15,526.0,53.5,3.2,21.0,171.5,43.74,32.37
2016,7,14,18,30,456.0,46.0,3.1,20.0,123.0,37.76,26.92
2016,7,14,18,45,347.0,35.5,3.05,19.0,83.0,29.13,18.86
2016,7,14,19,0,238.0,25.0,3.0,18.0,43.0,20.53,7.68
2016,7,14,19,15,119.0,12.5,3.0,17.5,21.5,9.83,0.0
2016,7,14,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,15,5,15,147.5,12.5,3.0,13.5,24.5,9.83,0.0
2016,7,15,5,30,295.0,25.0,3.1,14.0,49.0,20.63,9.35
2016,7,15,5,45,399.0,34.0,3.25,14.5,90.5,28.1,18.55
2016,7,15,6,0,503.0,43.0,3.4,15.0,132.0,35.65,25.74
2016,7,15,6,15,568.0,49.5,3.35,15.5,180.5,41.0,30.77
2016,7,15,6,30,633.0,56.0,3.3,16.0,229.0,46.4,35.65
2016,7,15,6,45,677.5,60.5,3.3,16.5,280.5,62.34,41.37
2016,7,15,7,0,722.0,65.0,3.3,17.0,332.0,112.41,62.83
2016,7,15,7,15,753.0,69.0,3.2,17.5,384.0,164.71,98.72
2016,7,15,7,30,784.0,73.0,3.1,18.0,436.0,219.7,143.02
2016,7,15,7,45,808.5,75.5,3.05,19.0,487.0,274.16,189.46
2016,7,15,8,0,833.0,78.0,3.0,20.0,538.0,331.93,238.88
2016,7,15,8,15,850.5,80.5,2.95,20.5,586.5,385.56,285.01
2016,7,15,8,30,868.0,83.0,2.9,21.0,635.0,439.14,329.95
2016,7,15,8,45,882.0,85.0,2.9,22.0,680.0,490.34,371.15
2016,7,15,9,0,896.0,87.0,2.9,23.0,725.0,540.59,410.14
2016,7,15,9,15,906.5,88.5,2.9,23.5,765.5,587.26,445.97
2016,7,15,9,30,917.0,90.0,2.9,24.0,806.0,632.16,479.39
2016,7,15,9,45,922.0,93.5,2.95,24.5,840.5,673.32,509.32
2016,7,15,10,0,927.0,97.0,3.0,25.0,875.0,711.85,536.6
2016,7,15,10,15,933.5,98.0,3.05,25.5,904.0,746.44,560.55
2016,7,15,10,30,940.0,99.0,3.1,26.0,933.0,778.14,582.01
2016,7,15,10,45,945.0,99.5,3.2,26.5,955.5,805.22,599.55
2016,7,15,11,0,950.0,100.0,3.3,27.0,978.0,829.05,614.38
2016,7,15,11,15,953.0,100.5,3.4,27.0,993.0,847.91,627.07
2016,7,15,11,30,956.0,101.0,3.5,27.0,1008.0,863.24,637.48
2016,7,15,11,45,958.5,101.0,3.6,27.0,1016.0,874.15,645.01
2016,7,15,12,0,961.0,101.0,3.7,27.0,1024.0,881.43,650.22
2016,7,15,12,15,961.0,101.0,3.75,27.0,1024.0,883.02,651.45
2016,7,15,12,30,961.0,101.0,3.8,27.0,1024.0,880.95,650.36
2016,7,15,12,45,954.5,104.5,3.85,27.5,1015.0,872.92,644.09
2016,7,15,13,0,948.0,108.0,3.9,28.0,1006.0,861.35,635.57
2016,7,15,13,15,945.0,107.5,3.9,27.5,990.5,845.67,626.63
2016,7,15,13,30,942.0,107.0,3.9,27.0,975.0,826.49,615.33
2016,7,15,13,45,939.5,104.5,3.9,27.0,953.0,802.56,599.55
2016,7,15,14,0,937.0,102.0,3.9,27.0,931.0,775.26,580.75
2016,7,15,14,15,931.0,101.0,3.9,27.0,901.5,743.57,558.18
2016,7,15,14,30,925.0,100.0,3.9,27.0,872.0,708.99,533.16
2016,7,15,14,45,916.5,98.5,3.95,27.0,836.5,669.69,504.42
2016,7,15,15,0,908.0,97.0,4.0,27.0,801.0,628.05,473.3
2016,7,15,15,15,897.5,95.0,4.0,26.5,760.5,582.75,439.46
2016,7,15,15,30,887.0,93.0,4.0,26.0,720.0,535.73,403.28
2016,7,15,15,45,871.0,91.5,4.0,26.0,674.0,485.12,362.57
2016,7,15,16,0,855.0,90.0,4.0,26.0,628.0,433.8,320.23
2016,7,15,16,15,836.5,87.0,3.95,25.5,579.0,378.71,274.56
2016,7,15,16,30,818.0,84.0,3.9,25.0,530.0,324.25,228.37
2016,7,15,16,45,791.0,81.5,3.85,24.5,478.5,268.54,181.11
2016,7,15,17,0,764.0,79.0,3.8,24.0,427.0,214.5,136.01
2016,7,15,17,15,730.0,75.0,3.7,23.0,374.5,160.26,94.21
2016,7,15,17,30,696.0,71.0,3.6,22.0,322.0,105.11,58.02
2016,7,15,17,45,643.5,66.0,3.55,21.5,270.0,55.86,43.03
2016,7,15,18,0,591.0,61.0,3.5,21.0,218.0,49.71,37.74
2016,7,15,18,15,519.5,53.5,3.4,20.0,170.0,43.7,32.46
2016,7,15,18,30,448.0,46.0,3.3,19.0,122.0,37.72,26.98
2016,7,15,18,45,333.0,36.0,3.25,18.0,81.5,29.49,19.22
2016,7,15,19,0,218.0,26.0,3.2,17.0,41.0,21.35,7.8
2016,7,15,19,15,109.0,13.0,3.2,16.5,20.5,10.23,0.0
2016,7,15,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,16,5,15,125.5,13.0,3.6,14.5,23.0,10.23,0.0
2016,7,16,5,30,251.0,26.0,3.7,15.0,46.0,21.36,9.4
2016,7,16,5,45,363.0,35.5,3.85,15.5,87.0,29.15,19.31
2016,7,16,6,0,475.0,45.0,4.0,16.0,128.0,37.05,26.83
2016,7,16,6,15,542.0,52.0,3.9,16.5,176.0,42.69,32.1
2016,7,16,6,30,609.0,59.0,3.8,17.0,224.0,48.36,37.23
2016,7,16,6,45,655.5,63.5,3.75,17.5,275.0,60.53,39.52
2016,7,16,7,0,702.0,68.0,3.7,18.0,326.0,113.74,64.3
2016,7,16,7,15,734.0,72.0,3.65,18.5,378.0,165.14,99.56
2016,7,16,7,30,766.0,76.0,3.6,19.0,430.0,219.37,143.16
2016,7,16,7,45,793.5,78.0,3.55,19.5,481.0,273.3,189.3
2016,7,16,8,0,821.0,80.0,3.5,20.0,532.0,328.9,237.39
2016,7,16,8,15,839.0,82.5,3.5,20.5,580.5,384.06,284.87
2016,7,16,8,30,857.0,85.0,3.5,21.0,629.0,437.37,329.82
2016,7,16,8,45,873.5,86.0,3.5,21.5,674.5,488.43,371.83
2016,7,16,9,0,890.0,87.0,3.5,22.0,720.0,538.79,412.01
2016,7,16,9,15,900.5,88.5,3.5,22.5,760.5,585.27,448.1
2016,7,16,9,30,911.0,90.0,3.5,23.0,801.0,630.0,481.81
2016,7,16,9,45,917.0,93.0,3.55,23.5,835.0,671.2,512.12
2016,7,16,10,0,923.0,96.0,3.6,24.0,869.0,709.86,539.83
2016,7,16,10,15,929.0,97.0,3.65,24.0,898.0,744.04,564.88
2016,7,16,10,30,935.0,98.0,3.7,24.0,927.0,775.31,587.49
2016,7,16,10,45,939.5,99.0,3.75,24.5,949.0,802.39,604.99
2016,7,16,11,0,944.0,100.0,3.8,25.0,971.0,826.2,619.78
2016,7,16,11,15,947.0,101.0,3.85,25.0,986.5,845.44,632.65
2016,7,16,11,30,950.0,102.0,3.9,25.0,1002.0,861.17,643.18
2016,7,16,11,45,951.5,102.5,4.0,25.5,1009.5,871.67,649.21
2016,7,16,12,0,953.0,103.0,4.1,26.0,1017.0,878.56,652.87
2016,7,16,12,15,953.5,103.0,4.15,26.0,1017.5,880.56,654.38
2016,7,16,12,30,954.0,103.0,4.2,26.0,1018.0,878.93,653.55
2016,7,16,12,45,948.5,105.5,4.3,26.0,1009.5,870.91,648.69
2016,7,16,13,0,943.0,108.0,4.4,26.0,1001.0,859.34,641.52
2016,7,16,13,15,941.0,107.5,4.4,26.0,986.0,844.51,631.76
2016,7,16,13,30,939.0,107.0,4.4,26.0,971.0,826.17,619.65
2016,7,16,13,45,935.5,106.0,4.45,26.0,949.0,802.81,604.28
2016,7,16,14,0,932.0,105.0,4.5,26.0,927.0,776.16,585.89
2016,7,16,14,15,926.0,103.5,4.45,25.5,898.5,744.16,563.81
2016,7,16,14,30,920.0,102.0,4.4,25.0,870.0,709.28,539.21
2016,7,16,14,45,911.5,101.0,4.4,25.0,834.5,670.54,510.34
2016,7,16,15,0,903.0,100.0,4.4,25.0,799.0,629.47,479.13
2016,7,16,15,15,893.0,98.0,4.35,24.5,758.5,584.59,445.14
2016,7,16,15,30,883.0,96.0,4.3,24.0,718.0,537.95,408.79
2016,7,16,15,45,868.5,93.5,4.25,24.0,673.0,487.29,367.61
2016,7,16,16,0,854.0,91.0,4.2,24.0,628.0,435.78,324.69
2016,7,16,16,15,835.5,88.5,4.1,23.5,579.0,381.18,278.96
2016,7,16,16,30,817.0,86.0,4.0,23.0,530.0,327.09,232.66
2016,7,16,16,45,792.5,82.5,3.95,22.5,479.0,271.11,184.71
2016,7,16,17,0,768.0,79.0,3.9,22.0,428.0,216.53,138.67
2016,7,16,17,15,735.0,74.5,3.8,21.5,375.5,161.7,95.69
2016,7,16,17,30,702.0,70.0,3.7,21.0,323.0,109.86,61.7
2016,7,16,17,45,655.5,64.5,3.6,20.5,271.5,55.93,43.27
2016,7,16,18,0,609.0,59.0,3.5,20.0,220.0,48.41,36.77
2016,7,16,18,15,538.0,52.0,3.4,19.0,171.5,42.71,31.73
2016,7,16,18,30,467.0,45.0,3.3,18.0,123.0,37.07,26.52
2016,7,16,18,45,355.5,34.5,3.2,17.5,82.5,28.38,18.28
2016,7,16,19,0,244.0,24.0,3.1,17.0,42.0,19.74,6.29
2016,7,16,19,15,122.0,12.0,3.05,16.5,21.0,9.44,0.0
2016,7,16,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,17,5,15,151.5,12.0,3.55,14.0,23.5,9.44,0.0
2016,7,17,5,30,303.0,24.0,3.6,14.0,47.0,19.86,7.94
2016,7,17,5,45,413.5,32.0,3.7,14.5,89.0,26.57,17.15
2016,7,17,6,0,524.0,40.0,3.8,15.0,131.0,33.45,23.77
2016,7,17,6,15,587.5,46.0,3.8,15.5,179.5,41.75,31.4
2016,7,17,6,30,651.0,52.0,3.8,16.0,228.0,47.23,36.37
2016,7,17,6,45,686.0,58.5,3.8,16.5,278.5,62.06,40.32
2016,7,17,7,0,721.0,65.0,3.8,17.0,329.0,113.6,63.59
2016,7,17,7,15,752.0,69.0,3.8,17.0,381.0,166.02,100.09
2016,7,17,7,30,783.0,73.0,3.8,17.0,433.0,221.14,145.13
2016,7,17,7,45,810.5,74.5,3.8,17.5,484.5,275.64,192.29
2016,7,17,8,0,838.0,76.0,3.8,18.0,536.0,333.73,242.93
2016,7,17,8,15,855.0,78.5,3.85,18.5,584.5,387.59,290.01
2016,7,17,8,30,872.0,81.0,3.9,19.0,633.0,441.35,335.92
2016,7,17,8,45,888.0,81.5,3.95,19.5,678.0,492.52,378.6
2016,7,17,9,0,904.0,82.0,4.0,20.0,723.0,542.9,419.41
2016,7,17,9,15,913.5,83.5,4.0,20.5,763.5,589.5,456.07
2016,7,17,9,30,923.0,85.0,4.0,21.0,804.0,634.22,490.23
2016,7,17,9,45,919.0,93.5,4.05,21.5,835.5,674.46,520.09
2016,7,17,10,0,915.0,102.0,4.1,22.0,867.0,711.33,546.72
2016,7,17,10,15,921.0,103.0,4.1,22.0,895.5,745.32,571.78
2016,7,17,10,30,927.0,104.0,4.1,22.0,924.0,776.42,594.35
2016,7,17,10,45,929.5,106.0,4.2,22.0,945.5,802.7,612.99
2016,7,17,11,0,932.0,108.0,4.3,22.0,967.0,825.64,628.82
2016,7,17,11,15,935.0,108.5,4.35,22.0,981.5,844.27,641.49
2016,7,17,11,30,938.0,109.0,4.4,22.0,996.0,859.42,651.81
2016,7,17,11,45,938.0,110.0,4.5,22.5,1003.0,869.03,657.46
2016,7,17,12,0,938.0,111.0,4.6,23.0,1010.0,875.04,660.79
2016,7,17,12,15,938.0,111.0,4.6,22.5,1009.5,876.63,663.12
2016,7,17,12,30,938.0,111.0,4.6,22.0,1009.0,874.64,663.1
2016,7,17,12,45,931.5,113.5,4.7,22.0,999.5,865.88,657.83
2016,7,17,13,0,925.0,116.0,4.8,22.0,990.0,853.65,650.2
2016,7,17,13,15,922.0,115.0,4.8,22.0,974.5,837.87,639.54
2016,7,17,13,30,919.0,114.0,4.8,22.0,959.0,818.67,626.52
2016,7,17,13,45,916.0,112.0,4.85,22.0,937.0,795.28,610.83
2016,7,17,14,0,913.0,110.0,4.9,22.0,915.0,768.61,591.94
2016,7,17,14,15,906.0,108.5,4.9,21.5,885.5,736.43,569.36
2016,7,17,14,30,899.0,107.0,4.9,21.0,856.0,701.49,544.27
2016,7,17,14,45,892.0,104.0,4.95,21.0,821.0,662.68,514.9
2016,7,17,15,0,885.0,101.0,5.0,21.0,786.0,621.48,483.05
2016,7,17,15,15,874.0,99.0,4.95,20.5,745.5,576.74,448.3
2016,7,17,15,30,863.0,97.0,4.9,20.0,705.0,530.37,411.3
2016,7,17,15,45,850.0,94.0,4.85,19.5,660.5,480.84,370.78
2016,7,17,16,0,837.0,91.0,4.8,19.0,616.0,430.36,328.31
2016,7,17,16,15,818.0,88.0,4.7,18.5,567.5,375.99,281.67
2016,7,17,16,30,799.0,85.0,4.6,18.0,519.0,322.19,234.54
2016,7,17,16,45,776.5,80.5,4.6,17.5,468.5,266.77,185.94
2016,7,17,17,0,754.0,76.0,4.6,17.0,418.0,212.6,139.09
2016,7,17,17,15,721.0,72.0,4.5,16.5,366.5,158.91,95.96
2016,7,17,17,30,688.0,68.0,4.4,16.0,315.0,108.22,61.82
2016,7,17,17,45,643.5,62.5,4.35,16.0,264.5,55.22,43.46
2016,7,17,18,0,599.0,57.0,4.3,16.0,214.0,46.81,35.97
2016,7,17,18,15,529.5,50.0,4.15,15.5,166.5,41.1,30.77
2016,7,17,18,30,460.0,43.0,4.0,15.0,119.0,35.43,25.42
2016,7,17,18,45,347.5,33.0,3.9,14.5,79.0,27.12,17.42
2016,7,17,19,0,235.0,23.0,3.8,14.0,39.0,18.88,5.33
2016,7,17,19,15,117.5,11.5,3.7,13.5,19.5,9.05,0.0
2016,7,17,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,18,5,15,123.0,12.5,3.35,13.0,21.5,9.83,0.0
2016,7,18,5,30,246.0,25.0,3.4,13.0,43.0,20.56,7.92
2016,7,18,5,45,363.5,33.5,3.5,13.5,84.0,27.56,18.02
2016,7,18,6,0,481.0,42.0,3.6,14.0,125.0,34.74,24.99
2016,7,18,6,15,546.5,48.5,3.55,14.5,172.0,40.06,30.03
2016,7,18,6,30,612.0,55.0,3.5,15.0,219.0,45.44,34.93
2016,7,18,6,45,657.5,59.5,3.5,15.5,269.5,62.73,40.94
2016,7,18,7,0,703.0,64.0,3.5,16.0,320.0,111.96,62.98
2016,7,18,7,15,458.0,124.5,3.45,16.5,301.0,160.26,108.43
2016,7,18,7,30,213.0,185.0,3.4,17.0,282.0,181.27,136.21
2016,7,18,7,45,512.5,131.0,3.35,17.5,402.0,238.93,173.15
2016,7,18,8,0,812.0,77.0,3.3,18.0,522.0,327.47,238.65
2016,7,18,8,15,590.0,162.0,3.25,18.0,501.0,357.46,271.42
2016,7,18,8,30,368.0,247.0,3.2,18.0,480.0,354.69,274.94
2016,7,18,8,45,622.5,165.5,3.2,18.5,592.5,440.87,341.27
2016,7,18,9,0,877.0,84.0,3.2,19.0,705.0,532.2,411.89
2016,7,18,9,15,887.0,85.5,3.2,19.5,744.5,577.98,447.56
2016,7,18,9,30,897.0,87.0,3.2,20.0,784.0,622.0,481.04
2016,7,18,9,45,902.0,90.0,3.25,20.5,817.5,662.18,510.9
2016,7,18,10,0,907.0,93.0,3.3,21.0,851.0,699.78,538.13
2016,7,18,10,15,913.0,94.0,3.35,21.0,879.5,733.58,563.15
2016,7,18,10,30,919.0,95.0,3.4,21.0,908.0,764.53,585.74
2016,7,18,10,45,923.0,96.0,3.45,21.5,929.5,790.96,602.8
2016,7,18,11,0,927.0,97.0,3.5,22.0,951.0,814.15,617.37
2016,7,18,11,15,930.0,97.5,3.6,22.0,965.5,832.77,630.2
2016,7,18,11,30,933.0,98.0,3.7,22.0,980.0,847.93,640.73
2016,7,18,11,45,934.0,98.5,3.8,22.5,987.0,857.94,646.55
2016,7,18,12,0,935.0,99.0,3.9,23.0,994.0,864.38,650.01
2016,7,18,12,15,935.0,99.0,3.95,23.0,994.0,865.99,651.27
2016,7,18,12,30,935.0,99.0,4.0,23.0,994.0,864.01,650.19
2016,7,18,12,45,937.0,96.5,4.1,23.0,987.5,857.91,646.61
2016,7,18,13,0,939.0,94.0,4.2,23.0,981.0,848.16,640.6
2016,7,18,13,15,936.5,93.5,4.25,22.5,966.0,832.94,631.86
2016,7,18,13,30,934.0,93.0,4.3,22.0,951.0,814.22,620.7
2016,7,18,13,45,932.0,91.0,4.4,22.0,929.5,791.13,605.43
2016,7,18,14,0,930.0,89.0,4.5,22.0,908.0,764.69,587.86
2016,7,18,14,15,925.0,87.5,4.45,22.0,880.0,733.34,564.64
2016,7,18,14,30,920.0,86.0,4.4,22.0,852.0,699.06,538.94
2016,7,18,14,45,914.5,84.0,4.4,22.0,818.0,661.25,510.39
2016,7,18,15,0,909.0,82.0,4.4,22.0,784.0,620.9,479.3
2016,7,18,15,15,899.5,80.0,4.35,21.5,744.0,575.98,444.73
2016,7,18,15,30,890.0,78.0,4.3,21.0,704.0,529.26,407.76
2016,7,18,15,45,879.5,75.5,4.25,21.0,660.5,480.07,367.05
2016,7,18,16,0,869.0,73.0,4.2,21.0,617.0,429.65,324.27
2016,7,18,16,15,853.0,70.5,4.1,20.5,569.0,376.27,278.69
2016,7,18,16,30,837.0,68.0,4.0,20.0,521.0,322.74,231.95
2016,7,18,16,45,817.0,65.0,3.95,20.0,471.0,267.87,183.5
2016,7,18,17,0,797.0,62.0,3.9,20.0,421.0,213.81,136.6
2016,7,18,17,15,767.5,58.5,3.75,19.5,370.0,155.41,89.82
2016,7,18,17,30,738.0,55.0,3.6,19.0,319.0,102.76,54.49
2016,7,18,17,45,696.5,51.0,3.5,18.5,268.5,52.26,40.42
2016,7,18,18,0,655.0,47.0,3.4,18.0,218.0,43.23,32.52
2016,7,18,18,15,591.0,41.5,3.2,17.5,170.0,38.03,27.82
2016,7,18,18,30,527.0,36.0,3.0,17.0,122.0,32.91,23.0
2016,7,18,18,45,417.5,28.0,2.9,16.5,81.5,25.42,15.78
2016,7,18,19,0,308.0,20.0,2.8,16.0,41.0,16.58,3.32
2016,7,18,19,15,154.0,10.0,2.75,15.5,20.5,7.87,0.0
2016,7,18,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,19,5,15,167.0,10.5,2.2,12.5,22.5,8.26,0.0
2016,7,19,5,30,334.0,21.0,2.4,13.0,45.0,19.03,6.32
2016,7,19,5,45,441.5,28.5,2.6,13.5,87.0,25.97,16.61
2016,7,19,6,0,549.0,36.0,2.8,14.0,129.0,33.06,23.5
2016,7,19,6,15,611.0,41.5,2.75,14.5,177.5,38.22,28.39
2016,7,19,6,30,673.0,47.0,2.7,15.0,226.0,43.44,33.16
2016,7,19,6,45,523.5,82.0,2.7,15.5,239.5,72.59,50.36
2016,7,19,7,0,374.0,117.0,2.7,16.0,253.0,117.02,79.29
2016,7,19,7,15,593.5,88.5,2.7,16.5,342.0,156.57,99.32
2016,7,19,7,30,813.0,60.0,2.7,17.0,431.0,221.36,144.0
2016,7,19,7,45,834.0,62.5,2.7,17.5,481.5,276.16,191.7
2016,7,19,8,0,855.0,65.0,2.7,18.0,532.0,331.84,240.57
2016,7,19,8,15,871.0,67.5,2.7,18.5,580.0,386.28,287.9
2016,7,19,8,30,887.0,70.0,2.7,19.0,628.0,440.52,333.84
2016,7,19,8,45,898.0,72.0,2.75,19.5,672.5,491.48,376.05
2016,7,19,9,0,909.0,74.0,2.8,20.0,717.0,541.2,415.95
2016,7,19,9,15,918.0,75.5,2.85,20.5,756.5,587.86,452.34
2016,7,19,9,30,927.0,77.0,2.9,21.0,796.0,632.61,486.22
2016,7,19,9,45,927.0,83.0,2.95,21.5,829.0,673.54,516.27
2016,7,19,10,0,927.0,89.0,3.0,22.0,862.0,711.43,543.33
2016,7,19,10,15,932.5,90.0,3.05,22.0,890.5,745.57,568.34
2016,7,19,10,30,938.0,91.0,3.1,22.0,919.0,776.78,590.79
2016,7,19,10,45,940.0,92.5,3.15,22.5,940.0,802.67,607.08
2016,7,19,11,0,942.0,94.0,3.2,23.0,961.0,825.16,620.99
2016,7,19,11,15,944.5,94.5,3.25,23.0,975.5,843.69,633.39
2016,7,19,11,30,947.0,95.0,3.3,23.0,990.0,858.69,643.46
2016,7,19,11,45,949.0,95.0,3.4,23.5,997.5,869.26,649.63
2016,7,19,12,0,951.0,95.0,3.5,24.0,1005.0,876.21,653.43
2016,7,19,12,15,951.0,95.0,3.55,24.0,1004.5,877.86,654.73
2016,7,19,12,30,951.0,95.0,3.6,24.0,1004.0,875.85,653.68
2016,7,19,12,45,942.5,99.5,3.7,24.0,994.5,867.15,648.45
2016,7,19,13,0,934.0,104.0,3.8,24.0,985.0,854.94,640.91
2016,7,19,13,15,931.5,103.0,3.85,24.0,970.0,839.36,630.87
2016,7,19,13,30,929.0,102.0,3.9,24.0,955.0,820.3,618.47
2016,7,19,13,45,926.5,100.0,3.95,24.0,933.0,796.96,603.1
2016,7,19,14,0,924.0,98.0,4.0,24.0,911.0,770.3,585.12
2016,7,19,14,15,918.0,96.5,4.0,24.0,882.5,738.4,562.13
2016,7,19,14,30,912.0,95.0,4.0,24.0,854.0,703.65,536.7
2016,7,19,14,45,906.0,92.5,4.05,24.0,819.5,665.33,508.33
2016,7,19,15,0,900.0,90.0,4.1,24.0,785.0,624.51,477.45
2016,7,19,15,15,889.5,88.0,4.1,23.5,744.5,579.33,443.29
2016,7,19,15,30,879.0,86.0,4.1,23.0,704.0,532.45,406.79
2016,7,19,15,45,869.0,82.5,4.1,23.0,660.0,483.03,366.47
2016,7,19,16,0,859.0,79.0,4.1,23.0,616.0,432.36,324.04
2016,7,19,16,15,841.5,76.5,4.05,22.5,568.0,378.81,278.88
2016,7,19,16,30,824.0,74.0,4.0,22.0,520.0,325.26,232.7
2016,7,19,16,45,805.0,70.0,4.0,21.5,470.0,267.78,182.99
2016,7,19,17,0,786.0,66.0,4.0,21.0,420.0,213.07,136.06
2016,7,19,17,15,755.5,62.5,3.9,20.5,368.5,158.23,92.27
2016,7,19,17,30,725.0,59.0,3.8,20.0,317.0,106.04,57.16
2016,7,19,17,45,684.5,54.0,3.7,19.5,266.5,55.36,42.95
2016,7,19,18,0,644.0,49.0,3.6,19.0,216.0,44.73,33.69
2016,7,19,18,15,578.0,43.0,3.35,18.0,168.0,39.17,28.74
2016,7,19,18,30,512.0,37.0,3.1,17.0,120.0,33.68,23.64
2016,7,19,18,45,404.5,28.5,2.9,16.5,80.0,23.73,14.3
2016,7,19,19,0,297.0,20.0,2.7,16.0,40.0,16.57,2.58
2016,7,19,19,15,148.5,10.0,2.6,15.5,20.0,7.87,0.0
2016,7,19,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,20,5,15,168.0,10.0,2.1,13.5,22.0,7.87,0.0
2016,7,20,5,30,336.0,20.0,2.3,14.0,44.0,18.14,5.03
2016,7,20,5,45,440.0,27.5,2.55,14.5,85.0,25.08,15.72
2016,7,20,6,0,544.0,35.0,2.8,15.0,126.0,32.16,22.59
2016,7,20,6,15,607.0,40.5,2.8,15.5,174.5,37.35,27.49
2016,7,20,6,30,670.0,46.0,2.8,16.0,223.0,42.59,32.26
2016,7,20,6,45,712.0,49.5,2.8,16.5,274.0,57.67,34.95
2016,7,20,7,0,754.0,53.0,2.8,17.0,325.0,109.09,58.06
2016,7,20,7,15,783.0,56.0,2.75,17.5,376.5,166.04,98.43
2016,7,20,7,30,812.0,59.0,2.7,18.0,428.0,221.32,143.55
2016,7,20,7,45,833.5,61.5,2.65,18.5,479.0,276.27,191.22
2016,7,20,8,0,855.0,64.0,2.6,19.0,530.0,332.16,240.02
2016,7,20,8,15,871.5,66.0,2.55,19.5,578.0,386.42,286.93
2016,7,20,8,30,888.0,68.0,2.5,20.0,626.0,440.52,332.43
2016,7,20,8,45,900.5,70.0,2.5,21.0,671.0,492.3,374.14
2016,7,20,9,0,913.0,72.0,2.5,22.0,716.0,542.99,413.44
2016,7,20,9,15,922.5,73.5,2.5,22.5,756.0,590.17,449.57
2016,7,20,9,30,932.0,75.0,2.5,23.0,796.0,635.48,483.19
2016,7,20,9,45,929.5,82.5,2.5,23.5,829.0,676.45,512.54
2016,7,20,10,0,927.0,90.0,2.5,24.0,862.0,714.14,538.73
2016,7,20,10,15,933.0,91.0,2.55,24.5,891.0,748.7,562.53
2016,7,20,10,30,939.0,92.0,2.6,25.0,920.0,780.35,583.67
2016,7,20,10,45,944.5,92.0,2.65,25.5,942.5,807.64,600.56
2016,7,20,11,0,950.0,92.0,2.7,26.0,965.0,831.68,615.2
2016,7,20,11,15,953.0,92.5,2.75,26.0,980.0,850.8,627.74
2016,7,20,11,30,956.0,93.0,2.8,26.0,995.0,866.36,637.99
2016,7,20,11,45,958.5,92.5,2.85,26.5,1003.0,877.02,643.81
2016,7,20,12,0,961.0,92.0,2.9,27.0,1011.0,884.03,647.29
2016,7,20,12,15,961.5,92.0,2.95,27.0,1011.0,886.12,648.92
2016,7,20,12,30,962.0,92.0,3.0,27.0,1011.0,884.52,648.23
2016,7,20,12,45,960.5,92.0,3.15,27.0,1003.5,877.55,644.71
2016,7,20,13,0,959.0,92.0,3.3,27.0,996.0,866.9,638.79
2016,7,20,13,15,956.5,91.5,3.4,27.0,981.0,851.36,629.33
2016,7,20,13,30,954.0,91.0,3.5,27.0,966.0,832.24,617.46
2016,7,20,13,45,950.5,90.0,3.6,27.0,944.0,808.42,602.36
2016,7,20,14,0,947.0,89.0,3.7,27.0,922.0,781.24,584.89
2016,7,20,14,15,941.5,88.0,3.75,26.5,893.0,749.42,563.82
2016,7,20,14,30,936.0,87.0,3.8,26.0,864.0,714.64,539.97
2016,7,20,14,45,929.0,85.5,3.9,26.0,829.0,675.67,511.61
2016,7,20,15,0,922.0,84.0,4.0,26.0,794.0,634.2,480.72
2016,7,20,15,15,912.0,82.0,4.05,25.5,753.5,588.34,446.52
2016,7,20,15,30,902.0,80.0,4.1,25.0,713.0,540.67,409.86
2016,7,20,15,45,889.5,78.0,4.15,25.0,668.0,490.28,369.18
2016,7,20,16,0,877.0,76.0,4.2,25.0,623.0,438.82,326.51
2016,7,20,16,15,860.0,73.5,4.15,24.0,574.5,384.47,281.56
2016,7,20,16,30,843.0,71.0,4.1,23.0,526.0,330.05,235.29
2016,7,20,16,45,820.5,68.0,4.1,22.5,475.0,273.98,186.86
2016,7,20,17,0,798.0,65.0,4.1,22.0,424.0,215.9,137.44
2016,7,20,17,15,767.5,61.5,4.0,21.0,372.0,160.28,93.22
2016,7,20,17,30,737.0,58.0,3.9,20.0,320.0,107.3,57.51
2016,7,20,17,45,693.5,53.5,3.85,19.5,268.5,56.13,36.23
2016,7,20,18,0,650.0,49.0,3.8,19.0,217.0,44.79,33.74
2016,7,20,18,15,583.0,43.0,3.65,18.0,168.5,39.22,28.77
2016,7,20,18,30,516.0,37.0,3.5,17.0,120.0,33.72,23.65
2016,7,20,18,45,405.0,28.5,3.35,16.5,79.5,23.75,14.24
2016,7,20,19,0,294.0,20.0,3.2,16.0,39.0,16.57,1.71
2016,7,20,19,15,147.0,10.0,3.1,15.5,19.5,7.87,0.0
2016,7,20,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
