Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,2,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,5,15,157.5,10.5,2.5,13.5,21.0,8.26,0.0
2016,7,21,5,30,315.0,21.0,2.7,14.0,42.0,17.45,3.84
2016,7,21,5,45,424.5,29.0,2.95,14.5,83.5,24.23,14.93
2016,7,21,6,0,534.0,37.0,3.2,15.0,125.0,33.82,24.01
2016,7,21,6,15,598.0,42.5,3.2,15.5,173.5,38.93,28.87
2016,7,21,6,30,662.0,48.0,3.2,16.0,222.0,44.11,33.6
2016,7,21,6,45,345.0,89.0,3.25,16.5,181.5,71.35,50.59
2016,7,21,7,0,28.0,130.0,3.3,17.0,141.0,96.8,75.03
2016,7,21,7,15,40.0,153.5,3.3,17.5,171.0,118.72,92.15
2016,7,21,7,30,52.0,177.0,3.3,18.0,201.0,142.43,110.76
2016,7,21,7,45,163.0,198.5,3.3,18.5,285.0,194.63,149.08
2016,7,21,8,0,274.0,220.0,3.3,19.0,369.0,260.88,199.53
2016,7,21,8,15,578.0,146.0,3.3,19.5,497.0,343.56,260.15
2016,7,21,8,30,882.0,72.0,3.3,20.0,625.0,443.0,336.13
2016,7,21,8,45,894.0,73.5,3.3,20.5,669.0,493.92,378.02
2016,7,21,9,0,906.0,75.0,3.3,21.0,713.0,543.7,417.87
2016,7,21,9,15,915.5,76.5,3.3,21.5,753.0,590.66,454.35
2016,7,21,9,30,925.0,78.0,3.3,22.0,793.0,635.76,488.31
2016,7,21,9,45,931.0,80.0,3.35,22.5,827.5,676.97,518.64
2016,7,21,10,0,937.0,82.0,3.4,23.0,862.0,715.59,546.33
2016,7,21,10,15,942.5,83.0,3.4,23.0,890.5,750.19,571.44
2016,7,21,10,30,948.0,84.0,3.4,23.0,919.0,781.8,593.52
2016,7,21,10,45,953.0,84.5,3.45,23.5,941.0,809.45,610.99
2016,7,21,11,0,958.0,85.0,3.5,24.0,963.0,833.79,626.11
2016,7,21,11,15,961.0,85.5,3.6,24.0,978.5,853.1,639.26
2016,7,21,11,30,964.0,86.0,3.7,24.0,994.0,868.83,650.05
2016,7,21,11,45,966.0,85.5,3.8,24.5,1002.0,879.19,656.0
2016,7,21,12,0,968.0,85.0,3.9,25.0,1010.0,885.85,659.53
2016,7,21,12,15,968.5,85.0,4.0,25.0,1010.0,887.98,661.39
2016,7,21,12,30,969.0,85.0,4.1,25.0,1010.0,886.36,660.81
2016,7,21,12,45,958.5,91.5,4.25,25.0,1000.5,877.72,655.79
2016,7,21,13,0,948.0,98.0,4.4,25.0,991.0,865.49,648.38
2016,7,21,13,15,945.5,97.5,4.45,24.5,976.0,850.1,639.66
2016,7,21,13,30,943.0,97.0,4.5,24.0,961.0,831.17,628.59
2016,7,21,13,45,941.5,95.0,4.6,24.0,939.5,808.2,613.8
2016,7,21,14,0,940.0,93.0,4.7,24.0,918.0,781.81,596.51
2016,7,21,14,15,934.5,91.5,4.65,23.5,889.5,749.7,574.24
2016,7,21,14,30,929.0,90.0,4.6,23.0,861.0,714.65,549.27
2016,7,21,14,45,925.5,87.0,4.6,23.0,827.0,676.77,520.84
2016,7,21,15,0,922.0,84.0,4.6,23.0,793.0,636.13,489.73
2016,7,21,15,15,912.0,82.5,4.5,22.5,752.5,590.65,454.78
2016,7,21,15,30,902.0,81.0,4.4,22.0,712.0,543.35,417.46
2016,7,21,15,45,893.5,77.0,4.35,22.0,668.0,492.98,376.07
2016,7,21,16,0,885.0,73.0,4.3,22.0,624.0,441.15,332.39
2016,7,21,16,15,868.5,70.5,4.15,21.5,575.5,386.51,285.97
2016,7,21,16,30,852.0,68.0,4.0,21.0,527.0,331.74,238.38
2016,7,21,16,45,833.5,64.5,3.9,20.5,476.0,275.72,189.37
2016,7,21,17,0,815.0,61.0,3.8,20.0,425.0,220.35,141.45
2016,7,21,17,15,785.5,57.5,3.65,19.5,373.0,164.29,96.22
2016,7,21,17,30,756.0,54.0,3.5,19.0,321.0,106.73,56.31
2016,7,21,17,45,714.5,50.0,3.4,18.5,269.5,54.82,34.45
2016,7,21,18,0,673.0,46.0,3.3,18.0,218.0,42.6,31.96
2016,7,21,18,15,607.5,40.5,3.05,17.5,169.0,37.34,27.18
2016,7,21,18,30,542.0,35.0,2.8,17.0,120.0,32.16,22.28
2016,7,21,18,45,430.0,27.0,2.6,16.5,79.0,24.62,14.9
2016,7,21,19,0,318.0,19.0,2.4,16.0,38.0,17.23,0.9
2016,7,21,19,15,159.0,9.5,2.35,15.5,19.0,7.47,0.0
2016,7,21,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,22,5,15,162.0,10.0,2.0,13.5,20.5,7.87,0.0
2016,7,22,5,30,324.0,20.0,2.3,14.0,41.0,18.14,3.25
2016,7,22,5,45,432.5,28.0,2.6,15.0,82.5,25.51,15.9
2016,7,22,6,0,541.0,36.0,2.9,16.0,124.0,33.01,23.18
2016,7,22,6,15,606.0,41.5,2.9,16.5,172.5,38.17,28.06
2016,7,22,6,30,671.0,47.0,2.9,17.0,221.0,43.4,32.83
2016,7,22,6,45,714.0,51.0,2.9,17.5,273.0,60.56,36.08
2016,7,22,7,0,757.0,55.0,2.9,18.0,325.0,112.85,60.44
2016,7,22,7,15,787.0,58.0,2.85,18.5,377.5,170.23,101.32
2016,7,22,7,30,817.0,61.0,2.8,19.0,430.0,226.21,147.0
2016,7,22,7,45,839.5,63.5,2.8,19.5,481.5,281.95,195.23
2016,7,22,8,0,862.0,66.0,2.8,20.0,533.0,338.72,244.64
2016,7,22,8,15,878.5,68.5,2.8,20.5,582.0,394.0,292.29
2016,7,22,8,30,895.0,71.0,2.8,21.0,631.0,449.12,338.52
2016,7,22,8,45,907.5,73.0,2.85,22.0,676.0,501.45,380.63
2016,7,22,9,0,920.0,75.0,2.9,23.0,721.0,552.64,420.34
2016,7,22,9,15,930.0,76.5,2.9,23.5,762.0,600.59,456.99
2016,7,22,9,30,940.0,78.0,2.9,24.0,803.0,646.67,491.11
2016,7,22,9,45,934.5,87.0,2.95,24.5,835.5,687.45,520.47
2016,7,22,10,0,929.0,96.0,3.0,25.0,868.0,724.68,546.51
2016,7,22,10,15,935.5,97.0,3.0,25.5,897.0,759.79,570.43
2016,7,22,10,30,942.0,98.0,3.0,26.0,926.0,791.98,591.61
2016,7,22,10,45,947.5,98.0,3.05,26.5,948.5,819.45,608.57
2016,7,22,11,0,953.0,98.0,3.1,27.0,971.0,843.65,623.26
2016,7,22,11,15,955.5,99.0,3.1,27.0,986.5,862.92,635.58
2016,7,22,11,30,958.0,100.0,3.1,27.0,1002.0,878.61,645.57
2016,7,22,11,45,960.5,99.5,3.15,27.5,1009.5,889.34,651.37
2016,7,22,12,0,963.0,99.0,3.2,28.0,1017.0,896.4,654.84
2016,7,22,12,15,963.0,99.0,3.25,28.0,1017.0,898.1,656.18
2016,7,22,12,30,963.0,99.0,3.3,28.0,1017.0,896.09,655.2
2016,7,22,12,45,961.0,99.0,3.35,28.5,1008.5,888.7,649.47
2016,7,22,13,0,959.0,99.0,3.4,29.0,1000.0,877.62,641.43
2016,7,22,13,15,956.0,98.0,3.45,29.0,984.5,861.21,631.2
2016,7,22,13,30,953.0,97.0,3.5,29.0,969.0,841.23,618.63
2016,7,22,13,45,949.0,96.0,3.55,29.0,946.5,817.0,603.2
2016,7,22,14,0,945.0,95.0,3.6,29.0,924.0,789.43,585.46
2016,7,22,14,15,938.5,94.0,3.6,28.5,894.0,756.88,564.0
2016,7,22,14,30,932.0,93.0,3.6,28.0,864.0,721.42,539.85
2016,7,22,14,45,923.5,91.5,3.65,28.0,828.5,681.51,511.08
2016,7,22,15,0,915.0,90.0,3.7,28.0,793.0,639.23,479.92
2016,7,22,15,15,904.5,88.0,3.7,27.5,752.0,593.22,446.02
2016,7,22,15,30,894.0,86.0,3.7,27.0,711.0,545.47,409.73
2016,7,22,15,45,876.0,85.5,3.7,26.5,664.5,493.99,369.52
2016,7,22,16,0,858.0,85.0,3.7,26.0,618.0,441.96,327.6
2016,7,22,16,15,840.0,82.5,3.65,25.5,569.0,387.95,282.89
2016,7,22,16,30,822.0,80.0,3.6,25.0,520.0,332.35,235.88
2016,7,22,16,45,794.0,77.5,3.6,24.5,468.0,275.53,187.67
2016,7,22,17,0,766.0,75.0,3.6,24.0,416.0,220.49,141.4
2016,7,22,17,15,733.0,70.5,3.45,23.0,364.0,165.17,97.8
2016,7,22,17,30,700.0,66.0,3.3,22.0,312.0,112.86,62.4
2016,7,22,17,45,650.5,61.0,3.2,21.5,260.5,59.01,37.4
2016,7,22,18,0,601.0,56.0,3.1,21.0,209.0,46.13,34.6
2016,7,22,18,15,528.5,49.0,2.9,20.0,161.0,40.38,29.5
2016,7,22,18,30,456.0,42.0,2.7,19.0,113.0,34.69,24.22
2016,7,22,18,45,334.0,31.5,2.5,18.5,73.0,25.93,15.74
2016,7,22,19,0,212.0,21.0,2.3,18.0,33.0,17.25,0.0
2016,7,22,19,15,106.0,10.5,2.3,17.5,16.5,8.26,0.0
2016,7,22,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,23,5,15,106.5,11.0,1.45,13.5,17.5,8.65,0.0
2016,7,23,5,30,213.0,22.0,1.6,14.0,35.0,18.06,2.06
2016,7,23,5,45,331.5,32.5,1.75,15.0,75.0,26.7,16.84
2016,7,23,6,0,450.0,43.0,1.9,16.0,115.0,35.42,25.26
2016,7,23,6,15,522.0,50.5,1.75,16.5,163.0,41.46,30.96
2016,7,23,6,30,594.0,58.0,1.6,17.0,211.0,47.54,36.49
2016,7,23,6,45,645.5,63.0,1.5,18.0,263.0,64.89,40.05
2016,7,23,7,0,697.0,68.0,1.4,19.0,315.0,119.01,67.28
2016,7,23,7,15,730.5,72.0,1.35,20.0,367.5,171.02,103.47
2016,7,23,7,30,764.0,76.0,1.3,21.0,420.0,226.08,147.24
2016,7,23,7,45,790.5,79.0,1.3,22.0,471.5,281.17,193.21
2016,7,23,8,0,817.0,82.0,1.3,23.0,523.0,337.88,240.43
2016,7,23,8,15,835.0,85.0,1.45,24.0,572.0,392.71,285.82
2016,7,23,8,30,853.0,88.0,1.6,25.0,621.0,447.71,330.04
2016,7,23,8,45,866.0,91.0,1.75,26.0,665.5,499.29,370.39
2016,7,23,9,0,879.0,94.0,1.9,27.0,710.0,549.87,408.63
2016,7,23,9,15,889.5,96.0,2.05,27.5,750.5,596.89,443.98
2016,7,23,9,30,900.0,98.0,2.2,28.0,791.0,642.17,477.14
2016,7,23,9,45,909.5,99.0,2.35,29.0,826.5,683.94,506.05
2016,7,23,10,0,919.0,100.0,2.5,30.0,862.0,723.43,532.58
2016,7,23,10,15,925.0,101.0,2.6,30.5,891.0,757.92,555.9
2016,7,23,10,30,931.0,102.0,2.7,31.0,920.0,789.5,576.69
2016,7,23,10,45,922.5,111.0,2.85,31.5,938.0,813.84,591.74
2016,7,23,11,0,914.0,120.0,3.0,32.0,956.0,834.18,604.17
2016,7,23,11,15,917.0,120.5,3.05,32.0,971.0,852.73,616.1
2016,7,23,11,30,920.0,121.0,3.1,32.0,986.0,867.85,625.85
2016,7,23,11,45,914.0,126.5,3.2,32.5,991.5,876.19,630.27
2016,7,23,12,0,908.0,132.0,3.3,33.0,997.0,880.85,632.41
2016,7,23,12,15,908.0,132.0,3.4,33.0,997.0,882.45,633.95
2016,7,23,12,30,908.0,132.0,3.5,33.0,997.0,880.57,633.31
2016,7,23,12,45,907.0,131.5,3.6,33.0,989.0,873.95,629.67
2016,7,23,13,0,906.0,131.0,3.7,33.0,981.0,863.85,623.83
2016,7,23,13,15,903.0,130.0,3.75,33.0,966.5,848.25,614.18
2016,7,23,13,30,900.0,129.0,3.8,33.0,952.0,829.27,602.34
2016,7,23,13,45,895.0,128.0,3.85,33.0,929.5,805.45,587.27
2016,7,23,14,0,890.0,127.0,3.9,33.0,907.0,778.5,569.32
2016,7,23,14,15,883.5,125.5,3.9,32.5,878.0,747.07,548.74
2016,7,23,14,30,877.0,124.0,3.9,32.0,849.0,712.89,525.79
2016,7,23,14,45,877.0,117.5,3.95,32.0,816.5,676.13,499.73
2016,7,23,15,0,877.0,111.0,4.0,32.0,784.0,636.45,470.94
2016,7,23,15,15,865.5,108.5,3.95,31.5,743.0,590.9,437.8
2016,7,23,15,30,854.0,106.0,3.9,31.0,702.0,543.76,402.53
2016,7,23,15,45,848.5,100.0,3.9,30.5,659.0,496.24,365.91
2016,7,23,16,0,843.0,94.0,3.9,30.0,616.0,445.05,325.31
2016,7,23,16,15,824.0,91.0,3.8,29.0,567.0,390.1,281.23
2016,7,23,16,30,805.0,88.0,3.7,28.0,518.0,335.39,236.11
2016,7,23,16,45,785.0,82.5,3.65,27.5,467.5,278.83,188.5
2016,7,23,17,0,765.0,77.0,3.6,27.0,417.0,223.24,142.03
2016,7,23,17,15,731.0,73.0,3.45,26.0,364.5,168.11,99.04
2016,7,23,17,30,697.0,69.0,3.3,25.0,312.0,116.1,64.13
2016,7,23,17,45,650.0,63.0,3.15,24.0,260.5,61.42,38.39
2016,7,23,18,0,603.0,57.0,3.0,23.0,209.0,46.92,34.97
2016,7,23,18,15,528.5,49.5,2.85,22.0,160.5,40.79,29.57
2016,7,23,18,30,454.0,42.0,2.7,21.0,112.0,34.7,23.98
2016,7,23,18,45,329.5,31.5,2.55,20.0,72.0,25.94,15.52
2016,7,23,19,0,205.0,21.0,2.4,19.0,32.0,17.27,0.0
2016,7,23,19,15,102.5,10.5,2.45,18.5,16.0,8.26,0.0
2016,7,23,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,24,5,15,86.0,11.0,2.4,14.5,16.5,8.65,0.0
2016,7,24,5,30,172.0,22.0,2.5,15.0,33.0,16.8,0.18
2016,7,24,5,45,289.0,34.0,2.6,15.5,71.5,27.79,17.6
2016,7,24,6,0,406.0,46.0,2.7,16.0,110.0,37.6,27.1
2016,7,24,6,15,481.0,54.5,2.65,16.5,157.5,44.27,33.39
2016,7,24,6,30,556.0,63.0,2.6,17.0,205.0,50.96,39.47
2016,7,24,6,45,612.0,68.0,2.6,18.0,257.0,68.47,43.04
2016,7,24,7,0,668.0,73.0,2.6,19.0,309.0,117.54,67.05
2016,7,24,7,15,703.5,78.0,2.6,19.5,361.5,169.52,103.93
2016,7,24,7,30,739.0,83.0,2.6,20.0,414.0,227.95,151.14
2016,7,24,7,45,768.0,86.0,2.65,21.0,465.5,282.49,197.16
2016,7,24,8,0,797.0,89.0,2.7,22.0,517.0,338.96,244.88
2016,7,24,8,15,816.5,92.0,2.7,22.5,566.0,393.47,290.97
2016,7,24,8,30,836.0,95.0,2.7,23.0,615.0,448.27,336.08
2016,7,24,8,45,849.5,98.5,2.7,24.0,660.5,499.53,376.51
2016,7,24,9,0,863.0,102.0,2.7,25.0,706.0,550.14,414.95
2016,7,24,9,15,874.5,104.0,2.65,25.5,746.5,597.14,450.12
2016,7,24,9,30,886.0,106.0,2.6,26.0,787.0,642.51,482.96
2016,7,24,9,45,884.5,113.5,2.6,27.0,819.5,682.28,509.93
2016,7,24,10,0,883.0,121.0,2.6,28.0,852.0,718.96,533.87
2016,7,24,10,15,890.0,122.5,2.6,28.5,881.5,753.51,556.88
2016,7,24,10,30,897.0,124.0,2.6,29.0,911.0,785.3,577.51
2016,7,24,10,45,888.0,134.0,2.65,29.5,929.0,808.91,592.08
2016,7,24,11,0,879.0,144.0,2.7,30.0,947.0,828.58,603.59
2016,7,24,11,15,882.5,145.0,2.75,30.0,962.5,847.33,615.72
2016,7,24,11,30,886.0,146.0,2.8,30.0,978.0,862.77,625.74
2016,7,24,11,45,876.5,153.5,2.85,30.5,982.0,869.2,628.67
2016,7,24,12,0,867.0,161.0,2.9,31.0,986.0,871.98,629.37
2016,7,24,12,15,867.0,161.0,2.9,31.0,986.0,873.51,630.3
2016,7,24,12,30,867.0,161.0,2.9,31.0,986.0,871.72,629.17
2016,7,24,12,45,869.0,158.0,2.9,31.5,979.0,865.94,624.29
2016,7,24,13,0,871.0,155.0,2.9,32.0,972.0,856.76,617.32
2016,7,24,13,15,867.5,154.0,2.95,32.0,956.5,841.28,607.87
2016,7,24,13,30,864.0,153.0,3.0,32.0,941.0,822.54,596.35
2016,7,24,13,45,849.5,156.5,3.1,32.0,916.0,807.28,586.51
2016,7,24,14,0,835.0,160.0,3.2,32.0,891.0,777.37,566.65
2016,7,24,14,15,826.5,158.0,3.25,31.5,861.0,744.6,545.63
2016,7,24,14,30,818.0,156.0,3.3,31.0,831.0,709.33,522.38
2016,7,24,14,45,812.0,150.5,3.35,31.0,797.0,670.41,495.05
2016,7,24,15,0,806.0,145.0,3.4,31.0,763.0,629.22,465.49
2016,7,24,15,15,792.0,142.0,3.45,30.5,721.5,583.57,432.83
2016,7,24,15,30,778.0,139.0,3.5,30.0,680.0,536.75,398.3
2016,7,24,15,45,774.0,129.5,3.55,29.5,637.5,488.31,361.48
2016,7,24,16,0,770.0,120.0,3.6,29.0,595.0,438.28,322.15
2016,7,24,16,15,747.5,115.5,3.6,28.0,546.0,382.23,277.77
2016,7,24,16,30,725.0,111.0,3.6,27.0,497.0,328.39,233.85
2016,7,24,16,45,709.0,102.0,3.6,26.5,448.5,273.67,187.92
2016,7,24,17,0,693.0,93.0,3.6,26.0,400.0,219.68,142.78
2016,7,24,17,15,655.0,87.5,3.55,25.0,348.0,166.19,101.16
2016,7,24,17,30,617.0,82.0,3.5,24.0,296.0,116.41,67.36
2016,7,24,17,45,573.5,73.0,3.45,23.0,246.5,67.81,44.08
2016,7,24,18,0,530.0,64.0,3.4,22.0,197.0,51.53,39.1
2016,7,24,18,15,453.5,54.5,3.35,21.0,150.0,44.12,32.56
2016,7,24,18,30,377.0,45.0,3.3,20.0,103.0,36.68,25.75
2016,7,24,18,45,265.0,32.0,3.25,19.0,65.5,26.1,15.6
2016,7,24,19,0,153.0,19.0,3.2,18.0,28.0,14.53,0.0
2016,7,24,19,15,76.5,9.5,3.2,17.5,14.0,7.47,0.0
2016,7,24,19,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,25,5,15,71.0,10.0,2.6,13.5,14.0,7.87,0.0
2016,7,25,5,30,142.0,20.0,2.7,14.0,28.0,15.25,0.0
2016,7,25,5,45,246.5,34.5,2.85,14.5,65.5,26.3,16.32
2016,7,25,6,0,351.0,49.0,3.0,15.0,103.0,39.75,29.06
2016,7,25,6,15,424.5,59.5,3.0,15.5,150.0,47.81,36.62
2016,7,25,6,30,498.0,70.0,3.0,16.0,197.0,55.78,43.88
2016,7,25,6,45,549.5,78.5,3.0,16.5,247.5,75.29,49.55
2016,7,25,7,0,601.0,87.0,3.0,17.0,298.0,123.16,74.71
2016,7,25,7,15,639.0,93.5,2.95,17.5,349.5,173.08,110.57
2016,7,25,7,30,677.0,100.0,2.9,18.0,401.0,226.74,154.06
2016,7,25,7,45,701.0,106.5,2.9,19.0,451.5,280.09,199.33
2016,7,25,8,0,725.0,113.0,2.9,20.0,502.0,335.0,245.85
2016,7,25,8,15,747.0,117.5,2.9,20.5,551.0,388.74,291.22
2016,7,25,8,30,769.0,122.0,2.9,21.0,600.0,444.53,337.01
2016,7,25,8,45,779.0,129.0,2.95,22.0,643.5,495.2,377.13
2016,7,25,9,0,789.0,136.0,3.0,23.0,687.0,544.84,415.06
2016,7,25,9,15,802.5,139.0,3.0,23.5,728.0,591.78,450.49
2016,7,25,9,30,816.0,142.0,3.0,24.0,769.0,637.46,483.98
2016,7,25,9,45,842.5,136.0,3.0,25.0,809.0,682.22,515.1
2016,7,25,10,0,869.0,130.0,3.0,26.0,849.0,718.96,539.91
2016,7,25,10,15,876.0,131.5,3.0,26.5,878.0,753.13,563.0
2016,7,25,10,30,883.0,133.0,3.0,27.0,907.0,784.57,583.72
2016,7,25,10,45,883.0,137.5,3.05,27.5,927.5,810.19,600.07
2016,7,25,11,0,883.0,142.0,3.1,28.0,948.0,832.44,613.45
2016,7,25,11,15,886.5,143.0,3.15,28.5,963.5,851.3,624.55
2016,7,25,11,30,890.0,144.0,3.2,29.0,979.0,866.84,633.46
2016,7,25,11,45,887.5,147.0,3.25,29.5,985.0,875.61,637.94
2016,7,25,12,0,885.0,150.0,3.3,30.0,991.0,880.88,640.23
2016,7,25,12,15,885.0,150.0,3.35,30.0,991.0,882.45,641.47
2016,7,25,12,30,885.0,150.0,3.4,30.0,991.0,880.61,640.59
2016,7,25,12,45,887.0,147.0,3.45,30.5,984.5,874.64,635.81
2016,7,25,13,0,889.0,144.0,3.5,31.0,978.0,865.19,628.84
2016,7,25,13,15,885.5,143.5,3.55,31.0,962.5,849.79,619.29
2016,7,25,13,30,882.0,143.0,3.6,31.0,947.0,831.08,607.59
2016,7,25,13,45,873.5,143.5,3.65,31.0,923.0,806.09,591.58
2016,7,25,14,0,865.0,144.0,3.7,31.0,899.0,778.2,572.68
2016,7,25,14,15,857.5,142.0,3.75,30.5,869.5,754.93,557.59
2016,7,25,14,30,850.0,140.0,3.8,30.0,840.0,719.36,533.82
2016,7,25,14,45,844.5,135.0,3.85,30.0,805.5,679.99,505.87
2016,7,25,15,0,839.0,130.0,3.9,30.0,771.0,638.23,475.58
2016,7,25,15,15,826.0,127.0,3.9,29.5,730.0,591.78,441.89
2016,7,25,15,30,813.0,124.0,3.9,29.0,689.0,543.99,406.2
2016,7,25,15,45,807.5,116.5,3.9,28.5,646.0,494.81,368.36
2016,7,25,16,0,802.0,109.0,3.9,28.0,603.0,444.11,328.07
2016,7,25,16,15,780.5,105.0,3.85,27.0,554.0,389.14,284.0
2016,7,25,16,30,759.0,101.0,3.8,26.0,505.0,334.77,239.17
2016,7,25,16,45,744.0,93.0,3.75,25.5,455.5,279.67,192.43
2016,7,25,17,0,729.0,85.0,3.7,25.0,406.0,225.07,146.33
2016,7,25,17,15,692.5,80.0,3.6,24.0,353.5,166.94,100.57
2016,7,25,17,30,656.0,75.0,3.5,23.0,301.0,115.46,65.23
2016,7,25,17,45,613.5,67.0,3.4,22.5,251.0,65.28,41.07
2016,7,25,18,0,571.0,59.0,3.3,22.0,201.0,48.15,36.16
2016,7,25,18,15,495.0,50.5,3.15,21.0,153.0,41.33,30.13
2016,7,25,18,30,419.0,42.0,3.0,20.0,105.0,34.53,23.88
2016,7,25,18,45,301.5,30.5,2.85,19.5,66.5,25.04,14.56
2016,7,25,19,0,184.0,19.0,2.7,19.0,28.0,15.57,0.0
2016,7,25,19,15,92.0,9.5,2.65,18.5,14.0,7.47,0.0
2016,7,25,19,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,26,5,15,76.5,10.0,1.2,14.5,14.0,7.87,0.0
2016,7,26,5,30,153.0,20.0,1.4,15.0,28.0,15.27,0.0
2016,7,26,5,45,260.5,33.5,1.65,16.0,65.5,27.33,16.94
2016,7,26,6,0,368.0,47.0,1.9,17.0,103.0,38.25,27.5
2016,7,26,6,15,442.0,57.0,1.8,18.0,150.0,46.0,34.66
2016,7,26,6,30,516.0,67.0,1.7,19.0,197.0,53.68,41.51
2016,7,26,6,45,567.0,74.5,1.6,20.0,247.5,73.76,46.81
2016,7,26,7,0,618.0,82.0,1.5,21.0,298.0,121.96,71.59
2016,7,26,7,15,655.0,88.0,1.4,22.0,349.5,172.39,107.04
2016,7,26,7,30,692.0,94.0,1.3,23.0,401.0,226.41,149.56
2016,7,26,7,45,717.5,99.5,1.25,24.0,451.5,280.22,193.82
2016,7,26,8,0,743.0,105.0,1.2,25.0,502.0,335.7,239.15
2016,7,26,8,15,764.0,109.0,1.15,26.0,550.5,391.5,283.67
2016,7,26,8,30,785.0,113.0,1.1,27.0,599.0,445.47,325.3
2016,7,26,8,45,799.0,117.5,1.1,28.0,643.5,496.77,363.69
2016,7,26,9,0,813.0,122.0,1.1,29.0,688.0,547.35,400.05
2016,7,26,9,15,825.5,124.5,1.1,29.5,729.0,594.33,433.41
2016,7,26,9,30,838.0,127.0,1.1,30.0,770.0,639.9,464.72
2016,7,26,9,45,852.0,127.0,1.1,31.0,806.0,676.58,488.37
2016,7,26,10,0,866.0,127.0,1.1,32.0,842.0,716.58,513.32
2016,7,26,10,15,873.0,129.0,1.1,32.5,871.0,751.13,534.94
2016,7,26,10,30,880.0,131.0,1.1,33.0,900.0,782.96,554.33
2016,7,26,10,45,881.5,134.0,1.1,34.0,921.0,808.48,567.8
2016,7,26,11,0,883.0,137.0,1.1,35.0,942.0,830.74,578.59
2016,7,26,11,15,886.5,138.0,1.2,35.0,957.0,849.64,590.96
2016,7,26,11,30,890.0,139.0,1.3,35.0,972.0,865.23,601.34
2016,7,26,11,45,889.0,140.5,1.45,35.5,979.0,874.08,606.99
2016,7,26,12,0,888.0,142.0,1.6,36.0,986.0,879.47,610.54
2016,7,26,12,15,888.0,142.0,1.75,36.0,985.5,881.04,613.01
2016,7,26,12,30,888.0,142.0,1.9,36.0,985.0,879.18,613.38
2016,7,26,12,45,887.0,141.5,2.05,36.0,977.5,872.66,610.83
2016,7,26,13,0,886.0,141.0,2.2,36.0,970.0,862.7,606.12
2016,7,26,13,15,882.0,140.0,2.3,36.0,954.5,846.49,597.03
2016,7,26,13,30,878.0,139.0,2.4,36.0,939.0,827.0,585.84
2016,7,26,13,45,873.0,137.5,2.5,36.0,916.0,803.11,571.75
2016,7,26,14,0,868.0,136.0,2.6,36.0,893.0,776.16,554.8
2016,7,26,14,15,860.5,134.5,2.65,35.5,863.5,744.48,535.06
2016,7,26,14,30,853.0,133.0,2.7,35.0,834.0,717.33,517.67
2016,7,26,14,45,845.0,129.0,2.75,35.0,799.0,677.06,490.11
2016,7,26,15,0,837.0,125.0,2.8,35.0,764.0,634.59,460.41
2016,7,26,15,15,824.0,122.5,2.8,34.5,723.0,588.61,428.18
2016,7,26,15,30,811.0,120.0,2.8,34.0,682.0,541.29,393.98
2016,7,26,15,45,797.0,115.5,2.85,34.0,637.0,490.69,355.73
2016,7,26,16,0,783.0,111.0,2.9,34.0,592.0,439.39,315.83
2016,7,26,16,15,761.5,107.0,2.9,33.5,543.5,385.28,273.37
2016,7,26,16,30,740.0,103.0,2.9,33.0,495.0,329.39,228.53
2016,7,26,16,45,713.5,97.5,2.9,32.5,444.0,273.83,183.41
2016,7,26,17,0,687.0,92.0,2.9,32.0,393.0,220.09,139.91
2016,7,26,17,15,649.0,86.0,2.75,31.0,341.5,166.34,98.94
2016,7,26,17,30,611.0,80.0,2.6,30.0,290.0,116.31,65.4
2016,7,26,17,45,559.0,72.5,2.5,29.0,239.5,68.74,42.85
2016,7,26,18,0,507.0,65.0,2.4,28.0,189.0,52.14,38.57
2016,7,26,18,15,431.5,54.5,2.05,26.5,143.0,44.02,31.64
2016,7,26,18,30,356.0,44.0,1.7,25.0,97.0,35.81,24.37
2016,7,26,18,45,244.0,30.5,1.4,24.0,60.5,24.83,13.9
2016,7,26,19,0,132.0,17.0,1.1,23.0,24.0,13.0,0.0
2016,7,26,19,15,66.0,8.5,1.1,22.5,12.0,6.69,0.0
2016,7,26,19,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,27,5,15,35.5,7.5,2.0,17.5,9.5,5.9,0.0
2016,7,27,5,30,71.0,15.0,2.1,18.0,19.0,11.4,0.0
2016,7,27,5,45,152.0,33.0,2.25,18.5,52.5,24.8,14.52
2016,7,27,6,0,233.0,51.0,2.4,19.0,86.0,38.01,27.0
2016,7,27,6,15,298.0,66.0,2.3,19.5,128.5,48.86,36.89
2016,7,27,6,30,363.0,81.0,2.2,20.0,171.0,59.55,46.41
2016,7,27,6,45,420.5,91.0,2.15,21.0,219.0,78.91,52.92
2016,7,27,7,0,478.0,101.0,2.1,22.0,267.0,121.09,75.88
2016,7,27,7,15,517.0,110.0,2.05,23.0,316.0,166.07,107.68
2016,7,27,7,30,556.0,119.0,2.0,24.0,365.0,218.59,148.71
2016,7,27,7,45,592.5,124.0,2.0,25.0,414.5,267.68,188.37
2016,7,27,8,0,629.0,129.0,2.0,26.0,464.0,319.88,230.52
2016,7,27,8,15,652.5,134.5,2.0,26.5,511.0,370.3,271.44
2016,7,27,8,30,676.0,140.0,2.0,27.0,558.0,421.79,312.18
2016,7,27,8,45,696.0,144.0,2.0,28.0,602.0,471.08,349.53
2016,7,27,9,0,716.0,148.0,2.0,29.0,646.0,520.46,385.65
2016,7,27,9,15,730.5,151.5,2.0,29.5,685.0,566.05,418.71
2016,7,27,9,30,745.0,155.0,2.0,30.0,724.0,608.97,448.98
2016,7,27,9,45,743.0,165.0,2.05,31.0,755.0,649.06,475.52
2016,7,27,10,0,741.0,175.0,2.1,32.0,786.0,684.84,498.37
2016,7,27,10,15,750.0,177.5,2.15,32.5,814.0,714.69,518.02
2016,7,27,10,30,759.0,180.0,2.2,33.0,842.0,746.09,538.26
2016,7,27,10,45,766.0,181.0,2.25,33.5,864.5,772.26,554.72
2016,7,27,11,0,773.0,182.0,2.3,34.0,887.0,795.75,569.21
2016,7,27,11,15,777.5,183.5,2.4,34.0,901.5,814.8,582.16
2016,7,27,11,30,782.0,185.0,2.5,34.0,916.0,830.84,593.12
2016,7,27,11,45,786.0,184.0,2.65,34.5,924.5,841.25,599.53
2016,7,27,12,0,790.0,183.0,2.8,35.0,933.0,848.49,603.72
2016,7,27,12,15,790.5,183.0,2.9,35.0,933.0,850.4,605.48
2016,7,27,12,30,791.0,183.0,3.0,35.0,933.0,849.06,605.25
2016,7,27,12,45,798.5,176.5,3.1,35.0,928.0,844.76,603.2
2016,7,27,13,0,806.0,170.0,3.2,35.0,923.0,837.02,598.98
2016,7,27,13,15,802.0,169.0,3.3,35.0,908.0,821.23,589.45
2016,7,27,13,30,798.0,168.0,3.4,35.0,893.0,802.33,577.52
2016,7,27,13,45,796.5,164.0,3.55,35.0,872.5,779.76,563.28
2016,7,27,14,0,795.0,160.0,3.7,35.0,852.0,754.17,546.74
2016,7,27,14,15,786.5,157.5,3.75,34.5,823.0,721.92,526.02
2016,7,27,14,30,778.0,155.0,3.8,34.0,794.0,687.32,503.22
2016,7,27,14,45,775.0,148.0,3.9,33.5,761.5,650.27,478.4
2016,7,27,15,0,772.0,141.0,4.0,33.0,729.0,610.84,451.16
2016,7,27,15,15,758.0,138.0,4.0,32.5,689.0,566.39,419.2
2016,7,27,15,30,744.0,135.0,4.0,32.0,649.0,520.84,385.54
2016,7,27,15,45,736.5,126.5,4.0,31.5,607.0,472.19,348.64
2016,7,27,16,0,729.0,118.0,4.0,31.0,565.0,422.52,309.76
2016,7,27,16,15,706.5,113.5,3.95,30.5,517.5,369.75,267.52
2016,7,27,16,30,684.0,109.0,3.9,30.0,470.0,317.84,225.01
2016,7,27,16,45,666.0,100.5,3.85,29.5,422.5,265.0,181.12
2016,7,27,17,0,648.0,92.0,3.8,29.0,375.0,213.17,138.19
2016,7,27,17,15,610.0,86.0,3.65,28.0,325.0,161.57,98.22
2016,7,27,17,30,572.0,80.0,3.5,27.0,275.0,113.75,65.52
2016,7,27,17,45,529.5,71.0,3.4,26.0,227.5,67.55,42.4
2016,7,27,18,0,487.0,62.0,3.3,25.0,180.0,49.64,36.95
2016,7,27,18,15,412.5,52.0,3.15,24.0,135.5,41.9,30.18
2016,7,27,18,30,338.0,42.0,3.0,23.0,91.0,34.1,23.1
2016,7,27,18,45,169.0,32.0,2.9,22.5,56.5,24.14,13.26
2016,7,27,19,0,0.0,22.0,2.8,22.0,22.0,16.07,0.0
2016,7,27,19,15,0.0,11.0,2.75,21.5,11.0,8.65,0.0
2016,7,27,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,2.7,20.5,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,2.65,19.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,5,15,79.5,8.5,2.3,15.0,13.0,6.69,0.0
2016,7,28,5,30,159.0,17.0,2.3,15.0,26.0,13.82,0.0
2016,7,28,5,45,268.5,29.0,2.3,15.5,62.0,23.66,13.67
2016,7,28,6,0,378.0,41.0,2.3,16.0,98.0,33.47,23.4
2016,7,28,6,15,450.5,50.0,2.25,16.5,143.0,40.57,30.08
2016,7,28,6,30,523.0,59.0,2.2,17.0,188.0,47.65,36.53
2016,7,28,6,45,572.5,65.5,2.2,18.0,237.0,69.13,42.24
2016,7,28,7,0,622.0,72.0,2.2,19.0,286.0,116.87,67.52
2016,7,28,7,15,657.0,77.0,2.15,20.0,336.5,166.5,103.3
2016,7,28,7,30,692.0,82.0,2.1,21.0,387.0,219.44,146.02
2016,7,28,7,45,717.5,86.5,2.1,22.0,436.0,275.08,192.74
2016,7,28,8,0,743.0,91.0,2.1,23.0,485.0,329.36,238.26
2016,7,28,8,15,763.0,94.0,2.1,23.5,532.5,381.59,281.95
2016,7,28,8,30,783.0,97.0,2.1,24.0,580.0,434.26,324.8
2016,7,28,8,45,796.5,100.5,2.1,25.0,623.0,484.38,363.77
2016,7,28,9,0,810.0,104.0,2.1,26.0,666.0,533.74,400.73
2016,7,28,9,15,822.0,106.5,2.15,26.5,705.5,577.1,433.18
2016,7,28,9,30,834.0,109.0,2.2,27.0,745.0,621.35,465.27
2016,7,28,9,45,843.0,110.5,2.25,28.0,779.0,661.07,492.36
2016,7,28,10,0,852.0,112.0,2.3,29.0,813.0,698.65,517.18
2016,7,28,10,15,858.5,113.5,2.4,29.5,841.0,732.08,539.86
2016,7,28,10,30,865.0,115.0,2.5,30.0,869.0,762.82,560.29
2016,7,28,10,45,863.0,120.0,2.6,30.5,888.5,787.11,575.21
2016,7,28,11,0,861.0,125.0,2.7,31.0,908.0,808.02,587.87
2016,7,28,11,15,864.0,126.0,2.8,31.0,922.5,826.22,599.96
2016,7,28,11,30,867.0,127.0,2.9,31.0,937.0,841.16,609.98
2016,7,28,11,45,862.0,131.5,3.05,31.5,942.5,849.0,614.46
2016,7,28,12,0,857.0,136.0,3.2,32.0,948.0,853.37,616.75
2016,7,28,12,15,857.0,136.0,3.3,32.0,947.5,854.88,618.23
2016,7,28,12,30,857.0,136.0,3.4,32.0,947.0,853.07,617.62
2016,7,28,12,45,851.0,138.0,3.5,32.0,938.0,844.54,612.66
2016,7,28,13,0,845.0,140.0,3.6,32.0,929.0,832.79,605.64
2016,7,28,13,15,841.5,139.0,3.65,32.0,913.5,817.47,596.07
2016,7,28,13,30,838.0,138.0,3.7,32.0,898.0,799.0,584.42
2016,7,28,13,45,830.5,138.0,3.75,32.0,875.5,775.17,569.16
2016,7,28,14,0,823.0,138.0,3.8,32.0,853.0,757.86,557.24
2016,7,28,14,15,815.0,136.0,3.85,31.5,824.5,725.61,536.14
2016,7,28,14,30,807.0,134.0,3.9,31.0,796.0,690.89,512.91
2016,7,28,14,45,799.5,130.5,3.95,31.0,762.0,652.88,485.84
2016,7,28,15,0,792.0,127.0,4.0,31.0,728.0,612.76,456.66
2016,7,28,15,15,778.5,124.0,3.95,30.5,688.0,567.76,423.89
2016,7,28,15,30,765.0,121.0,3.9,30.0,648.0,521.58,389.36
2016,7,28,15,45,754.5,115.0,3.9,30.0,605.5,473.33,351.66
2016,7,28,16,0,744.0,109.0,3.9,30.0,563.0,424.17,312.24
2016,7,28,16,15,722.0,105.0,3.8,29.0,516.0,371.71,270.47
2016,7,28,16,30,700.0,101.0,3.7,28.0,469.0,317.67,226.41
2016,7,28,16,45,679.0,94.0,3.65,27.5,421.0,264.37,181.79
2016,7,28,17,0,658.0,87.0,3.6,27.0,373.0,212.39,138.38
2016,7,28,17,15,620.5,81.5,3.5,26.0,323.0,160.64,97.83
2016,7,28,17,30,583.0,76.0,3.4,25.0,273.0,112.59,64.55
2016,7,28,17,45,536.5,67.5,3.3,24.5,225.5,65.92,40.83
2016,7,28,18,0,490.0,59.0,3.2,24.0,178.0,47.39,35.17
2016,7,28,18,15,415.5,50.0,3.1,23.0,133.5,40.37,28.98
2016,7,28,18,30,341.0,41.0,3.0,22.0,89.0,33.34,22.53
2016,7,28,18,45,235.0,28.0,2.9,21.5,55.0,22.78,12.04
2016,7,28,19,0,129.0,15.0,2.8,21.0,21.0,12.14,0.0
2016,7,28,19,15,64.5,7.5,2.8,20.5,10.5,5.9,0.0
2016,7,28,19,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.8,19.5,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,5,15,36.0,7.0,2.3,15.5,9.0,5.51,0.0
2016,7,29,5,30,72.0,14.0,2.3,16.0,18.0,10.66,0.0
2016,7,29,5,45,149.5,31.5,2.3,16.5,50.0,23.7,13.46
2016,7,29,6,0,227.0,49.0,2.3,17.0,82.0,36.57,25.93
2016,7,29,6,15,292.0,63.5,2.3,17.5,124.0,47.1,35.62
2016,7,29,6,30,357.0,78.0,2.3,18.0,166.0,57.48,44.97
2016,7,29,6,45,408.5,90.0,2.3,19.0,212.5,79.39,53.24
2016,7,29,7,0,460.0,102.0,2.3,20.0,259.0,121.94,77.65
2016,7,29,7,15,499.0,111.0,2.3,20.5,307.5,166.14,109.7
2016,7,29,7,30,538.0,120.0,2.3,21.0,356.0,217.99,151.1
2016,7,29,7,45,572.5,126.5,2.3,22.0,405.0,266.97,191.29
2016,7,29,8,0,607.0,133.0,2.3,23.0,454.0,318.9,233.8
2016,7,29,8,15,630.5,139.0,2.3,23.5,500.0,368.81,274.81
2016,7,29,8,30,654.0,145.0,2.3,24.0,546.0,419.85,315.72
2016,7,29,8,45,678.5,147.0,2.3,25.0,590.5,468.8,353.33
2016,7,29,9,0,703.0,149.0,2.3,26.0,635.0,518.25,390.09
2016,7,29,9,15,717.5,153.0,2.35,26.5,674.5,563.88,423.88
2016,7,29,9,30,732.0,157.0,2.4,27.0,714.0,608.58,456.11
2016,7,29,9,45,763.5,148.5,2.45,28.0,753.5,650.03,484.67
2016,7,29,10,0,795.0,140.0,2.5,29.0,793.0,692.77,513.37
2016,7,29,10,15,803.0,142.0,2.55,29.5,821.0,726.95,536.22
2016,7,29,10,30,811.0,144.0,2.6,30.0,849.0,758.67,557.01
2016,7,29,10,45,816.5,145.0,2.7,31.0,871.0,784.92,572.93
2016,7,29,11,0,822.0,146.0,2.8,32.0,893.0,808.25,586.31
2016,7,29,11,15,826.0,147.0,2.85,32.0,908.0,814.9,590.4
2016,7,29,11,30,830.0,148.0,2.9,32.0,923.0,830.13,600.38
2016,7,29,11,45,832.5,148.0,3.0,32.5,930.5,840.15,605.99
2016,7,29,12,0,835.0,148.0,3.1,33.0,938.0,846.97,609.59
2016,7,29,12,15,835.5,148.0,3.15,33.0,938.0,848.86,611.03
2016,7,29,12,30,836.0,148.0,3.2,33.0,938.0,847.51,610.46
2016,7,29,12,45,845.5,140.5,3.3,33.0,934.0,844.4,609.12
2016,7,29,13,0,855.0,133.0,3.4,33.0,930.0,837.72,605.51
2016,7,29,13,15,852.0,132.0,3.45,32.5,915.0,822.61,597.35
2016,7,29,13,30,849.0,131.0,3.5,32.0,900.0,804.29,587.09
2016,7,29,13,45,843.5,130.0,3.6,32.0,878.0,780.88,572.42
2016,7,29,14,0,838.0,129.0,3.7,32.0,856.0,754.54,555.24
2016,7,29,14,15,830.5,127.5,3.75,31.5,827.5,723.52,535.01
2016,7,29,14,30,823.0,126.0,3.8,31.0,799.0,689.98,512.56
2016,7,29,14,45,814.0,123.5,3.85,31.0,764.5,658.09,489.58
2016,7,29,15,0,805.0,121.0,3.9,31.0,730.0,617.34,459.95
2016,7,29,15,15,792.0,118.0,3.9,30.5,690.5,572.02,427.11
2016,7,29,15,30,779.0,115.0,3.9,30.0,651.0,525.46,392.41
2016,7,29,15,45,762.0,112.0,3.9,30.0,607.0,475.98,353.79
2016,7,29,16,0,745.0,109.0,3.9,30.0,563.0,426.17,313.93
2016,7,29,16,15,723.5,105.0,3.85,29.0,515.5,373.73,272.23
2016,7,29,16,30,702.0,101.0,3.8,28.0,468.0,319.7,228.19
2016,7,29,16,45,671.5,96.5,3.8,27.5,418.5,265.71,183.3
2016,7,29,17,0,641.0,92.0,3.8,27.0,369.0,214.02,140.5
2016,7,29,17,15,603.0,85.5,3.7,26.0,319.0,162.19,99.86
2016,7,29,17,30,565.0,79.0,3.6,25.0,269.0,114.18,66.38
2016,7,29,17,45,508.0,71.5,3.5,24.5,220.5,68.84,43.26
2016,7,29,18,0,451.0,64.0,3.4,24.0,172.0,50.92,38.18
2016,7,29,18,15,377.0,53.0,3.25,23.0,128.5,42.51,30.78
2016,7,29,18,30,303.0,42.0,3.1,22.0,85.0,32.09,21.43
2016,7,29,18,45,199.0,28.0,3.0,21.0,51.5,21.36,10.72
2016,7,29,19,0,95.0,14.0,2.9,20.0,18.0,11.02,0.0
2016,7,29,19,15,47.5,7.0,2.85,19.5,9.0,5.51,0.0
2016,7,29,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,30,5,15,59.5,8.0,2.2,15.0,10.5,6.29,0.0
2016,7,30,5,30,119.0,16.0,2.2,15.0,21.0,12.23,0.0
2016,7,30,5,45,225.5,29.5,2.25,15.5,56.0,22.57,12.43
2016,7,30,6,0,332.0,43.0,2.3,16.0,91.0,34.9,24.56
2016,7,30,6,15,406.5,53.0,2.3,17.0,135.5,42.66,31.8
2016,7,30,6,30,481.0,63.0,2.3,18.0,180.0,50.37,38.74
2016,7,30,6,45,285.0,97.5,2.3,19.0,171.5,80.81,56.53
2016,7,30,7,0,89.0,132.0,2.3,20.0,163.0,105.29,78.62
2016,7,30,7,15,375.0,111.5,2.3,20.5,271.0,147.71,100.17
2016,7,30,7,30,661.0,91.0,2.3,21.0,379.0,223.0,150.52
2016,7,30,7,45,689.5,95.5,2.3,22.0,428.5,275.43,194.49
2016,7,30,8,0,718.0,100.0,2.3,23.0,478.0,329.9,239.99
2016,7,30,8,15,739.5,104.0,2.3,23.5,526.0,384.77,285.54
2016,7,30,8,30,761.0,108.0,2.3,24.0,574.0,438.07,328.71
2016,7,30,8,45,777.5,111.5,2.35,25.0,618.5,488.84,368.17
2016,7,30,9,0,794.0,115.0,2.4,26.0,663.0,539.18,405.94
2016,7,30,9,15,807.5,117.5,2.5,26.5,703.5,586.16,441.07
2016,7,30,9,30,821.0,120.0,2.6,27.0,744.0,631.87,474.35
2016,7,30,9,45,844.0,115.0,2.75,28.0,782.5,670.05,501.09
2016,7,30,10,0,867.0,110.0,2.9,29.0,821.0,711.93,529.63
2016,7,30,10,15,874.5,111.5,3.05,29.0,850.0,746.67,554.57
2016,7,30,10,30,882.0,113.0,3.2,29.0,879.0,778.73,577.05
2016,7,30,10,45,881.0,118.0,3.35,29.5,899.5,804.32,593.15
2016,7,30,11,0,880.0,123.0,3.5,30.0,920.0,826.49,606.93
2016,7,30,11,15,883.5,123.5,3.65,30.0,935.0,845.07,619.55
2016,7,30,11,30,887.0,124.0,3.8,30.0,950.0,860.33,630.04
2016,7,30,11,45,880.0,130.0,3.95,30.0,955.0,867.97,635.52
2016,7,30,12,0,873.0,136.0,4.1,30.0,960.0,872.0,638.72
2016,7,30,12,15,873.5,136.0,4.15,30.0,960.5,873.95,640.18
2016,7,30,12,30,874.0,136.0,4.2,30.0,961.0,872.5,639.48
2016,7,30,12,45,861.5,142.5,4.3,30.0,950.0,862.0,633.03
2016,7,30,13,0,849.0,149.0,4.4,30.0,939.0,848.27,624.49
2016,7,30,13,15,845.5,148.5,4.4,30.0,924.0,833.23,614.74
2016,7,30,13,30,842.0,148.0,4.4,30.0,909.0,815.01,602.87
2016,7,30,13,45,836.0,146.5,4.4,30.0,887.0,801.89,594.29
2016,7,30,14,0,830.0,145.0,4.4,30.0,865.0,773.96,574.95
2016,7,30,14,15,822.5,143.5,4.4,29.5,836.0,742.15,553.81
2016,7,30,14,30,815.0,142.0,4.4,29.0,807.0,707.78,530.44
2016,7,30,14,45,811.5,136.0,4.4,29.0,774.0,669.71,503.01
2016,7,30,15,0,808.0,130.0,4.4,29.0,741.0,629.2,473.24
2016,7,30,15,15,795.0,127.0,4.3,28.5,701.0,583.6,439.69
2016,7,30,15,30,782.0,124.0,4.2,28.0,661.0,536.73,404.31
2016,7,30,15,45,776.5,116.0,4.15,28.0,618.5,488.16,365.98
2016,7,30,16,0,771.0,108.0,4.1,28.0,576.0,438.13,325.48
2016,7,30,16,15,749.5,104.0,4.05,27.0,528.0,384.24,282.27
2016,7,30,16,30,728.0,100.0,4.0,26.0,480.0,328.74,236.63
2016,7,30,16,45,712.0,92.0,3.95,25.5,431.5,274.19,190.31
2016,7,30,17,0,696.0,84.0,3.9,25.0,383.0,220.37,144.63
2016,7,30,17,15,659.0,78.5,3.8,24.0,332.0,166.28,101.57
2016,7,30,17,30,622.0,73.0,3.7,23.0,281.0,115.79,65.92
2016,7,30,17,45,579.5,65.0,3.6,22.5,232.0,67.08,40.64
2016,7,30,18,0,537.0,57.0,3.5,22.0,183.0,46.39,34.59
2016,7,30,18,15,459.5,48.0,3.4,21.0,137.0,39.2,28.19
2016,7,30,18,30,382.0,39.0,3.3,20.0,91.0,32.02,21.52
2016,7,30,18,45,268.0,26.5,3.25,19.0,55.5,21.72,10.81
2016,7,30,19,0,154.0,14.0,3.2,18.0,20.0,11.02,0.0
2016,7,30,19,15,77.0,7.0,3.15,17.5,10.0,5.51,0.0
2016,7,30,19,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
