Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,30,22,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,5,15,61.0,7.5,1.85,13.5,10.0,5.9,0.0
2016,7,31,5,30,122.0,15.0,2.0,14.0,20.0,11.49,0.0
2016,7,31,5,45,231.0,29.0,2.15,15.0,55.5,23.62,13.08
2016,7,31,6,0,340.0,43.0,2.3,16.0,91.0,35.0,24.6
2016,7,31,6,15,415.0,53.0,2.25,16.5,136.0,42.78,31.95
2016,7,31,6,30,490.0,63.0,2.2,17.0,181.0,50.5,39.01
2016,7,31,6,45,540.5,71.0,2.2,17.5,230.0,75.34,46.64
2016,7,31,7,0,591.0,79.0,2.2,18.0,279.0,122.95,73.54
2016,7,31,7,15,628.5,85.5,2.15,18.5,330.0,172.85,110.45
2016,7,31,7,30,666.0,92.0,2.1,19.0,381.0,226.46,154.29
2016,7,31,7,45,689.0,98.5,2.1,20.0,430.0,279.45,199.25
2016,7,31,8,0,712.0,105.0,2.1,21.0,479.0,333.92,245.1
2016,7,31,8,15,734.0,109.0,2.1,21.5,526.5,387.04,289.47
2016,7,31,8,30,756.0,113.0,2.1,22.0,574.0,442.15,334.12
2016,7,31,8,45,762.0,121.0,2.15,23.0,616.0,491.58,372.7
2016,7,31,9,0,768.0,129.0,2.2,24.0,658.0,539.62,408.83
2016,7,31,9,15,781.5,132.0,2.25,24.5,698.0,586.08,443.46
2016,7,31,9,30,795.0,135.0,2.3,25.0,738.0,631.33,476.26
2016,7,31,9,45,773.0,155.0,2.4,26.0,764.0,666.38,499.81
2016,7,31,10,0,751.0,175.0,2.5,27.0,790.0,700.86,522.14
2016,7,31,10,15,760.0,177.5,2.6,27.5,818.5,731.05,542.72
2016,7,31,10,30,769.0,180.0,2.7,28.0,847.0,762.97,564.04
2016,7,31,10,45,762.5,189.5,2.8,28.5,865.0,786.11,578.81
2016,7,31,11,0,756.0,199.0,2.9,29.0,883.0,813.62,596.14
2016,7,31,11,15,760.0,200.0,2.95,29.0,897.5,823.96,603.39
2016,7,31,11,30,764.0,201.0,3.0,29.0,912.0,839.05,613.7
2016,7,31,11,45,757.5,207.5,3.15,29.0,917.0,856.24,625.43
2016,7,31,12,0,751.0,214.0,3.3,29.0,922.0,861.34,629.31
2016,7,31,12,15,751.0,214.5,3.35,29.0,922.5,863.25,630.81
2016,7,31,12,30,751.0,215.0,3.4,29.0,923.0,861.88,630.15
2016,7,31,12,45,806.5,178.5,3.5,29.0,933.0,863.11,632.61
2016,7,31,13,0,862.0,142.0,3.6,29.0,943.0,855.93,628.58
2016,7,31,13,15,858.5,141.0,3.65,29.0,927.5,840.24,618.68
2016,7,31,13,30,855.0,140.0,3.7,29.0,912.0,821.31,606.68
2016,7,31,13,45,843.5,142.0,3.8,29.0,888.0,795.43,590.16
2016,7,31,14,0,832.0,144.0,3.9,29.0,864.0,776.88,577.65
2016,7,31,14,15,824.0,142.5,3.95,28.5,834.5,744.57,556.37
2016,7,31,14,30,816.0,141.0,4.0,28.0,805.0,709.74,532.89
2016,7,31,14,45,803.5,139.0,4.05,28.0,769.5,669.17,503.75
2016,7,31,15,0,791.0,137.0,4.1,28.0,734.0,626.83,472.73
2016,7,31,15,15,777.0,134.0,4.1,27.5,693.5,581.22,439.38
2016,7,31,15,30,763.0,131.0,4.1,27.0,653.0,534.48,404.24
2016,7,31,15,45,749.5,125.0,4.15,26.5,609.0,484.54,365.77
2016,7,31,16,0,736.0,119.0,4.2,26.0,565.0,432.81,324.71
2016,7,31,16,15,713.0,114.5,4.15,25.0,516.5,379.02,281.43
2016,7,31,16,30,690.0,110.0,4.1,24.0,468.0,326.15,237.67
2016,7,31,16,45,669.0,102.0,4.05,23.5,419.5,272.13,191.79
2016,7,31,17,0,648.0,94.0,4.0,23.0,371.0,219.46,147.09
2016,7,31,17,15,608.5,87.5,3.9,22.0,320.5,166.7,104.95
2016,7,31,17,30,569.0,81.0,3.8,21.0,270.0,117.95,70.14
2016,7,31,17,45,524.5,71.5,3.7,20.5,222.0,70.98,44.75
2016,7,31,18,0,480.0,62.0,3.6,20.0,174.0,49.75,37.8
2016,7,31,18,15,401.5,51.5,3.45,19.0,129.0,41.6,30.48
2016,7,31,18,30,323.0,41.0,3.3,18.0,84.0,33.38,22.83
2016,7,31,18,45,217.5,27.0,3.15,17.5,50.5,22.0,10.71
2016,7,31,19,0,112.0,13.0,3.0,17.0,17.0,10.23,0.0
2016,7,31,19,15,56.0,6.5,2.9,16.5,8.5,0.0,0.0
2016,7,31,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,1,5,15,90.0,7.0,1.65,14.5,11.0,5.51,0.0
2016,8,1,5,30,180.0,14.0,1.8,15.0,22.0,11.02,0.0
2016,8,1,5,45,303.5,24.5,1.95,15.5,58.0,20.16,10.09
2016,8,1,6,0,427.0,35.0,2.1,16.0,94.0,28.99,19.39
2016,8,1,6,15,501.5,42.0,2.1,16.5,140.0,34.79,24.94
2016,8,1,6,30,576.0,49.0,2.1,17.0,186.0,40.65,30.34
2016,8,1,6,45,288.5,79.5,2.1,17.5,148.5,69.54,46.82
2016,8,1,7,0,1.0,110.0,2.1,18.0,111.0,81.92,63.37
2016,8,1,7,15,21.0,137.5,2.05,18.5,147.0,106.02,82.2
2016,8,1,7,30,41.0,165.0,2.0,19.0,183.0,133.84,103.87
2016,8,1,7,45,40.5,184.0,2.0,20.0,203.5,152.2,118.25
2016,8,1,8,0,40.0,203.0,2.0,21.0,224.0,170.58,132.41
2016,8,1,8,15,135.5,233.5,2.0,21.5,314.5,240.25,185.57
2016,8,1,8,30,231.0,264.0,2.0,22.0,405.0,316.28,243.31
2016,8,1,8,45,545.0,174.0,2.0,22.5,539.5,431.45,329.85
2016,8,1,9,0,859.0,84.0,2.0,23.0,674.0,548.46,417.36
2016,8,1,9,15,870.5,85.5,2.05,23.5,714.5,595.37,452.16
2016,8,1,9,30,882.0,87.0,2.1,24.0,755.0,640.68,485.23
2016,8,1,9,45,882.5,93.0,2.2,25.0,787.5,680.91,512.96
2016,8,1,10,0,883.0,99.0,2.3,26.0,820.0,718.23,537.86
2016,8,1,10,15,890.0,100.0,2.4,26.5,849.0,752.78,561.47
2016,8,1,10,30,897.0,101.0,2.5,27.0,878.0,784.57,581.83
2016,8,1,10,45,901.5,102.0,2.6,27.5,900.0,811.46,598.57
2016,8,1,11,0,906.0,103.0,2.7,28.0,922.0,835.15,613.14
2016,8,1,11,15,909.5,104.0,2.8,28.0,937.0,854.71,626.2
2016,8,1,11,30,913.0,105.0,2.9,28.0,952.0,870.84,637.06
2016,8,1,11,45,914.5,105.0,3.0,28.5,959.5,880.89,642.72
2016,8,1,12,0,916.0,105.0,3.1,29.0,967.0,887.35,646.12
2016,8,1,12,15,916.0,105.0,3.15,29.0,967.0,888.94,647.39
2016,8,1,12,30,916.0,105.0,3.2,29.0,967.0,886.91,646.41
2016,8,1,12,45,912.5,106.0,3.3,29.0,958.5,879.2,642.08
2016,8,1,13,0,909.0,107.0,3.4,29.0,950.0,867.96,635.49
2016,8,1,13,15,906.0,106.5,3.5,29.0,935.0,852.32,626.02
2016,8,1,13,30,903.0,106.0,3.6,29.0,920.0,833.25,614.26
2016,8,1,13,45,900.5,103.5,3.7,29.0,898.0,809.44,599.27
2016,8,1,14,0,898.0,101.0,3.8,29.0,876.0,782.35,581.98
2016,8,1,14,15,891.5,100.0,3.85,28.5,847.5,750.52,561.87
2016,8,1,14,30,885.0,99.0,3.9,28.0,819.0,715.92,538.51
2016,8,1,14,45,879.0,96.0,3.95,28.0,784.5,677.24,510.68
2016,8,1,15,0,873.0,93.0,4.0,28.0,750.0,636.1,480.44
2016,8,1,15,15,862.0,91.0,4.0,27.5,709.5,590.72,447.08
2016,8,1,15,30,851.0,89.0,4.0,27.0,669.0,543.72,411.5
2016,8,1,15,45,838.0,86.0,4.05,26.5,624.5,493.49,372.45
2016,8,1,16,0,825.0,83.0,4.1,26.0,580.0,442.35,331.37
2016,8,1,16,15,806.0,80.0,4.1,25.0,532.0,387.74,286.92
2016,8,1,16,30,787.0,77.0,4.1,24.0,484.0,333.21,241.16
2016,8,1,16,45,763.0,73.5,4.1,23.5,433.5,277.44,193.24
2016,8,1,17,0,739.0,70.0,4.1,23.0,383.0,223.12,146.63
2016,8,1,17,15,703.5,65.5,4.0,22.0,332.0,167.86,101.83
2016,8,1,17,30,668.0,61.0,3.9,21.0,281.0,115.98,64.53
2016,8,1,17,45,618.5,55.5,3.85,20.0,231.0,62.9,36.08
2016,8,1,18,0,569.0,50.0,3.8,19.0,181.0,41.37,30.64
2016,8,1,18,15,491.0,42.0,3.7,18.0,135.0,34.75,24.64
2016,8,1,18,30,413.0,34.0,3.6,17.0,89.0,28.16,18.41
2016,8,1,18,45,285.5,23.5,3.5,16.5,53.5,19.34,8.35
2016,8,1,19,0,158.0,13.0,3.4,16.0,18.0,10.23,0.0
2016,8,1,19,15,79.0,6.5,3.3,15.5,9.0,0.0,0.0
2016,8,1,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,2,5,15,84.5,7.0,2.0,13.5,10.5,5.51,0.0
2016,8,2,5,30,169.0,14.0,2.2,14.0,21.0,11.02,0.0
2016,8,2,5,45,297.5,25.0,2.4,14.5,58.0,20.58,10.19
2016,8,2,6,0,426.0,36.0,2.6,15.0,95.0,29.81,20.14
2016,8,2,6,15,504.5,43.5,2.6,15.5,142.0,36.0,26.09
2016,8,2,6,30,583.0,51.0,2.6,16.0,189.0,42.25,31.86
2016,8,2,6,45,637.0,56.0,2.6,16.5,240.5,74.03,42.49
2016,8,2,7,0,691.0,61.0,2.6,17.0,292.0,125.21,71.29
2016,8,2,7,15,727.0,65.5,2.6,17.5,345.0,178.84,111.7
2016,8,2,7,30,763.0,70.0,2.6,18.0,398.0,235.86,159.32
2016,8,2,7,45,791.0,72.5,2.6,19.0,450.5,291.93,207.67
2016,8,2,8,0,819.0,75.0,2.6,20.0,503.0,349.8,257.17
2016,8,2,8,15,839.0,78.0,2.6,20.5,552.5,406.88,305.65
2016,8,2,8,30,859.0,81.0,2.6,21.0,602.0,463.11,352.08
2016,8,2,8,45,875.0,83.0,2.6,21.5,649.0,516.43,394.88
2016,8,2,9,0,891.0,85.0,2.6,22.0,696.0,568.99,435.68
2016,8,2,9,15,903.0,86.5,2.6,22.5,737.5,617.71,472.37
2016,8,2,9,30,915.0,88.0,2.6,23.0,779.0,664.77,506.71
2016,8,2,9,45,918.5,92.5,2.65,24.0,814.0,706.97,535.72
2016,8,2,10,0,922.0,97.0,2.7,25.0,849.0,746.38,561.89
2016,8,2,10,15,929.0,98.5,2.75,25.5,879.0,782.69,586.34
2016,8,2,10,30,936.0,100.0,2.8,26.0,909.0,816.1,607.25
2016,8,2,10,45,939.5,102.0,2.85,26.5,931.5,844.12,624.36
2016,8,2,11,0,943.0,104.0,2.9,27.0,954.0,868.75,639.15
2016,8,2,11,15,946.0,104.5,2.95,27.0,969.5,888.12,651.72
2016,8,2,11,30,949.0,105.0,3.0,27.0,985.0,903.9,662.0
2016,8,2,11,45,949.5,106.5,3.05,27.5,992.5,914.78,667.82
2016,8,2,12,0,950.0,108.0,3.1,28.0,1000.0,921.91,671.29
2016,8,2,12,15,950.0,108.0,3.15,28.0,1000.0,923.54,672.6
2016,8,2,12,30,950.0,108.0,3.2,28.0,1000.0,921.41,671.58
2016,8,2,12,45,943.5,110.5,3.25,28.0,990.0,912.21,666.03
2016,8,2,13,0,937.0,113.0,3.3,28.0,980.0,899.4,658.21
2016,8,2,13,15,933.5,112.5,3.35,28.0,964.0,882.9,648.01
2016,8,2,13,30,930.0,112.0,3.4,28.0,948.0,862.88,635.5
2016,8,2,13,45,924.0,111.0,3.45,28.0,924.5,837.01,619.06
2016,8,2,14,0,918.0,110.0,3.5,28.0,901.0,807.94,600.41
2016,8,2,14,15,910.5,108.5,3.5,28.0,870.5,774.28,577.85
2016,8,2,14,30,903.0,107.0,3.5,28.0,840.0,737.81,552.2
2016,8,2,14,45,896.0,104.0,3.5,28.0,804.0,697.75,523.55
2016,8,2,15,0,889.0,101.0,3.5,28.0,768.0,655.24,492.53
2016,8,2,15,15,876.0,99.0,3.5,27.5,726.0,607.89,458.13
2016,8,2,15,30,863.0,97.0,3.5,27.0,684.0,559.04,421.57
2016,8,2,15,45,848.0,94.0,3.5,26.5,637.5,507.12,381.55
2016,8,2,16,0,833.0,91.0,3.5,26.0,591.0,455.02,340.04
2016,8,2,16,15,812.0,87.5,3.45,25.5,541.0,398.34,293.77
2016,8,2,16,30,791.0,84.0,3.4,25.0,491.0,342.16,246.66
2016,8,2,16,45,762.5,80.5,3.4,24.5,439.0,284.72,198.01
2016,8,2,17,0,734.0,77.0,3.4,24.0,387.0,229.23,151.01
2016,8,2,17,15,696.0,72.0,3.35,23.0,334.5,173.22,106.0
2016,8,2,17,30,658.0,67.0,3.3,22.0,282.0,117.46,65.68
2016,8,2,17,45,600.5,61.0,3.25,21.5,230.5,67.27,39.37
2016,8,2,18,0,543.0,55.0,3.2,21.0,179.0,44.99,33.48
2016,8,2,18,15,458.5,46.0,3.15,20.0,132.5,37.7,26.94
2016,8,2,18,30,374.0,37.0,3.1,19.0,86.0,30.44,20.1
2016,8,2,18,45,236.5,25.0,3.1,18.5,51.0,20.47,8.48
2016,8,2,19,0,99.0,13.0,3.1,18.0,16.0,10.23,0.0
2016,8,2,19,15,49.5,6.5,3.15,17.5,8.0,0.0,0.0
2016,8,2,19,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,5,15,50.5,7.0,2.05,13.5,9.0,0.0,0.0
2016,8,3,5,30,101.0,14.0,2.2,14.0,18.0,11.02,0.0
2016,8,3,5,45,229.5,27.5,2.4,15.0,53.5,22.47,11.25
2016,8,3,6,0,358.0,41.0,2.6,16.0,89.0,33.57,23.22
2016,8,3,6,15,441.5,50.5,2.55,16.5,135.5,41.1,30.4
2016,8,3,6,30,525.0,60.0,2.5,17.0,182.0,48.62,37.32
2016,8,3,6,45,583.0,66.5,2.45,17.5,233.5,77.48,45.88
2016,8,3,7,0,641.0,73.0,2.4,18.0,285.0,127.71,74.93
2016,8,3,7,15,679.5,78.0,2.35,18.5,338.0,179.87,114.17
2016,8,3,7,30,718.0,83.0,2.3,19.0,391.0,235.76,160.41
2016,8,3,7,45,747.0,87.0,2.25,20.0,442.5,293.98,209.8
2016,8,3,8,0,776.0,91.0,2.2,21.0,494.0,351.38,258.11
2016,8,3,8,15,797.5,94.5,2.2,21.5,544.0,407.06,304.75
2016,8,3,8,30,819.0,98.0,2.2,22.0,594.0,463.27,350.44
2016,8,3,8,45,834.0,101.5,2.2,23.0,639.5,516.48,391.71
2016,8,3,9,0,849.0,105.0,2.2,24.0,685.0,568.97,430.87
2016,8,3,9,15,861.5,107.0,2.2,24.5,726.5,613.96,464.22
2016,8,3,9,30,874.0,109.0,2.2,25.0,768.0,660.19,497.37
2016,8,3,9,45,887.5,109.0,2.25,25.5,805.0,703.56,527.86
2016,8,3,10,0,901.0,109.0,2.3,26.0,842.0,744.94,556.23
2016,8,3,10,15,908.0,110.5,2.4,26.5,871.5,780.62,580.37
2016,8,3,10,30,915.0,112.0,2.5,27.0,901.0,813.46,601.23
2016,8,3,10,45,910.5,118.5,2.6,27.5,921.0,838.54,616.6
2016,8,3,11,0,906.0,125.0,2.7,28.0,941.0,859.89,629.49
2016,8,3,11,15,909.5,126.0,2.85,28.0,956.5,879.45,642.85
2016,8,3,11,30,913.0,127.0,3.0,28.0,972.0,895.56,653.99
2016,8,3,11,45,907.5,131.5,3.15,28.5,977.5,903.43,658.49
2016,8,3,12,0,902.0,136.0,3.3,29.0,983.0,907.59,660.66
2016,8,3,12,15,902.0,136.0,3.45,29.0,982.5,909.11,662.5
2016,8,3,12,30,902.0,136.0,3.6,29.0,982.0,907.08,662.08
2016,8,3,12,45,902.0,135.0,3.75,29.0,974.5,900.65,658.82
2016,8,3,13,0,902.0,134.0,3.9,29.0,967.0,890.65,653.26
2016,8,3,13,15,898.5,133.0,4.0,28.5,951.5,874.2,644.45
2016,8,3,13,30,895.0,132.0,4.1,28.0,936.0,854.35,633.34
2016,8,3,13,45,888.5,131.5,4.2,28.0,912.5,829.23,617.34
2016,8,3,14,0,882.0,131.0,4.3,28.0,889.0,801.05,599.17
2016,8,3,14,15,874.5,129.0,4.35,27.5,859.0,767.93,577.42
2016,8,3,14,30,867.0,127.0,4.4,27.0,829.0,732.12,553.16
2016,8,3,14,45,864.5,121.5,4.45,26.5,795.0,694.15,526.84
2016,8,3,15,0,862.0,116.0,4.5,26.0,761.0,653.46,497.86
2016,8,3,15,15,849.0,113.5,4.45,25.5,719.0,610.58,465.91
2016,8,3,15,30,836.0,111.0,4.4,25.0,677.0,561.43,428.52
2016,8,3,15,45,830.0,103.5,4.35,24.5,633.0,510.1,388.41
2016,8,3,16,0,824.0,96.0,4.3,24.0,589.0,457.25,345.77
2016,8,3,16,15,802.5,92.5,4.2,23.0,539.0,400.68,299.59
2016,8,3,16,30,781.0,89.0,4.1,22.0,489.0,344.67,252.49
2016,8,3,16,45,761.5,82.5,4.05,21.0,438.0,287.49,203.48
2016,8,3,17,0,742.0,76.0,4.0,20.0,387.0,231.32,155.08
2016,8,3,17,15,703.5,71.0,3.85,19.5,334.5,174.64,108.42
2016,8,3,17,30,665.0,66.0,3.7,19.0,282.0,118.33,66.8
2016,8,3,17,45,615.0,59.0,3.6,18.5,230.5,67.11,39.07
2016,8,3,18,0,565.0,52.0,3.5,18.0,179.0,42.9,32.08
2016,8,3,18,15,480.5,44.0,3.35,17.0,132.0,36.3,26.05
2016,8,3,18,30,396.0,36.0,3.2,16.0,85.0,29.77,19.74
2016,8,3,18,45,257.0,24.0,3.1,15.5,50.0,19.73,7.41
2016,8,3,19,0,118.0,12.0,3.0,15.0,15.0,9.44,0.0
2016,8,3,19,15,59.0,6.0,2.95,15.0,7.5,0.0,0.0
2016,8,3,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,4,5,15,68.0,6.5,2.35,13.5,9.0,0.0,0.0
2016,8,4,5,30,136.0,13.0,2.5,14.0,18.0,10.23,0.0
2016,8,4,5,45,270.5,25.0,2.7,14.5,54.0,20.54,9.44
2016,8,4,6,0,405.0,37.0,2.9,15.0,90.0,30.56,20.68
2016,8,4,6,15,486.0,45.0,2.9,15.5,137.5,37.07,26.98
2016,8,4,6,30,567.0,53.0,2.9,16.0,185.0,43.65,33.07
2016,8,4,6,45,323.0,90.0,2.9,16.5,169.0,80.8,54.79
2016,8,4,7,0,79.0,127.0,2.9,17.0,153.0,101.86,77.04
2016,8,4,7,15,56.0,143.0,2.9,17.5,163.5,116.55,89.79
2016,8,4,7,30,33.0,159.0,2.9,18.0,174.0,128.42,100.3
2016,8,4,7,45,126.5,187.5,2.95,18.5,252.0,183.61,142.17
2016,8,4,8,0,220.0,216.0,3.0,19.0,330.0,247.36,191.45
2016,8,4,8,15,337.5,213.0,3.05,19.5,407.5,311.67,241.18
2016,8,4,8,30,455.0,210.0,3.1,20.0,485.0,390.08,302.05
2016,8,4,8,45,663.5,150.0,3.15,20.5,585.0,475.92,368.31
2016,8,4,9,0,872.0,90.0,3.2,21.0,685.0,567.96,439.1
2016,8,4,9,15,882.5,92.0,3.25,21.0,725.5,615.58,476.19
2016,8,4,9,30,893.0,94.0,3.3,21.0,766.0,661.44,511.3
2016,8,4,9,45,898.0,97.5,3.4,21.5,800.0,702.98,541.59
2016,8,4,10,0,903.0,101.0,3.5,22.0,834.0,741.89,569.3
2016,8,4,10,15,909.0,102.5,3.55,22.0,863.0,776.94,594.53
2016,8,4,10,30,915.0,104.0,3.6,22.0,892.0,809.09,616.35
2016,8,4,10,45,915.0,107.0,3.65,22.5,912.5,834.74,632.37
2016,8,4,11,0,915.0,110.0,3.7,23.0,933.0,856.9,645.97
2016,8,4,11,15,917.5,111.0,3.75,23.0,947.5,875.83,658.61
2016,8,4,11,30,920.0,112.0,3.8,23.0,962.0,891.25,668.92
2016,8,4,11,45,918.0,114.0,3.85,23.0,968.0,900.11,674.87
2016,8,4,12,0,916.0,116.0,3.9,23.0,974.0,905.31,678.47
2016,8,4,12,15,915.5,116.0,3.95,22.5,973.5,906.4,680.71
2016,8,4,12,30,915.0,116.0,4.0,22.0,973.0,903.87,680.61
2016,8,4,12,45,906.5,120.0,4.1,22.0,963.0,894.36,674.78
2016,8,4,13,0,898.0,124.0,4.2,22.0,953.0,881.39,666.65
2016,8,4,13,15,894.5,123.5,4.3,21.5,937.0,865.35,657.72
2016,8,4,13,30,891.0,123.0,4.4,21.0,921.0,845.92,646.42
2016,8,4,13,45,887.0,121.0,4.5,21.0,898.5,821.49,630.56
2016,8,4,14,0,883.0,119.0,4.6,21.0,876.0,793.88,612.35
2016,8,4,14,15,876.0,117.5,4.6,20.5,846.5,761.45,590.56
2016,8,4,14,30,869.0,116.0,4.6,20.0,817.0,726.29,565.77
2016,8,4,14,45,865.0,111.0,4.6,20.0,782.5,687.53,536.79
2016,8,4,15,0,861.0,106.0,4.6,20.0,748.0,646.18,505.25
2016,8,4,15,15,849.0,103.5,4.55,19.5,707.0,599.94,469.96
2016,8,4,15,30,837.0,101.0,4.5,19.0,666.0,554.73,434.39
2016,8,4,15,45,828.0,95.5,4.45,19.0,622.0,503.62,392.53
2016,8,4,16,0,819.0,90.0,4.4,19.0,578.0,451.29,348.56
2016,8,4,16,15,798.5,86.5,4.35,18.5,529.0,395.31,301.25
2016,8,4,16,30,778.0,83.0,4.3,18.0,480.0,339.82,253.12
2016,8,4,16,45,756.0,78.0,4.25,17.5,429.5,283.37,203.46
2016,8,4,17,0,734.0,73.0,4.2,17.0,379.0,228.18,154.88
2016,8,4,17,15,697.5,68.0,4.1,16.5,327.0,172.21,108.03
2016,8,4,17,30,661.0,63.0,4.0,16.0,275.0,116.51,66.13
2016,8,4,17,45,610.5,56.5,3.9,15.5,224.5,65.84,38.18
2016,8,4,18,0,560.0,50.0,3.8,15.0,174.0,41.33,31.08
2016,8,4,18,15,476.5,42.0,3.65,14.5,128.0,34.7,24.9
2016,8,4,18,30,393.0,34.0,3.5,14.0,82.0,28.13,18.44
2016,8,4,18,45,253.5,22.0,3.4,14.0,47.5,18.07,5.53
2016,8,4,19,0,114.0,10.0,3.3,14.0,13.0,7.87,0.0
2016,8,4,19,15,57.0,5.0,3.3,13.5,6.5,0.0,0.0
2016,8,4,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,5,5,15,55.0,6.5,2.7,14.0,8.0,0.0,0.0
2016,8,5,5,30,110.0,13.0,2.8,14.0,16.0,10.23,0.0
2016,8,5,5,45,244.5,25.5,2.9,14.5,51.5,20.9,9.25
2016,8,5,6,0,379.0,38.0,3.0,15.0,87.0,31.28,21.24
2016,8,5,6,15,463.0,47.0,3.0,15.0,134.0,38.52,28.28
2016,8,5,6,30,547.0,56.0,3.0,15.0,181.0,45.79,35.09
2016,8,5,6,45,323.5,91.5,3.0,15.5,170.5,82.76,56.34
2016,8,5,7,0,100.0,127.0,3.0,16.0,160.0,105.16,79.21
2016,8,5,7,15,92.5,149.0,2.9,16.5,183.5,127.24,97.44
2016,8,5,7,30,85.0,171.0,2.8,17.0,207.0,149.33,115.93
2016,8,5,7,45,440.5,128.0,2.75,17.5,351.0,236.77,176.4
2016,8,5,8,0,796.0,85.0,2.7,18.0,495.0,357.18,266.72
2016,8,5,8,15,816.5,88.0,2.65,18.5,544.5,413.24,314.22
2016,8,5,8,30,837.0,91.0,2.6,19.0,594.0,469.69,360.81
2016,8,5,8,45,854.0,92.5,2.55,19.5,640.5,521.46,402.39
2016,8,5,9,0,871.0,94.0,2.5,20.0,687.0,573.46,442.69
2016,8,5,9,15,882.5,96.5,2.45,20.5,728.0,622.17,479.17
2016,8,5,9,30,894.0,99.0,2.4,21.0,769.0,669.21,513.24
2016,8,5,9,45,893.5,105.5,2.4,21.5,802.5,709.79,541.8
2016,8,5,10,0,893.0,112.0,2.4,22.0,836.0,747.31,567.44
2016,8,5,10,15,900.0,113.5,2.45,22.5,865.5,782.82,591.55
2016,8,5,10,30,907.0,115.0,2.5,23.0,895.0,815.51,612.2
2016,8,5,10,45,913.0,115.5,2.55,23.5,918.0,843.52,629.45
2016,8,5,11,0,919.0,116.0,2.6,24.0,941.0,868.34,644.5
2016,8,5,11,15,922.0,116.5,2.65,24.5,956.0,887.31,655.62
2016,8,5,11,30,925.0,117.0,2.7,25.0,971.0,902.77,664.47
2016,8,5,11,45,926.5,117.5,2.75,25.5,978.5,913.35,670.16
2016,8,5,12,0,928.0,118.0,2.8,26.0,986.0,920.29,673.55
2016,8,5,12,15,928.0,118.0,2.9,26.0,985.5,921.81,675.2
2016,8,5,12,30,928.0,118.0,3.0,26.0,985.0,919.64,674.55
2016,8,5,12,45,927.5,117.0,3.1,26.0,977.0,912.49,670.69
2016,8,5,13,0,927.0,116.0,3.2,26.0,969.0,901.67,664.49
2016,8,5,13,15,923.5,115.0,3.3,26.0,953.0,884.69,654.22
2016,8,5,13,30,920.0,114.0,3.4,26.0,937.0,864.22,641.62
2016,8,5,13,45,913.5,113.5,3.5,26.0,913.0,838.39,625.35
2016,8,5,14,0,907.0,113.0,3.6,26.0,889.0,809.41,606.84
2016,8,5,14,15,899.5,111.5,3.65,25.5,859.0,775.81,585.67
2016,8,5,14,30,892.0,110.0,3.7,25.0,829.0,739.43,561.11
2016,8,5,14,45,881.0,109.0,3.8,25.0,792.0,698.58,531.83
2016,8,5,15,0,870.0,108.0,3.9,25.0,755.0,655.61,500.3
2016,8,5,15,15,857.0,105.5,3.9,24.5,713.0,608.28,465.44
2016,8,5,15,30,844.0,103.0,3.9,24.0,671.0,562.22,430.4
2016,8,5,15,45,825.0,101.0,3.95,24.0,624.0,508.91,388.2
2016,8,5,16,0,806.0,99.0,4.0,24.0,577.0,455.3,344.59
2016,8,5,16,15,783.0,95.0,3.95,23.0,527.0,398.36,298.4
2016,8,5,16,30,760.0,91.0,3.9,22.0,477.0,342.21,251.42
2016,8,5,16,45,725.0,88.0,3.85,21.5,424.0,282.21,200.39
2016,8,5,17,0,690.0,85.0,3.8,21.0,371.0,227.01,153.29
2016,8,5,17,15,648.0,79.5,3.65,20.0,318.5,171.69,108.26
2016,8,5,17,30,606.0,74.0,3.5,19.0,266.0,120.61,70.8
2016,8,5,17,45,538.0,67.0,3.4,18.5,214.5,71.87,43.84
2016,8,5,18,0,470.0,60.0,3.3,18.0,163.0,48.35,36.8
2016,8,5,18,15,381.5,49.0,3.15,17.0,118.0,39.7,28.93
2016,8,5,18,30,293.0,38.0,3.0,16.0,73.0,31.01,20.6
2016,8,5,18,45,166.5,23.5,2.9,15.5,41.0,17.91,4.29
2016,8,5,19,0,40.0,9.0,2.8,15.0,9.0,7.08,0.0
2016,8,5,19,15,20.0,4.5,2.7,14.5,4.5,0.0,0.0
2016,8,5,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,5,15,29.5,6.0,2.75,13.0,6.5,0.0,0.0
2016,8,6,5,30,59.0,12.0,2.8,13.0,13.0,9.44,0.0
2016,8,6,5,45,186.5,26.5,2.85,13.5,47.0,20.18,8.25
2016,8,6,6,0,314.0,41.0,2.9,14.0,81.0,33.47,23.17
2016,8,6,6,15,399.5,52.0,2.9,14.5,126.5,42.12,31.48
2016,8,6,6,30,485.0,63.0,2.9,15.0,172.0,50.71,39.43
2016,8,6,6,45,246.0,87.0,2.9,15.5,142.5,76.54,52.86
2016,8,6,7,0,7.0,111.0,2.9,16.0,113.0,83.38,64.87
2016,8,6,7,15,8.5,127.5,2.9,16.5,131.0,97.2,76.14
2016,8,6,7,30,10.0,144.0,2.9,17.0,149.0,111.25,87.43
2016,8,6,7,45,30.0,174.5,2.9,17.5,190.0,143.46,112.94
2016,8,6,8,0,50.0,205.0,2.9,18.0,231.0,177.17,139.53
2016,8,6,8,15,47.5,223.5,2.95,18.5,250.0,195.11,153.6
2016,8,6,8,30,45.0,242.0,3.0,19.0,269.0,212.81,167.27
2016,8,6,8,45,55.0,267.5,3.05,19.5,303.0,242.26,189.98
2016,8,6,9,0,65.0,293.0,3.1,20.0,337.0,272.86,213.3
2016,8,6,9,15,461.5,202.5,3.15,20.5,545.5,466.35,364.82
2016,8,6,9,30,858.0,112.0,3.2,21.0,754.0,660.37,511.09
2016,8,6,9,45,867.0,114.0,3.25,21.5,789.0,702.03,540.25
2016,8,6,10,0,876.0,116.0,3.3,22.0,824.0,741.44,568.02
2016,8,6,10,15,883.0,117.5,3.4,22.0,853.5,776.45,593.48
2016,8,6,10,30,890.0,119.0,3.5,22.0,883.0,808.68,615.71
2016,8,6,10,45,895.0,120.0,3.6,22.5,905.0,835.93,633.07
2016,8,6,11,0,900.0,121.0,3.7,23.0,927.0,860.0,648.2
2016,8,6,11,15,903.0,121.5,3.75,23.0,942.0,878.65,660.63
2016,8,6,11,30,906.0,122.0,3.8,23.0,957.0,893.84,670.79
2016,8,6,11,45,907.0,123.0,3.9,23.0,964.0,904.23,678.05
2016,8,6,12,0,908.0,124.0,4.0,23.0,971.0,911.03,682.99
2016,8,6,12,15,908.0,124.0,4.05,23.0,970.5,912.49,684.15
2016,8,6,12,30,908.0,124.0,4.1,23.0,970.0,910.34,683.0
2016,8,6,12,45,901.0,127.0,4.2,23.0,960.5,901.15,677.4
2016,8,6,13,0,894.0,130.0,4.3,23.0,951.0,888.49,669.52
2016,8,6,13,15,891.0,129.0,4.3,22.5,935.5,872.37,660.15
2016,8,6,13,30,888.0,128.0,4.3,22.0,920.0,852.86,648.44
2016,8,6,13,45,885.0,125.5,4.35,22.0,898.0,828.72,632.46
2016,8,6,14,0,882.0,123.0,4.4,22.0,876.0,801.35,614.17
2016,8,6,14,15,875.0,121.5,4.45,21.5,846.5,768.76,592.88
2016,8,6,14,30,868.0,120.0,4.5,21.0,817.0,733.45,568.48
2016,8,6,14,45,861.0,117.0,4.55,21.0,782.0,694.28,539.61
2016,8,6,15,0,854.0,114.0,4.6,21.0,747.0,652.76,508.33
2016,8,6,15,15,841.5,111.0,4.6,20.5,705.5,609.81,475.85
2016,8,6,15,30,829.0,108.0,4.6,20.0,664.0,560.52,437.69
2016,8,6,15,45,816.5,103.5,4.6,20.0,619.0,508.71,395.67
2016,8,6,16,0,804.0,99.0,4.6,20.0,574.0,456.04,351.79
2016,8,6,16,15,782.5,95.5,4.55,19.5,525.0,400.11,304.8
2016,8,6,16,30,761.0,92.0,4.5,19.0,476.0,344.8,257.11
2016,8,6,16,45,737.5,86.0,4.5,18.5,425.0,287.69,207.28
2016,8,6,17,0,714.0,80.0,4.5,18.0,374.0,229.33,156.4
2016,8,6,17,15,673.5,75.0,4.4,17.5,321.5,173.19,109.61
2016,8,6,17,30,633.0,70.0,4.3,17.0,269.0,121.09,70.59
2016,8,6,17,45,578.0,62.5,4.2,16.5,218.5,70.75,42.1
2016,8,6,18,0,523.0,55.0,4.1,16.0,168.0,44.94,34.08
2016,8,6,18,15,432.0,45.5,3.95,15.5,121.5,37.26,26.95
2016,8,6,18,30,341.0,36.0,3.8,15.0,75.0,29.63,19.4
2016,8,6,18,45,170.5,18.0,3.65,14.5,37.5,14.54,1.31
2016,8,6,19,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,6,19,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,8,6,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,5,15,54.0,6.0,3.25,13.0,7.0,0.0,0.0
2016,8,7,5,30,108.0,12.0,3.3,13.0,14.0,9.44,0.0
2016,8,7,5,45,254.0,24.0,3.4,13.5,50.0,19.73,7.31
2016,8,7,6,0,400.0,36.0,3.5,14.0,86.0,29.8,19.94
2016,8,7,6,15,486.0,44.0,3.5,14.5,133.5,36.34,26.37
2016,8,7,6,30,572.0,52.0,3.5,15.0,181.0,42.97,32.57
2016,8,7,6,45,316.5,87.5,3.5,15.5,162.0,81.46,54.82
2016,8,7,7,0,61.0,123.0,3.5,16.0,143.0,97.9,74.77
2016,8,7,7,15,412.0,97.5,3.45,16.5,267.5,152.14,104.34
2016,8,7,7,30,763.0,72.0,3.4,17.0,392.0,247.22,170.72
2016,8,7,7,45,792.5,74.5,3.4,17.5,444.5,304.41,220.86
2016,8,7,8,0,822.0,77.0,3.4,18.0,497.0,363.55,272.38
2016,8,7,8,15,841.5,80.0,3.35,18.5,547.0,420.75,321.44
2016,8,7,8,30,861.0,83.0,3.3,19.0,597.0,477.44,368.61
2016,8,7,8,45,878.0,84.0,3.3,19.5,644.0,530.93,411.97
2016,8,7,9,0,895.0,85.0,3.3,20.0,691.0,583.73,453.38
2016,8,7,9,15,906.0,87.0,3.3,20.5,732.5,632.87,490.76
2016,8,7,9,30,917.0,89.0,3.3,21.0,774.0,680.24,525.69
2016,8,7,9,45,920.5,93.5,3.3,21.5,808.5,722.77,556.08
2016,8,7,10,0,924.0,98.0,3.3,22.0,843.0,762.49,583.65
2016,8,7,10,15,930.5,99.0,3.3,22.0,873.0,798.25,608.37
2016,8,7,10,30,937.0,100.0,3.3,22.0,903.0,831.06,630.18
2016,8,7,10,45,943.0,100.5,3.35,22.5,926.0,859.88,648.18
2016,8,7,11,0,949.0,101.0,3.4,23.0,949.0,885.39,663.85
2016,8,7,11,15,952.0,101.5,3.45,23.0,964.0,904.93,676.75
2016,8,7,11,30,955.0,102.0,3.5,23.0,979.0,920.82,687.28
2016,8,7,11,45,957.0,101.5,3.55,23.5,986.5,931.22,692.87
2016,8,7,12,0,959.0,101.0,3.6,24.0,994.0,937.84,696.04
2016,8,7,12,15,959.5,101.0,3.6,24.0,994.0,939.8,697.26
2016,8,7,12,30,960.0,101.0,3.6,24.0,994.0,937.91,696.05
2016,8,7,12,45,959.0,100.5,3.65,24.5,986.0,930.44,690.18
2016,8,7,13,0,958.0,100.0,3.7,25.0,978.0,919.17,681.9
2016,8,7,13,15,955.5,99.5,3.7,24.5,962.5,902.87,672.71
2016,8,7,13,30,953.0,99.0,3.7,24.0,947.0,882.91,661.08
2016,8,7,13,45,951.0,96.5,3.75,24.0,924.5,857.92,644.98
2016,8,7,14,0,949.0,94.0,3.8,24.0,902.0,829.42,626.44
2016,8,7,14,15,943.0,93.0,3.8,24.0,872.0,795.95,604.13
2016,8,7,14,30,937.0,92.0,3.8,24.0,842.0,759.48,578.76
2016,8,7,14,45,930.0,89.5,3.8,24.0,805.5,718.13,548.77
2016,8,7,15,0,923.0,87.0,3.8,24.0,769.0,674.24,516.28
2016,8,7,15,15,911.5,85.5,3.75,23.5,727.0,626.29,480.78
2016,8,7,15,30,900.0,84.0,3.7,23.0,685.0,576.64,442.92
2016,8,7,15,45,885.5,81.5,3.65,22.5,638.5,523.13,400.97
2016,8,7,16,0,871.0,79.0,3.6,22.0,592.0,468.75,356.94
2016,8,7,16,15,851.5,76.0,3.5,21.5,541.5,411.35,309.14
2016,8,7,16,30,832.0,73.0,3.4,21.0,491.0,353.27,259.49
2016,8,7,16,45,805.0,70.0,3.35,20.5,438.0,293.9,208.11
2016,8,7,17,0,778.0,67.0,3.3,20.0,385.0,236.26,158.05
2016,8,7,17,15,740.5,62.5,3.15,19.5,331.0,177.63,109.31
2016,8,7,17,30,703.0,58.0,3.0,19.0,277.0,122.63,68.27
2016,8,7,17,45,644.5,53.0,2.9,18.5,224.5,70.25,39.54
2016,8,7,18,0,586.0,48.0,2.8,18.0,172.0,40.07,29.52
2016,8,7,18,15,495.5,40.0,2.6,17.0,124.5,33.3,23.31
2016,8,7,18,30,405.0,32.0,2.4,16.0,77.0,26.64,16.68
2016,8,7,18,45,202.5,16.0,2.25,15.5,38.5,13.0,0.0
2016,8,7,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,7,19,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,8,7,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,8,5,15,56.5,5.5,2.1,13.5,6.5,0.0,0.0
2016,8,8,5,30,113.0,11.0,2.3,14.0,13.0,8.65,0.0
2016,8,8,5,45,260.0,22.0,2.55,14.5,48.0,18.09,5.5
2016,8,8,6,0,407.0,33.0,2.8,15.0,83.0,27.38,17.73
2016,8,8,6,15,491.5,40.5,2.75,15.5,129.5,33.62,23.86
2016,8,8,6,30,576.0,48.0,2.7,16.0,176.0,39.95,29.75
2016,8,8,6,45,627.0,54.5,2.65,16.5,227.0,81.09,45.05
2016,8,8,7,0,678.0,61.0,2.6,17.0,278.0,133.62,77.78
2016,8,8,7,15,715.0,65.0,2.55,17.5,330.5,187.08,119.51
2016,8,8,7,30,752.0,69.0,2.5,18.0,383.0,244.06,167.76
2016,8,8,7,45,778.5,72.5,2.5,19.0,434.5,300.7,216.8
2016,8,8,8,0,805.0,76.0,2.5,20.0,486.0,359.0,266.58
2016,8,8,8,15,824.5,79.0,2.5,20.5,535.5,415.32,314.21
2016,8,8,8,30,844.0,82.0,2.5,21.0,585.0,471.21,360.07
2016,8,8,8,45,859.0,84.0,2.55,21.5,630.5,523.82,402.14
2016,8,8,9,0,874.0,86.0,2.6,22.0,676.0,575.6,442.23
2016,8,8,9,15,885.5,88.0,2.65,22.5,717.0,624.17,478.73
2016,8,8,9,30,897.0,90.0,2.7,23.0,758.0,671.06,512.95
2016,8,8,9,45,904.5,92.5,2.8,23.5,793.5,713.75,543.48
2016,8,8,10,0,912.0,95.0,2.9,24.0,829.0,753.98,571.58
2016,8,8,10,15,918.5,96.0,2.95,24.0,858.5,789.39,595.82
2016,8,8,10,30,925.0,97.0,3.0,24.0,888.0,821.88,617.46
2016,8,8,10,45,929.5,98.0,3.15,24.5,910.5,849.67,635.19
2016,8,8,11,0,934.0,99.0,3.3,25.0,933.0,874.13,650.63
2016,8,8,11,15,937.0,100.0,3.4,25.0,948.0,893.87,663.89
2016,8,8,11,30,940.0,101.0,3.5,25.0,963.0,910.02,674.84
2016,8,8,11,45,940.5,102.0,3.65,25.5,970.5,920.33,680.93
2016,8,8,12,0,941.0,103.0,3.8,26.0,978.0,926.9,684.62
2016,8,8,12,15,941.5,103.0,3.9,26.0,978.0,928.79,686.35
2016,8,8,12,30,942.0,103.0,4.0,26.0,978.0,926.91,685.7
2016,8,8,12,45,940.5,103.0,4.15,26.0,970.0,919.53,681.7
2016,8,8,13,0,939.0,103.0,4.3,26.0,962.0,908.43,675.28
2016,8,8,13,15,936.0,102.5,4.35,25.5,946.5,891.92,666.08
2016,8,8,13,30,933.0,102.0,4.4,25.0,931.0,871.83,654.45
2016,8,8,13,45,929.5,100.0,4.45,25.0,908.0,846.48,637.9
2016,8,8,14,0,926.0,98.0,4.5,25.0,885.0,817.77,619.02
2016,8,8,14,15,920.0,97.0,4.5,24.5,855.5,784.89,598.14
2016,8,8,14,30,914.0,96.0,4.5,24.0,826.0,749.08,574.07
2016,8,8,14,45,906.5,93.5,4.55,24.0,790.0,708.14,544.32
2016,8,8,15,0,899.0,91.0,4.6,24.0,754.0,664.76,512.09
2016,8,8,15,15,887.5,89.0,4.55,23.5,712.0,617.25,476.56
2016,8,8,15,30,876.0,87.0,4.5,23.0,670.0,568.1,438.75
2016,8,8,15,45,862.5,84.0,4.45,23.0,624.0,515.67,396.51
2016,8,8,16,0,849.0,81.0,4.4,23.0,578.0,462.31,352.38
2016,8,8,16,15,828.5,78.0,4.3,22.0,528.0,405.54,305.62
2016,8,8,16,30,808.0,75.0,4.2,21.0,478.0,348.36,257.12
2016,8,8,16,45,783.5,71.0,4.1,20.5,426.5,290.01,206.33
2016,8,8,17,0,759.0,67.0,4.0,20.0,375.0,233.16,156.69
2016,8,8,17,15,720.5,62.5,3.9,19.0,322.0,175.37,108.72
2016,8,8,17,30,682.0,58.0,3.8,18.0,269.0,121.35,68.27
2016,8,8,17,45,628.5,52.0,3.7,17.5,217.5,69.5,39.08
2016,8,8,18,0,575.0,46.0,3.6,17.0,166.0,38.44,28.19
2016,8,8,18,15,483.5,38.0,3.5,16.5,119.5,31.64,21.87
2016,8,8,18,30,392.0,30.0,3.4,16.0,73.0,24.95,15.11
2016,8,8,18,45,196.0,15.0,3.35,15.5,36.5,12.18,0.0
2016,8,8,19,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,8,19,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,9,5,15,59.0,5.0,2.95,14.0,6.0,0.0,0.0
2016,8,9,5,30,118.0,10.0,3.0,14.0,12.0,7.87,0.0
2016,8,9,5,45,268.5,21.0,3.1,14.5,47.0,17.3,4.21
2016,8,9,6,0,419.0,32.0,3.2,15.0,82.0,26.64,17.02
2016,8,9,6,15,503.5,39.5,3.1,15.5,129.0,32.92,23.22
2016,8,9,6,30,588.0,47.0,3.0,16.0,176.0,42.6,32.08
2016,8,9,6,45,636.0,53.0,2.95,16.5,226.5,81.99,44.94
2016,8,9,7,0,684.0,59.0,2.9,17.0,277.0,134.45,78.09
2016,8,9,7,15,377.5,112.0,2.75,17.5,236.0,159.55,111.53
2016,8,9,7,30,71.0,165.0,2.6,18.0,195.0,143.2,111.06
2016,8,9,7,45,175.0,184.0,2.5,18.5,269.5,198.54,153.1
2016,8,9,8,0,279.0,203.0,2.4,19.0,344.0,267.67,206.66
2016,8,9,8,15,563.5,141.5,2.25,19.5,464.0,364.39,279.65
2016,8,9,8,30,848.0,80.0,2.1,20.0,584.0,473.75,362.99
2016,8,9,8,45,865.0,81.5,1.95,20.5,630.0,527.19,404.55
2016,8,9,9,0,882.0,83.0,1.8,21.0,676.0,579.98,444.2
2016,8,9,9,15,893.5,84.5,1.75,21.5,717.5,628.5,479.71
2016,8,9,9,30,905.0,86.0,1.7,22.0,759.0,675.31,512.77
2016,8,9,9,45,915.0,86.5,1.65,23.0,794.5,718.21,540.97
2016,8,9,10,0,925.0,87.0,1.6,24.0,830.0,758.78,566.58
2016,8,9,10,15,931.0,88.5,1.6,24.5,859.5,794.74,588.55
2016,8,9,10,30,937.0,90.0,1.6,25.0,889.0,827.71,608.19
2016,8,9,10,45,941.0,91.0,1.6,25.5,911.0,855.42,624.2
2016,8,9,11,0,945.0,92.0,1.6,26.0,933.0,879.74,637.93
2016,8,9,11,15,948.0,92.5,1.65,26.5,948.0,899.22,649.09
2016,8,9,11,30,951.0,93.0,1.7,27.0,963.0,915.07,657.98
2016,8,9,11,45,949.0,95.0,1.8,27.5,969.5,924.24,663.26
2016,8,9,12,0,947.0,97.0,1.9,28.0,976.0,929.58,666.22
2016,8,9,12,15,947.0,97.0,2.05,28.0,975.5,931.0,668.63
2016,8,9,12,30,947.0,97.0,2.2,28.0,975.0,928.63,668.65
2016,8,9,12,45,934.0,104.0,2.35,28.5,963.5,917.61,661.81
2016,8,9,13,0,921.0,111.0,2.5,29.0,952.0,902.99,652.69
2016,8,9,13,15,917.5,110.5,2.65,29.0,936.0,886.26,643.45
2016,8,9,13,30,914.0,110.0,2.8,29.0,920.0,866.04,631.84
2016,8,9,13,45,908.0,109.0,3.0,29.0,896.5,839.96,616.52
2016,8,9,14,0,902.0,108.0,3.2,29.0,873.0,810.7,598.85
2016,8,9,14,15,895.0,107.0,3.3,28.5,843.0,777.69,579.03
2016,8,9,14,30,888.0,106.0,3.4,28.0,813.0,741.89,555.86
2016,8,9,14,45,879.0,103.5,3.5,28.0,776.5,700.78,527.0
2016,8,9,15,0,870.0,101.0,3.6,28.0,740.0,657.42,495.83
2016,8,9,15,15,857.0,99.0,3.65,27.5,698.0,610.12,461.71
2016,8,9,15,30,844.0,97.0,3.7,27.0,656.0,561.37,425.44
2016,8,9,15,45,829.0,93.5,3.75,26.5,610.5,510.93,386.66
2016,8,9,16,0,814.0,90.0,3.8,26.0,565.0,457.16,344.08
2016,8,9,16,15,792.5,86.5,3.75,25.5,515.0,400.44,297.81
2016,8,9,16,30,771.0,83.0,3.7,25.0,465.0,344.33,250.74
2016,8,9,16,45,743.0,79.0,3.7,24.5,413.5,286.85,201.9
2016,8,9,17,0,715.0,75.0,3.7,24.0,362.0,231.33,154.53
2016,8,9,17,15,674.5,69.5,3.55,23.0,310.0,171.87,106.15
2016,8,9,17,30,634.0,64.0,3.4,22.0,258.0,119.05,67.1
2016,8,9,17,45,573.0,57.5,3.25,21.5,207.5,68.88,38.79
2016,8,9,18,0,512.0,51.0,3.1,21.0,157.0,41.81,30.58
2016,8,9,18,15,418.5,41.5,2.95,20.0,111.5,34.06,23.54
2016,8,9,18,30,325.0,32.0,2.8,19.0,66.0,26.35,15.86
2016,8,9,18,45,162.5,16.0,2.65,18.5,33.0,12.95,0.0
2016,8,9,19,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
