Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,9,23,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,10,5,45,137.5,18.5,2.8,14.5,34.5,14.17,1.64
2016,8,10,6,0,275.0,37.0,3.0,15.0,69.0,28.27,18.33
2016,8,10,6,15,360.0,49.0,2.95,15.5,113.5,39.58,29.0
2016,8,10,6,30,445.0,61.0,2.9,16.0,158.0,48.93,37.64
2016,8,10,6,45,499.5,71.0,2.9,16.5,207.0,86.36,52.21
2016,8,10,7,0,554.0,81.0,2.9,17.0,256.0,135.25,84.23
2016,8,10,7,15,596.5,88.0,2.85,17.5,307.5,185.71,123.76
2016,8,10,7,30,639.0,95.0,2.8,18.0,359.0,240.59,169.73
2016,8,10,7,45,670.5,100.5,2.8,19.0,410.0,294.96,216.15
2016,8,10,8,0,702.0,106.0,2.8,20.0,461.0,351.78,263.99
2016,8,10,8,15,726.0,110.5,2.75,20.5,510.0,406.75,309.87
2016,8,10,8,30,750.0,115.0,2.7,21.0,559.0,462.69,355.15
2016,8,10,8,45,768.5,119.0,2.65,21.5,605.0,516.21,397.21
2016,8,10,9,0,787.0,123.0,2.6,22.0,651.0,568.77,437.18
2016,8,10,9,15,801.5,126.0,2.6,22.5,692.5,617.45,473.24
2016,8,10,9,30,816.0,129.0,2.6,23.0,734.0,664.93,507.39
2016,8,10,9,45,843.0,123.0,2.6,24.0,774.5,711.22,538.98
2016,8,10,10,0,870.0,117.0,2.6,25.0,815.0,749.26,564.14
2016,8,10,10,15,878.0,118.5,2.6,25.5,844.5,785.0,587.47
2016,8,10,10,30,886.0,120.0,2.6,26.0,874.0,818.01,607.71
2016,8,10,10,45,892.5,120.5,2.65,26.5,897.0,846.02,624.76
2016,8,10,11,0,899.0,121.0,2.7,27.0,920.0,870.91,639.67
2016,8,10,11,15,902.5,122.0,2.75,27.0,935.5,890.42,652.29
2016,8,10,11,30,906.0,123.0,2.8,27.0,951.0,906.48,662.73
2016,8,10,11,45,909.0,122.5,2.9,27.5,959.0,917.24,668.83
2016,8,10,12,0,912.0,122.0,3.0,28.0,967.0,924.42,672.69
2016,8,10,12,15,912.0,122.0,3.05,28.0,966.5,925.75,673.82
2016,8,10,12,30,912.0,122.0,3.1,28.0,966.0,923.43,672.7
2016,8,10,12,45,909.5,122.0,3.2,28.0,957.5,915.27,668.2
2016,8,10,13,0,907.0,122.0,3.3,28.0,949.0,903.51,661.42
2016,8,10,13,15,903.5,121.5,3.4,28.0,933.0,886.93,651.48
2016,8,10,13,30,900.0,121.0,3.5,28.0,917.0,866.89,639.25
2016,8,10,13,45,896.0,119.0,3.6,28.0,893.5,841.76,623.56
2016,8,10,14,0,892.0,117.0,3.7,28.0,870.0,813.4,605.6
2016,8,10,14,15,884.0,115.5,3.75,27.5,840.0,779.39,584.57
2016,8,10,14,30,876.0,114.0,3.8,27.0,810.0,742.68,560.12
2016,8,10,14,45,867.5,111.0,3.85,27.0,773.5,701.79,531.0
2016,8,10,15,0,859.0,108.0,3.9,27.0,737.0,658.65,499.59
2016,8,10,15,15,846.0,105.5,3.9,26.5,695.0,611.22,465.06
2016,8,10,15,30,833.0,103.0,3.9,26.0,653.0,565.42,430.6
2016,8,10,15,45,817.0,99.5,3.9,25.5,607.0,512.16,389.56
2016,8,10,16,0,801.0,96.0,3.9,25.0,561.0,458.37,346.78
2016,8,10,16,15,778.5,92.5,3.8,24.5,511.0,401.74,300.42
2016,8,10,16,30,756.0,89.0,3.7,24.0,461.0,345.86,253.43
2016,8,10,16,45,727.5,84.0,3.65,23.5,409.5,288.0,204.22
2016,8,10,17,0,699.0,79.0,3.6,23.0,358.0,229.66,154.51
2016,8,10,17,15,657.0,73.0,3.45,22.0,305.5,172.83,108.13
2016,8,10,17,30,615.0,67.0,3.3,21.0,253.0,120.31,69.07
2016,8,10,17,45,555.0,59.5,3.15,20.5,202.5,70.37,40.3
2016,8,10,18,0,495.0,52.0,3.0,20.0,152.0,42.49,31.28
2016,8,10,18,15,399.5,41.5,2.9,19.0,107.0,33.98,23.53
2016,8,10,18,30,304.0,31.0,2.8,18.0,62.0,25.47,15.0
2016,8,10,18,45,152.0,15.5,2.7,17.5,31.0,12.54,0.0
2016,8,10,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,11,5,45,112.5,18.5,1.8,14.5,31.5,14.09,0.65
2016,8,11,6,0,225.0,37.0,2.1,15.0,63.0,28.02,18.04
2016,8,11,6,15,306.5,51.5,2.1,15.5,106.5,38.87,28.37
2016,8,11,6,30,388.0,66.0,2.1,16.0,150.0,49.66,38.27
2016,8,11,6,45,443.0,78.0,2.1,16.5,198.0,86.82,53.89
2016,8,11,7,0,498.0,90.0,2.1,17.0,246.0,137.11,88.02
2016,8,11,7,15,542.0,99.0,2.1,17.5,297.0,186.35,126.53
2016,8,11,7,30,586.0,108.0,2.1,18.0,348.0,240.32,171.31
2016,8,11,7,45,617.0,115.5,2.1,19.0,398.5,293.48,216.16
2016,8,11,8,0,648.0,123.0,2.1,20.0,449.0,349.17,262.41
2016,8,11,8,15,673.5,128.5,2.1,20.5,498.0,403.08,306.8
2016,8,11,8,30,699.0,134.0,2.1,21.0,547.0,458.22,350.9
2016,8,11,8,45,718.0,139.0,2.15,22.0,592.5,510.47,390.94
2016,8,11,9,0,737.0,144.0,2.2,23.0,638.0,562.66,429.57
2016,8,11,9,15,752.5,148.5,2.2,23.5,679.0,611.9,465.48
2016,8,11,9,30,768.0,153.0,2.2,24.0,720.0,657.67,497.94
2016,8,11,9,45,809.0,141.0,2.25,24.5,764.5,707.1,532.83
2016,8,11,10,0,850.0,129.0,2.3,25.0,809.0,756.19,566.72
2016,8,11,10,15,858.0,131.0,2.35,25.5,838.5,783.64,584.92
2016,8,11,10,30,866.0,133.0,2.4,26.0,868.0,816.55,605.44
2016,8,11,10,45,871.5,134.0,2.45,26.5,890.5,843.71,621.87
2016,8,11,11,0,877.0,135.0,2.5,27.0,913.0,867.76,636.2
2016,8,11,11,15,881.0,136.0,2.5,27.5,928.5,887.3,647.15
2016,8,11,11,30,885.0,137.0,2.5,28.0,944.0,903.47,655.91
2016,8,11,11,45,887.5,137.0,2.55,28.5,951.5,914.02,661.48
2016,8,11,12,0,890.0,137.0,2.6,29.0,959.0,921.05,664.89
2016,8,11,12,15,890.0,137.0,2.6,29.0,959.0,922.31,665.61
2016,8,11,12,30,890.0,137.0,2.6,29.0,959.0,920.0,664.17
2016,8,11,12,45,886.5,138.0,2.65,29.5,950.0,911.91,658.2
2016,8,11,13,0,883.0,139.0,2.7,30.0,941.0,900.33,650.1
2016,8,11,13,15,879.0,138.0,2.75,30.0,925.0,883.18,639.76
2016,8,11,13,30,875.0,137.0,2.8,30.0,909.0,862.68,627.27
2016,8,11,13,45,871.5,134.0,2.9,30.0,886.0,837.6,612.07
2016,8,11,14,0,868.0,131.0,3.0,30.0,863.0,809.34,594.64
2016,8,11,14,15,860.0,129.5,3.05,29.5,832.5,775.94,574.16
2016,8,11,14,30,852.0,128.0,3.1,29.0,802.0,747.7,555.79
2016,8,11,14,45,843.0,124.5,3.2,29.0,765.5,705.74,526.77
2016,8,11,15,0,834.0,121.0,3.3,29.0,729.0,661.65,495.58
2016,8,11,15,15,819.5,118.0,3.35,28.5,687.0,612.81,460.88
2016,8,11,15,30,805.0,115.0,3.4,28.0,645.0,562.79,424.22
2016,8,11,15,45,789.0,111.0,3.45,27.5,598.5,510.19,384.44
2016,8,11,16,0,773.0,107.0,3.5,27.0,552.0,457.14,342.94
2016,8,11,16,15,748.5,102.5,3.5,26.5,502.0,400.06,297.08
2016,8,11,16,30,724.0,98.0,3.5,26.0,452.0,342.25,249.41
2016,8,11,16,45,693.5,92.0,3.55,25.5,400.5,284.15,200.76
2016,8,11,17,0,663.0,86.0,3.6,25.0,349.0,228.45,153.83
2016,8,11,17,15,619.0,79.5,3.5,24.0,297.0,172.76,108.89
2016,8,11,17,30,575.0,73.0,3.4,23.0,245.0,121.68,71.18
2016,8,11,17,45,511.5,64.5,3.3,22.0,195.0,73.03,42.97
2016,8,11,18,0,448.0,56.0,3.2,21.0,145.0,45.34,33.56
2016,8,11,18,15,353.5,44.0,3.0,20.0,101.0,35.8,24.92
2016,8,11,18,30,259.0,32.0,2.8,19.0,57.0,26.2,15.22
2016,8,11,18,45,129.5,16.0,2.65,18.5,28.5,12.25,0.0
2016,8,11,19,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,12,5,45,148.0,17.5,2.05,14.5,34.0,14.1,0.0
2016,8,12,6,0,296.0,35.0,2.3,15.0,68.0,28.63,18.44
2016,8,12,6,15,385.0,46.0,2.25,15.5,113.0,37.39,27.04
2016,8,12,6,30,474.0,57.0,2.2,16.0,158.0,46.11,35.13
2016,8,12,6,45,536.5,65.0,2.2,16.5,209.0,87.05,50.67
2016,8,12,7,0,599.0,73.0,2.2,17.0,260.0,137.94,84.25
2016,8,12,7,15,346.0,119.0,2.15,17.5,231.5,162.88,115.72
2016,8,12,7,30,93.0,165.0,2.1,18.0,203.0,149.85,115.76
2016,8,12,7,45,137.0,188.0,2.1,19.0,252.5,192.34,148.96
2016,8,12,8,0,181.0,211.0,2.1,20.0,302.0,236.88,183.61
2016,8,12,8,15,237.5,227.0,2.1,21.0,359.0,292.11,226.16
2016,8,12,8,30,294.0,243.0,2.1,22.0,416.0,347.7,268.41
2016,8,12,8,45,561.0,175.0,2.1,23.0,537.5,462.18,354.45
2016,8,12,9,0,828.0,107.0,2.1,24.0,659.0,582.89,443.39
2016,8,12,9,15,841.0,109.5,2.15,24.5,700.0,632.04,478.88
2016,8,12,9,30,854.0,112.0,2.2,25.0,741.0,674.31,509.12
2016,8,12,9,45,861.0,115.5,2.25,25.5,776.0,716.07,538.08
2016,8,12,10,0,868.0,119.0,2.3,26.0,811.0,755.42,564.66
2016,8,12,10,15,875.0,120.5,2.35,26.5,840.0,790.39,587.31
2016,8,12,10,30,882.0,122.0,2.4,27.0,869.0,822.59,607.12
2016,8,12,10,45,887.0,123.0,2.5,27.5,891.5,849.76,623.82
2016,8,12,11,0,892.0,124.0,2.6,28.0,914.0,873.73,638.39
2016,8,12,11,15,895.5,125.0,2.7,28.0,928.5,893.12,651.23
2016,8,12,11,30,899.0,126.0,2.8,28.0,943.0,909.07,661.92
2016,8,12,11,45,900.5,126.0,2.9,28.5,950.5,918.85,667.34
2016,8,12,12,0,902.0,126.0,3.0,29.0,958.0,925.04,670.55
2016,8,12,12,15,902.0,126.0,3.1,29.0,957.0,926.28,671.97
2016,8,12,12,30,902.0,126.0,3.2,29.0,956.0,923.88,671.14
2016,8,12,12,45,907.5,121.0,3.35,29.5,950.0,918.25,667.28
2016,8,12,13,0,913.0,116.0,3.5,30.0,944.0,908.83,660.99
2016,8,12,13,15,909.5,115.0,3.55,30.0,928.0,891.54,650.32
2016,8,12,13,30,906.0,114.0,3.6,30.0,912.0,870.77,637.42
2016,8,12,13,45,901.0,113.0,3.7,30.0,888.5,845.4,621.68
2016,8,12,14,0,896.0,112.0,3.8,30.0,865.0,816.84,603.71
2016,8,12,14,15,889.0,110.5,3.8,29.5,834.5,783.25,582.94
2016,8,12,14,30,882.0,109.0,3.8,29.0,804.0,746.89,559.13
2016,8,12,14,45,872.0,107.0,3.8,29.0,768.0,705.43,529.69
2016,8,12,15,0,862.0,105.0,3.8,29.0,732.0,661.83,498.09
2016,8,12,15,15,849.5,102.5,3.7,28.5,690.0,614.35,463.63
2016,8,12,15,30,837.0,100.0,3.6,28.0,648.0,568.43,429.24
2016,8,12,15,45,820.0,97.0,3.55,28.0,601.5,514.71,387.48
2016,8,12,16,0,803.0,94.0,3.5,28.0,555.0,460.56,344.25
2016,8,12,16,15,780.5,90.5,3.35,27.5,505.0,403.59,298.25
2016,8,12,16,30,758.0,87.0,3.2,27.0,455.0,347.38,251.61
2016,8,12,16,45,727.5,82.0,3.1,26.5,403.0,288.6,202.36
2016,8,12,17,0,697.0,77.0,3.0,26.0,351.0,229.67,152.85
2016,8,12,17,15,654.0,71.5,2.75,25.0,298.5,172.98,107.06
2016,8,12,17,30,611.0,66.0,2.5,24.0,246.0,120.72,68.49
2016,8,12,17,45,547.5,58.5,2.3,23.5,195.5,70.61,39.58
2016,8,12,18,0,484.0,51.0,2.1,23.0,145.0,41.7,30.13
2016,8,12,18,15,385.0,40.5,1.8,22.0,100.5,33.18,22.42
2016,8,12,18,30,286.0,30.0,1.5,21.0,56.0,24.67,13.54
2016,8,12,18,45,143.0,15.0,1.25,20.0,28.0,12.18,0.0
2016,8,12,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,13,5,45,145.0,17.0,2.2,15.5,33.0,13.7,0.0
2016,8,13,6,0,290.0,34.0,2.4,16.0,66.0,27.8,17.55
2016,8,13,6,15,380.5,44.5,2.3,16.5,110.0,36.18,25.84
2016,8,13,6,30,471.0,55.0,2.2,17.0,154.0,44.54,33.58
2016,8,13,6,45,533.0,62.5,2.15,18.0,204.0,86.45,49.5
2016,8,13,7,0,595.0,70.0,2.1,19.0,254.0,136.82,82.74
2016,8,13,7,15,637.0,76.0,2.1,19.5,306.0,189.17,124.14
2016,8,13,7,30,679.0,82.0,2.1,20.0,358.0,245.78,171.64
2016,8,13,7,45,712.0,85.5,2.15,21.0,409.5,301.37,218.9
2016,8,13,8,0,745.0,89.0,2.2,22.0,461.0,361.13,268.74
2016,8,13,8,15,767.5,93.0,2.15,23.0,510.5,417.08,314.31
2016,8,13,8,30,790.0,97.0,2.1,24.0,560.0,473.74,358.73
2016,8,13,8,45,809.5,99.0,2.1,25.0,606.0,527.34,399.39
2016,8,13,9,0,829.0,101.0,2.1,26.0,652.0,580.67,438.32
2016,8,13,9,15,842.0,103.0,2.1,26.5,693.0,625.17,470.59
2016,8,13,9,30,855.0,105.0,2.1,27.0,734.0,671.58,503.16
2016,8,13,9,45,872.0,103.5,2.15,28.0,771.5,715.87,532.66
2016,8,13,10,0,889.0,102.0,2.2,29.0,809.0,758.43,560.14
2016,8,13,10,15,896.5,103.5,2.25,29.5,838.5,794.48,582.44
2016,8,13,10,30,904.0,105.0,2.3,30.0,868.0,827.72,602.62
2016,8,13,10,45,909.0,105.5,2.4,30.5,891.0,855.0,619.12
2016,8,13,11,0,914.0,106.0,2.5,31.0,914.0,879.01,633.48
2016,8,13,11,15,917.5,107.0,2.55,31.0,929.0,898.8,646.03
2016,8,13,11,30,921.0,108.0,2.6,31.0,944.0,915.07,656.39
2016,8,13,11,45,922.5,108.5,2.7,31.5,951.5,925.49,662.16
2016,8,13,12,0,924.0,109.0,2.8,32.0,959.0,932.23,665.68
2016,8,13,12,15,924.0,109.0,2.9,32.0,958.5,933.46,667.12
2016,8,13,12,30,924.0,109.0,3.0,32.0,958.0,930.95,666.3
2016,8,13,12,45,910.0,116.5,3.1,32.0,946.0,919.22,659.62
2016,8,13,13,0,896.0,124.0,3.2,32.0,934.0,903.98,650.76
2016,8,13,13,15,892.5,123.0,3.3,32.0,918.0,886.87,640.71
2016,8,13,13,30,889.0,122.0,3.4,32.0,902.0,866.35,628.41
2016,8,13,13,45,883.5,121.0,3.5,32.0,878.5,840.87,612.79
2016,8,13,14,0,878.0,120.0,3.6,32.0,855.0,812.27,595.01
2016,8,13,14,15,870.5,118.0,3.6,31.5,824.5,778.3,574.18
2016,8,13,14,30,863.0,116.0,3.6,31.0,794.0,741.63,550.25
2016,8,13,14,45,852.5,114.0,3.65,31.0,757.5,700.41,521.45
2016,8,13,15,0,842.0,112.0,3.7,31.0,721.0,662.39,494.12
2016,8,13,15,15,828.0,109.0,3.65,30.5,679.0,613.33,459.06
2016,8,13,15,30,814.0,106.0,3.6,30.0,637.0,563.04,422.12
2016,8,13,15,45,796.5,102.5,3.6,29.5,590.5,509.54,381.79
2016,8,13,16,0,779.0,99.0,3.6,29.0,544.0,455.72,339.88
2016,8,13,16,15,755.0,95.5,3.5,28.5,494.5,399.24,294.58
2016,8,13,16,30,731.0,92.0,3.4,28.0,445.0,341.98,247.5
2016,8,13,16,45,700.0,86.5,3.3,27.5,393.5,283.61,198.84
2016,8,13,17,0,669.0,81.0,3.2,27.0,342.0,227.7,151.94
2016,8,13,17,15,624.0,75.0,3.0,26.0,290.0,171.71,106.98
2016,8,13,17,30,579.0,69.0,2.8,25.0,238.0,120.46,69.24
2016,8,13,17,45,515.0,60.5,2.65,24.5,188.0,71.33,40.52
2016,8,13,18,0,451.0,52.0,2.5,24.0,138.0,42.28,30.45
2016,8,13,18,15,351.0,40.5,2.3,23.0,95.0,33.03,22.12
2016,8,13,18,30,251.0,29.0,2.1,22.0,52.0,23.75,12.33
2016,8,13,18,45,125.5,14.5,1.95,21.5,26.0,11.41,0.0
2016,8,13,19,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,1.85,20.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,14,5,45,126.0,17.5,2.1,15.5,30.5,13.37,0.0
2016,8,14,6,0,252.0,35.0,2.2,16.0,61.0,26.68,16.49
2016,8,14,6,15,341.0,47.5,2.2,16.5,105.0,38.42,27.75
2016,8,14,6,30,430.0,60.0,2.2,17.0,149.0,48.45,36.99
2016,8,14,6,45,256.0,90.0,2.2,18.0,147.5,85.46,57.59
2016,8,14,7,0,82.0,120.0,2.2,19.0,146.0,100.55,75.04
2016,8,14,7,15,93.5,142.0,2.2,19.5,176.0,128.35,97.35
2016,8,14,7,30,105.0,164.0,2.2,20.0,206.0,156.39,119.95
2016,8,14,7,45,188.5,181.5,2.25,21.0,270.0,204.92,156.76
2016,8,14,8,0,272.0,199.0,2.3,22.0,334.0,268.22,205.55
2016,8,14,8,15,508.0,157.0,2.3,22.5,442.0,359.11,274.38
2016,8,14,8,30,744.0,115.0,2.3,23.0,550.0,470.22,358.78
2016,8,14,8,45,762.0,119.5,2.3,24.0,595.5,523.77,399.13
2016,8,14,9,0,780.0,124.0,2.3,25.0,641.0,576.56,437.75
2016,8,14,9,15,794.5,127.0,2.3,25.5,682.0,625.25,472.99
2016,8,14,9,30,809.0,130.0,2.3,26.0,723.0,672.72,506.35
2016,8,14,9,45,816.5,134.5,2.35,27.0,758.0,715.18,534.47
2016,8,14,10,0,824.0,139.0,2.4,28.0,793.0,755.4,560.27
2016,8,14,10,15,832.0,141.0,2.45,28.5,822.0,791.25,583.67
2016,8,14,10,30,840.0,143.0,2.5,29.0,851.0,824.47,604.39
2016,8,14,10,45,848.0,143.0,2.55,29.5,874.5,853.0,621.49
2016,8,14,11,0,856.0,143.0,2.6,30.0,898.0,865.99,628.33
2016,8,14,11,15,860.0,144.0,2.65,30.0,913.0,885.16,640.68
2016,8,14,11,30,864.0,145.0,2.7,30.0,928.0,901.01,650.87
2016,8,14,11,45,868.0,144.5,2.8,30.5,936.0,912.2,657.18
2016,8,14,12,0,872.0,144.0,2.9,31.0,944.0,919.95,661.37
2016,8,14,12,15,872.0,144.0,2.95,31.0,943.5,921.06,662.35
2016,8,14,12,30,872.0,144.0,3.0,31.0,943.0,918.65,661.2
2016,8,14,12,45,869.0,144.0,3.05,31.0,934.0,910.06,656.17
2016,8,14,13,0,866.0,144.0,3.1,31.0,925.0,898.03,649.01
2016,8,14,13,15,862.0,143.0,3.15,31.0,908.5,880.88,638.58
2016,8,14,13,30,858.0,142.0,3.2,31.0,892.0,860.44,626.03
2016,8,14,13,45,848.0,142.5,3.3,31.0,867.5,844.71,616.91
2016,8,14,14,0,838.0,143.0,3.4,31.0,843.0,813.92,597.63
2016,8,14,14,15,829.0,141.0,3.45,30.5,812.5,778.91,575.56
2016,8,14,14,30,820.0,139.0,3.5,30.0,782.0,741.4,551.08
2016,8,14,14,45,807.0,137.0,3.55,30.0,744.5,698.86,521.39
2016,8,14,15,0,794.0,135.0,3.6,30.0,707.0,654.56,489.83
2016,8,14,15,15,778.5,131.5,3.6,29.5,665.0,605.91,455.21
2016,8,14,15,30,763.0,128.0,3.6,29.0,623.0,556.28,418.84
2016,8,14,15,45,744.5,123.0,3.65,29.0,577.0,503.14,378.13
2016,8,14,16,0,726.0,118.0,3.7,29.0,531.0,449.34,335.8
2016,8,14,16,15,699.5,113.0,3.65,28.0,481.0,392.54,291.2
2016,8,14,16,30,673.0,108.0,3.6,27.0,431.0,337.13,246.3
2016,8,14,16,45,641.5,101.0,3.6,26.5,380.0,280.25,199.03
2016,8,14,17,0,610.0,94.0,3.6,26.0,329.0,226.02,153.65
2016,8,14,17,15,562.5,86.0,3.45,25.0,278.0,171.15,109.69
2016,8,14,17,30,515.0,78.0,3.3,24.0,227.0,121.47,72.92
2016,8,14,17,45,453.5,67.5,3.2,23.0,178.5,74.62,44.75
2016,8,14,18,0,392.0,57.0,3.1,22.0,130.0,45.94,33.81
2016,8,14,18,15,295.5,43.0,2.95,21.0,88.0,32.73,22.0
2016,8,14,18,30,199.0,29.0,2.8,20.0,46.0,22.06,10.66
2016,8,14,18,45,99.5,14.5,2.65,19.5,23.0,11.41,0.0
2016,8,14,19,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,15,5,45,178.0,15.5,2.75,14.5,34.0,12.58,0.0
2016,8,15,6,0,356.0,31.0,2.9,15.0,68.0,25.66,15.58
2016,8,15,6,15,453.0,40.0,2.85,15.5,115.0,33.07,23.18
2016,8,15,6,30,550.0,49.0,2.8,16.0,162.0,42.51,31.9
2016,8,15,6,45,611.0,55.5,2.75,16.5,214.5,89.94,49.13
2016,8,15,7,0,672.0,62.0,2.7,17.0,267.0,147.21,88.57
2016,8,15,7,15,355.5,107.0,2.65,17.5,217.5,159.5,112.92
2016,8,15,7,30,39.0,152.0,2.6,18.0,168.0,127.72,99.71
2016,8,15,7,45,60.5,179.0,2.55,18.5,207.5,159.26,124.82
2016,8,15,8,0,82.0,206.0,2.5,19.0,247.0,193.63,152.01
2016,8,15,8,15,177.0,225.0,2.45,19.5,325.0,261.91,205.19
2016,8,15,8,30,272.0,244.0,2.4,20.0,403.0,342.41,267.47
2016,8,15,8,45,579.5,166.5,2.4,21.0,539.0,471.58,365.83
2016,8,15,9,0,887.0,89.0,2.4,22.0,675.0,605.46,465.69
2016,8,15,9,15,898.5,91.0,2.45,22.5,717.0,655.08,501.79
2016,8,15,9,30,910.0,93.0,2.5,23.0,759.0,702.95,536.12
2016,8,15,9,45,914.0,97.5,2.55,23.5,794.0,745.87,565.96
2016,8,15,10,0,918.0,102.0,2.6,24.0,829.0,785.98,592.85
2016,8,15,10,15,925.0,103.5,2.65,24.5,859.0,822.64,615.91
2016,8,15,10,30,932.0,105.0,2.7,25.0,889.0,856.35,636.76
2016,8,15,10,45,935.5,106.5,2.8,25.5,911.0,884.02,653.79
2016,8,15,11,0,939.0,108.0,2.9,26.0,933.0,908.25,668.52
2016,8,15,11,15,942.0,108.5,2.95,26.5,948.0,927.57,679.64
2016,8,15,11,30,945.0,109.0,3.0,27.0,963.0,943.22,688.42
2016,8,15,11,45,945.0,110.0,3.15,27.5,970.0,952.95,694.12
2016,8,15,12,0,945.0,111.0,3.3,28.0,977.0,958.85,697.42
2016,8,15,12,15,944.5,111.0,3.4,28.0,976.0,959.55,698.49
2016,8,15,12,30,944.0,111.0,3.5,28.0,975.0,956.43,697.17
2016,8,15,12,45,933.0,116.5,3.6,28.0,963.0,945.22,690.65
2016,8,15,13,0,922.0,122.0,3.7,28.0,951.0,930.39,681.84
2016,8,15,13,15,918.0,121.0,3.75,28.0,934.5,912.29,670.61
2016,8,15,13,30,914.0,120.0,3.8,28.0,918.0,890.68,657.08
2016,8,15,13,45,909.0,118.5,3.85,28.0,894.0,864.39,640.4
2016,8,15,14,0,904.0,117.0,3.9,28.0,870.0,834.86,621.47
2016,8,15,14,15,896.0,115.5,3.9,27.5,838.5,799.95,599.73
2016,8,15,14,30,888.0,114.0,3.9,27.0,807.0,762.29,575.12
2016,8,15,14,45,879.5,111.0,3.9,27.0,770.0,720.4,545.26
2016,8,15,15,0,871.0,108.0,3.9,27.0,733.0,676.2,513.13
2016,8,15,15,15,857.0,105.5,3.85,26.5,690.0,631.29,480.39
2016,8,15,15,30,843.0,103.0,3.8,26.0,647.0,579.91,442.06
2016,8,15,15,45,828.0,98.5,3.75,25.5,600.0,525.12,400.03
2016,8,15,16,0,813.0,94.0,3.7,25.0,553.0,469.7,356.13
2016,8,15,16,15,789.5,90.5,3.6,24.5,502.0,411.41,308.62
2016,8,15,16,30,766.0,87.0,3.5,24.0,451.0,353.97,260.46
2016,8,15,16,45,737.5,81.5,3.45,23.5,399.0,294.48,209.88
2016,8,15,17,0,709.0,76.0,3.4,23.0,347.0,234.75,158.84
2016,8,15,17,15,664.0,70.0,3.25,22.0,293.5,176.2,110.78
2016,8,15,17,30,619.0,64.0,3.1,21.0,240.0,122.36,70.14
2016,8,15,17,45,555.5,56.0,3.0,20.5,189.5,71.0,39.43
2016,8,15,18,0,492.0,48.0,2.9,20.0,139.0,39.51,28.53
2016,8,15,18,15,384.0,37.5,2.8,19.0,94.5,30.86,20.54
2016,8,15,18,30,276.0,27.0,2.7,18.0,50.0,22.27,10.26
2016,8,15,18,45,138.0,13.5,2.65,17.5,25.0,10.62,0.0
2016,8,15,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,16,5,45,143.5,16.0,2.0,13.5,30.5,12.94,0.0
2016,8,16,6,0,287.0,32.0,2.3,14.0,61.0,26.24,15.98
2016,8,16,6,15,383.0,43.5,2.25,14.5,106.5,35.5,25.37
2016,8,16,6,30,479.0,55.0,2.2,15.0,152.0,47.96,36.82
2016,8,16,6,45,540.5,63.0,2.2,16.0,202.5,92.51,53.4
2016,8,16,7,0,602.0,71.0,2.2,17.0,253.0,144.37,89.16
2016,8,16,7,15,337.5,115.0,2.15,17.5,220.5,163.5,116.96
2016,8,16,7,30,73.0,159.0,2.1,18.0,188.0,142.15,110.35
2016,8,16,7,45,215.0,170.0,2.1,19.0,273.0,210.68,162.18
2016,8,16,8,0,357.0,181.0,2.1,20.0,358.0,288.08,221.56
2016,8,16,8,15,577.5,141.5,2.1,20.5,461.0,385.14,295.99
2016,8,16,8,30,798.0,102.0,2.1,21.0,564.0,490.35,376.45
2016,8,16,8,45,815.0,105.0,2.15,22.0,610.5,544.31,417.45
2016,8,16,9,0,832.0,108.0,2.2,23.0,657.0,597.73,456.83
2016,8,16,9,15,845.5,111.0,2.2,23.5,699.0,648.13,493.37
2016,8,16,9,30,859.0,114.0,2.2,24.0,741.0,697.09,527.78
2016,8,16,9,45,859.5,121.0,2.25,25.0,774.5,738.98,555.36
2016,8,16,10,0,860.0,128.0,2.3,26.0,808.0,777.96,580.17
2016,8,16,10,15,868.0,130.0,2.35,26.5,837.5,805.55,597.65
2016,8,16,10,30,876.0,132.0,2.4,27.0,867.0,838.88,618.17
2016,8,16,10,45,882.0,133.0,2.45,27.5,890.0,866.77,634.87
2016,8,16,11,0,888.0,134.0,2.5,28.0,913.0,891.5,649.45
2016,8,16,11,15,891.5,134.5,2.55,28.0,928.0,910.34,661.49
2016,8,16,11,30,895.0,135.0,2.6,28.0,943.0,925.73,671.39
2016,8,16,11,45,897.0,135.5,2.65,28.5,950.0,936.25,676.9
2016,8,16,12,0,899.0,136.0,2.7,29.0,957.0,943.16,680.19
2016,8,16,12,15,899.0,135.5,2.75,29.0,956.0,943.77,680.89
2016,8,16,12,30,899.0,135.0,2.8,29.0,955.0,940.72,679.4
2016,8,16,12,45,889.0,139.5,2.85,29.5,944.0,929.52,671.39
2016,8,16,13,0,879.0,144.0,2.9,30.0,933.0,914.86,661.29
2016,8,16,13,15,875.0,143.0,2.95,30.0,916.0,897.34,650.73
2016,8,16,13,30,871.0,142.0,3.0,30.0,899.0,876.47,638.0
2016,8,16,13,45,866.0,139.5,3.05,30.0,875.5,850.22,621.7
2016,8,16,14,0,861.0,137.0,3.1,30.0,852.0,831.28,610.28
2016,8,16,14,15,852.5,135.0,3.1,29.5,821.0,795.76,588.17
2016,8,16,14,30,844.0,133.0,3.1,29.0,790.0,757.64,563.24
2016,8,16,14,45,834.5,129.5,3.15,29.0,753.0,715.04,533.79
2016,8,16,15,0,825.0,126.0,3.2,29.0,716.0,670.36,502.19
2016,8,16,15,15,810.0,123.0,3.15,28.5,673.5,620.94,466.99
2016,8,16,15,30,795.0,120.0,3.1,28.0,631.0,570.41,429.97
2016,8,16,15,45,777.5,115.0,3.1,28.0,584.0,515.98,388.31
2016,8,16,16,0,760.0,110.0,3.1,28.0,537.0,460.67,344.81
2016,8,16,16,15,734.5,105.5,3.05,27.0,486.5,402.76,299.31
2016,8,16,16,30,709.0,101.0,3.0,26.0,436.0,346.06,253.27
2016,8,16,16,45,677.0,94.5,3.0,25.5,384.0,287.25,204.25
2016,8,16,17,0,645.0,88.0,3.0,25.0,332.0,231.08,157.02
2016,8,16,17,15,597.0,80.5,2.9,24.0,279.5,174.26,111.15
2016,8,16,17,30,549.0,73.0,2.8,23.0,227.0,122.65,72.6
2016,8,16,17,45,482.0,63.0,2.75,22.0,177.5,73.6,42.94
2016,8,16,18,0,415.0,53.0,2.7,21.0,128.0,43.02,31.37
2016,8,16,18,15,310.5,40.0,2.6,20.0,85.5,32.6,21.81
2016,8,16,18,30,206.0,27.0,2.5,19.0,43.0,20.6,8.18
2016,8,16,18,45,103.0,13.5,2.45,18.5,21.5,10.62,0.0
2016,8,16,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,17,5,45,108.5,16.5,2.2,15.0,27.0,12.58,0.0
2016,8,17,6,0,217.0,33.0,2.5,16.0,54.0,25.06,14.68
2016,8,17,6,15,308.5,46.5,2.45,16.5,97.0,35.33,24.96
2016,8,17,6,30,400.0,60.0,2.4,17.0,140.0,52.23,40.22
2016,8,17,6,45,463.0,70.0,2.35,17.5,189.0,93.81,56.55
2016,8,17,7,0,526.0,80.0,2.3,18.0,238.0,143.04,91.02
2016,8,17,7,15,572.0,87.5,2.3,18.5,289.0,194.11,132.06
2016,8,17,7,30,618.0,95.0,2.3,19.0,340.0,250.07,179.09
2016,8,17,7,45,650.5,101.0,2.3,20.0,391.0,304.97,225.65
2016,8,17,8,0,683.0,107.0,2.3,21.0,442.0,362.48,273.43
2016,8,17,8,15,708.5,112.0,2.25,21.5,491.5,418.34,319.23
2016,8,17,8,30,734.0,117.0,2.2,22.0,541.0,475.36,364.46
2016,8,17,8,45,752.5,121.0,2.2,23.0,586.5,528.53,404.75
2016,8,17,9,0,771.0,125.0,2.2,24.0,632.0,580.72,442.86
2016,8,17,9,15,786.0,128.5,2.25,24.5,673.5,629.99,478.68
2016,8,17,9,30,801.0,132.0,2.3,25.0,715.0,678.11,512.71
2016,8,17,9,45,812.5,134.5,2.35,26.0,750.5,721.39,541.45
2016,8,17,10,0,824.0,137.0,2.4,27.0,786.0,762.71,568.06
2016,8,17,10,15,833.0,139.0,2.45,27.5,815.5,799.41,592.03
2016,8,17,10,30,842.0,141.0,2.5,28.0,845.0,833.52,613.0
2016,8,17,10,45,845.5,143.5,2.6,28.5,867.0,860.74,629.6
2016,8,17,11,0,849.0,146.0,2.7,29.0,889.0,884.76,644.09
2016,8,17,11,15,853.0,147.0,2.8,29.0,904.0,904.47,657.07
2016,8,17,11,30,857.0,148.0,2.9,29.0,919.0,906.47,658.57
2016,8,17,11,45,857.0,149.5,3.0,29.5,925.5,915.66,663.7
2016,8,17,12,0,857.0,151.0,3.1,30.0,932.0,921.37,666.57
2016,8,17,12,15,856.5,151.0,3.15,30.0,931.5,921.87,667.15
2016,8,17,12,30,856.0,151.0,3.2,30.0,931.0,918.88,665.61
2016,8,17,12,45,856.0,149.5,3.3,30.5,922.5,911.58,660.36
2016,8,17,13,0,856.0,148.0,3.4,31.0,914.0,900.81,652.94
2016,8,17,13,15,851.5,147.0,3.45,31.0,897.5,896.57,650.95
2016,8,17,13,30,847.0,146.0,3.5,31.0,881.0,874.9,637.46
2016,8,17,13,45,842.5,143.0,3.55,31.0,857.5,848.11,620.67
2016,8,17,14,0,838.0,140.0,3.6,31.0,834.0,818.23,601.76
2016,8,17,14,15,829.0,138.0,3.65,30.5,803.0,782.9,579.74
2016,8,17,14,30,820.0,136.0,3.7,30.0,772.0,745.08,555.01
2016,8,17,14,45,811.0,132.0,3.75,29.5,735.5,703.13,526.83
2016,8,17,15,0,802.0,128.0,3.8,29.0,699.0,659.13,496.42
2016,8,17,15,15,786.0,125.0,3.8,28.5,656.5,609.96,461.23
2016,8,17,15,30,770.0,122.0,3.8,28.0,614.0,559.84,424.3
2016,8,17,15,45,753.0,116.5,3.85,28.0,568.0,506.3,383.07
2016,8,17,16,0,736.0,111.0,3.9,28.0,522.0,452.0,340.09
2016,8,17,16,15,709.5,106.5,3.85,27.0,472.0,394.83,294.89
2016,8,17,16,30,683.0,102.0,3.8,26.0,422.0,339.03,249.36
2016,8,17,16,45,651.0,95.0,3.8,25.5,371.0,281.14,200.9
2016,8,17,17,0,619.0,88.0,3.8,25.0,320.0,225.96,154.33
2016,8,17,17,15,570.0,80.5,3.65,24.0,268.5,170.4,109.38
2016,8,17,17,30,521.0,73.0,3.5,23.0,217.0,120.22,71.76
2016,8,17,17,45,454.0,62.5,3.4,22.0,168.5,72.39,42.46
2016,8,17,18,0,387.0,52.0,3.3,21.0,120.0,42.08,30.51
2016,8,17,18,15,283.5,38.5,3.15,20.0,79.5,29.42,19.03
2016,8,17,18,30,180.0,25.0,3.0,19.0,39.0,19.05,6.08
2016,8,17,18,45,90.0,12.5,2.9,18.5,19.5,9.83,0.0
2016,8,17,19,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,5,45,80.0,16.5,2.15,14.5,24.0,12.51,0.0
2016,8,18,6,0,160.0,33.0,2.4,15.0,48.0,24.82,14.35
2016,8,18,6,15,242.5,49.5,2.4,15.5,89.0,37.02,26.49
2016,8,18,6,30,325.0,66.0,2.4,16.0,130.0,53.76,36.86
2016,8,18,6,45,378.0,80.0,2.4,16.5,176.0,93.09,58.97
2016,8,18,7,0,431.0,94.0,2.4,17.0,222.0,138.85,92.07
2016,8,18,7,15,477.0,104.5,2.35,17.5,272.0,186.67,130.55
2016,8,18,7,30,523.0,115.0,2.3,18.0,322.0,239.49,174.7
2016,8,18,7,45,549.0,126.0,2.3,19.0,370.0,290.98,218.27
2016,8,18,8,0,575.0,137.0,2.3,20.0,418.0,349.59,266.52
2016,8,18,8,15,602.0,144.5,2.25,20.5,466.0,402.92,309.88
2016,8,18,8,30,629.0,152.0,2.2,21.0,514.0,457.82,353.2
2016,8,18,8,45,642.0,161.0,2.2,22.0,556.5,507.7,390.86
2016,8,18,9,0,655.0,170.0,2.2,23.0,599.0,557.17,426.86
2016,8,18,9,15,672.0,175.0,2.25,23.5,639.0,604.97,461.63
2016,8,18,9,30,689.0,180.0,2.3,24.0,679.0,652.11,495.03
2016,8,18,9,45,640.5,216.0,2.35,25.0,698.0,678.76,511.14
2016,8,18,10,0,592.0,252.0,2.4,26.0,717.0,694.73,519.44
2016,8,18,10,15,602.5,256.5,2.45,26.5,745.5,732.67,544.66
2016,8,18,10,30,613.0,261.0,2.5,27.0,774.0,765.02,565.59
2016,8,18,10,45,624.0,262.5,2.6,27.5,796.0,793.25,583.87
2016,8,18,11,0,635.0,264.0,2.7,28.0,818.0,819.25,600.5
2016,8,18,11,15,640.0,266.5,2.75,28.0,832.5,838.42,613.27
2016,8,18,11,30,645.0,269.0,2.8,28.0,847.0,854.82,624.22
2016,8,18,11,45,651.0,267.5,2.9,28.5,855.0,865.8,630.78
2016,8,18,12,0,657.0,266.0,3.0,29.0,863.0,873.79,635.41
2016,8,18,12,15,657.0,266.0,3.05,29.0,862.0,874.58,636.18
2016,8,18,12,30,657.0,266.0,3.1,29.0,861.0,872.27,634.99
2016,8,18,12,45,651.5,266.0,3.15,29.0,852.0,861.95,628.48
2016,8,18,13,0,646.0,266.0,3.2,29.0,843.0,848.67,620.06
2016,8,18,13,15,641.0,263.5,3.25,29.0,827.0,830.86,608.66
2016,8,18,13,30,636.0,261.0,3.3,29.0,811.0,810.32,595.38
2016,8,18,13,45,632.5,255.0,3.4,29.0,789.5,785.48,579.41
2016,8,18,14,0,629.0,249.0,3.5,29.0,768.0,758.13,561.52
2016,8,18,14,15,618.0,244.0,3.55,28.5,738.5,723.49,539.11
2016,8,18,14,30,607.0,239.0,3.6,28.0,709.0,687.12,515.07
2016,8,18,14,45,599.5,230.0,3.65,28.0,675.0,648.38,487.95
2016,8,18,15,0,592.0,221.0,3.7,28.0,641.0,603.44,455.96
2016,8,18,15,15,573.5,213.5,3.7,27.5,600.0,556.47,422.38
2016,8,18,15,30,555.0,206.0,3.7,27.0,559.0,509.43,387.88
2016,8,18,15,45,537.0,195.0,3.75,26.5,515.5,459.87,350.72
2016,8,18,16,0,519.0,184.0,3.8,26.0,472.0,410.8,312.86
2016,8,18,16,15,490.0,173.0,3.8,25.0,424.5,357.95,271.69
2016,8,18,16,30,461.0,162.0,3.8,24.0,377.0,307.3,231.17
2016,8,18,16,45,425.5,148.5,3.8,23.5,328.5,255.22,188.55
2016,8,18,17,0,390.0,135.0,3.8,23.0,280.0,206.69,148.63
2016,8,18,17,15,345.0,118.5,3.65,22.0,231.5,158.05,109.83
2016,8,18,17,30,300.0,102.0,3.5,21.0,183.0,112.87,75.47
2016,8,18,17,45,242.5,81.5,3.4,20.5,138.0,72.62,48.29
2016,8,18,18,0,185.0,61.0,3.3,20.0,93.0,44.72,32.86
2016,8,18,18,15,124.5,39.5,3.2,19.0,58.0,29.46,19.04
2016,8,18,18,30,64.0,18.0,3.1,18.0,23.0,13.84,1.86
2016,8,18,18,45,32.0,9.0,3.05,17.5,11.5,7.08,0.0
2016,8,18,19,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,19,5,45,41.0,13.0,2.2,14.5,17.0,10.02,0.0
2016,8,19,6,0,82.0,26.0,2.5,15.0,34.0,19.75,10.08
2016,8,19,6,15,137.0,48.5,2.55,15.5,71.5,35.86,25.44
2016,8,19,6,30,192.0,71.0,2.6,16.0,109.0,55.33,38.91
2016,8,19,6,45,241.0,91.5,2.65,16.5,153.5,89.95,61.24
2016,8,19,7,0,290.0,112.0,2.7,17.0,198.0,130.93,91.73
2016,8,19,7,15,331.5,129.5,2.6,17.5,246.0,174.15,126.39
2016,8,19,7,30,373.0,147.0,2.5,18.0,294.0,226.69,169.62
2016,8,19,7,45,343.5,167.0,2.45,19.0,316.5,253.58,193.82
2016,8,19,8,0,314.0,187.0,2.4,20.0,339.0,281.26,217.58
2016,8,19,8,15,404.5,193.0,2.35,20.5,411.0,353.99,274.54
2016,8,19,8,30,495.0,199.0,2.3,21.0,483.0,428.93,332.27
2016,8,19,8,45,516.0,209.0,2.25,21.5,526.0,477.61,369.24
2016,8,19,9,0,537.0,219.0,2.2,22.0,569.0,526.97,405.78
2016,8,19,9,15,554.5,226.5,2.2,22.5,608.5,572.34,438.63
2016,8,19,9,30,572.0,234.0,2.2,23.0,648.0,617.48,470.49
2016,8,19,9,45,561.0,253.0,2.2,24.0,675.5,651.87,492.55
2016,8,19,10,0,550.0,272.0,2.2,25.0,703.0,683.51,512.11
2016,8,19,10,15,561.0,277.5,2.25,25.5,731.5,717.74,534.79
2016,8,19,10,30,572.0,283.0,2.3,26.0,760.0,750.39,556.01
2016,8,19,10,45,576.0,289.5,2.35,26.5,780.0,776.28,572.27
2016,8,19,11,0,580.0,296.0,2.4,27.0,800.0,799.87,586.86
2016,8,19,11,15,585.0,298.5,2.45,27.0,814.5,818.28,599.17
2016,8,19,11,30,590.0,301.0,2.5,27.0,829.0,834.13,609.8
2016,8,19,11,45,592.5,302.0,2.65,27.5,836.0,843.68,615.75
2016,8,19,12,0,595.0,303.0,2.8,28.0,843.0,851.5,620.56
2016,8,19,12,15,594.5,303.0,2.85,28.0,842.0,851.75,620.97
2016,8,19,12,30,594.0,303.0,2.9,28.0,841.0,848.02,618.86
2016,8,19,12,45,597.5,297.5,3.0,28.0,834.0,842.59,616.11
2016,8,19,13,0,601.0,292.0,3.1,28.0,827.0,833.14,610.7
2016,8,19,13,15,595.5,289.0,3.15,28.0,811.0,814.99,598.99
2016,8,19,13,30,590.0,286.0,3.2,28.0,795.0,792.15,584.15
2016,8,19,13,45,588.0,278.0,3.3,28.0,773.5,767.4,568.23
2016,8,19,14,0,586.0,270.0,3.4,28.0,752.0,740.29,550.47
2016,8,19,14,15,574.5,264.5,3.45,27.5,722.0,705.88,528.07
2016,8,19,14,30,563.0,259.0,3.5,27.0,692.0,669.97,504.21
2016,8,19,14,45,555.0,248.5,3.55,27.0,658.0,630.85,476.73
2016,8,19,15,0,547.0,238.0,3.6,27.0,624.0,590.47,447.83
2016,8,19,15,15,528.0,229.5,3.55,26.5,583.5,544.01,414.39
2016,8,19,15,30,509.0,221.0,3.5,26.0,543.0,497.64,380.27
2016,8,19,15,45,489.0,209.0,3.5,25.5,499.5,448.2,343.14
2016,8,19,16,0,469.0,197.0,3.5,25.0,456.0,399.58,305.66
2016,8,19,16,15,440.0,184.5,3.45,24.5,409.0,347.91,264.96
2016,8,19,16,30,411.0,172.0,3.4,24.0,362.0,298.57,225.25
2016,8,19,16,45,374.0,156.5,3.4,23.5,313.5,242.08,179.59
2016,8,19,17,0,337.0,141.0,3.4,23.0,265.0,195.56,141.64
2016,8,19,17,15,295.0,122.0,3.3,22.0,218.0,149.58,105.07
2016,8,19,17,30,253.0,103.0,3.2,21.0,171.0,108.65,73.92
2016,8,19,17,45,200.0,80.5,3.15,20.5,127.0,70.01,47.14
2016,8,19,18,0,147.0,58.0,3.1,20.0,83.0,42.45,30.86
2016,8,19,18,15,96.5,36.0,3.0,19.0,50.0,26.91,16.77
2016,8,19,18,30,46.0,14.0,2.9,18.0,17.0,10.87,0.0
2016,8,19,18,45,23.0,7.0,2.85,17.5,8.5,5.51,0.0
2016,8,19,19,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
