Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,19,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,20,5,45,33.5,11.5,1.75,14.5,14.5,9.05,0.0
2016,8,20,6,0,67.0,23.0,2.0,15.0,29.0,17.57,8.14
2016,8,20,6,15,116.0,46.5,2.0,15.5,65.5,34.38,24.13
2016,8,20,6,30,165.0,70.0,2.0,16.0,102.0,54.74,38.34
2016,8,20,6,45,211.5,92.0,2.0,16.5,146.0,88.69,61.13
2016,8,20,7,0,258.0,114.0,2.0,17.0,190.0,128.81,91.32
2016,8,20,7,15,149.0,131.0,2.0,17.5,177.0,135.3,101.77
2016,8,20,7,30,40.0,148.0,2.0,18.0,164.0,126.63,98.9
2016,8,20,7,45,95.0,176.5,2.0,19.0,220.5,171.01,133.46
2016,8,20,8,0,150.0,205.0,2.0,20.0,277.0,227.98,177.96
2016,8,20,8,15,215.5,221.0,2.0,20.5,337.5,280.77,219.05
2016,8,20,8,30,281.0,237.0,2.0,21.0,398.0,348.43,271.26
2016,8,20,8,45,393.0,233.0,2.05,21.5,477.5,423.23,328.37
2016,8,20,9,0,505.0,229.0,2.1,22.0,557.0,518.94,399.84
2016,8,20,9,15,522.5,237.5,2.15,22.5,596.0,563.93,432.2
2016,8,20,9,30,540.0,246.0,2.2,23.0,635.0,608.79,464.04
2016,8,20,9,45,585.5,235.5,2.3,24.0,677.0,656.51,497.15
2016,8,20,10,0,631.0,225.0,2.4,25.0,719.0,710.74,533.95
2016,8,20,10,15,641.5,229.0,2.45,25.0,747.0,745.59,557.96
2016,8,20,10,30,652.0,233.0,2.5,25.0,775.0,778.51,580.51
2016,8,20,10,45,663.5,233.5,2.65,25.5,797.5,807.04,599.44
2016,8,20,11,0,675.0,234.0,2.8,26.0,820.0,833.23,616.64
2016,8,20,11,15,679.5,235.5,2.9,26.0,834.5,851.61,629.3
2016,8,20,11,30,684.0,237.0,3.0,26.0,849.0,867.08,640.07
2016,8,20,11,45,693.5,233.5,3.15,26.5,857.5,879.51,648.04
2016,8,20,12,0,703.0,230.0,3.3,27.0,866.0,888.84,653.96
2016,8,20,12,15,703.0,230.0,3.4,27.0,865.0,889.56,654.95
2016,8,20,12,30,703.0,230.0,3.5,27.0,864.0,887.04,653.88
2016,8,20,12,45,692.5,233.5,3.6,27.0,853.0,875.06,646.27
2016,8,20,13,0,682.0,237.0,3.7,27.0,842.0,860.05,636.66
2016,8,20,13,15,677.0,235.0,3.7,26.5,826.0,842.06,625.93
2016,8,20,13,30,672.0,233.0,3.7,26.0,810.0,821.24,613.19
2016,8,20,13,45,673.5,225.0,3.75,26.0,789.5,797.78,597.76
2016,8,20,14,0,675.0,217.0,3.8,26.0,769.0,771.46,580.16
2016,8,20,14,15,664.0,213.0,3.8,25.5,739.0,736.28,556.82
2016,8,20,14,30,653.0,209.0,3.8,25.0,709.0,699.23,531.77
2016,8,20,14,45,646.0,200.5,3.85,25.0,675.0,659.43,503.51
2016,8,20,15,0,639.0,192.0,3.9,25.0,641.0,617.96,473.46
2016,8,20,15,15,621.0,186.0,3.85,24.5,600.5,570.39,438.81
2016,8,20,15,30,603.0,180.0,3.8,24.0,560.0,522.52,403.09
2016,8,20,15,45,585.5,170.5,3.8,23.5,516.0,471.97,364.53
2016,8,20,16,0,568.0,161.0,3.8,23.0,472.0,416.48,321.14
2016,8,20,16,15,538.5,152.0,3.7,22.5,424.5,362.54,277.71
2016,8,20,16,30,509.0,143.0,3.6,22.0,377.0,310.75,235.01
2016,8,20,16,45,476.5,131.0,3.55,21.5,328.5,258.04,191.03
2016,8,20,17,0,444.0,119.0,3.5,21.0,280.0,208.46,149.36
2016,8,20,17,15,395.5,105.0,3.4,20.0,231.5,157.88,108.43
2016,8,20,17,30,347.0,91.0,3.3,19.0,183.0,112.92,74.04
2016,8,20,17,45,287.0,74.0,3.2,18.5,138.5,71.01,45.89
2016,8,20,18,0,227.0,57.0,3.1,18.0,94.0,42.15,30.81
2016,8,20,18,15,152.5,37.5,2.95,17.5,58.0,28.02,17.65
2016,8,20,18,30,78.0,18.0,2.8,17.0,22.0,13.81,0.0
2016,8,20,18,45,39.0,9.0,2.7,16.5,11.0,7.08,0.0
2016,8,20,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,21,5,45,52.5,14.0,2.35,14.5,18.5,11.02,0.0
2016,8,21,6,0,105.0,28.0,2.7,15.0,37.0,21.17,10.67
2016,8,21,6,15,173.5,48.0,2.7,15.5,75.5,35.67,25.17
2016,8,21,6,30,242.0,68.0,2.7,16.0,114.0,56.49,38.3
2016,8,21,6,45,300.5,84.5,2.75,16.5,160.0,93.68,61.7
2016,8,21,7,0,359.0,101.0,2.8,17.0,206.0,138.15,94.7
2016,8,21,7,15,192.5,121.5,2.75,17.5,179.0,141.0,104.9
2016,8,21,7,30,26.0,142.0,2.7,18.0,152.0,118.5,92.75
2016,8,21,7,45,29.5,162.5,2.7,18.5,175.5,138.68,109.06
2016,8,21,8,0,33.0,183.0,2.7,19.0,199.0,159.44,125.55
2016,8,21,8,15,47.5,210.0,2.65,19.5,235.5,191.04,150.43
2016,8,21,8,30,62.0,237.0,2.6,20.0,272.0,224.5,176.49
2016,8,21,8,45,93.5,265.5,2.6,21.0,323.5,270.31,211.59
2016,8,21,9,0,125.0,294.0,2.6,22.0,375.0,329.54,256.3
2016,8,21,9,15,395.0,241.0,2.6,22.5,520.0,487.52,377.83
2016,8,21,9,30,665.0,188.0,2.6,23.0,665.0,651.45,498.99
2016,8,21,9,45,655.0,204.0,2.65,23.5,694.0,687.21,522.49
2016,8,21,10,0,645.0,220.0,2.7,24.0,723.0,719.84,544.13
2016,8,21,10,15,656.0,224.0,2.75,24.0,752.0,755.54,569.05
2016,8,21,10,30,667.0,228.0,2.8,24.0,781.0,789.28,592.31
2016,8,21,10,45,677.0,229.5,2.9,24.5,803.0,817.78,610.93
2016,8,21,11,0,687.0,231.0,3.0,25.0,825.0,843.83,627.74
2016,8,21,11,15,691.5,232.5,3.1,25.0,839.5,862.39,640.56
2016,8,21,11,30,696.0,234.0,3.2,25.0,854.0,877.99,651.43
2016,8,21,11,45,701.5,233.0,3.3,25.5,862.0,889.14,658.13
2016,8,21,12,0,707.0,232.0,3.4,26.0,870.0,897.15,662.75
2016,8,21,12,15,706.5,232.0,3.5,26.0,869.0,897.36,663.41
2016,8,21,12,30,706.0,232.0,3.6,26.0,868.0,894.31,661.97
2016,8,21,12,45,722.0,220.0,3.75,26.0,864.5,891.8,661.7
2016,8,21,13,0,738.0,208.0,3.9,26.0,861.0,885.6,658.92
2016,8,21,13,15,732.5,206.0,3.95,25.5,844.0,866.32,647.52
2016,8,21,13,30,727.0,204.0,4.0,25.0,827.0,844.07,634.02
2016,8,21,13,45,721.0,200.5,4.1,25.0,803.5,817.15,616.15
2016,8,21,14,0,715.0,197.0,4.2,25.0,780.0,787.59,596.21
2016,8,21,14,15,704.0,193.5,4.2,24.5,749.5,751.67,572.22
2016,8,21,14,30,693.0,190.0,4.2,24.0,719.0,713.77,546.39
2016,8,21,14,45,680.5,185.0,4.25,23.5,682.5,671.71,517.17
2016,8,21,15,0,668.0,180.0,4.3,23.0,646.0,628.27,486.24
2016,8,21,15,15,649.5,174.5,4.2,22.5,604.5,579.56,450.25
2016,8,21,15,30,631.0,169.0,4.1,22.0,563.0,530.52,413.15
2016,8,21,15,45,609.0,161.5,4.1,22.0,518.0,477.91,371.85
2016,8,21,16,0,587.0,154.0,4.1,22.0,473.0,425.95,330.07
2016,8,21,16,15,557.0,145.5,4.05,21.0,424.5,365.74,282.1
2016,8,21,16,30,527.0,137.0,4.0,20.0,376.0,313.14,238.81
2016,8,21,16,45,490.0,126.0,3.95,19.5,327.0,258.85,193.09
2016,8,21,17,0,453.0,115.0,3.9,19.0,278.0,208.18,150.16
2016,8,21,17,15,403.0,102.0,3.75,18.5,229.5,157.52,108.53
2016,8,21,17,30,353.0,89.0,3.6,18.0,181.0,112.63,73.8
2016,8,21,17,45,289.5,72.0,3.5,17.5,136.0,70.08,45.09
2016,8,21,18,0,226.0,55.0,3.4,17.0,91.0,40.76,29.67
2016,8,21,18,15,149.0,36.0,3.3,16.5,56.0,26.93,16.62
2016,8,21,18,30,72.0,17.0,3.2,16.0,21.0,13.04,0.0
2016,8,21,18,45,36.0,8.5,3.1,16.0,10.5,6.69,0.0
2016,8,21,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,22,5,45,53.0,14.0,2.75,14.5,18.5,11.02,0.0
2016,8,22,6,0,106.0,28.0,3.0,15.0,37.0,21.13,10.3
2016,8,22,6,15,177.0,47.5,3.0,15.0,75.5,35.32,24.87
2016,8,22,6,30,248.0,67.0,3.0,15.0,114.0,56.99,38.31
2016,8,22,6,45,305.5,83.5,3.0,15.5,159.5,94.67,62.39
2016,8,22,7,0,363.0,100.0,3.0,16.0,205.0,139.51,96.05
2016,8,22,7,15,181.5,111.5,2.9,16.5,164.0,131.72,98.15
2016,8,22,7,30,0.0,123.0,2.8,17.0,123.0,94.36,73.89
2016,8,22,7,45,15.0,151.5,2.75,18.0,159.0,121.96,95.9
2016,8,22,8,0,30.0,180.0,2.7,19.0,195.0,156.22,123.05
2016,8,22,8,15,33.5,201.0,2.65,19.5,219.0,177.8,139.93
2016,8,22,8,30,37.0,222.0,2.6,20.0,243.0,199.91,157.01
2016,8,22,8,45,331.5,199.0,2.6,20.5,411.5,363.32,286.14
2016,8,22,9,0,626.0,176.0,2.6,21.0,580.0,555.92,432.34
2016,8,22,9,15,643.0,181.0,2.65,21.5,619.5,602.81,465.89
2016,8,22,9,30,660.0,186.0,2.7,22.0,659.0,649.09,499.05
2016,8,22,9,45,658.5,198.0,2.75,22.5,690.0,687.3,525.42
2016,8,22,10,0,657.0,210.0,2.8,23.0,721.0,723.06,549.52
2016,8,22,10,15,667.5,213.5,2.9,23.5,749.0,758.25,573.34
2016,8,22,10,30,678.0,217.0,3.0,24.0,777.0,791.41,595.41
2016,8,22,10,45,685.0,219.5,3.1,24.5,798.5,818.46,613.02
2016,8,22,11,0,692.0,222.0,3.2,25.0,820.0,842.93,628.72
2016,8,22,11,15,697.0,223.5,3.3,25.0,834.0,861.95,641.89
2016,8,22,11,30,702.0,225.0,3.4,25.0,848.0,878.01,653.08
2016,8,22,11,45,705.5,224.5,3.55,25.5,855.0,887.79,659.09
2016,8,22,12,0,709.0,224.0,3.7,26.0,862.0,894.38,662.99
2016,8,22,12,15,709.0,223.5,3.8,26.0,860.5,894.53,663.58
2016,8,22,12,30,709.0,223.0,3.9,26.0,859.0,891.41,662.05
2016,8,22,12,45,675.0,241.0,4.0,26.0,841.5,871.28,648.13
2016,8,22,13,0,641.0,259.0,4.1,26.0,824.0,848.03,632.14
2016,8,22,13,15,635.5,256.5,4.1,25.5,808.0,829.52,620.97
2016,8,22,13,30,630.0,254.0,4.1,25.0,792.0,808.33,607.81
2016,8,22,13,45,628.5,247.0,4.2,25.0,770.5,784.07,591.74
2016,8,22,14,0,627.0,240.0,4.3,25.0,749.0,757.22,573.67
2016,8,22,14,15,616.0,235.0,4.3,24.5,719.5,722.25,550.2
2016,8,22,14,30,605.0,230.0,4.3,24.0,690.0,685.56,525.13
2016,8,22,14,45,596.0,221.5,4.35,23.5,655.5,645.86,497.58
2016,8,22,15,0,587.0,213.0,4.4,23.0,621.0,599.6,464.71
2016,8,22,15,15,568.0,205.5,4.35,22.5,580.5,552.17,429.71
2016,8,22,15,30,549.0,198.0,4.3,22.0,540.0,504.75,393.89
2016,8,22,15,45,530.0,187.5,4.3,21.5,496.5,455.03,355.57
2016,8,22,16,0,511.0,177.0,4.3,21.0,453.0,405.92,316.69
2016,8,22,16,15,481.5,166.5,4.2,20.5,406.0,353.34,274.07
2016,8,22,16,30,452.0,156.0,4.1,20.0,359.0,303.04,232.44
2016,8,22,16,45,418.0,142.0,4.0,19.5,311.5,251.14,189.06
2016,8,22,17,0,384.0,128.0,3.9,19.0,264.0,202.69,148.31
2016,8,22,17,15,337.0,111.5,3.75,18.5,216.5,153.69,108.23
2016,8,22,17,30,290.0,95.0,3.6,18.0,169.0,108.29,72.82
2016,8,22,17,45,234.5,75.0,3.45,17.5,126.0,68.8,45.43
2016,8,22,18,0,179.0,55.0,3.3,17.0,83.0,40.51,29.39
2016,8,22,18,15,114.0,34.0,3.15,16.5,49.5,25.46,15.16
2016,8,22,18,30,49.0,13.0,3.0,16.0,16.0,10.08,0.0
2016,8,22,18,45,24.5,6.5,2.85,16.0,8.0,5.11,0.0
2016,8,22,19,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,23,5,45,61.5,13.5,2.2,15.5,19.0,10.62,0.0
2016,8,23,6,0,123.0,27.0,2.5,16.0,38.0,20.34,9.26
2016,8,23,6,15,203.0,45.5,2.5,16.5,77.0,33.96,23.49
2016,8,23,6,30,283.0,64.0,2.5,17.0,116.0,57.07,36.96
2016,8,23,6,45,346.0,78.0,2.55,17.5,162.5,95.76,60.97
2016,8,23,7,0,409.0,92.0,2.6,18.0,209.0,142.15,95.46
2016,8,23,7,15,225.0,118.5,2.55,18.5,185.0,147.74,108.9
2016,8,23,7,30,41.0,145.0,2.5,19.0,161.0,125.68,97.85
2016,8,23,7,45,84.0,173.0,2.45,19.5,211.5,166.32,129.98
2016,8,23,8,0,127.0,201.0,2.4,20.0,262.0,218.49,171.25
2016,8,23,8,15,381.0,172.5,2.35,20.5,382.0,334.03,260.6
2016,8,23,8,30,635.0,144.0,2.3,21.0,502.0,466.84,362.23
2016,8,23,8,45,658.0,148.5,2.3,21.5,547.0,518.91,401.77
2016,8,23,9,0,681.0,153.0,2.3,22.0,592.0,571.4,440.87
2016,8,23,9,15,697.5,157.5,2.3,22.5,632.0,619.77,475.84
2016,8,23,9,30,714.0,162.0,2.3,23.0,672.0,667.35,509.3
2016,8,23,9,45,701.0,179.0,2.35,24.0,700.5,703.98,532.94
2016,8,23,10,0,688.0,196.0,2.4,25.0,729.0,737.1,553.53
2016,8,23,10,15,698.0,199.5,2.45,25.0,757.5,772.79,578.15
2016,8,23,10,30,708.0,203.0,2.5,25.0,786.0,806.33,600.99
2016,8,23,10,45,717.5,204.0,2.6,25.5,808.5,834.76,619.37
2016,8,23,11,0,727.0,205.0,2.7,26.0,831.0,860.58,635.84
2016,8,23,11,15,731.5,206.5,2.75,26.5,845.5,879.65,647.29
2016,8,23,11,30,736.0,208.0,2.8,27.0,860.0,895.63,656.64
2016,8,23,11,45,741.0,207.0,2.9,27.5,867.5,906.48,662.84
2016,8,23,12,0,746.0,206.0,3.0,28.0,875.0,914.04,666.99
2016,8,23,12,15,745.5,206.0,3.1,28.0,874.0,914.16,667.67
2016,8,23,12,30,745.0,206.0,3.2,28.0,873.0,910.88,666.27
2016,8,23,12,45,756.5,196.5,3.3,28.0,868.0,905.95,663.88
2016,8,23,13,0,768.0,187.0,3.4,28.0,863.0,888.6,653.3
2016,8,23,13,15,763.5,185.5,3.45,28.0,846.0,870.52,642.05
2016,8,23,13,30,759.0,184.0,3.5,28.0,829.0,857.27,634.08
2016,8,23,13,45,754.5,180.5,3.6,28.0,806.0,830.74,617.04
2016,8,23,14,0,750.0,177.0,3.7,28.0,783.0,801.39,597.78
2016,8,23,14,15,739.5,174.0,3.75,27.5,752.5,765.18,574.33
2016,8,23,14,30,729.0,171.0,3.8,27.0,722.0,726.85,548.92
2016,8,23,14,45,718.5,165.5,3.9,27.0,686.0,684.29,519.11
2016,8,23,15,0,708.0,160.0,4.0,27.0,650.0,640.12,487.47
2016,8,23,15,15,690.5,155.5,4.0,26.5,608.5,591.13,452.17
2016,8,23,15,30,673.0,151.0,4.0,26.0,567.0,541.62,415.52
2016,8,23,15,45,653.0,144.0,4.0,25.5,521.5,488.35,375.03
2016,8,23,16,0,633.0,137.0,4.0,25.0,476.0,435.44,333.59
2016,8,23,16,15,603.5,129.5,3.95,24.5,427.0,378.8,288.14
2016,8,23,16,30,574.0,122.0,3.9,24.0,378.0,324.17,243.14
2016,8,23,16,45,538.0,112.5,3.85,23.5,328.5,268.26,196.48
2016,8,23,17,0,502.0,103.0,3.8,23.0,279.0,211.73,149.09
2016,8,23,17,15,450.0,91.5,3.65,22.0,230.0,158.92,106.25
2016,8,23,17,30,398.0,80.0,3.5,21.0,181.0,112.07,70.45
2016,8,23,17,45,330.0,65.5,3.4,20.0,135.5,68.29,41.73
2016,8,23,18,0,262.0,51.0,3.3,19.0,90.0,38.19,27.08
2016,8,23,18,15,171.5,33.0,3.2,18.5,54.5,24.87,14.22
2016,8,23,18,30,81.0,15.0,3.1,18.0,19.0,11.41,0.0
2016,8,23,18,45,40.5,7.5,3.05,17.5,9.5,5.9,0.0
2016,8,23,19,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,24,5,45,92.5,13.5,2.0,14.5,21.0,10.62,0.0
2016,8,24,6,0,185.0,27.0,2.3,15.0,42.0,20.55,9.0
2016,8,24,6,15,280.0,41.5,2.3,15.5,83.5,31.56,21.48
2016,8,24,6,30,375.0,56.0,2.3,16.0,125.0,55.82,33.71
2016,8,24,6,45,444.0,67.0,2.35,16.5,174.0,101.39,61.74
2016,8,24,7,0,513.0,78.0,2.4,17.0,223.0,152.88,100.17
2016,8,24,7,15,263.0,105.5,2.35,17.5,181.0,146.94,107.25
2016,8,24,7,30,13.0,133.0,2.3,18.0,139.0,105.92,82.76
2016,8,24,7,45,23.0,156.5,2.3,18.5,167.5,128.97,101.3
2016,8,24,8,0,33.0,180.0,2.3,19.0,196.0,158.22,124.62
2016,8,24,8,15,49.0,207.5,2.3,19.5,234.0,191.2,150.6
2016,8,24,8,30,65.0,235.0,2.3,20.0,272.0,226.21,177.89
2016,8,24,8,45,155.0,259.0,2.3,21.0,356.0,310.96,243.6
2016,8,24,9,0,245.0,283.0,2.3,22.0,440.0,406.83,315.96
2016,8,24,9,15,522.0,207.0,2.3,22.5,570.5,546.45,422.09
2016,8,24,9,30,799.0,131.0,2.3,23.0,701.0,697.32,532.62
2016,8,24,9,45,821.0,128.5,2.35,23.5,739.0,743.77,563.94
2016,8,24,10,0,843.0,126.0,2.4,24.0,777.0,788.84,594.26
2016,8,24,10,15,851.0,127.5,2.45,24.5,806.0,824.93,616.78
2016,8,24,10,30,859.0,129.0,2.5,25.0,835.0,847.51,630.08
2016,8,24,10,45,864.5,130.5,2.6,25.5,857.0,874.98,647.09
2016,8,24,11,0,870.0,132.0,2.7,26.0,879.0,899.3,661.92
2016,8,24,11,15,873.5,132.5,2.75,26.0,893.5,917.65,673.75
2016,8,24,11,30,877.0,133.0,2.8,26.0,908.0,932.57,683.45
2016,8,24,11,45,878.0,134.0,2.9,26.5,914.5,942.15,688.78
2016,8,24,12,0,879.0,135.0,3.0,27.0,921.0,948.13,691.88
2016,8,24,12,15,878.5,135.0,3.05,27.0,919.5,948.22,692.25
2016,8,24,12,30,878.0,135.0,3.1,27.0,918.0,944.69,690.39
2016,8,24,12,45,857.5,145.0,3.2,27.0,903.5,928.29,680.53
2016,8,24,13,0,837.0,155.0,3.3,27.0,889.0,923.64,678.59
2016,8,24,13,15,832.5,154.0,3.35,27.0,871.5,904.92,666.95
2016,8,24,13,30,828.0,153.0,3.4,27.0,854.0,882.9,653.2
2016,8,24,13,45,821.0,151.5,3.5,27.0,829.5,855.12,635.84
2016,8,24,14,0,814.0,150.0,3.6,27.0,805.0,824.42,616.39
2016,8,24,14,15,804.0,147.5,3.6,26.5,774.0,787.71,592.99
2016,8,24,14,30,794.0,145.0,3.6,26.0,743.0,748.65,566.93
2016,8,24,14,45,781.5,141.5,3.65,26.0,705.5,704.78,536.02
2016,8,24,15,0,769.0,138.0,3.7,26.0,668.0,659.22,503.23
2016,8,24,15,15,752.0,134.5,3.7,25.5,625.0,611.33,468.68
2016,8,24,15,30,735.0,131.0,3.7,25.0,582.0,560.31,430.87
2016,8,24,15,45,713.5,125.5,3.7,24.5,535.5,504.64,388.46
2016,8,24,16,0,692.0,120.0,3.7,24.0,489.0,449.33,345.01
2016,8,24,16,15,662.5,114.5,3.65,23.5,439.0,391.35,298.18
2016,8,24,16,30,633.0,109.0,3.6,23.0,389.0,335.23,251.58
2016,8,24,16,45,595.5,101.0,3.55,22.5,338.0,276.74,202.4
2016,8,24,17,0,558.0,93.0,3.5,22.0,287.0,221.76,155.73
2016,8,24,17,15,504.0,83.5,3.4,21.0,236.0,166.41,110.46
2016,8,24,17,30,450.0,74.0,3.3,20.0,185.0,114.1,70.12
2016,8,24,17,45,375.0,61.0,3.2,19.0,138.5,67.84,40.1
2016,8,24,18,0,300.0,48.0,3.1,18.0,92.0,36.31,25.51
2016,8,24,18,15,196.0,31.5,3.05,17.5,55.5,23.88,13.1
2016,8,24,18,30,92.0,15.0,3.0,17.0,19.0,11.8,0.0
2016,8,24,18,45,46.0,7.5,2.95,16.5,9.5,5.9,0.0
2016,8,24,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,25,5,45,99.5,13.0,2.35,14.5,20.5,10.23,0.0
2016,8,25,6,0,199.0,26.0,2.6,15.0,41.0,19.86,7.96
2016,8,25,6,15,299.0,39.0,2.6,15.5,82.5,31.69,21.52
2016,8,25,6,30,399.0,52.0,2.6,16.0,124.0,57.51,33.96
2016,8,25,6,45,472.5,60.5,2.65,16.5,173.0,100.69,59.75
2016,8,25,7,0,546.0,69.0,2.7,17.0,222.0,152.79,98.75
2016,8,25,7,15,273.0,93.5,2.7,17.5,170.0,144.79,105.28
2016,8,25,7,30,0.0,118.0,2.7,18.0,118.0,90.75,70.61
2016,8,25,7,45,31.5,154.5,2.7,18.5,169.5,134.37,105.67
2016,8,25,8,0,63.0,191.0,2.7,19.0,221.0,179.84,141.91
2016,8,25,8,15,64.0,213.5,2.65,19.5,246.5,203.67,160.65
2016,8,25,8,30,65.0,236.0,2.6,20.0,272.0,227.73,179.26
2016,8,25,8,45,439.5,168.5,2.6,20.5,447.0,413.2,325.51
2016,8,25,9,0,814.0,101.0,2.6,21.0,622.0,607.97,473.21
2016,8,25,9,15,828.5,103.5,2.6,21.5,663.5,658.16,508.85
2016,8,25,9,30,843.0,106.0,2.6,22.0,705.0,700.8,539.14
2016,8,25,9,45,856.5,107.0,2.65,22.5,741.5,744.98,569.93
2016,8,25,10,0,870.0,108.0,2.7,23.0,778.0,787.19,597.4
2016,8,25,10,15,878.5,109.5,2.75,23.5,807.5,823.62,620.43
2016,8,25,10,30,887.0,111.0,2.8,24.0,837.0,857.3,641.39
2016,8,25,10,45,892.5,112.5,2.85,24.5,859.5,885.45,658.49
2016,8,25,11,0,898.0,114.0,2.9,25.0,882.0,910.36,673.38
2016,8,25,11,15,901.5,114.5,2.9,25.0,897.0,929.15,685.17
2016,8,25,11,30,905.0,115.0,2.9,25.0,912.0,944.39,694.72
2016,8,25,11,45,906.5,116.0,2.95,25.5,919.0,954.65,700.12
2016,8,25,12,0,908.0,117.0,3.0,26.0,926.0,961.21,703.21
2016,8,25,12,15,907.5,117.0,3.05,26.0,924.5,961.24,703.54
2016,8,25,12,30,907.0,117.0,3.1,26.0,923.0,957.53,701.58
2016,8,25,12,45,895.0,122.5,3.15,26.0,910.5,944.75,693.78
2016,8,25,13,0,883.0,128.0,3.2,26.0,898.0,928.48,683.81
2016,8,25,13,15,878.5,127.0,3.25,26.0,881.0,909.58,672.14
2016,8,25,13,30,874.0,126.0,3.3,26.0,864.0,887.3,658.24
2016,8,25,13,45,867.0,125.0,3.4,26.0,839.0,859.66,640.98
2016,8,25,14,0,860.0,124.0,3.5,26.0,814.0,829.02,621.59
2016,8,25,14,15,851.5,122.0,3.6,25.5,782.5,793.46,599.79
2016,8,25,14,30,843.0,120.0,3.7,25.0,751.0,763.43,581.13
2016,8,25,14,45,831.5,117.0,3.8,25.0,713.5,718.91,549.75
2016,8,25,15,0,820.0,114.0,3.9,25.0,676.0,672.51,516.33
2016,8,25,15,15,804.0,111.0,3.95,24.5,633.0,621.66,479.57
2016,8,25,15,30,788.0,108.0,4.0,24.0,590.0,569.85,440.95
2016,8,25,15,45,769.0,104.0,4.05,23.5,543.0,514.85,398.68
2016,8,25,16,0,750.0,100.0,4.1,23.0,496.0,459.79,354.93
2016,8,25,16,15,723.0,95.0,4.05,22.0,445.5,399.97,306.63
2016,8,25,16,30,696.0,90.0,4.0,21.0,395.0,342.02,258.25
2016,8,25,16,45,661.0,84.0,4.0,20.5,343.5,282.57,207.24
2016,8,25,17,0,626.0,78.0,4.0,20.0,292.0,226.18,158.34
2016,8,25,17,15,573.0,70.5,3.9,19.0,240.5,168.65,110.35
2016,8,25,17,30,520.0,63.0,3.8,18.0,189.0,117.06,70.12
2016,8,25,17,45,444.0,52.5,3.7,17.5,141.5,67.96,38.3
2016,8,25,18,0,368.0,42.0,3.6,17.0,94.0,34.38,23.88
2016,8,25,18,15,246.5,28.0,3.45,16.5,56.5,22.91,11.89
2016,8,25,18,30,125.0,14.0,3.3,16.0,19.0,11.02,0.0
2016,8,25,18,45,62.5,7.0,3.15,15.5,9.5,0.0,0.0
2016,8,25,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,26,5,45,112.0,12.5,2.1,14.5,21.0,9.83,0.0
2016,8,26,6,0,224.0,25.0,2.4,15.0,42.0,20.49,7.71
2016,8,26,6,15,330.5,37.5,2.45,15.5,84.5,30.65,20.58
2016,8,26,6,30,437.0,50.0,2.5,16.0,127.0,59.04,33.69
2016,8,26,6,45,500.5,59.5,2.55,16.5,176.5,104.64,61.65
2016,8,26,7,0,564.0,69.0,2.6,17.0,226.0,157.92,102.27
2016,8,26,7,15,296.0,104.0,2.6,17.5,188.0,159.95,116.99
2016,8,26,7,30,28.0,139.0,2.6,18.0,150.0,118.32,92.64
2016,8,26,7,45,68.0,168.0,2.6,18.5,199.0,158.47,124.65
2016,8,26,8,0,108.0,197.0,2.6,19.0,248.0,210.22,165.89
2016,8,26,8,15,178.5,216.5,2.6,19.5,311.5,267.26,210.82
2016,8,26,8,30,249.0,236.0,2.6,20.0,375.0,340.76,268.17
2016,8,26,8,45,534.0,170.5,2.6,20.5,501.0,470.47,368.91
2016,8,26,9,0,819.0,105.0,2.6,21.0,627.0,618.06,480.43
2016,8,26,9,15,833.0,107.5,2.6,21.5,668.5,668.25,516.23
2016,8,26,9,30,847.0,110.0,2.6,22.0,710.0,717.03,550.59
2016,8,26,9,45,821.5,130.5,2.65,22.5,736.5,752.44,574.2
2016,8,26,10,0,796.0,151.0,2.7,23.0,763.0,782.57,593.6
2016,8,26,10,15,805.0,153.5,2.75,23.5,792.0,819.1,617.45
2016,8,26,10,30,814.0,156.0,2.8,24.0,821.0,853.08,638.65
2016,8,26,10,45,819.5,158.0,2.85,24.5,842.5,880.82,655.5
2016,8,26,11,0,825.0,160.0,2.9,25.0,864.0,905.47,670.25
2016,8,26,11,15,829.0,161.0,2.95,25.0,878.5,924.6,682.66
2016,8,26,11,30,833.0,162.0,3.0,25.0,893.0,940.34,692.94
2016,8,26,11,45,835.0,162.5,3.1,25.5,899.5,950.29,698.5
2016,8,26,12,0,837.0,163.0,3.2,26.0,906.0,956.64,701.83
2016,8,26,12,15,836.5,162.5,3.25,26.0,904.5,956.11,701.77
2016,8,26,12,30,836.0,162.0,3.3,26.0,903.0,951.95,699.49
2016,8,26,12,45,837.0,159.0,3.4,26.0,894.0,943.17,694.61
2016,8,26,13,0,838.0,156.0,3.5,26.0,885.0,930.78,687.42
2016,8,26,13,15,833.5,155.0,3.55,26.0,867.5,911.84,675.61
2016,8,26,13,30,829.0,154.0,3.6,26.0,850.0,889.58,661.63
2016,8,26,13,45,824.0,150.5,3.7,26.0,826.0,861.34,643.84
2016,8,26,14,0,819.0,147.0,3.8,26.0,802.0,830.09,623.89
2016,8,26,14,15,809.0,144.5,3.85,25.5,770.0,792.99,600.56
2016,8,26,14,30,799.0,142.0,3.9,25.0,738.0,753.54,574.27
2016,8,26,14,45,789.5,137.5,3.95,25.0,701.0,710.45,543.74
2016,8,26,15,0,780.0,133.0,4.0,25.0,664.0,665.44,511.15
2016,8,26,15,15,763.0,129.0,4.0,24.5,621.0,616.22,475.43
2016,8,26,15,30,746.0,125.0,4.0,24.0,578.0,564.04,436.53
2016,8,26,15,45,727.5,119.0,4.0,23.5,531.5,508.76,394.12
2016,8,26,16,0,709.0,113.0,4.0,23.0,485.0,453.52,350.38
2016,8,26,16,15,679.5,107.5,3.95,22.5,434.5,394.48,302.35
2016,8,26,16,30,650.0,102.0,3.9,22.0,384.0,337.29,254.49
2016,8,26,16,45,613.5,94.0,3.85,21.5,332.5,277.96,204.15
2016,8,26,17,0,577.0,86.0,3.8,21.0,281.0,222.03,156.18
2016,8,26,17,15,522.0,77.0,3.65,20.0,230.5,165.6,109.57
2016,8,26,17,30,467.0,68.0,3.5,19.0,180.0,115.48,70.71
2016,8,26,17,45,389.0,56.0,3.4,18.5,133.0,68.23,39.78
2016,8,26,18,0,311.0,44.0,3.3,18.0,86.0,33.52,22.95
2016,8,26,18,15,197.5,28.0,3.15,17.5,50.5,21.33,9.98
2016,8,26,18,30,84.0,12.0,3.0,17.0,15.0,9.44,0.0
2016,8,26,18,45,42.0,6.0,2.9,16.5,7.5,0.0,0.0
2016,8,26,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,5,45,70.0,12.0,2.1,14.5,17.5,9.44,0.0
2016,8,27,6,0,140.0,24.0,2.3,15.0,35.0,18.2,5.49
2016,8,27,6,15,232.0,41.5,2.35,15.0,75.0,31.27,21.08
2016,8,27,6,30,324.0,59.0,2.4,15.0,115.0,60.07,36.8
2016,8,27,6,45,392.0,71.5,2.45,15.5,163.0,101.56,63.65
2016,8,27,7,0,460.0,84.0,2.5,16.0,211.0,151.32,101.77
2016,8,27,7,15,230.0,98.5,2.45,16.5,162.0,137.16,101.18
2016,8,27,7,30,0.0,113.0,2.4,17.0,113.0,87.03,67.79
2016,8,27,7,45,19.0,146.5,2.4,17.5,155.5,120.33,94.78
2016,8,27,8,0,38.0,180.0,2.4,18.0,198.0,161.57,127.94
2016,8,27,8,15,87.5,211.5,2.4,18.5,259.0,214.13,169.7
2016,8,27,8,30,137.0,243.0,2.4,19.0,320.0,281.25,222.5
2016,8,27,8,45,221.5,255.5,2.45,19.5,391.5,349.1,275.38
2016,8,27,9,0,306.0,268.0,2.5,20.0,463.0,435.99,341.85
2016,8,27,9,15,538.0,205.5,2.55,20.5,575.0,562.99,438.92
2016,8,27,9,30,770.0,143.0,2.6,21.0,687.0,697.42,538.48
2016,8,27,9,45,777.0,148.5,2.65,21.5,721.0,739.39,566.81
2016,8,27,10,0,784.0,154.0,2.7,22.0,755.0,779.13,593.64
2016,8,27,10,15,793.0,156.0,2.75,22.5,783.5,814.85,617.02
2016,8,27,10,30,802.0,158.0,2.8,23.0,812.0,848.03,637.82
2016,8,27,10,45,810.0,158.5,2.85,23.5,834.0,876.23,655.09
2016,8,27,11,0,818.0,159.0,2.9,24.0,856.0,901.47,670.32
2016,8,27,11,15,821.5,160.0,2.95,24.0,869.5,919.99,682.39
2016,8,27,11,30,825.0,161.0,3.0,24.0,883.0,935.14,692.33
2016,8,27,11,45,828.0,160.5,3.1,24.5,889.5,944.93,697.83
2016,8,27,12,0,831.0,160.0,3.2,25.0,896.0,951.16,701.11
2016,8,27,12,15,830.5,160.0,3.3,25.0,894.5,951.03,701.67
2016,8,27,12,30,830.0,160.0,3.4,25.0,893.0,947.29,699.97
2016,8,27,12,45,826.0,160.0,3.5,25.0,882.5,936.75,693.85
2016,8,27,13,0,822.0,160.0,3.6,25.0,872.0,922.73,685.5
2016,8,27,13,15,817.0,158.5,3.65,25.0,855.0,903.02,673.07
2016,8,27,13,30,812.0,157.0,3.7,25.0,838.0,880.06,658.49
2016,8,27,13,45,809.0,153.0,3.8,25.0,814.5,853.34,641.57
2016,8,27,14,0,806.0,149.0,3.9,25.0,791.0,823.54,622.44
2016,8,27,14,15,796.5,146.5,3.9,24.5,759.5,787.12,599.1
2016,8,27,14,30,787.0,144.0,3.9,24.0,728.0,748.34,572.93
2016,8,27,14,45,779.5,138.0,3.95,24.0,691.5,705.62,542.57
2016,8,27,15,0,772.0,132.0,4.0,24.0,655.0,660.86,510.06
2016,8,27,15,15,755.0,128.5,4.0,23.5,612.5,612.38,474.7
2016,8,27,15,30,738.0,125.0,4.0,23.0,570.0,560.94,436.16
2016,8,27,15,45,722.5,118.0,4.0,22.5,524.0,506.57,394.27
2016,8,27,16,0,707.0,111.0,4.0,22.0,478.0,451.99,350.84
2016,8,27,16,15,677.5,105.5,3.95,21.5,428.0,392.97,302.61
2016,8,27,16,30,648.0,100.0,3.9,21.0,378.0,335.81,254.56
2016,8,27,16,45,615.0,91.5,3.85,20.5,327.5,277.14,204.4
2016,8,27,17,0,582.0,83.0,3.8,20.0,277.0,221.46,156.25
2016,8,27,17,15,527.0,74.0,3.7,19.0,226.5,164.66,109.05
2016,8,27,17,30,472.0,65.0,3.6,18.0,176.0,114.16,69.62
2016,8,27,17,45,396.5,53.0,3.5,17.5,130.0,66.64,38.23
2016,8,27,18,0,321.0,41.0,3.4,17.0,84.0,33.45,22.88
2016,8,27,18,15,203.5,26.0,3.25,16.5,48.5,19.88,8.15
2016,8,27,18,30,86.0,11.0,3.1,16.0,13.0,8.65,0.0
2016,8,27,18,45,43.0,5.5,3.0,16.0,6.5,0.0,0.0
2016,8,27,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,5,45,90.0,11.5,1.35,13.5,18.0,9.05,0.0
2016,8,28,6,0,180.0,23.0,1.5,14.0,36.0,17.59,4.31
2016,8,28,6,15,282.5,37.5,1.5,14.5,77.5,30.5,20.41
2016,8,28,6,30,385.0,52.0,1.5,15.0,119.0,61.59,35.97
2016,8,28,6,45,458.0,62.5,1.55,15.5,168.5,106.3,64.6
2016,8,28,7,0,531.0,73.0,1.6,16.0,218.0,159.97,105.77
2016,8,28,7,15,265.5,85.0,1.55,16.5,157.5,139.86,102.04
2016,8,28,7,30,0.0,97.0,1.5,17.0,97.0,74.64,57.4
2016,8,28,7,45,5.0,128.0,1.45,17.5,130.5,100.9,78.93
2016,8,28,8,0,10.0,159.0,1.4,18.0,164.0,128.16,100.82
2016,8,28,8,15,47.0,197.5,1.4,18.5,223.5,183.93,145.28
2016,8,28,8,30,84.0,236.0,1.4,19.0,283.0,239.67,188.94
2016,8,28,8,45,158.5,258.0,1.45,20.0,355.5,316.67,248.2
2016,8,28,9,0,233.0,280.0,1.5,21.0,428.0,391.86,304.65
2016,8,28,9,15,533.0,199.0,1.55,21.5,566.0,556.23,428.96
2016,8,28,9,30,833.0,118.0,1.6,22.0,704.0,721.53,548.51
2016,8,28,9,45,845.5,119.5,1.7,22.5,740.0,766.11,577.89
2016,8,28,10,0,858.0,121.0,1.8,23.0,776.0,808.63,605.55
2016,8,28,10,15,866.0,123.0,1.9,23.5,805.0,835.76,622.22
2016,8,28,10,30,874.0,125.0,2.0,24.0,834.0,869.12,643.13
2016,8,28,10,45,880.0,126.0,2.15,24.5,856.0,896.87,660.61
2016,8,28,11,0,886.0,127.0,2.3,25.0,878.0,921.41,675.98
2016,8,28,11,15,889.5,127.5,2.4,25.0,892.5,939.89,688.29
2016,8,28,11,30,893.0,128.0,2.5,25.0,907.0,954.85,698.43
2016,8,28,11,45,895.0,128.0,2.65,25.5,913.5,964.36,704.21
2016,8,28,12,0,897.0,128.0,2.8,26.0,920.0,970.19,707.7
2016,8,28,12,15,896.5,128.0,2.9,26.0,918.0,969.99,708.34
2016,8,28,12,30,896.0,128.0,3.0,26.0,916.0,966.08,706.7
2016,8,28,12,45,909.5,118.5,3.1,26.5,911.0,962.42,703.95
2016,8,28,13,0,923.0,109.0,3.2,27.0,906.0,954.57,698.54
2016,8,28,13,15,919.0,108.0,3.3,26.5,888.0,935.13,688.31
2016,8,28,13,30,915.0,107.0,3.4,26.0,870.0,912.15,675.73
2016,8,28,13,45,909.0,106.0,3.5,26.0,845.0,884.04,658.29
2016,8,28,14,0,903.0,105.0,3.6,26.0,820.0,852.73,638.57
2016,8,28,14,15,894.5,103.0,3.6,25.5,788.0,815.46,615.31
2016,8,28,14,30,886.0,101.0,3.6,25.0,756.0,775.51,589.92
2016,8,28,14,45,875.0,99.0,3.65,25.0,717.5,731.3,559.48
2016,8,28,15,0,864.0,97.0,3.7,25.0,679.0,685.04,526.08
2016,8,28,15,15,849.0,94.5,3.65,24.5,635.5,634.0,488.99
2016,8,28,15,30,834.0,92.0,3.6,24.0,592.0,585.44,452.55
2016,8,28,15,45,814.5,89.0,3.55,23.5,544.0,528.64,408.87
2016,8,28,16,0,795.0,86.0,3.5,23.0,496.0,471.75,363.67
2016,8,28,16,15,768.5,82.0,3.45,22.5,444.5,411.17,314.2
2016,8,28,16,30,742.0,78.0,3.4,22.0,393.0,351.91,264.26
2016,8,28,16,45,704.5,73.0,3.35,21.5,340.5,290.03,211.34
2016,8,28,17,0,667.0,68.0,3.3,21.0,288.0,229.81,159.29
2016,8,28,17,15,612.5,61.5,3.15,20.0,235.5,170.2,109.48
2016,8,28,17,30,558.0,55.0,3.0,19.0,183.0,116.68,67.64
2016,8,28,17,45,472.0,46.0,2.9,18.5,134.5,65.63,34.82
2016,8,28,18,0,386.0,37.0,2.8,18.0,86.0,30.54,20.21
2016,8,28,18,15,247.5,23.5,2.65,17.5,49.5,19.3,6.59
2016,8,28,18,30,109.0,10.0,2.5,17.0,13.0,7.87,0.0
2016,8,28,18,45,54.5,5.0,2.45,16.5,6.5,0.0,0.0
2016,8,28,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,29,5,45,106.0,11.5,1.9,13.5,18.5,9.05,0.0
2016,8,29,6,0,212.0,23.0,2.2,14.0,37.0,18.87,3.91
2016,8,29,6,15,324.5,35.0,2.3,14.5,79.0,28.67,18.75
2016,8,29,6,30,437.0,47.0,2.4,15.0,121.0,61.71,34.04
2016,8,29,6,45,218.5,57.0,2.5,15.5,94.0,73.5,47.22
2016,8,29,7,0,0.0,67.0,2.6,16.0,67.0,51.25,38.0
2016,8,29,7,15,0.0,83.0,2.55,16.0,83.0,63.68,48.59
2016,8,29,7,30,0.0,99.0,2.5,16.0,99.0,76.25,59.11
2016,8,29,7,45,0.0,116.0,2.5,16.5,116.0,89.72,70.09
2016,8,29,8,0,0.0,133.0,2.5,17.0,133.0,103.32,80.99
2016,8,29,8,15,12.0,168.5,2.5,17.0,175.5,137.66,108.94
2016,8,29,8,30,24.0,204.0,2.5,17.0,218.0,173.79,138.05
2016,8,29,8,45,17.5,205.5,2.55,17.5,216.5,172.59,136.4
2016,8,29,9,0,11.0,207.0,2.6,18.0,215.0,170.69,134.21
2016,8,29,9,15,84.0,266.5,2.6,18.5,325.5,281.51,222.71
2016,8,29,9,30,157.0,326.0,2.6,19.0,436.0,405.04,317.77
2016,8,29,9,45,526.5,210.5,2.65,20.0,606.5,613.15,477.95
2016,8,29,10,0,896.0,95.0,2.7,21.0,777.0,807.77,617.88
2016,8,29,10,15,903.0,96.5,2.75,21.5,806.0,843.8,639.38
2016,8,29,10,30,910.0,98.0,2.8,22.0,835.0,876.88,659.97
2016,8,29,10,45,916.5,98.0,2.85,23.0,857.0,904.92,675.72
2016,8,29,11,0,923.0,98.0,2.9,24.0,879.0,929.65,689.15
2016,8,29,11,15,926.0,99.0,2.95,24.0,893.5,948.73,701.51
2016,8,29,11,30,929.0,100.0,3.0,24.0,908.0,964.15,711.56
2016,8,29,11,45,713.5,219.5,3.1,24.5,843.0,910.37,674.6
2016,8,29,12,0,498.0,339.0,3.2,25.0,778.0,818.86,606.74
2016,8,29,12,15,716.0,219.0,3.25,25.0,848.0,915.88,679.13
2016,8,29,12,30,934.0,99.0,3.3,25.0,918.0,976.28,719.05
2016,8,29,12,45,918.5,106.5,3.4,25.0,904.5,961.83,709.93
2016,8,29,13,0,903.0,114.0,3.5,25.0,891.0,943.81,699.07
2016,8,29,13,15,698.5,211.5,3.55,25.0,805.5,860.9,643.34
2016,8,29,13,30,494.0,309.0,3.6,25.0,720.0,751.02,563.71
2016,8,29,13,45,691.0,208.0,3.7,25.0,763.5,816.78,615.58
2016,8,29,14,0,888.0,107.0,3.8,25.0,807.0,844.52,637.03
2016,8,29,14,15,879.5,105.0,3.85,24.5,775.5,807.6,613.58
2016,8,29,14,30,871.0,103.0,3.9,24.0,744.0,768.05,588.39
2016,8,29,14,45,863.0,100.0,3.95,24.0,706.5,725.48,558.81
2016,8,29,15,0,855.0,97.0,4.0,24.0,669.0,680.65,526.16
2016,8,29,15,15,690.0,140.5,3.95,23.5,582.5,586.29,455.21
2016,8,29,15,30,525.0,184.0,3.9,23.0,496.0,487.75,380.3
2016,8,29,15,45,659.5,133.0,3.9,22.5,492.5,489.86,382.1
2016,8,29,16,0,794.0,82.0,3.9,22.0,489.0,468.64,363.82
2016,8,29,16,15,767.5,78.5,3.85,21.5,438.0,408.53,314.16
2016,8,29,16,30,741.0,75.0,3.8,21.0,387.0,349.74,264.2
2016,8,29,16,45,707.5,69.5,3.75,20.5,335.0,288.62,211.37
2016,8,29,17,0,674.0,64.0,3.7,20.0,283.0,230.34,160.34
2016,8,29,17,15,619.5,58.0,3.55,19.0,231.0,169.11,108.81
2016,8,29,17,30,565.0,52.0,3.4,18.0,179.0,115.56,66.63
2016,8,29,17,45,478.5,43.5,3.3,17.5,131.0,64.4,33.58
2016,8,29,18,0,392.0,35.0,3.2,17.0,83.0,28.97,18.84
