Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,29,18,15,196.0,23.5,3.05,16.5,47.5,19.21,5.01
2016,8,29,18,30,0.0,12.0,2.9,16.0,12.0,9.44,0.0
2016,8,29,18,45,0.0,6.0,2.75,16.0,6.0,0.0,0.0
2016,8,29,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,30,5,45,133.0,10.0,2.75,15.5,18.5,7.87,0.0
2016,8,30,6,0,266.0,20.0,3.0,16.0,37.0,16.5,1.44
2016,8,30,6,15,381.5,30.0,3.05,16.5,80.0,24.84,15.26
2016,8,30,6,30,497.0,40.0,3.1,17.0,123.0,60.91,30.75
2016,8,30,6,45,567.0,46.5,3.15,17.5,173.5,109.31,61.66
2016,8,30,7,0,637.0,53.0,3.2,18.0,224.0,167.8,107.39
2016,8,30,7,15,682.0,58.0,3.2,18.5,276.5,224.95,156.47
2016,8,30,7,30,727.0,63.0,3.2,19.0,329.0,286.66,210.32
2016,8,30,7,45,759.5,66.0,3.2,19.5,381.5,346.14,262.31
2016,8,30,8,0,792.0,69.0,3.2,20.0,434.0,407.95,314.9
2016,8,30,8,15,814.5,72.0,3.2,20.5,484.0,467.0,363.88
2016,8,30,8,30,837.0,75.0,3.2,21.0,534.0,524.2,409.83
2016,8,30,8,45,855.0,77.0,3.2,21.5,580.0,579.66,452.92
2016,8,30,9,0,873.0,79.0,3.2,22.0,626.0,634.51,494.12
2016,8,30,9,15,885.0,81.0,3.25,22.5,667.5,684.42,530.64
2016,8,30,9,30,897.0,83.0,3.3,23.0,709.0,732.6,564.91
2016,8,30,9,45,907.0,84.0,3.35,23.5,744.5,776.27,593.66
2016,8,30,10,0,917.0,85.0,3.4,24.0,780.0,817.54,620.24
2016,8,30,10,15,923.5,86.5,3.45,24.0,809.0,853.82,644.33
2016,8,30,10,30,930.0,88.0,3.5,24.0,838.0,887.05,666.26
2016,8,30,10,45,936.0,87.5,3.6,24.5,859.5,914.59,683.24
2016,8,30,11,0,942.0,87.0,3.7,25.0,881.0,938.71,697.92
2016,8,30,11,15,944.5,87.5,3.7,25.0,895.0,957.12,709.56
2016,8,30,11,30,947.0,88.0,3.7,25.0,909.0,971.76,718.81
2016,8,30,11,45,949.5,87.5,3.75,25.5,915.5,981.55,723.85
2016,8,30,12,0,952.0,87.0,3.8,26.0,922.0,987.44,726.44
2016,8,30,12,15,951.0,87.0,3.8,26.0,919.5,986.62,725.85
2016,8,30,12,30,950.0,87.0,3.8,26.0,917.0,981.86,722.82
2016,8,30,12,45,946.5,87.5,3.8,26.0,907.0,971.38,716.16
2016,8,30,13,0,943.0,88.0,3.8,26.0,897.0,957.08,707.1
2016,8,30,13,15,939.0,87.5,3.8,26.0,879.0,937.57,694.67
2016,8,30,13,30,935.0,87.0,3.8,26.0,861.0,914.46,679.89
2016,8,30,13,45,930.0,85.5,3.8,26.0,836.0,885.97,661.5
2016,8,30,14,0,925.0,84.0,3.8,26.0,811.0,854.17,640.83
2016,8,30,14,15,917.0,83.0,3.8,25.5,779.0,817.35,617.83
2016,8,30,14,30,909.0,82.0,3.8,25.0,747.0,777.77,592.63
2016,8,30,14,45,898.5,80.5,3.8,25.0,708.5,733.32,562.55
2016,8,30,15,0,888.0,79.0,3.8,25.0,670.0,686.74,528.68
2016,8,30,15,15,874.0,77.0,3.75,24.5,626.5,635.57,491.41
2016,8,30,15,30,860.0,75.0,3.7,24.0,583.0,583.1,452.04
2016,8,30,15,45,842.5,72.0,3.65,23.5,535.5,526.77,408.49
2016,8,30,16,0,825.0,69.0,3.6,23.0,488.0,470.07,363.17
2016,8,30,16,15,800.0,66.0,3.5,22.5,437.0,411.11,314.51
2016,8,30,16,30,775.0,63.0,3.4,22.0,386.0,351.63,263.97
2016,8,30,16,45,739.5,59.0,3.35,21.5,333.5,289.4,210.3
2016,8,30,17,0,704.0,55.0,3.3,21.0,281.0,230.19,158.53
2016,8,30,17,15,651.5,50.0,3.15,20.5,229.0,170.26,107.73
2016,8,30,17,30,599.0,45.0,3.0,20.0,177.0,116.11,65.0
2016,8,30,17,45,513.5,38.0,2.95,19.5,129.0,62.31,30.34
2016,8,30,18,0,428.0,31.0,2.9,19.0,81.0,25.89,15.94
2016,8,30,18,15,214.0,15.5,2.9,18.5,40.5,12.61,0.0
2016,8,30,18,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,8,30,18,45,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,5,45,144.5,9.5,2.8,14.5,18.5,7.47,0.0
2016,8,31,6,0,289.0,19.0,3.1,15.0,37.0,15.74,0.0
2016,8,31,6,15,408.0,28.0,3.15,15.5,80.5,23.35,13.99
2016,8,31,6,30,527.0,37.0,3.2,16.0,124.0,64.08,31.94
2016,8,31,6,45,595.5,43.5,3.3,16.5,175.0,114.18,64.56
2016,8,31,7,0,664.0,50.0,3.4,17.0,226.0,172.45,110.67
2016,8,31,7,15,708.0,54.5,3.4,17.5,279.5,230.67,161.21
2016,8,31,7,30,752.0,59.0,3.4,18.0,333.0,293.28,216.31
2016,8,31,7,45,782.0,62.5,3.45,18.5,385.5,353.86,269.67
2016,8,31,8,0,812.0,66.0,3.5,19.0,438.0,416.46,323.33
2016,8,31,8,15,834.0,68.5,3.5,19.5,488.0,474.24,371.68
2016,8,31,8,30,856.0,71.0,3.5,20.0,538.0,533.43,419.43
2016,8,31,8,45,871.5,74.0,3.55,20.5,584.5,589.43,463.26
2016,8,31,9,0,887.0,77.0,3.6,21.0,631.0,644.54,505.03
2016,8,31,9,15,899.0,78.5,3.65,21.0,672.5,694.6,542.92
2016,8,31,9,30,911.0,80.0,3.7,21.0,714.0,742.87,578.51
2016,8,31,9,45,914.0,85.0,3.75,21.5,748.0,785.86,606.91
2016,8,31,10,0,917.0,90.0,3.8,22.0,782.0,825.88,632.89
2016,8,31,10,15,924.0,91.0,3.85,22.0,811.0,862.06,657.19
2016,8,31,10,30,931.0,92.0,3.9,22.0,840.0,895.19,679.3
2016,8,31,10,45,935.5,93.0,3.95,22.5,862.0,922.93,696.32
2016,8,31,11,0,940.0,94.0,4.0,23.0,884.0,947.18,710.93
2016,8,31,11,15,942.5,94.5,4.05,23.0,897.5,965.5,722.94
2016,8,31,11,30,945.0,95.0,4.1,23.0,911.0,980.05,732.53
2016,8,31,11,45,946.0,95.5,4.15,23.0,917.0,989.37,738.73
2016,8,31,12,0,947.0,96.0,4.2,23.0,923.0,994.78,742.46
2016,8,31,12,15,946.5,96.0,4.2,23.0,921.0,994.34,742.13
2016,8,31,12,30,946.0,96.0,4.2,23.0,919.0,989.97,739.33
2016,8,31,12,45,938.0,99.0,4.25,23.0,907.5,977.75,731.66
2016,8,31,13,0,930.0,102.0,4.3,23.0,896.0,961.81,721.61
2016,8,31,13,15,925.5,101.0,4.3,23.0,878.0,941.47,708.39
2016,8,31,13,30,921.0,100.0,4.3,23.0,860.0,917.58,692.8
2016,8,31,13,45,916.5,98.0,4.35,23.0,834.5,889.27,674.42
2016,8,31,14,0,912.0,96.0,4.4,23.0,809.0,857.66,653.7
2016,8,31,14,15,903.5,94.5,4.4,22.5,776.5,820.23,629.79
2016,8,31,14,30,895.0,93.0,4.4,22.0,744.0,780.1,603.7
2016,8,31,14,45,886.0,90.0,4.4,22.0,706.0,735.63,572.84
2016,8,31,15,0,877.0,87.0,4.4,22.0,668.0,688.95,538.33
2016,8,31,15,15,861.5,85.0,4.35,21.5,623.5,637.17,499.94
2016,8,31,15,30,846.0,83.0,4.3,21.0,579.0,584.26,459.58
2016,8,31,15,45,829.0,79.0,4.25,21.0,531.5,530.41,416.43
2016,8,31,16,0,812.0,75.0,4.2,21.0,484.0,472.75,369.13
2016,8,31,16,15,785.0,71.5,4.1,20.5,432.5,411.31,318.13
2016,8,31,16,30,758.0,68.0,4.0,20.0,381.0,351.25,266.7
2016,8,31,16,45,722.5,63.5,3.95,19.5,328.5,289.33,212.8
2016,8,31,17,0,687.0,59.0,3.9,19.0,276.0,230.47,160.88
2016,8,31,17,15,631.0,53.5,3.75,18.5,223.5,170.29,109.58
2016,8,31,17,30,575.0,48.0,3.6,18.0,171.0,114.5,65.17
2016,8,31,17,45,482.0,40.0,3.45,17.5,123.0,62.61,31.61
2016,8,31,18,0,389.0,32.0,3.3,17.0,75.0,26.57,16.48
2016,8,31,18,15,194.5,16.0,3.15,16.5,37.5,12.99,0.0
2016,8,31,18,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,1,5,45,145.5,9.5,2.7,14.5,18.0,7.47,0.0
2016,9,1,6,0,291.0,19.0,3.0,15.0,36.0,15.76,0.0
2016,9,1,6,15,412.5,28.5,3.05,15.5,80.0,23.8,14.26
2016,9,1,6,30,534.0,38.0,3.1,16.0,124.0,67.37,33.78
2016,9,1,6,45,600.5,44.5,3.15,16.5,175.0,117.95,67.31
2016,9,1,7,0,667.0,51.0,3.2,17.0,226.0,176.44,113.97
2016,9,1,7,15,333.5,80.0,3.15,17.5,167.5,157.72,114.8
2016,9,1,7,30,0.0,109.0,3.1,18.0,109.0,84.3,65.29
2016,9,1,7,45,0.0,114.5,3.05,18.5,114.5,88.74,68.76
2016,9,1,8,0,0.0,120.0,3.0,19.0,120.0,93.15,72.04
2016,9,1,8,15,5.5,152.5,2.95,19.5,155.5,122.03,95.29
2016,9,1,8,30,11.0,185.0,2.9,20.0,191.0,151.94,119.02
2016,9,1,8,45,64.0,232.5,2.9,20.5,272.0,232.75,183.43
2016,9,1,9,0,117.0,280.0,2.9,21.0,353.0,324.42,254.68
2016,9,1,9,15,260.5,277.5,2.9,21.0,454.0,439.41,344.18
2016,9,1,9,30,404.0,275.0,2.9,21.0,555.0,553.81,431.1
2016,9,1,9,45,669.5,181.0,2.9,21.5,673.0,709.0,546.75
2016,9,1,10,0,935.0,87.0,2.9,22.0,791.0,840.45,638.94
2016,9,1,10,15,942.0,88.0,2.95,22.5,820.0,877.17,661.16
2016,9,1,10,30,949.0,89.0,3.0,23.0,849.0,910.79,681.85
2016,9,1,10,45,952.5,90.0,3.1,23.5,870.5,938.05,698.52
2016,9,1,11,0,956.0,91.0,3.2,24.0,892.0,961.71,712.8
2016,9,1,11,15,959.0,92.0,3.35,24.0,906.0,981.2,726.13
2016,9,1,11,30,962.0,93.0,3.5,24.0,920.0,996.87,737.04
2016,9,1,11,45,961.0,94.0,3.65,24.0,925.5,1004.89,743.02
2016,9,1,12,0,960.0,95.0,3.8,24.0,931.0,1008.91,746.51
2016,9,1,12,15,959.0,95.0,3.9,23.5,929.0,1007.92,747.94
2016,9,1,12,30,958.0,95.0,4.0,23.0,927.0,1002.94,746.85
2016,9,1,12,45,952.5,97.0,4.15,23.0,915.5,991.83,740.63
2016,9,1,13,0,947.0,99.0,4.3,23.0,904.0,976.91,731.9
2016,9,1,13,15,943.0,98.0,4.3,22.5,885.5,956.63,720.16
2016,9,1,13,30,939.0,97.0,4.3,22.0,867.0,932.7,705.95
2016,9,1,13,45,932.5,96.0,4.3,22.0,841.5,903.12,686.47
2016,9,1,14,0,926.0,95.0,4.3,22.0,816.0,870.28,664.7
2016,9,1,14,15,917.5,93.5,4.2,21.5,783.0,832.29,640.02
2016,9,1,14,30,909.0,92.0,4.1,21.0,750.0,791.54,613.18
2016,9,1,14,45,898.5,90.0,4.05,21.0,711.0,746.33,581.8
2016,9,1,15,0,888.0,88.0,4.0,21.0,672.0,698.98,546.68
2016,9,1,15,15,873.0,86.0,4.0,20.5,627.5,646.9,508.34
2016,9,1,15,30,858.0,84.0,4.0,20.0,583.0,593.6,467.9
2016,9,1,15,45,739.5,100.5,4.0,20.0,505.0,505.07,398.25
2016,9,1,16,0,621.0,117.0,4.0,20.0,427.0,422.4,332.18
2016,9,1,16,15,691.0,94.0,3.9,19.5,404.0,393.47,306.41
2016,9,1,16,30,761.0,71.0,3.8,19.0,381.0,356.18,271.63
2016,9,1,16,45,717.0,67.5,3.75,18.5,327.0,292.22,216.1
2016,9,1,17,0,673.0,64.0,3.7,18.0,273.0,230.88,162.33
2016,9,1,17,15,614.0,57.5,3.5,17.5,220.5,169.7,110.2
2016,9,1,17,30,555.0,51.0,3.3,17.0,168.0,115.21,66.78
2016,9,1,17,45,448.0,42.5,3.15,16.5,119.5,63.14,33.03
2016,9,1,18,0,341.0,34.0,3.0,16.0,71.0,28.09,17.59
2016,9,1,18,15,170.5,17.0,2.9,15.5,35.5,13.81,0.0
2016,9,1,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,2,5,45,93.5,10.0,2.25,14.0,15.0,7.87,0.0
2016,9,2,6,0,187.0,20.0,2.5,15.0,30.0,16.39,0.0
2016,9,2,6,15,309.0,31.5,2.55,15.5,70.5,25.83,15.84
2016,9,2,6,30,431.0,43.0,2.6,16.0,111.0,65.07,34.56
2016,9,2,6,45,501.0,51.5,2.7,16.5,160.0,111.91,66.45
2016,9,2,7,0,571.0,60.0,2.8,17.0,209.0,167.21,110.49
2016,9,2,7,15,619.5,66.0,2.7,17.5,260.5,223.0,158.5
2016,9,2,7,30,668.0,72.0,2.6,18.0,312.0,283.88,211.31
2016,9,2,7,45,700.0,77.0,2.55,18.5,363.0,342.41,262.07
2016,9,2,8,0,732.0,82.0,2.5,19.0,414.0,404.03,313.9
2016,9,2,8,15,756.5,86.0,2.45,19.5,463.0,462.21,361.49
2016,9,2,8,30,781.0,90.0,2.4,20.0,512.0,521.25,408.04
2016,9,2,8,45,797.5,93.5,2.35,20.5,556.5,575.62,449.47
2016,9,2,9,0,814.0,97.0,2.3,21.0,601.0,629.38,489.0
2016,9,2,9,15,827.5,99.5,2.35,21.5,641.5,679.19,524.9
2016,9,2,9,30,841.0,102.0,2.4,22.0,682.0,720.8,554.22
2016,9,2,9,45,859.5,99.5,2.45,22.5,719.0,765.44,583.86
2016,9,2,10,0,878.0,97.0,2.5,23.0,756.0,808.38,611.39
2016,9,2,10,15,885.5,98.5,2.6,23.5,784.5,844.19,634.1
2016,9,2,10,30,893.0,100.0,2.7,24.0,813.0,877.12,654.74
2016,9,2,10,45,897.5,101.0,2.85,24.5,834.0,903.86,671.5
2016,9,2,11,0,902.0,102.0,3.0,25.0,855.0,927.24,686.04
2016,9,2,11,15,905.0,103.0,3.1,25.0,868.5,945.78,698.4
2016,9,2,11,30,908.0,104.0,3.2,25.0,882.0,960.7,708.49
2016,9,2,11,45,909.0,104.0,3.35,25.5,888.0,969.07,713.33
2016,9,2,12,0,910.0,104.0,3.5,26.0,894.0,973.67,715.81
2016,9,2,12,15,704.5,217.0,3.55,26.0,827.5,913.74,676.18
2016,9,2,12,30,499.0,330.0,3.6,26.0,761.0,818.01,606.62
2016,9,2,12,45,688.0,225.0,3.65,26.0,812.0,895.91,665.74
2016,9,2,13,0,877.0,120.0,3.7,26.0,863.0,935.79,693.23
2016,9,2,13,15,873.0,119.0,3.7,26.0,845.5,916.58,680.54
2016,9,2,13,30,869.0,118.0,3.7,26.0,828.0,894.0,666.06
2016,9,2,13,45,865.5,115.0,3.75,26.0,804.0,866.65,648.63
2016,9,2,14,0,862.0,112.0,3.8,26.0,780.0,836.13,628.98
2016,9,2,14,15,853.0,110.5,3.8,25.5,748.0,799.65,606.05
2016,9,2,14,30,844.0,109.0,3.8,25.0,716.0,760.66,581.12
2016,9,2,14,45,834.0,105.5,3.85,25.0,678.5,723.62,555.43
2016,9,2,15,0,824.0,102.0,3.9,25.0,641.0,676.76,521.54
2016,9,2,15,15,807.5,99.5,3.9,24.5,597.5,625.04,484.07
2016,9,2,15,30,791.0,97.0,3.9,24.0,554.0,572.44,444.8
2016,9,2,15,45,771.0,92.5,3.9,23.5,507.0,515.42,400.97
2016,9,2,16,0,751.0,88.0,3.9,23.0,460.0,458.52,355.74
2016,9,2,16,15,721.5,84.0,3.8,22.0,409.5,398.46,307.11
2016,9,2,16,30,692.0,80.0,3.7,21.0,359.0,339.38,257.66
2016,9,2,16,45,653.5,74.0,3.65,20.5,307.5,278.35,205.19
2016,9,2,17,0,615.0,68.0,3.6,20.0,256.0,220.91,155.14
2016,9,2,17,15,553.0,61.0,3.45,19.0,205.5,162.11,105.9
2016,9,2,17,30,491.0,54.0,3.3,18.0,155.0,110.44,65.23
2016,9,2,17,45,394.5,43.5,3.2,17.5,109.5,61.21,32.75
2016,9,2,18,0,298.0,33.0,3.1,17.0,64.0,27.14,16.42
2016,9,2,18,15,149.0,16.5,3.05,16.5,32.0,13.4,0.0
2016,9,2,18,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,3,5,45,69.0,10.0,3.35,14.5,13.5,7.87,0.0
2016,9,3,6,0,138.0,20.0,3.5,15.0,27.0,15.22,0.0
2016,9,3,6,15,258.0,34.0,3.55,15.0,67.0,25.98,15.86
2016,9,3,6,30,378.0,48.0,3.6,15.0,107.0,67.46,37.95
2016,9,3,6,45,445.5,59.5,3.65,15.5,155.0,113.5,70.39
2016,9,3,7,0,513.0,71.0,3.7,16.0,203.0,167.85,114.14
2016,9,3,7,15,566.0,78.5,3.7,16.5,254.5,223.04,161.57
2016,9,3,7,30,619.0,86.0,3.7,17.0,306.0,283.95,214.4
2016,9,3,7,45,655.0,92.0,3.7,17.5,357.5,342.5,265.28
2016,9,3,8,0,691.0,98.0,3.7,18.0,409.0,404.01,317.36
2016,9,3,8,15,718.5,102.5,3.65,18.0,458.5,462.55,366.38
2016,9,3,8,30,746.0,107.0,3.6,18.0,508.0,522.37,415.01
2016,9,3,8,45,770.0,109.0,3.6,18.5,555.0,577.56,458.1
2016,9,3,9,0,794.0,111.0,3.6,19.0,602.0,633.6,500.5
2016,9,3,9,15,809.0,114.0,3.6,19.5,643.0,684.23,537.64
2016,9,3,9,30,824.0,117.0,3.6,20.0,684.0,733.56,572.84
2016,9,3,9,45,858.5,108.0,3.6,20.5,725.0,776.15,602.02
2016,9,3,10,0,893.0,99.0,3.6,21.0,766.0,825.57,634.54
2016,9,3,10,15,900.0,100.0,3.65,21.0,794.5,860.93,658.25
2016,9,3,10,30,907.0,101.0,3.7,21.0,823.0,893.32,679.89
2016,9,3,10,45,913.5,101.5,3.8,21.5,845.0,921.62,697.63
2016,9,3,11,0,920.0,102.0,3.9,22.0,867.0,946.6,713.07
2016,9,3,11,15,922.5,102.5,4.0,22.0,880.5,964.42,725.07
2016,9,3,11,30,925.0,103.0,4.1,22.0,894.0,978.53,734.71
2016,9,3,11,45,925.5,103.5,4.2,22.0,899.5,986.99,740.66
2016,9,3,12,0,926.0,104.0,4.3,22.0,905.0,991.6,744.18
2016,9,3,12,15,925.0,104.0,4.4,21.5,902.0,990.44,745.37
2016,9,3,12,30,924.0,104.0,4.5,21.0,899.0,985.42,744.29
2016,9,3,12,45,909.5,110.5,4.65,21.0,885.5,970.42,735.61
2016,9,3,13,0,895.0,117.0,4.8,21.0,872.0,951.87,724.51
2016,9,3,13,15,890.5,116.0,4.8,20.5,854.0,931.8,712.63
2016,9,3,13,30,886.0,115.0,4.8,20.0,836.0,908.3,698.36
2016,9,3,13,45,882.0,112.0,4.8,20.0,811.0,879.98,679.3
2016,9,3,14,0,878.0,109.0,4.8,20.0,786.0,848.46,657.95
2016,9,3,14,15,615.5,206.5,4.7,19.5,671.0,718.77,562.57
2016,9,3,14,30,353.0,304.0,4.6,19.0,556.0,562.59,442.79
2016,9,3,14,45,599.0,201.0,4.55,19.0,601.5,649.69,513.33
2016,9,3,15,0,845.0,98.0,4.5,19.0,647.0,688.53,545.42
2016,9,3,15,15,592.0,163.5,4.45,18.5,535.5,552.71,439.93
2016,9,3,15,30,339.0,229.0,4.4,18.0,424.0,413.52,330.56
2016,9,3,15,45,456.0,179.0,4.35,18.0,417.0,422.3,337.71
2016,9,3,16,0,573.0,129.0,4.3,18.0,410.0,412.26,327.95
2016,9,3,16,15,645.0,103.0,4.2,17.5,386.5,384.37,302.72
2016,9,3,16,30,717.0,77.0,4.1,17.0,363.0,347.48,268.18
2016,9,3,16,45,668.5,73.5,4.1,17.0,310.0,283.36,211.94
2016,9,3,17,0,620.0,70.0,4.1,17.0,257.0,224.68,160.05
2016,9,3,17,15,555.5,62.5,3.95,16.5,205.5,164.5,108.86
2016,9,3,17,30,491.0,55.0,3.8,16.0,154.0,111.79,66.81
2016,9,3,17,45,369.0,45.0,3.65,15.5,107.0,61.34,33.74
2016,9,3,18,0,247.0,35.0,3.5,15.0,60.0,26.6,15.73
2016,9,3,18,15,123.5,17.5,3.5,14.5,30.0,13.33,0.0
2016,9,3,18,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,4,5,45,29.0,9.0,3.35,14.0,10.5,7.08,0.0
2016,9,4,6,0,58.0,18.0,3.4,14.0,21.0,13.66,0.0
2016,9,4,6,15,153.0,38.0,3.4,14.0,58.5,28.97,18.23
2016,9,4,6,30,248.0,58.0,3.4,14.0,96.0,65.24,40.31
2016,9,4,6,45,316.5,75.0,3.4,14.5,143.0,107.7,71.38
2016,9,4,7,0,385.0,92.0,3.4,15.0,190.0,158.74,112.42
2016,9,4,7,15,440.5,104.0,3.3,15.5,240.5,210.63,156.38
2016,9,4,7,30,496.0,116.0,3.2,16.0,291.0,268.79,206.02
2016,9,4,7,45,550.0,121.0,3.1,16.5,344.0,326.18,254.77
2016,9,4,8,0,604.0,126.0,3.0,17.0,397.0,394.25,311.05
2016,9,4,8,15,634.5,133.0,2.95,17.5,446.5,452.44,358.42
2016,9,4,8,30,665.0,140.0,2.9,18.0,496.0,512.42,405.73
2016,9,4,8,45,704.5,138.0,2.85,18.5,545.0,570.86,450.58
2016,9,4,9,0,744.0,136.0,2.8,19.0,594.0,630.83,495.25
2016,9,4,9,15,761.0,140.0,2.8,19.0,635.5,682.36,533.44
2016,9,4,9,30,778.0,144.0,2.8,19.0,677.0,732.91,570.07
2016,9,4,9,45,835.0,124.0,2.85,19.5,722.5,785.44,607.3
2016,9,4,10,0,892.0,104.0,2.9,20.0,768.0,832.95,638.32
2016,9,4,10,15,899.5,105.5,2.95,20.5,797.0,869.18,661.16
2016,9,4,10,30,907.0,107.0,3.0,21.0,826.0,902.46,681.86
2016,9,4,10,45,913.0,107.5,3.15,21.5,848.0,930.29,699.47
2016,9,4,11,0,919.0,108.0,3.3,22.0,870.0,954.76,714.82
2016,9,4,11,15,922.5,109.0,3.45,22.0,884.0,973.93,728.04
2016,9,4,11,30,926.0,110.0,3.6,22.0,898.0,989.41,738.93
2016,9,4,11,45,926.5,110.5,3.75,22.5,904.0,997.79,743.75
2016,9,4,12,0,927.0,111.0,3.9,23.0,910.0,1002.33,746.13
2016,9,4,12,15,926.5,111.0,3.95,23.0,907.5,1001.55,745.91
2016,9,4,12,30,926.0,111.0,4.0,23.0,905.0,996.9,743.26
2016,9,4,12,45,930.0,106.5,4.1,23.0,896.0,988.15,738.31
2016,9,4,13,0,934.0,102.0,4.2,23.0,887.0,975.43,730.79
2016,9,4,13,15,930.0,101.5,4.2,23.0,868.5,955.53,717.93
2016,9,4,13,30,926.0,101.0,4.2,23.0,850.0,932.04,702.71
2016,9,4,13,45,918.5,100.5,4.25,23.0,824.0,902.07,683.31
2016,9,4,14,0,911.0,100.0,4.3,23.0,798.0,868.95,661.68
2016,9,4,14,15,902.0,98.0,4.25,22.5,765.0,830.17,636.76
2016,9,4,14,30,893.0,96.0,4.2,22.0,732.0,788.73,609.71
2016,9,4,14,45,879.0,95.0,4.2,22.0,692.5,742.24,577.65
2016,9,4,15,0,865.0,94.0,4.2,22.0,653.0,693.95,542.06
2016,9,4,15,15,849.0,91.5,4.15,21.5,608.5,646.18,506.75
2016,9,4,15,30,833.0,89.0,4.1,21.0,564.0,591.75,465.52
2016,9,4,15,45,809.5,86.5,4.05,21.0,514.5,532.56,418.56
2016,9,4,16,0,786.0,84.0,4.0,21.0,465.0,473.71,370.56
2016,9,4,16,15,756.0,80.0,3.9,20.5,413.5,411.33,319.05
2016,9,4,16,30,726.0,76.0,3.8,20.0,362.0,350.73,267.43
2016,9,4,16,45,681.5,71.0,3.75,19.5,308.5,285.87,211.57
2016,9,4,17,0,637.0,66.0,3.7,19.0,255.0,226.02,159.28
2016,9,4,17,15,572.0,58.5,3.55,18.0,203.0,164.68,107.62
2016,9,4,17,30,507.0,51.0,3.4,17.0,151.0,110.88,64.98
2016,9,4,17,45,394.5,41.0,3.3,16.5,104.0,59.92,31.45
2016,9,4,18,0,282.0,31.0,3.2,16.0,57.0,25.55,14.3
2016,9,4,18,15,141.0,15.5,3.05,15.5,28.5,12.2,0.0
2016,9,4,18,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,5,5,45,68.5,9.0,1.6,13.5,12.0,7.08,0.0
2016,9,5,6,0,137.0,18.0,1.8,14.0,24.0,13.73,0.0
2016,9,5,6,15,261.0,31.5,1.85,14.5,63.5,27.97,17.18
2016,9,5,6,30,385.0,45.0,1.9,15.0,103.0,68.75,37.91
2016,9,5,6,45,464.5,54.5,1.95,15.5,152.0,115.69,71.13
2016,9,5,7,0,544.0,64.0,2.0,16.0,201.0,172.38,116.63
2016,9,5,7,15,596.0,71.0,1.95,16.5,253.0,229.02,165.4
2016,9,5,7,30,648.0,78.0,1.9,17.0,305.0,291.23,219.05
2016,9,5,7,45,687.0,82.0,1.85,17.5,357.5,350.85,270.15
2016,9,5,8,0,726.0,86.0,1.8,18.0,410.0,413.64,322.32
2016,9,5,8,15,752.0,90.0,1.75,18.5,459.5,472.87,370.1
2016,9,5,8,30,778.0,94.0,1.7,19.0,509.0,532.82,416.62
2016,9,5,8,45,800.5,96.5,1.7,20.0,555.5,589.85,458.67
2016,9,5,9,0,823.0,99.0,1.7,21.0,602.0,646.8,499.05
2016,9,5,9,15,837.5,101.0,1.75,21.5,643.5,697.3,534.75
2016,9,5,9,30,852.0,103.0,1.8,22.0,685.0,739.3,563.8
2016,9,5,9,45,872.0,100.5,1.85,22.5,722.5,785.58,593.57
2016,9,5,10,0,892.0,98.0,1.9,23.0,760.0,830.2,621.7
2016,9,5,10,15,899.5,99.5,2.0,23.5,788.5,866.39,644.32
2016,9,5,10,30,907.0,101.0,2.1,24.0,817.0,899.64,664.9
2016,9,5,10,45,913.0,101.5,2.25,25.0,839.0,927.42,680.95
2016,9,5,11,0,919.0,102.0,2.4,26.0,861.0,951.85,694.74
2016,9,5,11,15,922.0,102.5,2.5,26.0,874.5,969.99,706.73
2016,9,5,11,30,925.0,103.0,2.6,26.0,888.0,984.43,716.48
2016,9,5,11,45,926.0,103.5,2.75,26.5,894.0,993.21,721.72
2016,9,5,12,0,927.0,104.0,2.9,27.0,900.0,998.14,724.6
2016,9,5,12,15,926.5,104.0,2.95,27.0,897.5,997.27,724.43
2016,9,5,12,30,926.0,104.0,3.0,27.0,895.0,992.53,721.92
2016,9,5,12,45,911.5,111.0,3.15,27.5,881.5,977.8,712.41
2016,9,5,13,0,897.0,118.0,3.3,28.0,868.0,959.5,700.65
2016,9,5,13,15,892.5,117.0,3.35,27.5,849.5,939.17,689.66
2016,9,5,13,30,888.0,116.0,3.4,27.0,831.0,915.41,676.34
2016,9,5,13,45,879.0,115.5,3.5,27.0,805.0,884.94,657.43
2016,9,5,14,0,870.0,115.0,3.6,27.0,779.0,851.55,636.41
2016,9,5,14,15,860.5,113.0,3.65,26.5,746.0,813.56,613.01
2016,9,5,14,30,851.0,111.0,3.7,26.0,713.0,781.22,593.27
2016,9,5,14,45,836.0,109.5,3.75,26.0,673.5,734.09,560.78
2016,9,5,15,0,821.0,108.0,3.8,26.0,634.0,685.35,525.83
2016,9,5,15,15,803.5,104.5,3.8,25.5,590.0,631.71,487.3
2016,9,5,15,30,786.0,101.0,3.8,25.0,546.0,577.32,447.04
2016,9,5,15,45,762.5,97.5,3.8,25.0,497.5,519.24,401.91
2016,9,5,16,0,739.0,94.0,3.8,25.0,449.0,461.76,355.94
2016,9,5,16,15,707.5,89.0,3.6,24.0,398.0,399.84,306.28
2016,9,5,16,30,676.0,84.0,3.4,23.0,347.0,340.01,256.7
2016,9,5,16,45,634.0,77.0,3.25,22.5,295.0,277.52,203.6
2016,9,5,17,0,592.0,70.0,3.1,22.0,243.0,219.1,153.31
2016,9,5,17,15,526.0,61.5,2.65,21.0,192.0,159.28,103.72
2016,9,5,17,30,460.0,53.0,2.2,20.0,141.0,107.21,63.03
2016,9,5,17,45,358.5,41.0,1.8,19.5,96.5,58.11,30.47
2016,9,5,18,0,257.0,29.0,1.4,19.0,52.0,23.84,12.11
2016,9,5,18,15,128.5,14.5,1.3,18.0,26.0,11.41,0.0
2016,9,5,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,5,45,77.5,8.0,1.3,13.5,11.5,6.29,0.0
2016,9,6,6,0,155.0,16.0,1.4,14.0,23.0,13.04,0.0
2016,9,6,6,15,284.0,28.5,1.45,14.5,62.5,26.99,13.26
2016,9,6,6,30,413.0,41.0,1.5,15.0,102.0,69.22,36.89
2016,9,6,6,45,495.0,49.0,1.55,16.0,152.0,117.22,70.82
2016,9,6,7,0,577.0,57.0,1.6,17.0,202.0,175.17,117.2
2016,9,6,7,15,628.0,63.0,1.45,18.0,254.0,232.68,166.36
2016,9,6,7,30,679.0,69.0,1.3,19.0,306.0,295.58,219.74
2016,9,6,7,45,716.5,73.0,1.2,20.0,358.5,357.07,271.05
2016,9,6,8,0,754.0,77.0,1.1,21.0,411.0,420.63,321.99
2016,9,6,8,15,779.5,80.5,1.15,21.5,461.0,480.3,369.33
2016,9,6,8,30,805.0,84.0,1.2,22.0,511.0,540.87,415.66
2016,9,6,8,45,825.0,86.5,1.25,23.0,557.0,597.65,456.79
2016,9,6,9,0,845.0,89.0,1.3,24.0,603.0,649.1,492.78
2016,9,6,9,15,859.0,91.0,1.5,25.0,644.5,699.33,527.85
2016,9,6,9,30,873.0,93.0,1.7,26.0,686.0,748.01,560.4
2016,9,6,9,45,879.0,97.0,1.9,27.0,720.5,790.7,587.14
2016,9,6,10,0,885.0,101.0,2.1,28.0,755.0,830.73,611.78
2016,9,6,10,15,893.0,102.5,2.15,28.5,784.0,867.1,633.71
2016,9,6,10,30,901.0,104.0,2.2,29.0,813.0,900.57,653.58
2016,9,6,10,45,907.0,104.5,2.3,29.5,834.5,928.17,669.99
2016,9,6,11,0,913.0,105.0,2.4,30.0,856.0,952.43,684.27
2016,9,6,11,15,916.5,105.5,2.4,30.0,870.0,970.88,695.32
2016,9,6,11,30,920.0,106.0,2.4,30.0,884.0,985.66,704.17
2016,9,6,11,45,922.0,106.0,2.4,30.5,890.0,994.77,708.13
2016,9,6,12,0,924.0,106.0,2.4,31.0,896.0,1000.06,709.83
2016,9,6,12,15,923.5,106.0,2.45,31.0,893.5,999.1,709.69
2016,9,6,12,30,923.0,106.0,2.5,31.0,891.0,994.28,707.3
2016,9,6,12,45,914.5,109.0,2.6,31.0,878.5,981.1,700.21
2016,9,6,13,0,906.0,112.0,2.7,31.0,866.0,964.3,690.9
2016,9,6,13,15,901.5,111.0,2.8,31.0,847.5,943.71,679.17
2016,9,6,13,30,897.0,110.0,2.9,31.0,829.0,919.65,665.16
2016,9,6,13,45,891.0,108.5,3.0,31.0,803.5,890.45,647.72
2016,9,6,14,0,885.0,107.0,3.1,31.0,778.0,858.13,628.08
2016,9,6,14,15,875.5,105.0,3.15,30.5,745.0,819.55,604.99
2016,9,6,14,30,866.0,103.0,3.2,30.0,712.0,778.44,579.86
2016,9,6,14,45,854.0,100.5,3.25,30.0,673.0,732.72,549.79
2016,9,6,15,0,842.0,98.0,3.3,30.0,634.0,691.07,520.45
2016,9,6,15,15,825.5,95.0,3.25,29.5,590.0,637.6,482.72
2016,9,6,15,30,809.0,92.0,3.2,29.0,546.0,583.24,443.23
2016,9,6,15,45,787.0,88.5,3.15,28.5,497.5,524.81,399.48
2016,9,6,16,0,765.0,85.0,3.1,28.0,449.0,466.66,354.44
2016,9,6,16,15,734.5,80.5,2.95,27.5,397.5,404.51,304.77
2016,9,6,16,30,704.0,76.0,2.8,27.0,346.0,343.65,254.64
2016,9,6,16,45,662.0,70.0,2.65,26.5,294.0,280.49,201.77
2016,9,6,17,0,620.0,64.0,2.5,26.0,242.0,221.36,151.55
2016,9,6,17,15,553.5,56.5,2.15,24.5,190.5,160.62,102.09
2016,9,6,17,30,487.0,49.0,1.8,23.0,139.0,107.64,61.33
2016,9,6,17,45,383.0,37.5,1.45,22.0,94.0,57.04,28.32
2016,9,6,18,0,279.0,26.0,1.1,21.0,49.0,21.44,9.38
2016,9,6,18,15,139.5,13.0,1.05,20.5,24.5,10.23,0.0
2016,9,6,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,7,5,45,73.5,7.5,0.4,16.5,10.5,5.9,0.0
2016,9,7,6,0,147.0,15.0,0.4,17.0,21.0,11.8,0.0
2016,9,7,6,15,273.5,28.5,0.5,17.5,60.5,28.12,13.15
2016,9,7,6,30,400.0,42.0,0.6,18.0,100.0,70.79,37.78
2016,9,7,6,45,475.5,52.0,0.7,19.0,149.0,119.1,72.17
2016,9,7,7,0,551.0,62.0,0.8,20.0,198.0,176.65,117.86
2016,9,7,7,15,603.5,69.0,0.95,21.0,250.0,234.23,166.25
2016,9,7,7,30,656.0,76.0,1.1,22.0,302.0,297.42,219.17
2016,9,7,7,45,689.5,82.0,1.25,23.0,354.0,357.53,269.14
2016,9,7,8,0,723.0,88.0,1.4,24.0,406.0,420.26,319.59
2016,9,7,8,15,749.5,92.0,1.45,25.0,455.5,479.55,365.46
2016,9,7,8,30,776.0,96.0,1.5,26.0,505.0,539.85,410.28
2016,9,7,8,45,792.5,100.5,1.6,27.0,550.5,595.29,450.18
2016,9,7,9,0,809.0,105.0,1.7,28.0,596.0,650.11,488.27
2016,9,7,9,15,824.0,108.0,1.65,28.5,637.5,701.47,522.71
2016,9,7,9,30,839.0,111.0,1.6,29.0,679.0,751.46,555.09
2016,9,7,9,45,859.5,109.0,1.6,30.0,716.5,790.6,577.57
2016,9,7,10,0,880.0,107.0,1.6,31.0,754.0,835.8,603.35
2016,9,7,10,15,887.5,108.5,1.6,31.0,783.0,871.58,625.0
2016,9,7,10,30,895.0,110.0,1.6,31.0,812.0,904.44,644.72
2016,9,7,10,45,899.0,111.5,1.6,31.5,833.0,931.05,659.1
2016,9,7,11,0,903.0,113.0,1.6,32.0,854.0,954.26,671.33
2016,9,7,11,15,906.0,114.0,1.6,32.0,867.5,972.52,681.89
2016,9,7,11,30,909.0,115.0,1.6,32.0,881.0,987.13,690.33
2016,9,7,11,45,909.0,116.0,1.6,32.5,885.5,995.17,693.45
2016,9,7,12,0,909.0,117.0,1.6,33.0,890.0,999.41,694.42
2016,9,7,12,15,908.0,117.0,1.6,33.0,887.5,997.89,693.47
2016,9,7,12,30,907.0,117.0,1.6,33.0,885.0,992.57,690.39
2016,9,7,12,45,887.5,125.5,1.65,33.5,869.5,974.34,678.84
2016,9,7,13,0,868.0,134.0,1.7,34.0,854.0,952.68,665.35
2016,9,7,13,15,862.5,133.0,1.75,34.0,835.5,944.96,661.93
2016,9,7,13,30,857.0,132.0,1.8,34.0,817.0,920.03,647.69
2016,9,7,13,45,847.0,131.5,1.9,34.0,790.0,888.47,629.85
2016,9,7,14,0,837.0,131.0,2.0,34.0,763.0,854.06,609.99
2016,9,7,14,15,826.5,128.5,2.1,33.5,729.5,814.63,587.77
2016,9,7,14,30,816.0,126.0,2.2,33.0,696.0,772.86,563.53
2016,9,7,14,45,798.5,124.0,2.3,33.0,656.0,724.37,531.84
2016,9,7,15,0,781.0,122.0,2.4,33.0,616.0,674.57,498.3
2016,9,7,15,15,761.5,118.5,2.45,32.5,571.5,623.1,463.32
2016,9,7,15,30,742.0,115.0,2.5,32.0,527.0,568.77,425.17
2016,9,7,15,45,712.5,111.0,2.65,31.5,478.0,508.43,381.61
2016,9,7,16,0,683.0,107.0,2.8,31.0,429.0,449.33,337.3
2016,9,7,16,15,647.5,101.0,2.75,30.5,378.0,387.39,289.01
2016,9,7,16,30,612.0,95.0,2.7,30.0,327.0,328.12,241.37
2016,9,7,16,45,559.0,87.5,2.7,29.5,275.0,265.09,190.19
2016,9,7,17,0,506.0,80.0,2.7,29.0,223.0,207.57,142.9
2016,9,7,17,15,435.5,69.0,2.4,27.5,173.5,146.47,94.44
2016,9,7,17,30,365.0,58.0,2.1,26.0,124.0,97.69,57.64
2016,9,7,17,45,260.5,42.5,1.85,25.0,81.5,51.87,27.38
2016,9,7,18,0,156.0,27.0,1.6,24.0,39.0,20.43,7.4
2016,9,7,18,15,78.0,13.5,1.55,23.0,19.5,10.62,0.0
2016,9,7,18,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,8,5,45,36.5,6.5,2.1,15.5,8.0,0.0,0.0
2016,9,8,6,0,73.0,13.0,2.3,16.0,16.0,10.23,0.0
2016,9,8,6,15,178.0,30.5,2.35,16.5,52.5,27.5,12.87
2016,9,8,6,30,283.0,48.0,2.4,17.0,89.0,65.37,37.5
2016,9,8,6,45,365.5,61.0,2.5,17.5,136.0,109.67,69.79
2016,9,8,7,0,448.0,74.0,2.6,18.0,183.0,164.2,113.49
2016,9,8,7,15,503.0,83.5,2.5,18.5,233.5,222.2,162.75
2016,9,8,7,30,558.0,93.0,2.4,19.0,284.0,282.93,214.39
2016,9,8,7,45,601.0,99.0,2.35,19.5,335.5,341.55,263.94
2016,9,8,8,0,644.0,105.0,2.3,20.0,387.0,403.97,315.22
2016,9,8,8,15,673.0,111.0,2.25,20.5,436.0,462.76,362.24
2016,9,8,8,30,702.0,117.0,2.2,21.0,485.0,523.09,408.81
2016,9,8,8,45,726.0,120.0,2.15,21.5,530.5,578.62,450.27
2016,9,8,9,0,750.0,123.0,2.1,22.0,576.0,634.37,490.52
2016,9,8,9,15,766.5,126.5,2.15,22.5,616.5,682.43,524.59
2016,9,8,9,30,783.0,130.0,2.2,23.0,657.0,731.84,558.72
2016,9,8,9,45,790.5,135.0,2.25,23.5,691.0,774.28,586.97
2016,9,8,10,0,798.0,140.0,2.3,24.0,725.0,814.42,612.33
2016,9,8,10,15,806.5,142.0,2.35,24.5,753.0,849.99,634.33
2016,9,8,10,30,815.0,144.0,2.4,25.0,781.0,882.9,654.38
2016,9,8,10,45,823.0,144.5,2.5,25.5,802.5,911.02,671.57
2016,9,8,11,0,831.0,145.0,2.6,26.0,824.0,936.08,686.72
2016,9,8,11,15,834.5,146.0,2.7,26.0,837.0,954.19,698.73
2016,9,8,11,30,838.0,147.0,2.8,26.0,850.0,968.83,708.61
2016,9,8,11,45,840.5,147.0,2.9,26.5,856.0,977.93,713.62
2016,9,8,12,0,843.0,147.0,3.0,27.0,862.0,983.38,716.39
2016,9,8,12,15,842.0,147.0,3.05,27.0,859.0,981.79,715.72
2016,9,8,12,30,841.0,147.0,3.1,27.0,856.0,976.52,712.84
2016,9,8,12,45,851.5,138.5,3.2,27.0,849.0,969.82,709.55
2016,9,8,13,0,862.0,130.0,3.3,27.0,842.0,945.57,694.74
2016,9,8,13,15,857.0,129.0,3.3,27.0,823.5,925.06,681.87
2016,9,8,13,30,852.0,128.0,3.3,27.0,805.0,913.57,675.06
2016,9,8,13,45,846.5,125.5,3.35,27.0,779.5,883.9,656.34
2016,9,8,14,0,841.0,123.0,3.4,27.0,754.0,851.19,635.59
2016,9,8,14,15,830.5,120.5,3.4,26.5,721.0,811.57,610.91
2016,9,8,14,30,820.0,118.0,3.4,26.0,688.0,769.61,584.3
2016,9,8,14,45,807.5,115.0,3.4,26.0,649.5,723.59,552.4
2016,9,8,15,0,795.0,112.0,3.4,26.0,611.0,675.87,518.2
2016,9,8,15,15,776.5,108.5,3.35,25.5,567.0,622.38,479.77
2016,9,8,15,30,758.0,105.0,3.3,25.0,523.0,568.31,439.78
2016,9,8,15,45,734.5,100.5,3.3,25.0,475.0,511.1,395.53
2016,9,8,16,0,711.0,96.0,3.3,25.0,427.0,453.37,349.6
2016,9,8,16,15,677.0,90.5,3.2,24.0,376.5,391.09,299.99
2016,9,8,16,30,643.0,85.0,3.1,23.0,326.0,331.28,250.69
2016,9,8,16,45,596.5,77.5,3.05,22.5,274.5,268.55,197.68
2016,9,8,17,0,550.0,70.0,3.0,22.0,223.0,210.53,147.98
2016,9,8,17,15,480.0,61.0,2.85,21.0,173.5,151.8,99.49
2016,9,8,17,30,410.0,52.0,2.7,20.0,124.0,101.41,60.13
2016,9,8,17,45,303.0,38.5,2.55,19.5,81.5,53.63,27.93
2016,9,8,18,0,196.0,25.0,2.4,19.0,39.0,19.09,5.27
2016,9,8,18,15,98.0,12.5,2.35,18.5,19.5,9.83,0.0
2016,9,8,18,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
