Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,8,21,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,9,5,45,62.5,7.0,1.45,13.5,9.0,0.0,0.0
2016,9,9,6,0,125.0,14.0,1.6,14.0,18.0,11.02,0.0
2016,9,9,6,15,254.0,27.0,1.65,14.5,56.0,28.96,12.39
2016,9,9,6,30,383.0,40.0,1.7,15.0,94.0,71.1,38.42
2016,9,9,6,45,465.5,49.0,1.75,16.0,142.5,119.05,73.52
2016,9,9,7,0,548.0,58.0,1.8,17.0,191.0,177.1,120.58
2016,9,9,7,15,600.5,64.5,1.75,17.5,242.5,234.33,170.09
2016,9,9,7,30,653.0,71.0,1.7,18.0,294.0,297.16,224.18
2016,9,9,7,45,691.5,75.5,1.65,18.5,345.5,357.74,275.77
2016,9,9,8,0,730.0,80.0,1.6,19.0,397.0,421.68,328.36
2016,9,9,8,15,756.0,84.0,1.55,19.5,446.5,481.1,375.72
2016,9,9,8,30,782.0,88.0,1.5,20.0,496.0,541.5,421.98
2016,9,9,8,45,803.0,90.5,1.5,21.0,542.5,597.95,463.01
2016,9,9,9,0,824.0,93.0,1.5,22.0,589.0,654.16,502.28
2016,9,9,9,15,838.5,95.5,1.55,22.5,630.0,705.23,537.89
2016,9,9,9,30,853.0,98.0,1.6,23.0,671.0,747.7,566.17
2016,9,9,9,45,863.0,100.5,1.65,24.0,706.0,791.19,592.53
2016,9,9,10,0,873.0,103.0,1.7,25.0,741.0,832.36,616.83
2016,9,9,10,15,881.5,104.5,1.75,25.5,769.5,868.7,638.81
2016,9,9,10,30,890.0,106.0,1.8,26.0,798.0,902.19,658.78
2016,9,9,10,45,896.0,106.5,1.85,27.0,819.5,929.39,673.23
2016,9,9,11,0,902.0,107.0,1.9,28.0,841.0,953.27,685.5
2016,9,9,11,15,905.5,107.5,1.9,28.5,854.5,971.35,694.86
2016,9,9,11,30,909.0,108.0,1.9,29.0,868.0,985.8,702.02
2016,9,9,11,45,911.5,108.0,1.9,29.5,873.5,995.08,706.04
2016,9,9,12,0,914.0,108.0,1.9,30.0,879.0,1000.56,707.84
2016,9,9,12,15,913.5,108.0,1.95,30.0,876.5,999.33,707.66
2016,9,9,12,30,913.0,108.0,2.0,30.0,874.0,994.28,705.26
2016,9,9,12,45,900.5,113.0,2.1,30.5,861.0,979.09,695.8
2016,9,9,13,0,888.0,118.0,2.2,31.0,848.0,960.37,684.22
2016,9,9,13,15,883.5,117.0,2.3,31.0,829.0,939.76,672.81
2016,9,9,13,30,879.0,116.0,2.4,31.0,810.0,915.75,659.16
2016,9,9,13,45,872.5,114.0,2.5,31.0,784.0,885.74,641.52
2016,9,9,14,0,866.0,112.0,2.6,31.0,758.0,852.71,621.73
2016,9,9,14,15,855.5,110.0,2.65,30.5,725.0,813.59,598.54
2016,9,9,14,30,845.0,108.0,2.7,30.0,692.0,780.24,578.94
2016,9,9,14,45,831.5,105.5,2.8,30.0,652.5,732.98,548.09
2016,9,9,15,0,818.0,103.0,2.9,30.0,613.0,684.04,514.37
2016,9,9,15,15,799.5,100.0,2.95,29.5,568.5,629.99,476.81
2016,9,9,15,30,781.0,97.0,3.0,29.0,524.0,575.3,437.53
2016,9,9,15,45,756.0,93.0,3.05,28.5,475.5,515.79,393.32
2016,9,9,16,0,731.0,89.0,3.1,28.0,427.0,457.19,348.2
2016,9,9,16,15,697.0,84.0,3.1,27.0,375.5,394.31,298.84
2016,9,9,16,30,663.0,79.0,3.1,26.0,324.0,333.88,249.61
2016,9,9,16,45,614.0,72.5,3.15,25.0,272.0,270.12,196.72
2016,9,9,17,0,565.0,66.0,3.2,24.0,220.0,211.34,147.05
2016,9,9,17,15,492.0,57.5,3.1,23.0,170.0,151.54,97.99
2016,9,9,17,30,419.0,49.0,3.0,22.0,120.0,100.43,58.36
2016,9,9,17,45,303.0,36.0,2.9,21.0,78.0,51.86,26.07
2016,9,9,18,0,187.0,23.0,2.8,20.0,36.0,17.59,2.36
2016,9,9,18,15,93.5,11.5,2.7,19.5,18.0,9.05,0.0
2016,9,9,18,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,2.55,18.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,10,5,45,26.0,6.0,2.2,13.5,7.0,0.0,0.0
2016,9,10,6,0,52.0,12.0,2.4,14.0,14.0,9.44,0.0
2016,9,10,6,15,159.0,29.0,2.45,14.5,48.5,27.69,11.99
2016,9,10,6,30,266.0,46.0,2.5,15.0,83.0,64.96,37.6
2016,9,10,6,45,347.0,59.0,2.55,15.5,129.0,108.52,70.15
2016,9,10,7,0,428.0,72.0,2.6,16.0,175.0,162.15,113.78
2016,9,10,7,15,242.0,101.0,2.55,16.5,162.0,159.15,120.72
2016,9,10,7,30,56.0,130.0,2.5,17.0,149.0,126.28,99.43
2016,9,10,7,45,153.0,150.5,2.45,18.0,214.0,193.33,153.31
2016,9,10,8,0,250.0,171.0,2.4,19.0,279.0,274.37,217.95
2016,9,10,8,15,297.5,185.5,2.4,19.5,329.0,327.85,260.46
2016,9,10,8,30,345.0,200.0,2.4,20.0,379.0,385.91,305.84
2016,9,10,8,45,353.5,218.5,2.4,20.5,416.5,427.91,337.65
2016,9,10,9,0,362.0,237.0,2.4,21.0,454.0,469.96,368.75
2016,9,10,9,15,362.0,257.0,2.45,21.5,486.5,507.31,395.6
2016,9,10,9,30,362.0,277.0,2.5,22.0,519.0,543.67,421.17
2016,9,10,9,45,366.5,291.0,2.6,23.0,547.0,576.69,443.32
2016,9,10,10,0,371.0,305.0,2.7,24.0,575.0,608.78,464.4
2016,9,10,10,15,375.0,316.0,2.8,24.5,597.5,636.46,482.96
2016,9,10,10,30,379.0,327.0,2.9,25.0,620.0,662.9,500.47
2016,9,10,10,45,381.0,335.0,3.0,25.5,637.0,683.19,513.55
2016,9,10,11,0,383.0,343.0,3.1,26.0,654.0,701.89,525.47
2016,9,10,11,15,381.0,351.0,3.15,26.0,664.5,715.14,534.34
2016,9,10,11,30,379.0,359.0,3.2,26.0,675.0,726.53,541.97
2016,9,10,11,45,380.0,360.5,3.3,26.0,679.0,732.41,546.26
2016,9,10,12,0,381.0,362.0,3.4,26.0,683.0,736.38,549.33
2016,9,10,12,15,380.0,361.5,3.45,26.0,680.5,734.5,548.21
2016,9,10,12,30,379.0,361.0,3.5,26.0,678.0,730.71,545.86
2016,9,10,12,45,602.0,252.5,3.6,26.5,748.0,858.08,638.67
2016,9,10,13,0,825.0,144.0,3.7,27.0,818.0,943.43,697.06
2016,9,10,13,15,819.5,142.5,3.75,26.5,799.5,921.75,684.1
2016,9,10,13,30,814.0,141.0,3.8,26.0,781.0,896.85,669.73
2016,9,10,13,45,806.0,139.0,3.85,26.0,755.0,866.2,650.05
2016,9,10,14,0,798.0,137.0,3.9,26.0,729.0,832.76,628.38
2016,9,10,14,15,786.5,134.5,3.9,26.0,696.5,793.41,602.23
2016,9,10,14,30,775.0,132.0,3.9,26.0,664.0,751.92,574.2
2016,9,10,14,45,760.5,128.5,3.9,26.0,625.5,705.37,541.19
2016,9,10,15,0,746.0,125.0,3.9,26.0,587.0,660.31,508.53
2016,9,10,15,15,725.5,121.0,3.85,25.5,543.0,606.52,469.59
2016,9,10,15,30,705.0,117.0,3.8,25.0,499.0,552.5,429.42
2016,9,10,15,45,679.5,111.5,3.75,24.5,452.0,494.39,384.98
2016,9,10,16,0,654.0,106.0,3.7,24.0,405.0,437.26,339.92
2016,9,10,16,15,617.5,99.5,3.6,23.5,355.0,375.74,290.09
2016,9,10,16,30,581.0,93.0,3.5,23.0,305.0,317.1,241.24
2016,9,10,16,45,531.0,84.5,3.45,22.5,254.5,255.69,189.51
2016,9,10,17,0,481.0,76.0,3.4,22.0,204.0,199.53,141.64
2016,9,10,17,15,408.5,64.5,3.2,21.0,156.5,139.07,92.03
2016,9,10,17,30,336.0,53.0,3.0,20.0,109.0,91.19,54.73
2016,9,10,17,45,231.0,37.5,2.9,19.5,69.5,46.99,24.33
2016,9,10,18,0,126.0,22.0,2.8,19.0,30.0,16.67,0.0
2016,9,10,18,15,63.0,11.0,2.75,18.5,15.0,8.65,0.0
2016,9,10,18,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,11,5,45,18.0,5.0,2.4,14.5,5.5,0.0,0.0
2016,9,11,6,0,36.0,10.0,2.6,15.0,11.0,7.87,0.0
2016,9,11,6,15,125.0,29.0,2.7,15.0,44.0,27.46,11.59
2016,9,11,6,30,214.0,48.0,2.8,15.0,77.0,62.99,37.8
2016,9,11,6,45,292.0,63.5,2.9,15.5,122.0,105.26,69.83
2016,9,11,7,0,370.0,79.0,3.0,16.0,167.0,157.33,112.25
2016,9,11,7,15,185.0,90.0,2.95,16.5,134.0,134.56,102.25
2016,9,11,7,30,0.0,101.0,2.9,17.0,101.0,78.82,61.04
2016,9,11,7,45,4.5,124.0,2.85,17.5,126.0,99.34,77.93
2016,9,11,8,0,9.0,147.0,2.8,18.0,151.0,120.6,95.14
2016,9,11,8,15,18.5,171.0,2.8,18.5,180.5,145.98,115.51
2016,9,11,8,30,28.0,195.0,2.8,19.0,210.0,181.57,143.9
2016,9,11,8,45,105.5,230.5,2.8,20.0,293.0,263.72,209.44
2016,9,11,9,0,183.0,266.0,2.8,21.0,376.0,366.88,289.34
2016,9,11,9,15,317.5,256.0,2.8,21.5,461.5,476.71,373.72
2016,9,11,9,30,452.0,246.0,2.8,22.0,547.0,599.48,464.92
2016,9,11,9,45,473.0,249.5,2.85,22.5,579.0,639.9,492.76
2016,9,11,10,0,494.0,253.0,2.9,23.0,611.0,679.97,520.39
2016,9,11,10,15,500.5,260.5,2.95,23.0,635.0,710.78,541.82
2016,9,11,10,30,507.0,268.0,3.0,23.0,659.0,739.9,561.93
2016,9,11,10,45,512.0,273.5,3.1,23.5,677.5,763.87,577.49
2016,9,11,11,0,517.0,279.0,3.2,24.0,696.0,785.75,591.52
2016,9,11,11,15,518.0,283.5,3.3,24.0,707.5,800.64,601.82
2016,9,11,11,30,519.0,288.0,3.4,24.0,719.0,813.08,610.51
2016,9,11,11,45,520.5,289.5,3.5,24.5,724.0,820.55,614.73
2016,9,11,12,0,522.0,291.0,3.6,25.0,729.0,825.45,617.25
2016,9,11,12,15,522.0,290.0,3.7,25.0,726.5,823.84,616.64
2016,9,11,12,30,522.0,289.0,3.8,25.0,724.0,819.63,614.32
2016,9,11,12,45,683.5,209.0,3.9,25.0,770.5,896.7,672.0
2016,9,11,13,0,845.0,129.0,4.0,25.0,817.0,935.29,698.66
2016,9,11,13,15,839.5,128.0,4.1,24.5,798.0,927.31,695.44
2016,9,11,13,30,834.0,127.0,4.2,24.0,779.0,902.47,681.04
2016,9,11,13,45,827.5,124.5,4.35,24.0,753.5,872.06,661.71
2016,9,11,14,0,821.0,122.0,4.5,24.0,728.0,838.73,640.29
2016,9,11,14,15,810.5,120.0,4.5,23.5,695.5,799.95,615.4
2016,9,11,14,30,800.0,118.0,4.5,23.0,663.0,758.89,588.59
2016,9,11,14,45,785.0,115.0,4.55,22.5,624.0,711.5,556.13
2016,9,11,15,0,770.0,112.0,4.6,22.0,585.0,662.69,521.29
2016,9,11,15,15,750.5,108.5,4.55,21.5,541.5,609.38,481.69
2016,9,11,15,30,731.0,105.0,4.5,21.0,498.0,557.05,441.71
2016,9,11,15,45,703.0,101.0,4.5,20.5,450.0,497.84,395.4
2016,9,11,16,0,675.0,97.0,4.5,20.0,402.0,439.8,348.57
2016,9,11,16,15,639.0,91.5,4.4,19.5,352.5,378.34,297.52
2016,9,11,16,30,603.0,86.0,4.3,19.0,303.0,319.66,247.4
2016,9,11,16,45,550.5,78.5,4.2,18.5,252.5,257.1,193.52
2016,9,11,17,0,498.0,71.0,4.1,18.0,202.0,200.04,143.88
2016,9,11,17,15,424.0,60.5,3.95,17.5,154.0,142.17,95.24
2016,9,11,17,30,350.0,50.0,3.8,17.0,106.0,90.88,54.44
2016,9,11,17,45,240.0,35.0,3.7,16.5,67.0,45.87,23.13
2016,9,11,18,0,130.0,20.0,3.6,16.0,28.0,15.21,0.0
2016,9,11,18,15,65.0,10.0,3.5,15.5,14.0,7.87,0.0
2016,9,11,18,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,5,45,43.0,6.5,3.6,13.0,7.5,0.0,0.0
2016,9,12,6,0,86.0,13.0,3.7,13.0,15.0,10.23,0.0
2016,9,12,6,15,228.5,27.0,3.75,13.5,52.0,31.59,11.93
2016,9,12,6,30,371.0,41.0,3.8,14.0,89.0,75.86,42.01
2016,9,12,6,45,468.5,49.0,3.85,14.5,139.0,125.59,79.35
2016,9,12,7,0,566.0,57.0,3.9,15.0,189.0,187.23,130.24
2016,9,12,7,15,620.5,63.0,3.9,15.5,241.0,246.25,182.49
2016,9,12,7,30,675.0,69.0,3.9,16.0,293.0,311.05,239.59
2016,9,12,7,45,714.0,73.0,3.9,16.5,345.5,373.24,293.96
2016,9,12,8,0,753.0,77.0,3.9,17.0,398.0,438.15,349.02
2016,9,12,8,15,575.5,131.5,3.9,17.5,394.5,442.56,354.79
2016,9,12,8,30,398.0,186.0,3.9,18.0,391.0,418.75,336.09
2016,9,12,8,45,406.0,204.0,3.95,18.5,429.0,463.65,371.08
2016,9,12,9,0,414.0,222.0,4.0,19.0,467.0,508.3,404.75
2016,9,12,9,15,462.0,221.5,4.0,19.0,513.0,564.12,447.66
2016,9,12,9,30,510.0,221.0,4.0,19.0,559.0,622.23,491.58
2016,9,12,9,45,515.5,232.0,4.0,19.5,589.0,659.44,517.57
2016,9,12,10,0,521.0,243.0,4.0,20.0,619.0,695.18,542.11
2016,9,12,10,15,522.5,253.0,4.05,20.0,642.5,724.86,563.08
2016,9,12,10,30,524.0,263.0,4.1,20.0,666.0,752.51,582.45
2016,9,12,10,45,523.5,271.5,4.15,20.5,683.5,774.73,596.69
2016,9,12,11,0,523.0,280.0,4.2,21.0,701.0,794.58,609.18
2016,9,12,11,15,523.0,285.5,4.25,21.0,712.5,809.56,619.45
2016,9,12,11,30,523.0,291.0,4.3,21.0,724.0,822.02,628.01
2016,9,12,11,45,521.5,294.5,4.35,21.0,728.0,828.52,632.46
2016,9,12,12,0,520.0,298.0,4.4,21.0,732.0,832.4,635.2
2016,9,12,12,15,521.0,296.5,4.45,21.0,729.5,831.22,634.75
2016,9,12,12,30,522.0,295.0,4.5,21.0,727.0,827.41,632.54
2016,9,12,12,45,723.5,199.0,4.6,21.0,789.5,926.99,707.63
2016,9,12,13,0,925.0,103.0,4.7,21.0,852.0,986.46,749.33
2016,9,12,13,15,921.5,102.0,4.7,20.5,833.5,965.78,736.74
2016,9,12,13,30,918.0,101.0,4.7,20.0,815.0,941.53,722.21
2016,9,12,13,45,913.5,99.0,4.7,20.0,789.5,911.92,702.49
2016,9,12,14,0,909.0,97.0,4.7,20.0,764.0,879.03,680.45
2016,9,12,14,15,901.0,95.5,4.65,19.5,731.0,840.7,655.4
2016,9,12,14,30,893.0,94.0,4.6,19.0,698.0,799.69,628.18
2016,9,12,14,45,883.0,91.0,4.6,19.0,659.0,753.18,595.72
2016,9,12,15,0,873.0,88.0,4.6,19.0,620.0,704.59,560.11
2016,9,12,15,15,857.0,85.5,4.55,18.5,575.5,655.8,523.46
2016,9,12,15,30,841.0,83.0,4.5,18.0,531.0,600.2,480.67
2016,9,12,15,45,820.5,79.0,4.45,17.5,482.0,539.91,432.91
2016,9,12,16,0,800.0,75.0,4.4,17.0,433.0,479.74,383.61
2016,9,12,16,15,768.0,71.0,4.3,16.5,380.5,415.01,329.0
2016,9,12,16,30,736.0,67.0,4.2,16.0,328.0,352.35,274.4
2016,9,12,16,45,687.0,62.0,4.15,15.5,274.5,285.77,215.73
2016,9,12,17,0,638.0,57.0,4.1,15.0,221.0,223.4,159.98
2016,9,12,17,15,561.5,49.5,3.9,14.5,169.5,159.23,104.68
2016,9,12,17,30,485.0,42.0,3.7,14.0,118.0,104.12,60.05
2016,9,12,17,45,342.5,31.0,3.5,13.5,74.0,51.17,23.95
2016,9,12,18,0,200.0,20.0,3.3,13.0,30.0,16.52,0.0
2016,9,12,18,15,100.0,10.0,3.35,13.0,15.0,7.87,0.0
2016,9,12,18,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,2.0,1.7,14.0,2.0,0.0,0.0
2016,9,13,6,0,0.0,4.0,1.8,14.0,4.0,3.15,0.0
2016,9,13,6,15,0.0,16.0,1.9,14.0,16.0,12.19,2.29
2016,9,13,6,30,0.0,28.0,2.0,14.0,28.0,21.38,12.03
2016,9,13,6,45,0.0,44.5,2.15,14.5,44.5,34.13,23.23
2016,9,13,7,0,0.0,61.0,2.3,15.0,61.0,47.05,34.46
2016,9,13,7,15,0.0,79.0,2.35,15.5,79.0,61.32,46.67
2016,9,13,7,30,0.0,97.0,2.4,16.0,97.0,75.75,58.76
2016,9,13,7,45,0.0,81.5,2.45,16.5,81.5,62.87,47.7
2016,9,13,8,0,0.0,66.0,2.5,17.0,66.0,50.61,37.18
2016,9,13,8,15,1.0,112.5,2.45,17.0,113.0,88.22,68.49
2016,9,13,8,30,2.0,159.0,2.4,17.0,160.0,127.39,100.54
2016,9,13,8,45,5.5,176.5,2.4,17.5,179.5,144.25,113.79
2016,9,13,9,0,9.0,194.0,2.4,18.0,199.0,161.57,127.31
2016,9,13,9,15,107.0,248.0,2.35,18.5,318.0,307.01,244.13
2016,9,13,9,30,205.0,302.0,2.3,19.0,437.0,439.05,345.66
2016,9,13,9,45,172.0,320.5,2.3,19.5,438.0,439.76,343.56
2016,9,13,10,0,139.0,339.0,2.3,20.0,439.0,437.59,339.89
2016,9,13,10,15,140.5,353.5,2.3,20.0,458.0,458.64,355.13
2016,9,13,10,30,142.0,368.0,2.3,20.0,477.0,479.29,369.86
2016,9,13,10,45,102.5,364.5,2.35,20.5,444.5,423.73,326.76
2016,9,13,11,0,63.0,361.0,2.4,21.0,412.0,385.49,296.47
2016,9,13,11,15,63.0,367.0,2.35,21.0,418.5,392.62,301.66
2016,9,13,11,30,63.0,373.0,2.3,21.0,425.0,399.49,306.48
2016,9,13,11,45,63.5,375.5,2.3,21.5,428.5,403.03,308.41
2016,9,13,12,0,64.0,378.0,2.3,22.0,432.0,406.26,310.15
2016,9,13,12,15,64.0,376.5,2.2,22.0,430.0,404.67,308.79
2016,9,13,12,30,64.0,375.0,2.1,22.0,428.0,402.75,307.26
2016,9,13,12,45,64.0,370.0,2.05,22.5,422.5,397.02,302.49
2016,9,13,13,0,64.0,365.0,2.0,23.0,417.0,391.0,297.59
2016,9,13,13,15,63.5,356.5,1.95,23.0,407.0,380.76,290.19
2016,9,13,13,30,63.0,348.0,1.9,23.0,397.0,370.32,282.69
2016,9,13,13,45,445.5,239.5,1.85,23.0,566.0,653.99,498.49
2016,9,13,14,0,828.0,131.0,1.8,23.0,735.0,857.23,640.91
2016,9,13,14,15,816.0,128.5,1.8,23.0,701.0,816.19,612.18
2016,9,13,14,30,804.0,126.0,1.8,23.0,667.0,772.95,584.23
2016,9,13,14,45,789.0,122.5,1.8,23.0,627.5,724.59,551.39
2016,9,13,15,0,774.0,119.0,1.8,23.0,588.0,674.81,516.49
2016,9,13,15,15,753.0,115.0,1.8,22.5,543.0,621.88,479.25
2016,9,13,15,30,732.0,111.0,1.8,22.0,498.0,566.01,438.73
2016,9,13,15,45,703.0,106.5,1.8,22.0,449.0,505.38,392.5
2016,9,13,16,0,674.0,102.0,1.8,22.0,400.0,446.03,345.82
2016,9,13,16,15,635.5,95.5,1.75,21.5,349.0,382.28,294.86
2016,9,13,16,30,597.0,89.0,1.7,21.0,298.0,321.64,244.79
2016,9,13,16,45,541.0,81.0,1.7,21.0,246.5,257.6,190.87
2016,9,13,17,0,485.0,73.0,1.7,21.0,195.0,199.51,141.38
2016,9,13,17,15,406.0,61.5,1.5,20.0,147.0,137.51,90.72
2016,9,13,17,30,327.0,50.0,1.3,19.0,99.0,88.8,52.86
2016,9,13,17,45,212.0,34.0,1.15,18.5,60.5,43.9,21.26
2016,9,13,18,0,97.0,18.0,1.0,18.0,22.0,13.64,0.0
2016,9,13,18,15,48.5,9.0,1.05,17.5,11.0,7.08,0.0
2016,9,13,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,14,5,45,17.5,4.0,0.6,13.5,4.5,0.0,0.0
2016,9,14,6,0,35.0,8.0,0.6,14.0,9.0,6.29,0.0
2016,9,14,6,15,134.5,27.0,0.7,14.5,42.0,28.34,9.39
2016,9,14,6,30,234.0,46.0,0.8,15.0,75.0,66.97,39.63
2016,9,14,6,45,319.0,60.5,0.95,15.5,121.0,111.69,73.81
2016,9,14,7,0,404.0,75.0,1.1,16.0,167.0,167.07,118.92
2016,9,14,7,15,461.5,86.0,1.05,16.5,217.0,221.6,165.4
2016,9,14,7,30,519.0,97.0,1.0,17.0,267.0,282.63,216.89
2016,9,14,7,45,567.0,104.0,1.0,18.0,318.0,347.53,270.08
2016,9,14,8,0,615.0,111.0,1.0,19.0,369.0,412.38,321.49
2016,9,14,8,15,515.5,145.0,0.95,19.5,380.0,422.6,330.39
2016,9,14,8,30,416.0,179.0,0.9,20.0,391.0,426.91,333.38
2016,9,14,8,45,410.0,205.0,0.85,20.5,429.5,471.27,365.58
2016,9,14,9,0,404.0,231.0,0.8,21.0,468.0,500.44,385.5
2016,9,14,9,15,586.5,183.5,0.75,21.5,554.0,629.04,478.03
2016,9,14,9,30,769.0,136.0,0.7,22.0,640.0,749.35,560.1
2016,9,14,9,45,824.5,118.0,0.65,22.5,684.5,802.53,591.55
2016,9,14,10,0,880.0,100.0,0.6,23.0,729.0,850.32,618.81
2016,9,14,10,15,888.0,101.0,0.6,23.5,757.0,885.75,638.58
2016,9,14,10,30,896.0,102.0,0.6,24.0,785.0,918.26,656.44
2016,9,14,10,45,902.5,102.5,0.65,24.5,806.5,945.78,672.08
2016,9,14,11,0,909.0,103.0,0.7,25.0,828.0,969.96,685.7
2016,9,14,11,15,912.5,104.0,0.85,25.5,841.0,988.33,697.86
2016,9,14,11,30,916.0,105.0,1.0,26.0,854.0,1003.01,707.83
2016,9,14,11,45,918.5,104.5,1.2,26.5,859.5,1011.41,714.84
2016,9,14,12,0,921.0,104.0,1.4,27.0,865.0,1015.98,719.42
2016,9,14,12,15,920.5,103.5,1.6,27.0,861.5,1013.76,721.11
2016,9,14,12,30,920.0,103.0,1.8,27.0,858.0,1007.67,720.3
2016,9,14,12,45,911.5,106.0,2.0,27.0,845.5,993.71,714.39
2016,9,14,13,0,903.0,109.0,2.2,27.0,833.0,976.15,706.04
2016,9,14,13,15,898.0,108.0,2.3,27.0,813.5,954.27,693.73
2016,9,14,13,30,893.0,107.0,2.4,27.0,794.0,928.96,679.14
2016,9,14,13,45,886.5,105.5,2.5,27.0,767.5,898.54,661.07
2016,9,14,14,0,880.0,104.0,2.6,27.0,741.0,865.05,640.79
2016,9,14,14,15,869.5,102.0,2.7,26.5,707.5,824.92,616.98
2016,9,14,14,30,859.0,100.0,2.8,26.0,674.0,782.39,591.07
2016,9,14,14,45,845.5,97.5,2.9,26.0,634.5,742.05,565.08
2016,9,14,15,0,832.0,95.0,3.0,26.0,595.0,692.07,530.17
2016,9,14,15,15,813.5,92.0,3.0,25.5,550.0,636.93,491.01
2016,9,14,15,30,795.0,89.0,3.0,25.0,505.0,581.17,450.13
2016,9,14,15,45,769.5,85.0,3.05,25.0,456.0,520.25,403.34
2016,9,14,16,0,744.0,81.0,3.1,25.0,407.0,460.08,355.61
2016,9,14,16,15,709.0,76.5,3.05,24.5,355.5,396.48,304.22
2016,9,14,16,30,674.0,72.0,3.0,24.0,304.0,335.19,253.04
2016,9,14,16,45,623.0,65.5,3.0,23.5,252.0,269.84,197.75
2016,9,14,17,0,572.0,59.0,3.0,23.0,200.0,209.73,146.09
2016,9,14,17,15,492.0,50.5,2.65,22.0,150.5,147.85,94.98
2016,9,14,17,30,412.0,42.0,2.3,21.0,101.0,95.58,54.18
2016,9,14,17,45,279.5,29.0,2.0,20.0,61.5,46.06,19.94
2016,9,14,18,0,147.0,16.0,1.7,19.0,22.0,12.61,0.0
2016,9,14,18,15,73.5,8.0,1.6,18.5,11.0,0.0,0.0
2016,9,14,18,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,15,5,45,50.0,4.5,1.25,13.5,5.5,0.0,0.0
2016,9,15,6,0,100.0,9.0,1.3,14.0,11.0,7.08,0.0
2016,9,15,6,15,248.0,22.0,1.45,14.5,47.5,31.31,7.83
2016,9,15,6,30,396.0,35.0,1.6,15.0,84.0,78.46,42.06
2016,9,15,6,45,484.5,43.5,1.8,16.0,132.5,129.54,81.37
2016,9,15,7,0,573.0,52.0,2.0,17.0,181.0,191.45,132.68
2016,9,15,7,15,627.5,58.0,2.0,17.5,233.0,251.33,185.16
2016,9,15,7,30,682.0,64.0,2.0,18.0,285.0,317.3,242.28
2016,9,15,7,45,720.5,68.5,2.0,18.5,337.5,380.09,295.93
2016,9,15,8,0,759.0,73.0,2.0,19.0,390.0,445.91,350.2
2016,9,15,8,15,590.0,125.0,2.0,19.5,390.0,451.91,356.64
2016,9,15,8,30,421.0,177.0,2.0,20.0,390.0,430.07,339.79
2016,9,15,8,45,454.0,186.5,2.0,20.5,435.0,484.16,381.0
2016,9,15,9,0,487.0,196.0,2.0,21.0,480.0,540.19,422.16
2016,9,15,9,15,493.0,209.0,2.0,21.5,514.0,581.57,451.24
2016,9,15,9,30,499.0,222.0,2.0,22.0,548.0,621.91,478.93
2016,9,15,9,45,701.0,156.5,2.0,22.5,640.5,750.08,571.72
2016,9,15,10,0,903.0,91.0,2.0,23.0,733.0,863.16,646.49
2016,9,15,10,15,910.5,92.0,2.0,23.5,761.0,898.81,666.88
2016,9,15,10,30,918.0,93.0,2.0,24.0,789.0,931.43,685.81
2016,9,15,10,45,922.5,94.0,2.0,25.0,810.0,958.08,699.36
2016,9,15,11,0,927.0,95.0,2.0,26.0,831.0,981.23,710.57
2016,9,15,11,15,930.5,95.5,2.05,26.0,844.0,999.27,721.93
2016,9,15,11,30,934.0,96.0,2.1,26.0,857.0,1013.56,731.06
2016,9,15,11,45,935.0,96.5,2.2,26.5,862.0,1021.59,735.5
2016,9,15,12,0,936.0,97.0,2.3,27.0,867.0,1025.7,737.61
2016,9,15,12,15,935.5,97.0,2.35,27.0,863.5,1023.88,737.01
2016,9,15,12,30,935.0,97.0,2.4,27.0,860.0,1018.14,734.1
2016,9,15,12,45,922.5,102.0,2.5,27.0,846.0,1002.24,725.35
2016,9,15,13,0,910.0,107.0,2.6,27.0,832.0,982.74,714.37
2016,9,15,13,15,905.0,106.0,2.65,27.0,813.0,960.63,701.24
2016,9,15,13,30,900.0,105.0,2.7,27.0,794.0,935.06,685.86
2016,9,15,13,45,892.5,104.0,2.8,27.0,767.0,903.99,667.17
2016,9,15,14,0,885.0,103.0,2.9,27.0,740.0,869.89,646.3
2016,9,15,14,15,874.5,101.0,2.9,26.5,706.5,829.48,621.52
2016,9,15,14,30,864.0,99.0,2.9,26.0,673.0,786.66,594.76
2016,9,15,14,45,849.0,97.0,2.95,26.0,632.5,745.45,567.87
2016,9,15,15,0,834.0,95.0,3.0,26.0,592.0,694.71,532.27
2016,9,15,15,15,815.0,92.0,3.0,25.5,547.0,639.05,492.77
2016,9,15,15,30,796.0,89.0,3.0,25.0,502.0,582.81,451.57
2016,9,15,15,45,769.0,85.5,3.0,25.0,452.5,521.42,404.29
2016,9,15,16,0,742.0,82.0,3.0,25.0,403.0,460.93,356.24
2016,9,15,16,15,705.0,77.5,2.95,24.0,351.5,396.6,304.95
2016,9,15,16,30,668.0,73.0,2.9,23.0,300.0,334.68,253.74
2016,9,15,16,45,613.5,66.5,2.85,22.5,247.5,268.46,197.63
2016,9,15,17,0,559.0,60.0,2.8,22.0,195.0,207.92,145.55
2016,9,15,17,15,475.0,50.5,2.5,21.0,145.5,145.06,93.68
2016,9,15,17,30,391.0,41.0,2.2,20.0,96.0,92.41,52.53
2016,9,15,17,45,252.5,27.5,1.95,19.0,57.0,43.23,17.79
2016,9,15,18,0,114.0,14.0,1.7,18.0,18.0,11.12,0.0
2016,9,15,18,15,57.0,7.0,1.7,17.5,9.0,0.0,0.0
2016,9,15,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,16,6,15,193.5,17.0,1.2,13.5,40.5,25.38,4.28
2016,9,16,6,30,387.0,34.0,1.2,14.0,81.0,78.34,42.23
2016,9,16,6,45,476.0,43.0,1.3,15.0,129.5,129.69,82.14
2016,9,16,7,0,565.0,52.0,1.4,16.0,178.0,191.96,133.88
2016,9,16,7,15,621.0,58.0,1.25,16.5,230.0,251.99,186.24
2016,9,16,7,30,677.0,64.0,1.1,17.0,282.0,318.2,242.92
2016,9,16,7,45,715.5,68.5,1.0,17.5,334.0,380.83,295.52
2016,9,16,8,0,754.0,73.0,0.9,18.0,386.0,446.49,348.31
2016,9,16,8,15,780.5,76.5,0.8,18.5,435.5,507.39,395.24
2016,9,16,8,30,807.0,80.0,0.7,19.0,485.0,569.22,440.6
2016,9,16,8,45,607.5,149.0,0.65,20.0,470.0,555.21,426.98
2016,9,16,9,0,408.0,218.0,0.6,21.0,455.0,509.07,389.72
2016,9,16,9,15,415.0,234.0,0.5,22.0,489.5,550.59,417.13
2016,9,16,9,30,422.0,250.0,0.4,23.0,524.0,591.38,442.01
2016,9,16,9,45,425.5,263.5,0.35,24.0,552.5,626.13,462.44
2016,9,16,10,0,429.0,277.0,0.3,25.0,581.0,659.54,481.4
2016,9,16,10,15,435.0,284.5,0.2,26.0,603.5,688.03,496.12
2016,9,16,10,30,441.0,292.0,0.1,27.0,626.0,714.99,509.62
2016,9,16,10,45,445.0,298.0,0.05,28.0,642.5,736.98,520.39
2016,9,16,11,0,449.0,304.0,0.0,29.0,659.0,757.05,530.02
2016,9,16,11,15,451.0,308.0,0.2,29.0,669.5,771.23,540.4
2016,9,16,11,30,453.0,312.0,0.4,29.0,680.0,783.2,550.63
2016,9,16,11,45,454.5,313.0,0.6,29.5,684.0,789.51,556.46
2016,9,16,12,0,456.0,314.0,0.8,30.0,688.0,793.47,560.74
2016,9,16,12,15,456.0,313.0,1.0,30.0,685.5,791.65,562.31
2016,9,16,12,30,456.0,312.0,1.2,30.0,683.0,787.44,562.19
2016,9,16,12,45,688.0,207.0,1.4,30.5,757.0,909.26,646.79
2016,9,16,13,0,920.0,102.0,1.6,31.0,831.0,989.01,696.99
2016,9,16,13,15,915.0,101.0,1.7,31.0,811.5,966.61,684.08
2016,9,16,13,30,910.0,100.0,1.8,31.0,792.0,940.72,670.0
2016,9,16,13,45,901.0,99.0,1.95,31.0,764.5,907.97,651.92
2016,9,16,14,0,892.0,98.0,2.1,31.0,737.0,872.25,631.58
2016,9,16,14,15,881.5,96.5,2.15,30.5,703.0,832.03,608.28
2016,9,16,14,30,871.0,95.0,2.2,30.0,669.0,789.37,582.95
2016,9,16,14,45,855.5,93.5,2.3,30.0,628.5,747.82,557.09
2016,9,16,15,0,840.0,92.0,2.4,30.0,588.0,696.93,522.92
2016,9,16,15,15,821.0,89.0,2.45,29.5,542.5,640.94,484.47
2016,9,16,15,30,802.0,86.0,2.5,29.0,497.0,584.36,444.23
2016,9,16,15,45,775.0,82.5,2.55,28.5,448.0,522.61,398.68
2016,9,16,16,0,748.0,79.0,2.6,28.0,399.0,461.77,352.07
2016,9,16,16,15,711.5,74.0,2.55,27.5,347.0,396.57,300.28
2016,9,16,16,30,675.0,69.0,2.5,27.0,295.0,334.13,248.95
2016,9,16,16,45,620.5,63.0,2.45,26.5,242.5,267.98,193.79
2016,9,16,17,0,566.0,57.0,2.4,26.0,190.0,207.51,142.53
2016,9,16,17,15,481.5,48.0,2.1,24.5,141.0,144.55,91.53
2016,9,16,17,30,397.0,39.0,1.8,23.0,92.0,91.85,50.93
2016,9,16,17,45,255.0,25.5,1.5,22.0,54.0,41.69,15.1
2016,9,16,18,0,113.0,12.0,1.2,21.0,16.0,9.63,0.0
2016,9,16,18,15,56.5,6.0,1.1,20.0,8.0,0.0,0.0
2016,9,16,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,17,6,15,179.5,17.5,0.9,14.5,38.5,25.98,3.37
2016,9,17,6,30,359.0,35.0,1.0,15.0,77.0,77.71,42.41
2016,9,17,6,45,454.0,44.0,1.1,16.0,125.0,128.72,81.95
2016,9,17,7,0,549.0,53.0,1.2,17.0,173.0,191.41,133.6
2016,9,17,7,15,336.0,90.0,1.1,17.5,170.0,193.47,146.05
2016,9,17,7,30,123.0,127.0,1.0,18.0,167.0,158.52,124.19
2016,9,17,7,45,133.0,148.5,0.95,19.0,198.0,190.41,150.4
2016,9,17,8,0,143.0,170.0,0.9,20.0,229.0,223.48,176.56
2016,9,17,8,15,252.5,178.5,0.8,21.0,298.5,309.0,242.97
2016,9,17,8,30,362.0,187.0,0.7,22.0,368.0,396.42,308.45
2016,9,17,8,45,385.0,201.5,0.6,23.0,410.0,444.9,342.2
2016,9,17,9,0,408.0,216.0,0.5,24.0,452.0,509.31,385.94
2016,9,17,9,15,408.5,234.0,0.45,25.0,484.5,547.94,410.07
2016,9,17,9,30,409.0,252.0,0.4,26.0,517.0,585.32,432.73
2016,9,17,9,45,413.0,265.0,0.4,27.0,544.5,619.53,453.24
2016,9,17,10,0,417.0,278.0,0.4,28.0,572.0,652.47,472.41
2016,9,17,10,15,418.5,289.5,0.45,28.5,594.0,680.4,489.49
2016,9,17,10,30,420.0,301.0,0.5,29.0,616.0,706.61,505.33
2016,9,17,10,45,424.0,306.5,0.55,30.0,632.5,727.67,516.87
2016,9,17,11,0,428.0,312.0,0.6,31.0,649.0,746.86,527.14
2016,9,17,11,15,430.0,316.0,0.7,31.5,659.0,760.72,535.77
2016,9,17,11,30,432.0,320.0,0.8,32.0,669.0,772.43,543.08
2016,9,17,11,45,433.0,321.0,0.9,32.5,672.5,778.08,546.63
2016,9,17,12,0,434.0,322.0,1.0,33.0,676.0,781.44,548.81
2016,9,17,12,15,679.5,209.0,1.1,33.0,759.5,917.08,640.74
2016,9,17,12,30,925.0,96.0,1.2,33.0,843.0,1011.75,698.42
2016,9,17,12,45,913.5,100.0,1.35,33.0,829.0,995.67,690.3
2016,9,17,13,0,902.0,104.0,1.5,33.0,815.0,976.02,681.2
2016,9,17,13,15,896.5,103.0,1.6,33.0,795.5,953.38,669.39
2016,9,17,13,30,891.0,102.0,1.7,33.0,776.0,927.35,655.36
2016,9,17,13,45,884.0,100.0,1.8,33.0,749.0,895.7,637.61
2016,9,17,14,0,877.0,98.0,1.9,33.0,722.0,861.04,617.71
2016,9,17,14,15,866.0,96.5,1.95,32.5,688.0,820.81,594.65
2016,9,17,14,30,855.0,95.0,2.0,32.0,654.0,778.25,569.64
2016,9,17,14,45,841.0,92.5,2.1,32.0,614.0,737.32,544.48
2016,9,17,15,0,827.0,90.0,2.2,32.0,574.0,686.96,511.09
2016,9,17,15,15,807.5,87.0,2.25,31.5,529.5,631.18,473.16
2016,9,17,15,30,788.0,84.0,2.3,31.0,485.0,574.91,433.52
2016,9,17,15,45,760.0,81.0,2.4,30.5,436.0,513.8,388.99
2016,9,17,16,0,732.0,78.0,2.5,30.0,387.0,453.72,343.43
2016,9,17,16,15,695.0,73.0,2.45,29.0,336.0,389.33,293.25
2016,9,17,16,30,658.0,68.0,2.4,28.0,285.0,327.46,243.16
2016,9,17,16,45,601.0,62.0,2.35,27.5,233.5,261.49,188.43
2016,9,17,17,0,544.0,56.0,2.3,27.0,182.0,201.53,137.92
2016,9,17,17,15,458.0,47.0,2.0,25.5,134.0,139.59,88.03
2016,9,17,17,30,372.0,38.0,1.7,24.0,86.0,88.12,48.56
2016,9,17,17,45,231.5,24.5,1.45,23.0,49.5,39.29,12.36
2016,9,17,18,0,91.0,11.0,1.2,22.0,13.0,8.88,0.0
2016,9,17,18,15,45.5,5.5,1.1,21.5,6.5,0.0,0.0
2016,9,17,18,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,18,6,15,187.5,16.5,0.85,17.5,38.0,26.33,1.63
2016,9,18,6,30,375.0,33.0,0.9,18.0,76.0,79.5,42.35
2016,9,18,6,45,465.5,42.0,1.0,19.0,123.5,130.97,82.33
2016,9,18,7,0,556.0,51.0,1.1,20.0,171.0,193.57,133.68
2016,9,18,7,15,613.0,57.5,1.0,20.5,223.0,254.2,185.68
2016,9,18,7,30,670.0,64.0,0.9,21.0,275.0,320.96,241.75
2016,9,18,7,45,707.5,68.5,0.8,22.0,326.5,383.02,292.22
2016,9,18,8,0,745.0,73.0,0.7,23.0,378.0,447.97,342.49
2016,9,18,8,15,587.0,122.5,0.8,24.5,381.0,455.56,348.56
2016,9,18,8,30,429.0,172.0,0.9,26.0,384.0,436.41,333.39
2016,9,18,8,45,429.0,191.0,1.0,27.5,420.0,478.89,363.13
2016,9,18,9,0,429.0,210.0,1.1,29.0,456.0,520.26,390.52
2016,9,18,9,15,648.5,150.5,1.15,30.0,552.5,653.59,484.57
2016,9,18,9,30,868.0,91.0,1.2,31.0,649.0,779.28,567.25
2016,9,18,9,45,886.0,89.5,1.3,32.0,685.5,825.41,593.48
2016,9,18,10,0,904.0,88.0,1.4,33.0,722.0,869.63,618.9
2016,9,18,10,15,911.5,89.5,1.4,33.5,750.0,905.69,638.85
2016,9,18,10,30,919.0,91.0,1.4,34.0,778.0,938.71,656.77
2016,9,18,10,45,923.5,92.0,1.45,34.5,798.5,965.18,671.23
2016,9,18,11,0,928.0,93.0,1.5,35.0,819.0,988.14,683.61
2016,9,18,11,15,930.5,93.5,1.55,35.0,831.5,1005.01,693.78
2016,9,18,11,30,933.0,94.0,1.6,35.0,844.0,1018.09,701.84
2016,9,18,11,45,933.5,94.5,1.7,35.5,848.0,1025.36,705.8
2016,9,18,12,0,934.0,95.0,1.8,36.0,852.0,1028.71,707.54
2016,9,18,12,15,933.5,94.5,1.85,36.0,848.5,1026.07,706.62
2016,9,18,12,30,933.0,94.0,1.9,36.0,845.0,1019.51,703.51
2016,9,18,12,45,922.0,98.0,1.95,36.0,831.0,1003.75,694.94
2016,9,18,13,0,911.0,102.0,2.0,36.0,817.0,984.38,684.31
2016,9,18,13,15,906.0,101.0,2.0,36.0,797.0,961.93,671.27
2016,9,18,13,30,901.0,100.0,2.0,36.0,777.0,936.04,656.14
2016,9,18,13,45,893.5,98.5,2.05,36.0,750.0,904.11,637.71
2016,9,18,14,0,886.0,97.0,2.1,36.0,723.0,869.16,617.26
2016,9,18,14,15,875.5,95.0,2.1,35.5,689.0,828.42,593.68
2016,9,18,14,30,865.0,93.0,2.1,35.0,655.0,785.28,568.21
2016,9,18,14,45,851.0,90.5,2.1,35.0,615.0,736.86,537.68
2016,9,18,15,0,837.0,88.0,2.1,35.0,575.0,692.94,508.69
2016,9,18,15,15,818.0,85.5,2.05,34.5,530.0,637.48,471.04
2016,9,18,15,30,799.0,83.0,2.0,34.0,485.0,581.45,431.83
2016,9,18,15,45,772.5,79.0,2.0,34.0,435.5,519.49,386.45
2016,9,18,16,0,746.0,75.0,2.0,34.0,386.0,458.43,340.2
2016,9,18,16,15,709.0,70.5,1.75,33.0,334.5,393.51,290.26
2016,9,18,16,30,672.0,66.0,1.5,32.0,283.0,331.47,240.78
2016,9,18,16,45,615.5,60.0,1.3,31.0,231.5,264.79,186.91
2016,9,18,17,0,559.0,54.0,1.1,30.0,180.0,204.06,136.92
2016,9,18,17,15,471.5,44.5,1.1,28.5,131.5,140.41,86.68
2016,9,18,17,30,384.0,35.0,1.1,27.0,83.0,87.47,46.6
2016,9,18,17,45,235.0,22.0,1.1,26.0,47.0,37.37,8.65
2016,9,18,18,0,86.0,9.0,1.1,25.0,11.0,7.37,0.0
2016,9,18,18,15,43.0,4.5,1.05,24.5,5.5,0.0,0.0
2016,9,18,18,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
