Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,18,21,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,19,6,15,121.5,18.5,1.25,20.5,32.0,23.95,0.0
2016,9,19,6,30,243.0,37.0,1.4,21.0,64.0,66.67,36.86
2016,9,19,6,45,334.5,50.0,1.6,22.0,109.0,113.15,72.54
2016,9,19,7,0,426.0,63.0,1.8,23.0,154.0,174.43,121.83
2016,9,19,7,15,486.0,73.0,1.75,23.5,203.5,231.87,170.2
2016,9,19,7,30,546.0,83.0,1.7,24.0,253.0,296.0,223.54
2016,9,19,7,45,592.5,89.5,1.65,25.0,304.0,357.37,273.27
2016,9,19,8,0,639.0,96.0,1.6,26.0,355.0,422.93,324.4
2016,9,19,8,15,519.0,136.5,1.6,27.0,364.5,428.1,328.72
2016,9,19,8,30,399.0,177.0,1.6,28.0,374.0,425.31,325.55
2016,9,19,8,45,430.0,188.5,1.65,29.0,418.5,479.28,364.44
2016,9,19,9,0,461.0,200.0,1.7,30.0,463.0,535.09,403.15
2016,9,19,9,15,464.5,216.0,1.7,30.5,497.5,576.39,430.82
2016,9,19,9,30,468.0,232.0,1.7,31.0,532.0,616.53,457.08
2016,9,19,9,45,484.5,237.5,1.75,32.0,562.5,655.9,481.96
2016,9,19,10,0,501.0,243.0,1.8,33.0,593.0,694.56,505.82
2016,9,19,10,15,506.5,251.0,1.9,33.0,616.5,725.05,526.04
2016,9,19,10,30,512.0,259.0,2.0,33.0,640.0,753.74,545.02
2016,9,19,10,45,516.5,264.5,2.1,33.5,658.5,777.1,559.32
2016,9,19,11,0,521.0,270.0,2.2,34.0,677.0,798.3,572.17
2016,9,19,11,15,522.0,275.0,2.3,34.0,687.5,813.36,582.14
2016,9,19,11,30,523.0,280.0,2.4,34.0,698.0,825.94,590.6
2016,9,19,11,45,525.0,281.0,2.5,34.5,702.5,832.98,594.42
2016,9,19,12,0,527.0,282.0,2.6,35.0,707.0,837.43,596.66
2016,9,19,12,15,701.5,201.0,2.7,35.0,764.0,934.73,663.32
2016,9,19,12,30,876.0,120.0,2.8,35.0,821.0,993.24,700.46
2016,9,19,12,45,873.5,119.0,2.9,35.0,809.5,980.82,693.3
2016,9,19,13,0,871.0,118.0,3.0,35.0,798.0,964.84,684.54
2016,9,19,13,15,865.5,117.0,3.05,34.5,778.0,942.56,672.82
2016,9,19,13,30,860.0,116.0,3.1,34.0,758.0,917.0,658.98
2016,9,19,13,45,855.5,112.5,3.2,34.0,732.0,897.66,648.11
2016,9,19,14,0,851.0,109.0,3.3,34.0,706.0,863.37,627.31
2016,9,19,14,15,839.5,107.0,3.35,33.5,672.0,822.03,602.65
2016,9,19,14,30,828.0,105.0,3.4,33.0,638.0,778.45,576.1
2016,9,19,14,45,814.5,101.5,3.45,33.0,598.5,729.79,544.46
2016,9,19,15,0,801.0,98.0,3.5,33.0,559.0,679.59,509.79
2016,9,19,15,15,780.0,94.5,3.5,32.5,514.0,623.24,470.5
2016,9,19,15,30,759.0,91.0,3.5,32.0,469.0,566.6,429.77
2016,9,19,15,45,729.5,87.0,3.5,31.5,420.0,504.85,383.91
2016,9,19,16,0,700.0,83.0,3.5,31.0,371.0,445.24,338.05
2016,9,19,16,15,660.0,77.5,3.4,30.0,320.5,380.21,287.1
2016,9,19,16,30,620.0,72.0,3.3,29.0,270.0,318.48,236.97
2016,9,19,16,45,555.5,65.5,3.25,28.5,218.5,251.63,181.7
2016,9,19,17,0,491.0,59.0,3.2,28.0,167.0,191.75,131.6
2016,9,19,17,15,401.5,48.0,3.0,26.5,120.5,130.41,82.55
2016,9,19,17,30,312.0,37.0,2.8,25.0,74.0,80.13,43.99
2016,9,19,17,45,156.0,18.5,2.6,24.0,37.0,29.02,3.43
2016,9,19,18,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,19,18,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,9,19,18,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,2.35,20.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,20,6,15,111.0,19.0,2.35,15.5,31.0,24.31,0.0
2016,9,20,6,30,222.0,38.0,2.5,16.0,62.0,66.22,37.88
2016,9,20,6,45,334.0,49.5,2.65,16.5,108.5,114.22,75.15
2016,9,20,7,0,446.0,61.0,2.8,17.0,155.0,179.61,128.68
2016,9,20,7,15,506.5,70.0,2.8,17.5,204.5,237.7,179.24
2016,9,20,7,30,567.0,79.0,2.8,18.0,254.0,302.48,235.01
2016,9,20,7,45,624.5,81.5,2.85,19.0,306.5,365.99,288.37
2016,9,20,8,0,682.0,84.0,2.9,20.0,359.0,434.65,344.24
2016,9,20,8,15,572.5,122.5,2.9,20.5,373.5,452.59,359.4
2016,9,20,8,30,463.0,161.0,2.9,21.0,388.0,450.47,357.59
2016,9,20,8,45,347.5,204.5,2.95,21.5,384.0,429.37,340.07
2016,9,20,9,0,232.0,248.0,3.0,22.0,380.0,395.64,311.91
2016,9,20,9,15,232.0,267.5,3.0,22.5,407.5,425.89,334.05
2016,9,20,9,30,232.0,287.0,3.0,23.0,435.0,455.59,355.1
2016,9,20,9,45,234.5,302.5,3.05,23.5,459.0,482.7,374.08
2016,9,20,10,0,237.0,318.0,3.1,24.0,483.0,509.28,392.43
2016,9,20,10,15,415.0,271.5,3.15,24.5,573.5,666.34,508.85
2016,9,20,10,30,593.0,225.0,3.2,25.0,664.0,802.67,606.09
2016,9,20,10,45,594.0,232.0,3.25,25.5,682.0,825.83,619.54
2016,9,20,11,0,595.0,239.0,3.3,26.0,700.0,846.31,631.89
2016,9,20,11,15,581.0,255.0,3.35,26.0,711.0,852.29,635.33
2016,9,20,11,30,567.0,271.0,3.4,26.0,722.0,861.9,641.22
2016,9,20,11,45,580.5,261.5,3.5,26.5,725.5,869.85,646.16
2016,9,20,12,0,594.0,252.0,3.6,27.0,729.0,881.22,653.31
2016,9,20,12,15,594.0,250.5,3.65,27.0,725.5,878.5,651.74
2016,9,20,12,30,594.0,249.0,3.7,27.0,722.0,872.82,648.35
2016,9,20,12,45,618.5,234.5,3.8,27.0,720.5,876.01,652.01
2016,9,20,13,0,643.0,220.0,3.9,27.0,719.0,875.38,653.08
2016,9,20,13,15,642.5,213.5,3.95,27.0,701.5,855.13,640.03
2016,9,20,13,30,642.0,207.0,4.0,27.0,684.0,832.03,625.1
2016,9,20,13,45,633.0,203.0,4.05,27.0,659.0,801.03,604.42
2016,9,20,14,0,624.0,199.0,4.1,27.0,634.0,767.87,582.05
2016,9,20,14,15,626.0,185.0,4.1,26.5,603.5,732.43,559.12
2016,9,20,14,30,628.0,171.0,4.1,26.0,573.0,694.44,533.92
2016,9,20,14,45,629.5,157.0,4.15,26.0,538.5,653.66,505.26
2016,9,20,15,0,631.0,143.0,4.2,26.0,504.0,610.64,474.34
2016,9,20,15,15,694.0,115.5,4.15,25.5,483.0,592.01,462.08
2016,9,20,15,30,757.0,88.0,4.1,25.0,462.0,563.28,441.21
2016,9,20,15,45,727.0,84.5,4.05,24.5,413.0,501.83,393.68
2016,9,20,16,0,697.0,81.0,4.0,24.0,364.0,442.55,346.41
2016,9,20,16,15,657.0,75.5,3.9,23.0,314.0,377.66,293.85
2016,9,20,16,30,617.0,70.0,3.8,22.0,264.0,316.08,242.21
2016,9,20,16,45,554.5,63.5,3.7,21.5,213.5,250.02,185.75
2016,9,20,17,0,492.0,57.0,3.6,21.0,163.0,190.71,134.47
2016,9,20,17,15,400.0,46.5,3.45,20.0,117.0,129.22,83.74
2016,9,20,17,30,308.0,36.0,3.3,19.0,71.0,79.09,44.03
2016,9,20,17,45,154.0,18.0,3.2,18.5,35.5,28.45,0.0
2016,9,20,18,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,21,6,15,135.5,18.5,3.65,14.0,32.5,26.03,0.0
2016,9,21,6,30,271.0,37.0,3.8,14.0,65.0,72.89,41.14
2016,9,21,6,45,381.5,46.5,4.0,14.5,112.0,124.81,82.6
2016,9,21,7,0,492.0,56.0,4.2,15.0,159.0,188.85,136.14
2016,9,21,7,15,553.5,63.5,4.25,15.5,209.5,248.74,189.3
2016,9,21,7,30,615.0,71.0,4.3,16.0,260.0,315.33,247.78
2016,9,21,7,45,663.0,74.5,4.4,16.5,311.5,378.33,302.62
2016,9,21,8,0,711.0,78.0,4.5,17.0,363.0,445.45,359.38
2016,9,21,8,15,543.0,128.5,4.55,17.0,362.5,438.04,355.63
2016,9,21,8,30,375.0,179.0,4.6,17.0,362.0,403.75,328.48
2016,9,21,8,45,375.0,200.0,4.65,17.5,397.5,444.61,360.54
2016,9,21,9,0,375.0,221.0,4.7,18.0,433.0,484.63,390.93
2016,9,21,9,15,253.0,256.0,4.75,18.0,403.5,447.26,359.2
2016,9,21,9,30,131.0,291.0,4.8,18.0,374.0,382.12,305.3
2016,9,21,9,45,131.5,307.5,4.85,18.5,394.5,404.83,322.13
2016,9,21,10,0,132.0,324.0,4.9,19.0,415.0,427.25,338.29
2016,9,21,10,15,133.0,336.5,4.9,19.0,431.5,445.65,351.9
2016,9,21,10,30,134.0,349.0,4.9,19.0,448.0,463.65,365.16
2016,9,21,10,45,134.5,358.5,4.9,19.5,460.5,477.63,374.64
2016,9,21,11,0,135.0,368.0,4.9,20.0,473.0,491.06,383.66
2016,9,21,11,15,135.0,374.5,4.85,20.0,480.5,500.29,390.19
2016,9,21,11,30,135.0,381.0,4.8,20.0,488.0,508.86,396.26
2016,9,21,11,45,135.5,383.0,4.75,20.0,491.0,512.54,398.79
2016,9,21,12,0,136.0,385.0,4.7,20.0,494.0,515.51,400.84
2016,9,21,12,15,136.5,383.5,4.75,20.0,492.5,514.09,399.95
2016,9,21,12,30,137.0,382.0,4.8,20.0,491.0,511.95,398.59
2016,9,21,12,45,526.5,241.0,4.85,20.0,649.0,787.64,613.64
2016,9,21,13,0,916.0,100.0,4.9,20.0,807.0,992.56,760.82
2016,9,21,13,15,913.0,99.5,5.0,19.5,789.0,972.12,748.13
2016,9,21,13,30,910.0,99.0,5.1,19.0,771.0,948.13,734.41
2016,9,21,13,45,906.0,97.0,5.2,19.0,745.5,918.23,714.96
2016,9,21,14,0,902.0,95.0,5.3,19.0,720.0,885.08,693.07
2016,9,21,14,15,893.5,93.5,5.3,19.0,687.0,845.68,665.91
2016,9,21,14,30,885.0,92.0,5.3,19.0,654.0,803.69,636.69
2016,9,21,14,45,874.0,89.0,5.35,19.0,615.0,755.88,603.09
2016,9,21,15,0,863.0,86.0,5.4,19.0,576.0,712.33,571.43
2016,9,21,15,15,845.0,83.5,5.3,18.5,530.0,656.07,528.72
2016,9,21,15,30,827.0,81.0,5.2,18.0,484.0,599.07,484.27
2016,9,21,15,45,803.5,76.5,5.15,18.0,435.0,536.56,433.44
2016,9,21,16,0,780.0,72.0,5.1,18.0,386.0,474.58,381.55
2016,9,21,16,15,741.5,67.5,4.95,17.5,333.0,406.9,324.12
2016,9,21,16,30,703.0,63.0,4.8,17.0,280.0,342.12,267.42
2016,9,21,16,45,645.5,57.0,4.7,17.0,227.0,273.37,206.24
2016,9,21,17,0,588.0,51.0,4.6,17.0,174.0,210.41,149.63
2016,9,21,17,15,488.0,42.0,4.35,16.5,124.5,142.8,92.32
2016,9,21,17,30,388.0,33.0,4.1,16.0,75.0,87.45,47.27
2016,9,21,17,45,194.0,16.5,3.95,15.5,37.5,29.86,0.0
2016,9,21,18,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,22,6,15,130.0,18.5,3.7,14.0,32.0,26.26,0.0
2016,9,22,6,30,260.0,37.0,3.8,14.0,64.0,72.85,41.18
2016,9,22,6,45,362.5,48.5,3.95,14.5,110.0,124.44,83.07
2016,9,22,7,0,465.0,60.0,4.1,15.0,156.0,187.47,136.05
2016,9,22,7,15,530.5,68.0,4.05,15.0,206.5,247.85,189.65
2016,9,22,7,30,596.0,76.0,4.0,15.0,257.0,315.41,249.14
2016,9,22,7,45,648.0,80.0,4.0,15.5,309.5,379.92,304.98
2016,9,22,8,0,700.0,84.0,4.0,16.0,362.0,449.01,363.0
2016,9,22,8,15,505.5,137.0,3.95,16.5,351.0,427.99,347.4
2016,9,22,8,30,311.0,190.0,3.9,17.0,340.0,377.86,306.53
2016,9,22,8,45,332.0,206.0,3.85,17.5,380.5,424.36,343.11
2016,9,22,9,0,353.0,222.0,3.8,18.0,421.0,472.11,379.52
2016,9,22,9,15,394.5,229.5,3.8,18.5,466.5,527.57,421.56
2016,9,22,9,30,436.0,237.0,3.8,19.0,512.0,602.58,477.01
2016,9,22,9,45,666.5,165.5,3.85,19.5,611.5,749.47,588.4
2016,9,22,10,0,897.0,94.0,3.9,20.0,711.0,881.35,680.63
2016,9,22,10,15,904.5,95.5,3.9,20.0,738.5,916.98,703.53
2016,9,22,10,30,912.0,97.0,3.9,20.0,766.0,949.58,724.91
2016,9,22,10,45,919.0,97.0,3.95,20.5,787.0,976.89,741.51
2016,9,22,11,0,926.0,97.0,4.0,21.0,808.0,1000.78,755.78
2016,9,22,11,15,929.0,97.5,4.0,21.0,820.0,1017.79,766.58
2016,9,22,11,30,932.0,98.0,4.0,21.0,832.0,1031.01,774.99
2016,9,22,11,45,933.0,98.0,4.05,21.5,836.0,1037.87,778.11
2016,9,22,12,0,934.0,98.0,4.1,22.0,840.0,1040.81,778.78
2016,9,22,12,15,932.5,98.0,4.1,22.0,836.0,1037.34,776.51
2016,9,22,12,30,931.0,98.0,4.1,22.0,832.0,1029.96,771.82
2016,9,22,12,45,926.5,98.5,4.1,22.0,819.0,1016.34,763.09
2016,9,22,13,0,922.0,99.0,4.1,22.0,806.0,998.99,752.0
2016,9,22,13,15,916.5,98.0,4.05,22.0,785.5,975.47,736.53
2016,9,22,13,30,911.0,97.0,4.0,22.0,765.0,948.49,718.79
2016,9,22,13,45,900.5,96.5,4.0,22.0,736.5,914.31,696.39
2016,9,22,14,0,890.0,96.0,4.0,22.0,708.0,877.27,671.94
2016,9,22,14,15,878.5,94.5,4.0,21.5,673.5,835.72,645.4
2016,9,22,14,30,867.0,93.0,4.0,21.0,639.0,791.84,616.86
2016,9,22,14,45,849.5,91.5,4.0,21.0,598.0,748.61,587.24
2016,9,22,15,0,832.0,90.0,4.0,21.0,557.0,696.07,549.36
2016,9,22,15,15,811.0,87.0,4.05,20.5,511.0,638.63,507.28
2016,9,22,15,30,790.0,84.0,4.1,20.0,465.0,580.85,463.56
2016,9,22,15,45,756.0,81.0,4.15,20.0,415.0,515.89,411.97
2016,9,22,16,0,722.0,78.0,4.2,20.0,365.0,453.47,360.81
2016,9,22,16,15,680.5,73.0,4.15,19.5,313.5,386.93,305.43
2016,9,22,16,30,639.0,68.0,4.1,19.0,262.0,323.83,251.18
2016,9,22,16,45,571.5,61.5,4.1,18.5,210.0,254.74,191.43
2016,9,22,17,0,504.0,55.0,4.1,18.0,158.0,192.99,137.41
2016,9,22,17,15,402.5,44.5,3.9,17.0,111.5,128.77,83.94
2016,9,22,17,30,301.0,34.0,3.7,16.0,65.0,77.12,42.01
2016,9,22,17,45,150.5,17.0,3.55,15.5,32.5,27.31,0.0
2016,9,22,18,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,23,6,15,175.5,14.5,1.05,12.5,32.0,27.67,0.0
2016,9,23,6,30,351.0,29.0,1.2,13.0,64.0,81.13,43.65
2016,9,23,6,45,452.0,38.0,1.35,14.0,111.0,134.59,87.75
2016,9,23,7,0,553.0,47.0,1.5,15.0,158.0,200.54,143.34
2016,9,23,7,15,611.5,53.0,1.6,15.5,209.0,261.78,197.65
2016,9,23,7,30,670.0,59.0,1.7,16.0,260.0,329.1,256.3
2016,9,23,7,45,710.0,63.0,1.8,17.0,311.0,392.17,309.86
2016,9,23,8,0,750.0,67.0,1.9,18.0,362.0,458.37,363.93
2016,9,23,8,15,776.5,70.5,2.1,18.5,410.5,519.32,413.14
2016,9,23,8,30,803.0,74.0,2.3,19.0,459.0,581.19,461.51
2016,9,23,8,45,822.5,76.0,2.55,20.0,503.5,637.36,503.51
2016,9,23,9,0,842.0,78.0,2.8,21.0,548.0,687.02,539.69
2016,9,23,9,15,855.5,80.0,2.85,21.5,587.5,736.63,573.24
2016,9,23,9,30,869.0,82.0,2.9,22.0,627.0,784.59,604.83
2016,9,23,9,45,881.0,83.0,3.0,22.5,661.0,828.31,633.27
2016,9,23,10,0,893.0,84.0,3.1,23.0,695.0,869.74,659.84
2016,9,23,10,15,900.0,85.0,3.15,23.0,721.5,904.19,682.39
2016,9,23,10,30,907.0,86.0,3.2,23.0,748.0,935.6,702.86
2016,9,23,10,45,911.0,87.0,3.3,23.5,767.5,960.98,718.24
2016,9,23,11,0,915.0,88.0,3.4,24.0,787.0,982.87,731.33
2016,9,23,11,15,917.0,88.5,3.45,24.0,798.5,998.66,741.51
2016,9,23,11,30,919.0,89.0,3.5,24.0,810.0,1010.69,749.37
2016,9,23,11,45,918.5,89.5,3.6,24.5,813.0,1016.44,752.12
2016,9,23,12,0,918.0,90.0,3.7,25.0,816.0,1018.33,752.49
2016,9,23,12,15,916.5,90.0,3.75,25.0,811.5,1014.81,750.57
2016,9,23,12,30,915.0,90.0,3.8,25.0,807.0,1007.44,746.28
2016,9,23,12,45,907.5,91.5,3.85,25.5,793.5,992.1,735.38
2016,9,23,13,0,900.0,93.0,3.9,26.0,780.0,973.18,722.26
2016,9,23,13,15,894.5,92.0,3.9,25.5,759.5,949.97,708.88
2016,9,23,13,30,889.0,91.0,3.9,25.0,739.0,923.4,693.22
2016,9,23,13,45,878.5,90.5,3.95,25.0,711.5,889.73,671.56
2016,9,23,14,0,868.0,90.0,4.0,25.0,684.0,853.3,647.9
2016,9,23,14,15,857.0,88.5,4.0,24.5,650.0,812.83,622.22
2016,9,23,14,30,846.0,87.0,4.0,24.0,616.0,770.1,594.6
2016,9,23,14,45,831.0,84.5,4.05,24.0,576.0,721.29,561.25
2016,9,23,15,0,816.0,82.0,4.1,24.0,536.0,677.18,530.13
2016,9,23,15,15,699.0,103.5,4.1,23.5,469.5,585.74,461.57
2016,9,23,15,30,582.0,125.0,4.1,23.0,403.0,499.43,395.45
2016,9,23,15,45,559.5,116.0,4.15,22.5,360.0,444.71,353.09
2016,9,23,16,0,537.0,107.0,4.2,22.0,317.0,391.05,310.05
2016,9,23,16,15,592.0,83.0,4.1,21.5,284.5,358.8,281.9
2016,9,23,16,30,647.0,59.0,4.0,21.0,252.0,318.42,244.99
2016,9,23,16,45,583.0,53.5,3.9,20.5,201.5,251.19,186.8
2016,9,23,17,0,519.0,48.0,3.8,20.0,151.0,190.88,134.01
2016,9,23,17,15,419.5,38.5,3.65,19.0,105.5,127.16,81.09
2016,9,23,17,30,320.0,29.0,3.5,18.0,60.0,75.79,38.92
2016,9,23,17,45,160.0,14.5,3.4,17.5,30.0,25.76,0.0
2016,9,23,18,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,24,6,15,192.0,13.5,1.1,14.5,32.0,28.72,0.0
2016,9,24,6,30,384.0,27.0,1.3,15.0,64.0,85.51,44.77
2016,9,24,6,45,482.0,34.5,1.5,16.0,111.0,139.22,89.69
2016,9,24,7,0,580.0,42.0,1.7,17.0,158.0,204.93,145.24
2016,9,24,7,15,638.0,47.5,1.85,17.5,209.0,267.24,200.45
2016,9,24,7,30,696.0,53.0,2.0,18.0,260.0,335.64,259.97
2016,9,24,7,45,734.5,57.0,2.15,19.0,311.5,399.47,314.13
2016,9,24,8,0,773.0,61.0,2.3,20.0,363.0,466.25,368.64
2016,9,24,8,15,799.5,64.0,2.35,20.5,412.0,527.83,417.69
2016,9,24,8,30,826.0,67.0,2.4,21.0,461.0,585.88,462.49
2016,9,24,8,45,846.0,69.5,2.45,22.0,506.5,643.25,504.23
2016,9,24,9,0,866.0,72.0,2.5,23.0,552.0,700.13,543.87
2016,9,24,9,15,880.0,74.0,2.6,23.5,592.5,751.11,577.82
2016,9,24,9,30,894.0,76.0,2.7,24.0,633.0,800.42,610.1
2016,9,24,9,45,907.5,75.5,2.85,25.0,668.0,844.57,637.45
2016,9,24,10,0,921.0,75.0,3.0,26.0,703.0,886.45,662.88
2016,9,24,10,15,928.5,76.0,3.05,26.5,730.5,922.12,684.49
2016,9,24,10,30,936.0,77.0,3.1,27.0,758.0,954.68,703.91
2016,9,24,10,45,941.0,78.0,3.15,27.5,778.0,981.58,719.53
2016,9,24,11,0,946.0,79.0,3.2,28.0,798.0,1004.91,732.83
2016,9,24,11,15,949.0,79.5,3.15,28.5,810.0,1022.04,741.34
2016,9,24,11,30,952.0,80.0,3.1,29.0,822.0,1035.31,747.46
2016,9,24,11,45,953.5,80.0,3.1,29.5,826.0,1042.6,750.29
2016,9,24,12,0,955.0,80.0,3.1,30.0,830.0,1045.89,750.75
2016,9,24,12,15,954.0,80.0,3.1,30.0,826.0,1042.69,748.77
2016,9,24,12,30,953.0,80.0,3.1,30.0,822.0,1035.49,744.44
2016,9,24,12,45,941.0,84.5,3.1,30.5,808.0,1018.67,732.65
2016,9,24,13,0,929.0,89.0,3.1,31.0,794.0,998.21,718.73
2016,9,24,13,15,924.0,88.0,3.1,31.0,773.5,974.83,704.5
2016,9,24,13,30,919.0,87.0,3.1,31.0,753.0,947.96,688.05
2016,9,24,13,45,910.0,86.0,3.15,31.0,725.0,914.18,667.41
2016,9,24,14,0,901.0,85.0,3.2,31.0,697.0,877.45,644.7
2016,9,24,14,15,890.0,83.5,3.2,30.5,662.5,835.78,619.43
2016,9,24,14,30,879.0,82.0,3.2,30.0,628.0,791.74,592.2
2016,9,24,14,45,863.5,80.0,3.2,30.0,587.0,741.68,559.22
2016,9,24,15,0,848.0,78.0,3.2,30.0,546.0,690.14,524.47
2016,9,24,15,15,827.5,75.5,3.15,29.5,500.5,638.86,488.12
2016,9,24,15,30,807.0,73.0,3.1,29.0,455.0,581.16,446.08
2016,9,24,15,45,778.5,69.5,3.1,29.0,405.5,517.9,397.83
2016,9,24,16,0,750.0,66.0,3.1,29.0,356.0,455.79,348.89
2016,9,24,16,15,709.5,61.5,2.8,28.0,304.5,388.85,295.53
2016,9,24,16,30,669.0,57.0,2.5,27.0,253.0,325.16,242.91
2016,9,24,16,45,606.5,51.0,2.2,26.5,202.0,256.8,185.34
2016,9,24,17,0,544.0,45.0,1.9,26.0,151.0,194.99,132.6
2016,9,24,17,15,440.0,36.0,1.75,24.5,104.5,129.32,79.75
2016,9,24,17,30,336.0,27.0,1.6,23.0,58.0,76.57,36.7
2016,9,24,17,45,168.0,13.5,1.5,22.0,29.0,22.11,0.0
2016,9,24,18,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,25,6,15,193.0,13.5,1.25,16.0,31.5,29.55,0.0
2016,9,25,6,30,386.0,27.0,1.5,17.0,63.0,87.5,45.15
2016,9,25,6,45,486.5,35.0,1.75,18.0,110.5,142.66,91.64
2016,9,25,7,0,587.0,43.0,2.0,19.0,158.0,209.98,148.27
2016,9,25,7,15,645.5,48.5,2.0,20.0,210.0,273.13,203.44
2016,9,25,7,30,704.0,54.0,2.0,21.0,262.0,342.39,262.46
2016,9,25,7,45,742.0,58.5,2.05,22.0,313.5,407.12,316.45
2016,9,25,8,0,780.0,63.0,2.1,23.0,365.0,474.74,370.53
2016,9,25,8,15,806.0,66.0,2.25,24.0,414.0,536.5,418.44
2016,9,25,8,30,832.0,69.0,2.4,25.0,463.0,594.53,461.93
2016,9,25,8,45,849.0,72.0,2.55,26.5,508.0,650.78,501.49
2016,9,25,9,0,866.0,75.0,2.7,28.0,553.0,706.23,538.71
2016,9,25,9,15,879.5,77.0,2.75,28.5,593.0,756.82,571.47
2016,9,25,9,30,893.0,79.0,2.8,29.0,633.0,805.69,602.5
2016,9,25,9,45,908.0,78.0,2.85,30.0,667.5,850.47,629.03
2016,9,25,10,0,923.0,77.0,2.9,31.0,702.0,893.06,653.63
2016,9,25,10,15,929.5,78.5,2.85,31.5,729.0,928.4,673.73
2016,9,25,10,30,936.0,80.0,2.8,32.0,756.0,960.56,691.57
2016,9,25,10,45,936.5,82.5,2.75,32.5,775.0,984.83,704.21
2016,9,25,11,0,937.0,85.0,2.7,33.0,794.0,1005.35,714.47
2016,9,25,11,15,939.5,85.5,2.55,33.5,805.5,1021.78,721.2
2016,9,25,11,30,942.0,86.0,2.4,34.0,817.0,1034.37,725.51
2016,9,25,11,45,936.0,89.5,2.25,34.5,818.5,1037.97,724.27
2016,9,25,12,0,930.0,93.0,2.1,35.0,820.0,1037.57,720.7
2016,9,25,12,15,928.5,93.0,1.9,35.0,815.5,1033.83,716.05
2016,9,25,12,30,927.0,93.0,1.7,35.0,811.0,1026.21,709.04
2016,9,25,12,45,912.5,98.0,1.5,35.0,795.5,1007.54,695.36
2016,9,25,13,0,898.0,103.0,1.3,35.0,780.0,985.38,679.69
2016,9,25,13,15,892.5,102.0,1.1,35.0,759.5,962.03,663.28
2016,9,25,13,30,887.0,101.0,0.9,35.0,739.0,935.32,644.79
2016,9,25,13,45,872.5,102.0,0.75,35.0,710.0,899.53,621.67
2016,9,25,14,0,858.0,103.0,0.6,35.0,681.0,871.21,603.18
2016,9,25,14,15,846.0,100.5,0.55,35.0,646.0,828.17,577.32
2016,9,25,14,30,834.0,98.0,0.5,35.0,611.0,782.95,550.05
2016,9,25,14,45,812.5,97.0,0.5,35.0,569.5,730.31,518.51
2016,9,25,15,0,791.0,96.0,0.5,35.0,528.0,676.77,484.7
2016,9,25,15,15,768.5,92.5,0.65,34.5,483.0,619.41,449.54
2016,9,25,15,30,746.0,89.0,0.8,34.0,438.0,561.98,412.35
2016,9,25,15,45,712.0,85.0,0.95,33.5,388.5,499.46,369.44
2016,9,25,16,0,678.0,81.0,1.1,33.0,339.0,437.18,324.49
2016,9,25,16,15,633.5,74.5,1.05,32.0,288.5,370.01,273.74
2016,9,25,16,30,589.0,68.0,1.0,31.0,238.0,306.78,224.0
2016,9,25,16,45,522.5,60.0,0.95,30.0,188.0,239.34,169.96
2016,9,25,17,0,456.0,52.0,0.9,29.0,138.0,179.28,120.91
2016,9,25,17,15,353.0,40.0,0.95,28.0,93.5,116.3,71.45
2016,9,25,17,30,250.0,28.0,1.0,27.0,49.0,65.9,30.13
2016,9,25,17,45,125.0,14.0,1.05,26.0,24.5,19.66,0.0
2016,9,25,18,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,6,15,117.5,15.0,1.05,20.5,26.0,21.34,0.0
2016,9,26,6,30,235.0,30.0,1.0,21.0,52.0,68.16,35.32
2016,9,26,6,45,335.0,43.5,1.0,22.0,96.5,120.75,78.51
2016,9,26,7,0,435.0,57.0,1.0,23.0,141.0,184.42,130.07
2016,9,26,7,15,500.5,66.5,1.1,24.0,191.0,245.16,180.92
2016,9,26,7,30,566.0,76.0,1.2,25.0,241.0,313.16,236.74
2016,9,26,7,45,611.5,83.0,1.3,26.0,291.5,376.58,287.83
2016,9,26,8,0,657.0,90.0,1.4,27.0,342.0,444.01,340.15
2016,9,26,8,15,689.0,95.0,1.4,28.0,391.0,505.41,385.75
2016,9,26,8,30,721.0,100.0,1.4,29.0,440.0,568.49,430.67
2016,9,26,8,45,745.0,104.5,1.4,30.0,485.0,627.03,470.56
2016,9,26,9,0,769.0,109.0,1.4,31.0,530.0,685.71,509.01
2016,9,26,9,15,786.5,112.0,1.35,31.5,570.5,734.21,539.79
2016,9,26,9,30,804.0,115.0,1.3,32.0,611.0,784.7,569.82
2016,9,26,9,45,817.5,117.5,1.3,33.0,645.0,829.86,595.01
2016,9,26,10,0,831.0,120.0,1.3,34.0,679.0,872.95,618.35
2016,9,26,10,15,840.0,121.5,1.35,34.5,706.5,908.63,638.58
2016,9,26,10,30,849.0,123.0,1.4,35.0,734.0,941.49,656.98
2016,9,26,10,45,855.5,124.5,1.45,35.5,754.0,968.96,672.0
2016,9,26,11,0,862.0,126.0,1.5,36.0,774.0,993.14,685.05
2016,9,26,11,15,865.5,126.5,1.6,36.0,786.0,1009.86,695.8
2016,9,26,11,30,869.0,127.0,1.7,36.0,798.0,1022.95,704.54
2016,9,26,11,45,870.0,127.5,1.85,36.0,801.5,1029.82,710.34
2016,9,26,12,0,871.0,128.0,2.0,36.0,805.0,1032.91,713.96
2016,9,26,12,15,869.5,127.5,2.15,36.0,800.5,1028.6,713.17
2016,9,26,12,30,868.0,127.0,2.3,36.0,796.0,1020.51,710.16
2016,9,26,12,45,893.0,112.5,2.5,36.0,791.0,1005.76,703.55
2016,9,26,13,0,918.0,98.0,2.7,36.0,786.0,1000.78,702.97
2016,9,26,13,15,912.5,97.0,2.8,36.0,765.5,976.96,689.6
2016,9,26,13,30,907.0,96.0,2.9,36.0,745.0,949.71,674.16
2016,9,26,13,45,900.0,94.5,3.0,36.0,717.0,917.3,655.31
2016,9,26,14,0,893.0,93.0,3.1,36.0,689.0,881.87,634.33
2016,9,26,14,15,881.5,91.0,3.15,35.5,654.5,839.34,609.41
2016,9,26,14,30,870.0,89.0,3.2,35.0,620.0,794.51,582.56
2016,9,26,14,45,856.0,86.0,3.3,35.0,579.5,751.79,555.73
2016,9,26,15,0,842.0,83.0,3.4,35.0,539.0,699.56,521.29
2016,9,26,15,15,821.0,80.0,3.35,34.5,493.0,641.44,481.07
2016,9,26,15,30,800.0,77.0,3.3,34.0,447.0,582.99,439.34
2016,9,26,15,45,751.5,77.5,3.3,33.5,394.5,512.98,387.76
2016,9,26,16,0,703.0,78.0,3.3,33.0,342.0,447.28,337.66
2016,9,26,16,15,658.5,72.0,2.9,32.0,290.5,379.2,284.27
2016,9,26,16,30,614.0,66.0,2.5,31.0,239.0,315.0,232.18
2016,9,26,16,45,528.0,59.5,2.15,30.0,186.5,241.19,172.4
2016,9,26,17,0,442.0,53.0,1.8,29.0,134.0,176.97,119.94
2016,9,26,17,15,338.5,40.0,1.65,27.5,90.0,113.8,70.09
2016,9,26,17,30,235.0,27.0,1.5,26.0,46.0,62.74,26.54
2016,9,26,17,45,117.5,13.5,1.35,25.0,23.0,18.85,0.0
2016,9,26,18,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,6,15,69.5,14.5,1.25,20.5,20.5,17.3,0.0
2016,9,27,6,30,139.0,29.0,1.2,21.0,41.0,54.16,28.12
2016,9,27,6,45,208.0,48.5,1.15,21.5,81.0,97.81,65.24
2016,9,27,7,0,277.0,68.0,1.1,22.0,121.0,150.23,108.31
2016,9,27,7,15,335.5,84.5,1.2,22.5,168.0,204.85,154.0
2016,9,27,7,30,394.0,101.0,1.3,23.0,215.0,266.36,204.85
2016,9,27,7,45,432.5,115.0,1.45,24.0,262.0,322.9,250.7
2016,9,27,8,0,471.0,129.0,1.6,25.0,309.0,383.21,298.07
2016,9,27,8,15,505.0,139.5,1.5,26.0,355.5,440.97,341.31
2016,9,27,8,30,539.0,150.0,1.4,27.0,402.0,501.21,384.58
2016,9,27,8,45,561.5,159.0,1.35,28.0,444.5,554.37,421.22
2016,9,27,9,0,584.0,168.0,1.3,29.0,487.0,608.12,456.89
2016,9,27,9,15,604.0,175.0,1.4,29.5,525.5,665.24,495.53
2016,9,27,9,30,624.0,182.0,1.5,30.0,564.0,715.58,528.82
2016,9,27,9,45,713.5,155.0,1.6,31.0,615.5,790.03,577.78
2016,9,27,10,0,803.0,128.0,1.7,32.0,667.0,859.42,619.9
2016,9,27,10,15,812.5,130.0,1.8,32.5,693.5,895.27,641.0
2016,9,27,10,30,822.0,132.0,1.9,33.0,720.0,928.41,660.58
2016,9,27,10,45,778.5,157.5,2.05,33.5,726.0,940.71,667.49
2016,9,27,11,0,735.0,183.0,2.2,34.0,732.0,941.17,667.18
2016,9,27,11,15,739.0,184.0,2.3,34.0,743.5,957.54,678.0
2016,9,27,11,30,743.0,185.0,2.4,34.0,755.0,970.66,686.72
2016,9,27,11,45,710.0,202.5,2.55,34.0,749.0,960.57,681.41
2016,9,27,12,0,677.0,220.0,2.7,34.0,743.0,946.26,673.62
2016,9,27,12,15,675.0,219.5,2.75,34.0,738.5,941.78,671.37
2016,9,27,12,30,673.0,219.0,2.8,34.0,734.0,934.08,667.1
2016,9,27,12,45,718.0,193.5,2.9,34.0,735.0,944.42,674.92
2016,9,27,13,0,763.0,168.0,3.0,34.0,736.0,949.15,679.13
2016,9,27,13,15,755.0,166.0,3.05,33.5,715.5,923.65,665.02
2016,9,27,13,30,747.0,164.0,3.1,33.0,695.0,895.25,649.16
2016,9,27,13,45,700.0,176.0,3.15,33.0,658.0,843.69,616.49
2016,9,27,14,0,653.0,188.0,3.2,33.0,621.0,790.98,581.92
2016,9,27,14,15,637.0,182.5,3.2,32.5,587.0,747.18,554.07
2016,9,27,14,30,621.0,177.0,3.2,32.0,553.0,702.08,524.67
2016,9,27,14,45,603.0,169.5,3.2,32.0,514.5,652.64,490.59
2016,9,27,15,0,585.0,162.0,3.2,32.0,476.0,596.04,450.89
2016,9,27,15,15,557.0,154.0,3.15,31.5,432.0,539.55,410.84
2016,9,27,15,30,529.0,146.0,3.1,31.0,388.0,484.24,370.55
2016,9,27,15,45,520.0,130.0,3.05,30.5,345.5,433.13,332.4
2016,9,27,16,0,511.0,114.0,3.0,30.0,303.0,381.93,292.79
2016,9,27,16,15,463.5,102.5,2.8,29.0,254.5,318.25,242.74
2016,9,27,16,30,416.0,91.0,2.6,28.0,206.0,259.34,195.08
2016,9,27,16,45,380.0,74.5,2.4,27.5,162.5,204.52,149.11
2016,9,27,17,0,344.0,58.0,2.2,27.0,119.0,153.86,105.97
2016,9,27,17,15,250.0,41.5,1.95,25.5,78.0,96.16,60.1
2016,9,27,17,30,156.0,25.0,1.7,24.0,37.0,48.78,18.05
2016,9,27,17,45,78.0,12.5,1.5,23.0,18.5,15.37,0.0
2016,9,27,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,28,6,15,82.0,15.0,2.05,15.5,22.0,19.04,0.0
2016,9,28,6,30,164.0,30.0,2.2,16.0,44.0,59.63,30.89
2016,9,28,6,45,258.5,46.5,2.4,16.5,86.5,107.99,72.91
2016,9,28,7,0,353.0,63.0,2.6,17.0,129.0,168.06,123.15
2016,9,28,7,15,418.0,74.5,2.55,17.5,176.5,224.91,172.45
2016,9,28,7,30,483.0,86.0,2.5,18.0,224.0,289.24,227.5
2016,9,28,7,45,541.0,92.0,2.45,19.0,274.0,357.53,284.11
2016,9,28,8,0,599.0,98.0,2.4,20.0,324.0,426.98,339.84
2016,9,28,8,15,632.5,104.0,2.35,20.5,371.5,487.46,387.46
2016,9,28,8,30,666.0,110.0,2.3,21.0,419.0,549.89,434.92
2016,9,28,8,45,690.0,115.0,2.3,22.0,463.0,606.5,475.72
2016,9,28,9,0,714.0,120.0,2.3,23.0,507.0,663.36,515.28
2016,9,28,9,15,732.5,124.0,2.3,23.5,546.0,714.9,550.77
2016,9,28,9,30,751.0,128.0,2.3,24.0,585.0,765.53,584.08
2016,9,28,9,45,763.0,131.5,2.3,25.0,618.5,808.96,610.13
2016,9,28,10,0,775.0,135.0,2.3,26.0,652.0,844.48,630.36
2016,9,28,10,15,785.0,137.0,2.35,26.5,678.5,879.98,651.99
2016,9,28,10,30,795.0,139.0,2.4,27.0,705.0,912.88,671.72
2016,9,28,10,45,771.5,155.5,2.5,27.5,716.5,934.13,684.16
2016,9,28,11,0,748.0,172.0,2.6,28.0,728.0,944.3,689.49
2016,9,28,11,15,752.0,173.0,2.7,28.0,739.5,960.72,700.49
2016,9,28,11,30,756.0,174.0,2.8,28.0,751.0,973.85,709.4
2016,9,28,11,45,733.5,186.5,2.95,28.5,748.5,969.41,706.01
2016,9,28,12,0,711.0,199.0,3.1,29.0,746.0,961.08,700.31
2016,9,28,12,15,709.5,198.5,3.25,29.0,741.5,956.94,698.85
2016,9,28,12,30,708.0,198.0,3.4,29.0,737.0,949.5,695.25
2016,9,28,12,45,721.0,188.0,3.55,29.0,729.0,943.29,692.56
2016,9,28,13,0,734.0,178.0,3.7,29.0,721.0,933.37,687.45
2016,9,28,13,15,726.0,176.0,3.75,28.5,700.5,908.27,673.03
2016,9,28,13,30,718.0,174.0,3.8,28.0,680.0,880.38,656.73
2016,9,28,13,45,691.0,177.0,3.9,28.0,649.0,837.91,629.27
2016,9,28,14,0,664.0,180.0,4.0,28.0,618.0,793.91,600.01
2016,9,28,14,15,648.0,175.5,4.0,27.5,584.5,750.7,571.54
2016,9,28,14,30,632.0,171.0,4.0,27.0,551.0,706.14,541.53
2016,9,28,14,45,617.0,163.0,4.0,26.5,512.5,658.01,508.39
2016,9,28,15,0,602.0,155.0,4.0,26.0,474.0,609.09,473.85
2016,9,28,15,15,574.0,147.5,3.9,25.0,430.5,545.08,427.8
2016,9,28,15,30,546.0,140.0,3.8,24.0,387.0,489.44,386.56
2016,9,28,15,45,533.0,125.0,3.75,23.5,343.5,436.18,345.35
2016,9,28,16,0,520.0,110.0,3.7,23.0,300.0,383.22,302.96
2016,9,28,16,15,470.5,99.5,3.6,22.0,252.0,319.12,250.92
2016,9,28,16,30,421.0,89.0,3.5,21.0,204.0,259.99,201.5
2016,9,28,16,45,377.5,73.0,3.4,20.5,159.5,202.91,152.33
2016,9,28,17,0,334.0,57.0,3.3,20.0,115.0,150.9,106.97
2016,9,28,17,15,234.0,41.0,3.25,19.0,74.5,93.09,59.62
2016,9,28,17,30,134.0,25.0,3.2,18.0,34.0,45.72,14.03
2016,9,28,17,45,67.0,12.5,3.2,17.5,17.0,14.66,0.0
2016,9,28,18,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
