Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,28,22,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,29,6,15,120.5,14.0,2.1,12.5,24.0,22.08,0.0
2016,9,29,6,30,241.0,28.0,2.3,13.0,48.0,71.66,35.79
2016,9,29,6,45,350.0,39.5,2.5,13.5,92.0,124.95,84.1
2016,9,29,7,0,459.0,51.0,2.7,14.0,136.0,191.2,140.55
2016,9,29,7,15,526.0,59.0,2.7,14.5,185.5,252.91,195.34
2016,9,29,7,30,593.0,67.0,2.7,15.0,235.0,321.98,255.62
2016,9,29,7,45,640.0,72.5,2.7,15.5,285.5,386.22,310.88
2016,9,29,8,0,687.0,78.0,2.7,16.0,336.0,454.56,367.63
2016,9,29,8,15,718.5,82.5,2.7,16.5,384.0,516.63,417.62
2016,9,29,8,30,750.0,87.0,2.7,17.0,432.0,578.46,465.74
2016,9,29,8,45,773.5,90.0,2.7,18.0,477.0,636.13,508.13
2016,9,29,9,0,797.0,93.0,2.7,19.0,522.0,693.72,548.96
2016,9,29,9,15,813.5,95.5,2.7,19.5,561.5,745.03,583.74
2016,9,29,9,30,830.0,98.0,2.7,20.0,601.0,795.0,616.55
2016,9,29,9,45,846.0,98.5,2.7,21.0,635.5,840.69,644.54
2016,9,29,10,0,862.0,99.0,2.7,22.0,670.0,874.26,663.65
2016,9,29,10,15,870.0,100.5,2.7,22.5,696.5,908.89,684.62
2016,9,29,10,30,878.0,102.0,2.7,23.0,723.0,940.63,703.42
2016,9,29,10,45,883.0,103.5,2.75,23.5,742.0,966.43,718.59
2016,9,29,11,0,888.0,105.0,2.8,24.0,761.0,988.88,731.58
2016,9,29,11,15,891.0,105.5,2.85,24.0,772.5,1004.79,741.78
2016,9,29,11,30,894.0,106.0,2.9,24.0,784.0,1017.07,749.78
2016,9,29,11,45,894.0,106.5,2.95,24.5,787.5,1022.66,752.1
2016,9,29,12,0,894.0,107.0,3.0,25.0,791.0,1024.48,752.16
2016,9,29,12,15,893.0,106.5,3.1,25.0,786.0,1020.44,750.47
2016,9,29,12,30,892.0,106.0,3.2,25.0,781.0,1012.66,746.48
2016,9,29,12,45,893.0,103.0,3.3,25.0,769.5,1000.41,739.68
2016,9,29,13,0,894.0,100.0,3.4,25.0,758.0,984.43,730.49
2016,9,29,13,15,888.0,99.0,3.45,25.0,737.5,960.34,715.59
2016,9,29,13,30,882.0,98.0,3.5,25.0,717.0,932.95,698.52
2016,9,29,13,45,871.0,97.5,3.55,25.0,688.5,898.5,676.59
2016,9,29,14,0,860.0,97.0,3.6,25.0,660.0,861.36,652.71
2016,9,29,14,15,848.0,95.0,3.6,24.5,625.0,828.36,632.5
2016,9,29,14,30,836.0,93.0,3.6,24.0,590.0,783.37,603.55
2016,9,29,14,45,819.0,90.0,3.6,23.5,549.5,731.61,569.3
2016,9,29,15,0,802.0,87.0,3.6,23.0,509.0,678.65,532.81
2016,9,29,15,15,779.0,84.0,3.6,22.5,464.0,620.84,490.6
2016,9,29,15,30,756.0,81.0,3.6,22.0,419.0,563.01,447.02
2016,9,29,15,45,726.5,76.0,3.6,21.5,370.5,499.82,397.83
2016,9,29,16,0,697.0,71.0,3.6,21.0,322.0,439.18,348.85
2016,9,29,16,15,650.5,65.5,3.55,20.0,271.5,371.08,292.82
2016,9,29,16,30,604.0,60.0,3.5,19.0,221.0,307.12,238.23
2016,9,29,16,45,535.0,52.0,3.45,18.5,171.5,237.93,178.11
2016,9,29,17,0,466.0,44.0,3.4,18.0,122.0,176.49,124.1
2016,9,29,17,15,348.5,33.0,3.3,17.0,79.5,110.85,69.27
2016,9,29,17,30,231.0,22.0,3.2,16.0,37.0,57.17,11.59
2016,9,29,17,45,115.5,11.0,3.1,15.5,18.5,17.1,0.0
2016,9,29,18,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,6,15,132.0,13.0,2.9,12.0,23.5,22.81,0.0
2016,9,30,6,30,264.0,26.0,3.0,12.0,47.0,74.36,35.4
2016,9,30,6,45,374.0,37.0,3.15,12.5,91.5,129.54,87.25
2016,9,30,7,0,484.0,48.0,3.3,13.0,136.0,197.37,145.68
2016,9,30,7,15,551.0,55.5,3.35,13.5,185.5,260.18,202.05
2016,9,30,7,30,618.0,63.0,3.4,14.0,235.0,330.32,263.91
2016,9,30,7,45,358.0,107.0,3.45,14.5,211.0,286.31,233.3
2016,9,30,8,0,98.0,151.0,3.5,15.0,187.0,195.41,159.29
2016,9,30,8,15,435.0,115.5,3.55,15.5,310.0,382.91,315.13
2016,9,30,8,30,772.0,80.0,3.6,16.0,433.0,587.39,478.29
2016,9,30,8,45,795.0,83.0,3.65,16.5,478.0,645.65,522.12
2016,9,30,9,0,818.0,86.0,3.7,17.0,523.0,703.77,565.23
2016,9,30,9,15,833.5,88.0,3.75,17.0,562.5,754.53,601.33
2016,9,30,9,30,849.0,90.0,3.8,17.0,602.0,803.81,635.92
2016,9,30,9,45,864.0,90.5,3.85,17.5,636.0,840.09,659.52
2016,9,30,10,0,879.0,91.0,3.9,18.0,670.0,882.72,687.5
2016,9,30,10,15,887.0,92.5,3.95,18.0,697.0,917.79,711.15
2016,9,30,10,30,895.0,94.0,4.0,18.0,724.0,949.91,732.71
2016,9,30,10,45,900.0,95.0,4.1,18.5,743.0,975.46,748.59
2016,9,30,11,0,905.0,96.0,4.2,19.0,762.0,997.6,762.17
2016,9,30,11,15,908.5,96.5,4.25,19.0,773.5,1014.16,773.16
2016,9,30,11,30,912.0,97.0,4.3,19.0,785.0,1027.03,781.79
2016,9,30,11,45,913.0,97.5,4.35,19.5,788.5,1033.64,784.81
2016,9,30,12,0,914.0,98.0,4.4,20.0,792.0,1036.42,785.4
2016,9,30,12,15,912.5,97.5,4.45,20.0,787.5,1031.74,782.69
2016,9,30,12,30,911.0,97.0,4.5,20.0,783.0,1023.24,777.68
2016,9,30,12,45,903.0,99.0,4.55,20.0,768.5,1007.35,767.76
2016,9,30,13,0,895.0,101.0,4.6,20.0,754.0,987.93,755.53
2016,9,30,13,15,888.5,99.5,4.6,19.5,733.5,962.72,740.37
2016,9,30,13,30,882.0,98.0,4.6,19.0,713.0,934.23,722.9
2016,9,30,13,45,873.5,96.5,4.6,19.0,684.5,900.84,700.5
2016,9,30,14,0,865.0,95.0,4.6,19.0,656.0,864.63,676.01
2016,9,30,14,15,852.5,93.0,4.55,18.5,621.0,830.92,654.16
2016,9,30,14,30,840.0,91.0,4.5,18.0,586.0,785.32,623.37
2016,9,30,14,45,824.0,87.5,4.5,18.0,546.0,733.54,586.73
2016,9,30,15,0,808.0,84.0,4.5,18.0,506.0,680.49,548.05
2016,9,30,15,15,785.0,81.0,4.45,17.5,460.5,622.39,504.12
2016,9,30,15,30,762.0,78.0,4.4,17.0,415.0,564.26,458.86
2016,9,30,15,45,731.0,73.5,4.35,17.0,366.0,500.44,406.86
2016,9,30,16,0,700.0,69.0,4.3,17.0,317.0,438.16,354.57
2016,9,30,16,15,653.5,63.5,4.15,16.5,266.5,371.0,297.32
2016,9,30,16,30,607.0,58.0,4.0,16.0,216.0,306.88,241.03
2016,9,30,16,45,535.5,50.5,3.85,16.0,167.0,237.2,179.24
2016,9,30,17,0,464.0,43.0,3.7,16.0,118.0,175.54,124.19
2016,9,30,17,15,343.5,32.0,3.45,15.5,76.0,109.39,68.07
2016,9,30,17,30,223.0,21.0,3.2,15.0,34.0,54.97,2.75
2016,9,30,17,45,111.5,10.5,2.95,14.5,17.0,16.54,0.0
2016,9,30,18,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,1,6,15,139.0,13.0,1.65,11.5,23.5,23.96,0.0
2016,10,1,6,30,278.0,26.0,2.0,12.0,47.0,77.36,34.87
2016,10,1,6,45,393.5,36.5,2.35,13.0,92.0,135.04,90.66
2016,10,1,7,0,509.0,47.0,2.7,14.0,137.0,205.5,151.02
2016,10,1,7,15,577.5,53.5,2.9,14.5,187.5,269.52,208.34
2016,10,1,7,30,646.0,60.0,3.1,15.0,238.0,340.94,271.16
2016,10,1,7,45,694.0,64.5,3.3,16.0,290.0,406.57,327.6
2016,10,1,8,0,742.0,69.0,3.5,17.0,342.0,477.38,386.2
2016,10,1,8,15,772.0,72.5,3.5,17.5,391.0,540.31,437.07
2016,10,1,8,30,802.0,76.0,3.5,18.0,440.0,604.43,487.07
2016,10,1,8,45,826.5,78.0,3.5,18.5,486.0,664.0,531.98
2016,10,1,9,0,851.0,80.0,3.5,19.0,532.0,723.45,574.84
2016,10,1,9,15,866.5,82.5,3.45,19.5,572.5,768.63,604.69
2016,10,1,9,30,882.0,85.0,3.4,20.0,613.0,818.94,637.73
2016,10,1,9,45,898.5,84.5,3.4,20.5,648.0,864.91,667.31
2016,10,1,10,0,915.0,84.0,3.4,21.0,683.0,908.8,695.03
2016,10,1,10,15,923.0,85.0,3.4,21.0,710.0,944.3,718.01
2016,10,1,10,30,931.0,86.0,3.4,21.0,737.0,976.71,738.85
2016,10,1,10,45,936.5,87.0,3.4,21.5,757.0,1003.46,754.38
2016,10,1,11,0,942.0,88.0,3.4,22.0,777.0,1026.67,767.53
2016,10,1,11,15,945.0,88.5,3.4,22.0,788.5,1043.17,777.77
2016,10,1,11,30,948.0,89.0,3.4,22.0,800.0,1055.82,785.64
2016,10,1,11,45,948.5,89.5,3.4,22.5,803.5,1062.05,787.9
2016,10,1,12,0,949.0,90.0,3.4,23.0,807.0,1064.29,787.75
2016,10,1,12,15,948.0,89.5,3.45,23.0,802.0,1059.92,785.38
2016,10,1,12,30,947.0,89.0,3.5,23.0,797.0,1051.57,780.6
2016,10,1,12,45,942.5,89.0,3.6,23.0,784.0,1036.43,771.86
2016,10,1,13,0,938.0,89.0,3.7,23.0,771.0,1017.53,760.71
2016,10,1,13,15,932.5,88.5,3.75,23.0,749.5,993.46,745.79
2016,10,1,13,30,927.0,88.0,3.8,23.0,728.0,965.91,728.55
2016,10,1,13,45,917.0,87.0,3.85,23.0,699.5,930.44,705.85
2016,10,1,14,0,907.0,86.0,3.9,23.0,671.0,892.09,681.05
2016,10,1,14,15,895.5,84.5,3.9,22.5,635.5,849.27,653.91
2016,10,1,14,30,884.0,83.0,3.9,22.0,600.0,804.15,624.76
2016,10,1,14,45,866.0,81.0,3.95,22.0,558.5,751.53,588.76
2016,10,1,15,0,848.0,79.0,4.0,22.0,517.0,704.02,555.78
2016,10,1,15,15,825.5,76.0,4.0,21.5,470.5,644.37,511.99
2016,10,1,15,30,803.0,73.0,4.0,21.0,424.0,584.58,466.67
2016,10,1,15,45,769.0,69.5,4.05,21.0,373.5,518.03,413.83
2016,10,1,16,0,735.0,66.0,4.1,21.0,323.0,453.24,360.64
2016,10,1,16,15,687.5,61.0,3.95,20.0,271.5,383.07,302.53
2016,10,1,16,30,640.0,56.0,3.8,19.0,220.0,318.15,246.65
2016,10,1,16,45,562.5,49.0,3.7,18.5,169.0,245.03,183.03
2016,10,1,17,0,485.0,42.0,3.6,18.0,118.0,180.62,126.38
2016,10,1,17,15,352.5,31.0,3.3,17.0,75.0,110.73,67.48
2016,10,1,17,30,220.0,20.0,3.0,16.0,32.0,53.44,0.0
2016,10,1,17,45,110.0,10.0,2.75,15.5,16.0,16.16,0.0
2016,10,1,18,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,6,15,130.5,12.5,1.7,11.5,22.0,23.17,0.0
2016,10,2,6,30,261.0,25.0,2.0,12.0,44.0,74.48,31.12
2016,10,2,6,45,374.0,35.5,2.4,13.0,87.5,131.29,88.21
2016,10,2,7,0,487.0,46.0,2.8,14.0,131.0,200.13,147.39
2016,10,2,7,15,556.0,53.5,2.9,14.5,181.0,264.13,204.58
2016,10,2,7,30,625.0,61.0,3.0,15.0,231.0,335.7,267.35
2016,10,2,7,45,673.0,65.0,3.15,15.5,281.5,400.79,323.8
2016,10,2,8,0,721.0,69.0,3.3,16.0,332.0,468.79,380.9
2016,10,2,8,15,750.5,72.5,3.4,16.5,380.0,530.33,431.05
2016,10,2,8,30,780.0,76.0,3.5,17.0,428.0,593.07,480.48
2016,10,2,8,45,803.0,78.5,3.6,17.5,472.0,651.1,524.81
2016,10,2,9,0,826.0,81.0,3.7,18.0,516.0,708.94,567.23
2016,10,2,9,15,841.0,83.0,3.75,18.0,555.0,759.52,603.02
2016,10,2,9,30,856.0,85.0,3.8,18.0,594.0,800.26,631.25
2016,10,2,9,45,867.0,86.5,3.9,18.5,626.5,842.82,659.6
2016,10,2,10,0,878.0,88.0,4.0,19.0,659.0,883.03,685.97
2016,10,2,10,15,885.5,89.0,4.05,19.0,685.5,916.93,708.76
2016,10,2,10,30,893.0,90.0,4.1,19.0,712.0,947.85,729.46
2016,10,2,10,45,892.5,94.0,4.2,19.0,729.5,971.32,745.29
2016,10,2,11,0,892.0,98.0,4.3,19.0,747.0,991.16,758.75
2016,10,2,11,15,555.0,227.5,4.35,19.0,633.5,820.79,636.9
2016,10,2,11,30,218.0,357.0,4.4,19.0,520.0,580.21,452.96
2016,10,2,11,45,147.0,351.5,4.45,19.0,462.0,504.25,395.1
2016,10,2,12,0,76.0,346.0,4.5,19.0,404.0,403.18,316.4
2016,10,2,12,15,61.5,332.5,4.55,19.0,379.5,373.94,293.89
2016,10,2,12,30,47.0,319.0,4.6,19.0,355.0,344.78,271.09
2016,10,2,12,45,467.5,211.0,4.65,19.0,549.0,713.59,563.66
2016,10,2,13,0,888.0,103.0,4.7,19.0,743.0,986.12,760.65
2016,10,2,13,15,475.5,203.0,4.7,19.0,545.0,694.01,547.08
2016,10,2,13,30,63.0,303.0,4.7,19.0,347.0,340.58,268.67
2016,10,2,13,45,63.5,291.0,4.75,19.0,333.5,327.19,259.56
2016,10,2,14,0,64.0,279.0,4.8,19.0,320.0,313.7,249.48
2016,10,2,14,15,455.5,184.5,4.8,19.0,450.5,595.62,478.66
2016,10,2,14,30,847.0,90.0,4.8,19.0,581.0,791.73,629.17
2016,10,2,14,45,830.5,87.5,4.8,19.0,540.5,740.29,591.38
2016,10,2,15,0,814.0,85.0,4.8,19.0,500.0,687.57,553.02
2016,10,2,15,15,790.5,81.5,4.7,18.5,454.5,628.18,507.96
2016,10,2,15,30,767.0,78.0,4.6,18.0,409.0,568.82,461.64
2016,10,2,15,45,731.5,74.5,4.6,18.0,359.5,503.14,408.32
2016,10,2,16,0,696.0,71.0,4.6,18.0,310.0,440.98,356.18
2016,10,2,16,15,645.5,65.0,4.45,17.5,259.5,370.46,296.3
2016,10,2,16,30,595.0,59.0,4.3,17.0,209.0,304.6,238.6
2016,10,2,16,45,507.5,52.0,4.15,16.5,159.0,230.75,174.14
2016,10,2,17,0,420.0,45.0,4.0,16.0,109.0,166.72,117.98
2016,10,2,17,15,286.5,32.5,3.65,15.5,68.0,99.19,60.35
2016,10,2,17,30,153.0,20.0,3.3,15.0,27.0,43.14,0.0
2016,10,2,17,45,76.5,10.0,2.95,14.5,13.5,13.73,0.0
2016,10,2,18,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,6,15,119.0,12.0,1.2,11.5,20.5,22.01,0.0
2016,10,3,6,30,238.0,24.0,1.4,12.0,41.0,70.45,26.48
2016,10,3,6,45,353.0,34.5,1.65,13.0,83.0,127.05,85.32
2016,10,3,7,0,468.0,45.0,1.9,14.0,125.0,195.47,143.93
2016,10,3,7,15,537.5,52.5,1.85,14.0,174.0,258.64,200.33
2016,10,3,7,30,607.0,60.0,1.8,14.0,223.0,329.47,262.36
2016,10,3,7,45,650.0,65.5,1.8,14.5,272.0,392.84,316.74
2016,10,3,8,0,693.0,71.0,1.8,15.0,321.0,459.84,372.04
2016,10,3,8,15,349.0,110.5,1.8,15.5,237.0,332.89,271.69
2016,10,3,8,30,5.0,150.0,1.8,16.0,153.0,125.52,99.4
2016,10,3,8,45,13.5,172.5,1.85,16.5,180.0,151.14,120.6
2016,10,3,9,0,22.0,195.0,1.9,17.0,207.0,177.75,141.86
2016,10,3,9,15,14.0,191.5,1.9,17.5,199.5,168.25,133.3
2016,10,3,9,30,6.0,188.0,1.9,18.0,192.0,158.39,124.56
2016,10,3,9,45,25.5,229.0,1.95,18.5,246.0,212.25,167.75
2016,10,3,10,0,45.0,270.0,2.0,19.0,300.0,288.74,227.48
2016,10,3,10,15,77.0,296.5,2.0,19.0,349.0,346.66,272.48
2016,10,3,10,30,109.0,323.0,2.0,19.0,398.0,406.52,318.26
2016,10,3,10,45,57.0,260.5,2.05,19.0,300.0,292.63,229.55
2016,10,3,11,0,5.0,198.0,2.1,19.0,202.0,165.58,128.41
2016,10,3,11,15,7.0,211.0,2.15,19.0,216.5,179.11,139.43
2016,10,3,11,30,9.0,224.0,2.2,19.0,231.0,192.78,150.23
2016,10,3,11,45,7.0,210.0,2.25,19.5,215.5,178.22,138.33
2016,10,3,12,0,5.0,196.0,2.3,20.0,200.0,163.8,126.64
2016,10,3,12,15,8.5,217.5,2.3,20.0,224.0,186.44,144.7
2016,10,3,12,30,12.0,239.0,2.3,20.0,248.0,209.4,162.86
2016,10,3,12,45,15.0,248.0,2.3,20.0,259.5,220.62,171.8
2016,10,3,13,0,18.0,257.0,2.3,20.0,271.0,231.88,180.81
2016,10,3,13,15,20.5,256.5,2.3,20.0,271.5,233.79,182.55
2016,10,3,13,30,23.0,256.0,2.3,20.0,272.0,235.62,184.29
2016,10,3,13,45,22.5,246.0,2.3,20.0,261.0,225.73,176.79
2016,10,3,14,0,22.0,236.0,2.3,20.0,250.0,215.9,169.36
2016,10,3,14,15,12.5,205.5,2.25,19.5,213.5,179.62,140.89
2016,10,3,14,30,3.0,175.0,2.2,19.0,177.0,144.5,113.0
2016,10,3,14,45,10.0,179.0,2.2,19.0,184.5,153.98,121.24
2016,10,3,15,0,17.0,183.0,2.2,19.0,192.0,163.19,129.16
2016,10,3,15,15,379.0,129.0,2.15,19.0,291.5,401.74,325.37
2016,10,3,15,30,741.0,75.0,2.1,19.0,391.0,550.52,440.39
2016,10,3,15,45,706.0,71.0,2.1,19.0,343.0,486.0,388.09
2016,10,3,16,0,671.0,67.0,2.1,19.0,295.0,424.84,338.16
2016,10,3,16,15,621.5,61.5,1.95,18.5,246.0,356.79,281.52
2016,10,3,16,30,572.0,56.0,1.8,18.0,197.0,293.32,226.89
2016,10,3,16,45,492.5,48.5,1.7,18.0,149.5,223.03,166.0
2016,10,3,17,0,413.0,41.0,1.6,18.0,102.0,161.76,112.52
2016,10,3,17,15,281.5,29.0,1.35,17.5,63.0,95.6,55.84
2016,10,3,17,30,150.0,17.0,1.1,17.0,24.0,40.77,0.0
2016,10,3,17,45,75.0,8.5,0.9,16.5,12.0,6.69,0.0
2016,10,3,18,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,4,6,15,63.0,13.0,1.0,13.5,17.5,17.1,0.0
2016,10,4,6,30,126.0,26.0,1.2,14.0,35.0,52.67,16.74
2016,10,4,6,45,214.0,44.0,1.4,14.5,74.0,103.24,70.42
2016,10,4,7,0,302.0,62.0,1.6,15.0,113.0,161.7,120.38
2016,10,4,7,15,375.5,74.5,1.7,15.0,160.0,220.51,171.63
2016,10,4,7,30,449.0,87.0,1.8,15.0,207.0,287.89,229.81
2016,10,4,7,45,319.0,115.0,1.9,15.5,208.5,271.7,220.15
2016,10,4,8,0,189.0,143.0,2.0,16.0,210.0,239.14,194.71
2016,10,4,8,15,173.0,165.5,2.0,16.0,233.5,262.56,214.16
2016,10,4,8,30,157.0,188.0,2.0,16.0,257.0,284.14,231.27
2016,10,4,8,45,168.0,208.0,2.05,16.5,289.0,319.83,259.21
2016,10,4,9,0,179.0,228.0,2.1,17.0,321.0,356.33,287.2
2016,10,4,9,15,119.5,239.0,2.1,17.5,303.5,329.3,263.56
2016,10,4,9,30,60.0,250.0,2.1,18.0,286.0,279.39,222.06
2016,10,4,9,45,121.0,274.0,2.1,18.5,350.5,376.81,298.63
2016,10,4,10,0,182.0,298.0,2.1,19.0,415.0,460.58,362.15
2016,10,4,10,15,265.0,296.5,2.1,19.0,475.0,561.43,438.03
2016,10,4,10,30,348.0,295.0,2.1,19.0,535.0,645.57,500.0
2016,10,4,10,45,603.0,208.5,2.15,19.5,637.0,839.14,640.68
2016,10,4,11,0,858.0,122.0,2.2,20.0,739.0,1001.54,747.69
2016,10,4,11,15,862.0,122.5,2.25,20.0,750.5,1018.09,756.85
2016,10,4,11,30,866.0,123.0,2.3,20.0,762.0,1031.03,765.38
2016,10,4,11,45,878.0,118.0,2.4,20.5,767.5,1027.77,762.58
2016,10,4,12,0,890.0,113.0,2.5,21.0,773.0,1035.36,767.19
2016,10,4,12,15,888.5,112.5,2.65,21.0,768.0,1030.44,765.58
2016,10,4,12,30,887.0,112.0,2.8,21.0,763.0,1021.81,761.71
2016,10,4,12,45,890.5,108.0,2.95,21.5,751.5,1010.62,754.74
2016,10,4,13,0,894.0,104.0,3.1,22.0,740.0,995.65,745.3
2016,10,4,13,15,887.5,102.5,3.2,22.0,719.0,970.15,729.85
2016,10,4,13,30,881.0,101.0,3.3,22.0,698.0,941.4,712.2
2016,10,4,13,45,874.5,98.5,3.4,22.0,670.0,908.46,691.56
2016,10,4,14,0,868.0,96.0,3.5,22.0,642.0,882.52,675.64
2016,10,4,14,15,855.0,94.0,3.55,21.5,607.0,838.27,647.63
2016,10,4,14,30,842.0,92.0,3.6,21.0,572.0,791.92,617.77
2016,10,4,14,45,827.0,88.0,3.7,21.0,531.5,740.0,582.35
2016,10,4,15,0,812.0,84.0,3.8,21.0,491.0,686.74,544.9
2016,10,4,15,15,787.5,81.0,3.8,20.5,445.0,627.23,500.96
2016,10,4,15,30,763.0,78.0,3.8,20.0,399.0,567.84,455.68
2016,10,4,15,45,731.5,73.0,3.85,19.5,350.0,502.94,404.62
2016,10,4,16,0,700.0,68.0,3.9,19.0,301.0,441.23,354.13
2016,10,4,16,15,649.0,62.0,3.8,18.5,250.5,370.24,294.35
2016,10,4,16,30,598.0,56.0,3.7,18.0,200.0,303.99,236.65
2016,10,4,16,45,516.0,48.0,3.6,17.5,151.0,230.74,172.78
2016,10,4,17,0,434.0,40.0,3.5,17.0,102.0,166.85,116.5
2016,10,4,17,15,291.5,28.0,3.3,16.5,62.0,97.16,55.11
2016,10,4,17,30,149.0,16.0,3.1,16.0,22.0,33.05,0.0
2016,10,4,17,45,74.5,8.0,2.95,15.5,11.0,0.0,0.0
2016,10,4,18,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,6,15,104.0,12.0,1.4,10.5,18.5,21.14,0.0
2016,10,5,6,30,208.0,24.0,1.6,11.0,37.0,66.27,17.15
2016,10,5,6,45,341.0,35.0,1.8,12.0,80.5,127.5,85.96
2016,10,5,7,0,474.0,46.0,2.0,13.0,124.0,201.74,149.57
2016,10,5,7,15,549.0,53.5,2.25,13.5,174.5,267.74,208.48
2016,10,5,7,30,624.0,61.0,2.5,14.0,225.0,341.96,273.53
2016,10,5,7,45,678.0,65.5,2.75,15.0,277.0,410.71,332.43
2016,10,5,8,0,732.0,70.0,3.0,16.0,329.0,482.62,391.93
2016,10,5,8,15,764.0,73.5,3.1,16.5,378.5,546.38,443.51
2016,10,5,8,30,796.0,77.0,3.2,17.0,428.0,611.52,494.44
2016,10,5,8,45,823.5,79.0,3.3,18.0,474.0,672.9,539.94
2016,10,5,9,0,851.0,81.0,3.4,19.0,520.0,734.41,583.06
2016,10,5,9,15,867.5,83.0,3.4,19.5,560.5,787.14,618.45
2016,10,5,9,30,884.0,85.0,3.4,20.0,601.0,829.85,646.07
2016,10,5,9,45,899.5,85.5,3.4,20.5,636.0,875.98,675.73
2016,10,5,10,0,915.0,86.0,3.4,21.0,671.0,919.95,703.42
2016,10,5,10,15,923.5,87.0,3.4,21.0,698.0,955.65,726.48
2016,10,5,10,30,932.0,88.0,3.4,21.0,725.0,988.27,747.41
2016,10,5,10,45,940.0,88.0,3.4,21.5,745.5,1016.02,763.54
2016,10,5,11,0,948.0,88.0,3.4,22.0,766.0,1040.3,777.34
2016,10,5,11,15,951.0,88.5,3.4,22.0,777.0,1056.56,787.38
2016,10,5,11,30,954.0,89.0,3.4,22.0,788.0,1068.96,795.06
2016,10,5,11,45,956.5,88.5,3.45,22.5,791.5,1075.76,798.12
2016,10,5,12,0,959.0,88.0,3.5,23.0,795.0,1078.57,798.74
2016,10,5,12,15,957.5,87.5,3.55,23.0,790.0,1073.33,795.82
2016,10,5,12,30,956.0,87.0,3.6,23.0,785.0,1064.11,790.48
2016,10,5,12,45,946.5,89.5,3.65,23.0,770.0,1046.49,779.74
2016,10,5,13,0,937.0,92.0,3.7,23.0,755.0,1025.22,766.71
2016,10,5,13,15,931.0,91.0,3.7,23.0,733.0,999.83,750.63
2016,10,5,13,30,925.0,90.0,3.7,23.0,711.0,971.02,732.28
2016,10,5,13,45,915.0,88.5,3.75,23.0,682.0,934.76,709.14
2016,10,5,14,0,905.0,87.0,3.8,23.0,653.0,895.66,683.9
2016,10,5,14,15,892.0,85.5,3.8,22.5,616.5,851.43,655.84
2016,10,5,14,30,879.0,84.0,3.8,22.0,580.0,805.03,625.84
2016,10,5,14,45,859.0,82.0,3.8,22.0,538.0,758.19,593.87
2016,10,5,15,0,839.0,80.0,3.8,22.0,496.0,702.23,554.62
2016,10,5,15,15,814.0,77.0,3.8,21.5,449.0,641.13,509.82
2016,10,5,15,30,789.0,74.0,3.8,21.0,402.0,580.16,463.6
2016,10,5,15,45,749.0,70.5,3.8,21.0,351.0,510.76,408.4
2016,10,5,16,0,709.0,67.0,3.8,21.0,300.0,443.78,353.37
2016,10,5,16,15,655.5,61.5,3.6,20.5,248.5,373.31,294.28
2016,10,5,16,30,602.0,56.0,3.4,20.0,197.0,306.17,236.23
2016,10,5,16,45,513.5,48.0,3.2,19.5,147.5,230.5,170.97
2016,10,5,17,0,425.0,40.0,3.0,19.0,98.0,164.92,113.87
2016,10,5,17,15,276.0,27.5,2.8,18.0,58.5,93.24,49.98
2016,10,5,17,30,127.0,15.0,2.6,17.0,19.0,29.37,0.0
2016,10,5,17,45,63.5,7.5,2.4,16.5,9.5,0.0,0.0
2016,10,5,18,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,6,15,111.5,11.0,1.4,11.5,17.5,21.56,0.0
2016,10,6,6,30,223.0,22.0,1.6,12.0,35.0,67.78,11.63
2016,10,6,6,45,352.5,32.5,1.8,13.0,78.0,129.41,86.41
2016,10,6,7,0,482.0,43.0,2.0,14.0,121.0,203.07,149.92
2016,10,6,7,15,555.0,50.5,2.15,14.5,170.5,268.86,208.56
2016,10,6,7,30,628.0,58.0,2.3,15.0,220.0,342.66,273.02
2016,10,6,7,45,678.0,62.5,2.45,15.5,271.0,408.21,329.62
2016,10,6,8,0,728.0,67.0,2.6,16.0,322.0,479.63,389.03
2016,10,6,8,15,759.5,70.5,2.6,16.5,370.5,542.82,439.69
2016,10,6,8,30,791.0,74.0,2.6,17.0,419.0,607.35,489.52
2016,10,6,8,45,815.5,76.5,2.6,18.0,464.0,666.9,532.88
2016,10,6,9,0,840.0,79.0,2.6,19.0,509.0,726.36,573.5
2016,10,6,9,15,856.0,81.0,2.6,19.5,548.5,770.43,602.28
2016,10,6,9,30,872.0,83.0,2.6,20.0,588.0,819.96,634.52
2016,10,6,9,45,890.5,82.0,2.65,21.0,623.0,866.43,663.1
2016,10,6,10,0,909.0,81.0,2.7,22.0,658.0,910.97,689.83
2016,10,6,10,15,916.5,82.0,2.7,22.5,684.5,945.5,710.34
2016,10,6,10,30,924.0,83.0,2.7,23.0,711.0,976.93,728.68
2016,10,6,10,45,928.5,84.0,2.75,23.5,729.5,1002.2,743.32
2016,10,6,11,0,933.0,85.0,2.8,24.0,748.0,1023.93,755.68
2016,10,6,11,15,936.0,85.5,2.75,24.5,759.0,1039.91,763.42
2016,10,6,11,30,939.0,86.0,2.7,25.0,770.0,1052.1,768.79
2016,10,6,11,45,939.5,86.0,2.7,25.5,773.0,1057.31,770.32
2016,10,6,12,0,940.0,86.0,2.7,26.0,776.0,1058.58,769.54
2016,10,6,12,15,938.5,86.0,2.7,26.0,770.5,1053.91,766.66
2016,10,6,12,30,937.0,86.0,2.7,26.0,765.0,1045.33,761.49
2016,10,6,12,45,934.5,85.0,2.7,26.0,751.5,1030.74,752.62
2016,10,6,13,0,932.0,84.0,2.7,26.0,738.0,1012.39,741.48
2016,10,6,13,15,926.5,83.0,2.7,26.0,717.0,987.52,726.19
2016,10,6,13,30,921.0,82.0,2.7,26.0,696.0,959.22,708.73
2016,10,6,13,45,911.5,81.0,2.7,26.0,667.5,924.04,686.68
2016,10,6,14,0,902.0,80.0,2.7,26.0,639.0,886.01,662.63
2016,10,6,14,15,890.0,78.0,2.7,26.0,603.5,842.11,634.4
2016,10,6,14,30,878.0,76.0,2.7,26.0,568.0,795.99,604.34
2016,10,6,14,45,860.5,74.0,2.7,26.0,526.5,743.78,569.58
2016,10,6,15,0,843.0,72.0,2.7,26.0,485.0,696.7,537.95
2016,10,6,15,15,819.5,69.0,2.65,25.5,439.5,636.51,495.09
2016,10,6,15,30,796.0,66.0,2.6,25.0,394.0,576.33,450.6
2016,10,6,15,45,761.5,62.5,2.6,25.0,344.5,509.81,399.04
2016,10,6,16,0,727.0,59.0,2.6,25.0,295.0,445.17,347.12
2016,10,6,16,15,676.5,54.0,2.25,24.0,244.0,374.06,289.07
2016,10,6,16,30,626.0,49.0,1.9,23.0,193.0,307.45,232.67
2016,10,6,16,45,542.5,42.0,1.6,22.0,144.0,234.51,170.7
2016,10,6,17,0,459.0,35.0,1.3,21.0,95.0,169.82,114.8
2016,10,6,17,15,309.5,24.0,1.25,20.0,56.0,96.49,47.08
2016,10,6,17,30,160.0,13.0,1.2,19.0,17.0,32.51,0.0
2016,10,6,17,45,80.0,6.5,1.2,18.0,8.5,0.0,0.0
2016,10,6,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,6,15,125.5,10.0,0.8,14.5,17.0,22.81,0.0
2016,10,7,6,30,251.0,20.0,0.8,15.0,34.0,71.64,4.58
2016,10,7,6,45,375.5,30.0,0.85,15.5,76.5,134.07,87.85
2016,10,7,7,0,500.0,40.0,0.9,16.0,119.0,207.37,151.12
2016,10,7,7,15,571.0,47.0,1.0,16.5,168.5,273.01,208.83
2016,10,7,7,30,642.0,54.0,1.1,17.0,218.0,345.0,270.69
2016,10,7,7,45,687.0,58.5,1.2,18.0,268.0,410.57,325.43
2016,10,7,8,0,732.0,63.0,1.3,19.0,318.0,479.74,380.78
2016,10,7,8,15,763.0,66.5,1.5,19.5,366.0,542.75,430.65
2016,10,7,8,30,794.0,70.0,1.7,20.0,414.0,607.06,479.93
2016,10,7,8,45,815.5,73.0,1.9,21.0,458.0,665.16,522.19
2016,10,7,9,0,837.0,76.0,2.1,22.0,502.0,722.91,561.66
2016,10,7,9,15,853.0,78.0,2.2,22.5,541.0,766.81,590.43
2016,10,7,9,30,869.0,80.0,2.3,23.0,580.0,816.18,622.68
2016,10,7,9,45,867.5,87.0,2.45,24.0,610.5,854.49,645.99
2016,10,7,10,0,866.0,94.0,2.6,25.0,641.0,889.52,666.87
2016,10,7,10,15,874.5,95.5,2.55,25.5,667.0,924.25,687.05
2016,10,7,10,30,883.0,97.0,2.5,26.0,693.0,956.08,705.06
2016,10,7,10,45,886.5,99.0,2.5,26.5,711.0,980.57,718.58
2016,10,7,11,0,890.0,101.0,2.5,27.0,729.0,1001.62,729.93
2016,10,7,11,15,893.0,101.5,2.4,27.5,740.0,1016.97,736.61
2016,10,7,11,30,896.0,102.0,2.3,28.0,751.0,1028.69,741.03
2016,10,7,11,45,895.0,103.0,2.25,28.5,753.0,1033.22,741.56
2016,10,7,12,0,894.0,104.0,2.2,29.0,755.0,1034.0,739.91
2016,10,7,12,15,720.0,172.5,2.15,29.0,694.5,953.74,688.43
2016,10,7,12,30,546.0,241.0,2.1,29.0,634.0,836.18,610.42
2016,10,7,12,45,530.5,242.5,2.05,29.5,618.5,815.11,595.93
2016,10,7,13,0,515.0,244.0,2.0,30.0,603.0,791.95,579.24
2016,10,7,13,15,518.0,233.5,1.95,30.0,585.5,772.13,566.59
2016,10,7,13,30,521.0,223.0,1.9,30.0,568.0,749.91,552.29
2016,10,7,13,45,484.5,226.5,1.85,30.0,537.0,704.26,521.1
2016,10,7,14,0,448.0,230.0,1.8,30.0,506.0,658.51,489.69
2016,10,7,14,15,506.5,196.0,1.75,29.5,491.0,654.65,490.24
2016,10,7,14,30,565.0,162.0,1.7,29.0,476.0,644.02,485.54
2016,10,7,14,45,537.5,156.5,1.7,29.0,437.0,592.0,449.12
2016,10,7,15,0,510.0,151.0,1.7,29.0,398.0,540.63,412.7
2016,10,7,15,15,365.0,157.5,1.55,28.5,326.0,424.66,326.84
2016,10,7,15,30,220.0,164.0,1.4,28.0,254.0,308.95,239.18
2016,10,7,15,45,200.0,147.0,1.25,27.5,220.5,256.45,199.26
2016,10,7,16,0,180.0,130.0,1.1,27.0,187.0,218.74,169.5
2016,10,7,16,15,160.5,108.5,1.05,26.0,153.0,178.53,137.44
2016,10,7,16,30,141.0,87.0,1.0,25.0,119.0,140.5,106.29
2016,10,7,16,45,109.5,66.0,1.0,24.0,87.0,101.39,73.9
2016,10,7,17,0,78.0,45.0,1.0,23.0,55.0,66.01,44.3
2016,10,7,17,15,39.0,26.5,1.0,22.5,31.5,34.36,13.34
2016,10,7,17,30,0.0,8.0,1.0,22.0,8.0,6.29,0.0
2016,10,7,17,45,0.0,4.0,1.05,21.5,4.0,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,0.35,19.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,6,15,69.0,10.5,1.0,16.5,14.0,16.7,0.0
2016,10,8,6,30,138.0,21.0,0.9,17.0,28.0,51.3,0.0
2016,10,8,6,45,266.0,34.5,0.85,18.0,68.5,112.52,73.48
2016,10,8,7,0,394.0,48.0,0.8,19.0,109.0,183.91,133.48
2016,10,8,7,15,473.5,57.0,0.85,19.5,157.0,249.02,189.13
2016,10,8,7,30,553.0,66.0,0.9,20.0,205.0,322.92,250.97
2016,10,8,7,45,605.5,72.0,1.0,21.0,255.0,389.06,305.03
2016,10,8,8,0,658.0,78.0,1.1,22.0,305.0,459.84,360.66
2016,10,8,8,15,693.5,83.0,1.15,23.0,353.0,523.68,408.71
2016,10,8,8,30,729.0,88.0,1.2,24.0,401.0,589.5,456.28
2016,10,8,8,45,755.0,91.5,1.3,25.0,445.5,645.61,495.6
2016,10,8,9,0,781.0,95.0,1.4,26.0,490.0,704.8,535.4
2016,10,8,9,15,799.5,98.0,1.4,26.5,529.0,757.38,568.53
2016,10,8,9,30,818.0,101.0,1.4,27.0,568.0,808.79,600.16
2016,10,8,9,45,865.5,89.5,1.45,28.0,609.0,857.58,628.76
2016,10,8,10,0,913.0,78.0,1.5,29.0,650.0,914.99,662.34
2016,10,8,10,15,921.0,79.0,1.45,29.5,676.5,949.96,680.86
2016,10,8,10,30,929.0,80.0,1.4,30.0,703.0,981.84,697.4
2016,10,8,10,45,933.5,81.5,1.35,30.5,722.0,1007.66,710.01
2016,10,8,11,0,938.0,83.0,1.3,31.0,741.0,1029.92,720.38
2016,10,8,11,15,941.0,83.5,1.2,31.0,752.0,1045.82,727.45
2016,10,8,11,30,944.0,84.0,1.1,31.0,763.0,1057.9,732.26
2016,10,8,11,45,944.0,84.5,1.05,31.5,765.5,1063.07,732.53
2016,10,8,12,0,944.0,85.0,1.0,32.0,768.0,1064.28,730.66
2016,10,8,12,15,942.5,84.5,0.95,32.0,762.5,1058.86,726.54
2016,10,8,12,30,941.0,84.0,0.9,32.0,757.0,1049.53,720.34
2016,10,8,12,45,700.5,173.5,0.85,32.5,669.5,921.45,641.48
2016,10,8,13,0,460.0,263.0,0.8,33.0,582.0,759.04,536.16
2016,10,8,13,15,690.0,172.5,0.8,32.5,634.5,882.73,621.74
2016,10,8,13,30,920.0,82.0,0.8,32.0,687.0,960.32,669.95
2016,10,8,13,45,910.5,81.0,0.8,32.0,658.0,925.07,648.35
2016,10,8,14,0,901.0,80.0,0.8,32.0,629.0,886.98,626.38
2016,10,8,14,15,888.0,78.0,0.85,32.0,593.0,842.18,600.76
2016,10,8,14,30,875.0,76.0,0.9,32.0,557.0,795.27,573.33
2016,10,8,14,45,856.5,74.0,1.0,32.0,515.5,742.35,541.94
2016,10,8,15,0,838.0,72.0,1.1,32.0,474.0,694.75,513.18
2016,10,8,15,15,813.5,69.0,1.1,31.5,428.0,634.06,472.83
2016,10,8,15,30,789.0,66.0,1.1,31.0,382.0,573.51,430.78
2016,10,8,15,45,753.5,62.0,1.15,30.5,332.5,506.17,382.36
2016,10,8,16,0,718.0,58.0,1.2,30.0,283.0,440.86,333.17
2016,10,8,16,15,665.0,53.0,1.15,28.5,232.5,369.08,277.78
2016,10,8,16,30,612.0,48.0,1.1,27.0,182.0,302.08,223.56
2016,10,8,16,45,525.5,40.5,1.05,26.0,134.0,228.68,162.9
2016,10,8,17,0,439.0,33.0,1.0,25.0,86.0,163.71,107.63
2016,10,8,17,15,282.5,21.5,1.05,24.0,49.0,87.91,31.05
2016,10,8,17,30,126.0,10.0,1.1,23.0,12.0,25.68,0.0
2016,10,8,17,45,63.0,5.0,1.15,22.0,6.0,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
