Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,8,23,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,6,15,116.5,9.0,1.25,16.5,15.0,21.72,0.0
2016,10,9,6,30,233.0,18.0,1.2,17.0,30.0,67.62,0.0
2016,10,9,6,45,361.0,28.5,1.15,18.0,72.0,131.96,84.7
2016,10,9,7,0,489.0,39.0,1.1,19.0,114.0,206.52,149.14
2016,10,9,7,15,563.0,46.5,1.15,19.5,163.0,273.43,207.36
2016,10,9,7,30,637.0,54.0,1.2,20.0,212.0,348.51,270.94
2016,10,9,7,45,683.0,59.0,1.3,21.0,262.0,413.27,324.54
2016,10,9,8,0,729.0,64.0,1.4,22.0,312.0,483.47,380.09
2016,10,9,8,15,761.0,68.0,1.3,23.0,360.5,547.56,427.75
2016,10,9,8,30,793.0,72.0,1.2,24.0,409.0,613.05,473.98
2016,10,9,8,45,814.5,75.0,1.1,25.0,453.0,671.12,512.62
2016,10,9,9,0,836.0,78.0,1.0,26.0,497.0,728.81,547.78
2016,10,9,9,15,852.0,80.5,1.0,26.5,536.5,780.9,579.75
2016,10,9,9,30,868.0,83.0,1.0,27.0,576.0,822.84,604.37
2016,10,9,9,45,880.5,84.5,1.05,28.0,609.0,866.73,629.42
2016,10,9,10,0,893.0,86.0,1.1,29.0,642.0,908.33,652.52
2016,10,9,10,15,901.0,87.0,1.15,29.5,668.0,942.66,672.05
2016,10,9,10,30,909.0,88.0,1.2,30.0,694.0,973.98,689.66
2016,10,9,10,45,912.5,89.5,1.25,30.5,712.0,998.33,702.93
2016,10,9,11,0,916.0,91.0,1.3,31.0,730.0,1019.15,714.14
2016,10,9,11,15,918.5,91.5,1.35,31.0,740.5,1034.2,723.39
2016,10,9,11,30,921.0,92.0,1.4,31.0,751.0,1045.51,730.57
2016,10,9,11,45,919.0,93.0,1.5,31.0,753.0,1049.03,734.03
2016,10,9,12,0,917.0,94.0,1.6,31.0,755.0,1048.7,735.33
2016,10,9,12,15,915.0,94.0,1.7,31.0,749.0,1043.39,733.71
2016,10,9,12,30,913.0,94.0,1.8,31.0,743.0,1034.28,729.88
2016,10,9,12,45,902.0,96.5,1.9,31.0,727.5,1015.38,720.03
2016,10,9,13,0,891.0,99.0,2.0,31.0,712.0,993.05,708.09
2016,10,9,13,15,884.0,97.5,2.05,30.5,690.0,966.82,694.45
2016,10,9,13,30,877.0,96.0,2.1,30.0,668.0,937.4,678.67
2016,10,9,13,45,865.0,95.0,2.2,30.0,639.0,901.01,657.33
2016,10,9,14,0,853.0,94.0,2.3,30.0,610.0,872.03,640.64
2016,10,9,14,15,839.0,92.0,2.4,29.5,574.5,827.23,614.27
2016,10,9,14,30,825.0,90.0,2.5,29.0,539.0,780.49,586.07
2016,10,9,14,45,804.5,87.0,2.6,29.0,498.0,726.04,550.66
2016,10,9,15,0,784.0,84.0,2.7,29.0,457.0,670.78,513.55
2016,10,9,15,15,757.0,80.5,2.75,28.5,411.5,610.18,470.83
2016,10,9,15,30,730.0,77.0,2.8,28.0,366.0,550.04,426.89
2016,10,9,15,45,691.5,72.0,2.85,27.5,317.0,484.94,377.45
2016,10,9,16,0,653.0,67.0,2.9,27.0,268.0,420.16,326.39
2016,10,9,16,15,595.5,60.5,2.8,26.0,219.0,348.24,268.34
2016,10,9,16,30,538.0,54.0,2.7,25.0,170.0,281.88,212.77
2016,10,9,16,45,446.5,44.5,2.65,24.0,123.0,207.41,150.34
2016,10,9,17,0,355.0,35.0,2.6,23.0,76.0,143.67,95.48
2016,10,9,17,15,177.5,17.5,2.55,22.0,38.0,62.23,14.78
2016,10,9,17,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,9,17,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,13.0,1.3,13.5,13.0,10.23,0.0
2016,10,10,6,30,0.0,26.0,1.5,14.0,26.0,22.71,0.0
2016,10,10,6,45,194.0,36.5,1.7,14.5,65.0,97.76,64.18
2016,10,10,7,0,388.0,47.0,1.9,15.0,104.0,183.87,136.17
2016,10,10,7,15,467.0,56.0,1.9,15.5,152.0,248.86,193.3
2016,10,10,7,30,546.0,65.0,1.9,16.0,200.0,322.53,256.78
2016,10,10,7,45,601.5,71.0,1.95,16.5,249.5,389.93,314.01
2016,10,10,8,0,657.0,77.0,2.0,17.0,299.0,462.3,373.28
2016,10,10,8,15,692.5,82.0,1.95,17.5,346.5,526.14,423.56
2016,10,10,8,30,728.0,87.0,1.9,18.0,394.0,591.94,473.39
2016,10,10,8,45,758.5,89.0,1.9,18.5,439.0,649.43,515.65
2016,10,10,9,0,789.0,91.0,1.9,19.0,484.0,710.46,558.36
2016,10,10,9,15,807.5,94.0,1.95,19.5,523.0,763.27,593.46
2016,10,10,9,30,826.0,97.0,2.0,20.0,562.0,814.87,627.11
2016,10,10,9,45,848.0,95.0,2.05,21.0,597.0,862.31,656.05
2016,10,10,10,0,870.0,93.0,2.1,22.0,632.0,897.57,676.26
2016,10,10,10,15,879.0,94.5,2.15,22.5,658.5,932.69,697.55
2016,10,10,10,30,888.0,96.0,2.2,23.0,685.0,964.93,716.78
2016,10,10,10,45,893.5,97.0,2.25,23.5,703.5,990.13,731.32
2016,10,10,11,0,899.0,98.0,2.3,24.0,722.0,1011.96,743.74
2016,10,10,11,15,902.5,99.0,2.35,24.0,732.5,1028.28,754.14
2016,10,10,11,30,906.0,100.0,2.4,24.0,743.0,1040.95,762.38
2016,10,10,11,45,906.0,100.0,2.5,24.5,745.5,1045.22,764.43
2016,10,10,12,0,906.0,100.0,2.6,25.0,748.0,1045.69,764.25
2016,10,10,12,15,904.0,100.0,2.65,25.0,742.5,1040.35,761.46
2016,10,10,12,30,902.0,100.0,2.7,25.0,737.0,1031.27,756.43
2016,10,10,12,45,888.5,103.5,2.8,25.0,721.0,1011.03,744.75
2016,10,10,13,0,875.0,107.0,2.9,25.0,705.0,1000.32,739.44
2016,10,10,13,15,867.5,106.0,2.95,25.0,683.5,973.9,723.28
2016,10,10,13,30,860.0,105.0,3.0,25.0,662.0,944.29,705.08
2016,10,10,13,45,845.5,104.5,3.1,25.0,632.0,905.91,681.21
2016,10,10,14,0,831.0,104.0,3.2,25.0,602.0,865.11,655.44
2016,10,10,14,15,816.0,101.5,3.25,24.5,567.0,819.52,626.92
2016,10,10,14,30,801.0,99.0,3.3,24.0,532.0,772.11,596.59
2016,10,10,14,45,775.0,97.5,3.4,23.5,490.0,715.9,559.46
2016,10,10,15,0,749.0,96.0,3.5,23.0,448.0,662.98,522.85
2016,10,10,15,15,719.5,91.5,3.5,22.5,402.5,600.9,477.21
2016,10,10,15,30,690.0,87.0,3.5,22.0,357.0,539.69,430.75
2016,10,10,15,45,642.5,82.5,3.5,21.5,307.5,469.63,375.77
2016,10,10,16,0,595.0,78.0,3.5,21.0,258.0,403.04,321.66
2016,10,10,16,15,533.5,70.0,3.45,20.0,209.5,330.65,261.74
2016,10,10,16,30,472.0,62.0,3.4,19.0,161.0,264.29,204.93
2016,10,10,16,45,373.5,50.5,3.35,18.5,115.0,189.21,140.59
2016,10,10,17,0,275.0,39.0,3.3,18.0,69.0,125.3,84.71
2016,10,10,17,15,137.5,19.5,3.15,17.0,34.5,54.0,4.61
2016,10,10,17,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,6,15,58.5,9.0,1.0,13.0,11.5,14.81,0.0
2016,10,11,6,30,117.0,18.0,1.2,13.0,23.0,45.23,0.0
2016,10,11,6,45,233.5,33.0,1.45,13.5,61.0,105.11,67.93
2016,10,11,7,0,350.0,48.0,1.7,14.0,99.0,173.92,129.37
2016,10,11,7,15,430.0,58.5,1.75,14.0,146.0,238.69,186.66
2016,10,11,7,30,510.0,69.0,1.8,14.0,193.0,312.36,250.8
2016,10,11,7,45,255.0,74.5,1.85,14.5,136.5,218.32,178.26
2016,10,11,8,0,0.0,80.0,1.9,15.0,80.0,62.71,47.79
2016,10,11,8,15,8.5,116.0,1.9,15.5,119.5,99.31,78.75
2016,10,11,8,30,17.0,152.0,1.9,16.0,159.0,137.79,110.53
2016,10,11,8,45,81.5,184.0,1.95,16.5,223.5,226.82,184.25
2016,10,11,9,0,146.0,216.0,2.0,17.0,288.0,327.22,264.71
2016,10,11,9,15,143.5,235.5,2.0,17.5,311.5,352.08,282.64
2016,10,11,9,30,141.0,255.0,2.0,18.0,335.0,376.52,300.26
2016,10,11,9,45,503.0,173.5,2.05,18.5,479.5,646.79,511.07
2016,10,11,10,0,865.0,92.0,2.1,19.0,624.0,893.72,683.88
2016,10,11,10,15,874.0,93.0,2.1,19.0,650.0,928.06,703.54
2016,10,11,10,30,883.0,94.0,2.1,19.0,676.0,959.54,723.4
2016,10,11,10,45,890.0,94.5,2.1,19.5,694.5,985.45,738.12
2016,10,11,11,0,897.0,95.0,2.1,20.0,713.0,1008.07,750.67
2016,10,11,11,15,900.5,95.5,2.05,20.0,724.0,1023.73,759.54
2016,10,11,11,30,904.0,96.0,2.0,20.0,735.0,1035.75,766.2
2016,10,11,11,45,905.0,96.5,2.0,20.5,737.5,1041.53,768.15
2016,10,11,12,0,906.0,97.0,2.0,21.0,740.0,1043.53,767.89
2016,10,11,12,15,904.5,96.5,2.0,21.0,734.5,1038.06,764.49
2016,10,11,12,30,903.0,96.0,2.0,21.0,729.0,1028.84,758.9
2016,10,11,12,45,658.0,184.5,2.0,21.5,641.5,894.12,669.19
2016,10,11,13,0,413.0,273.0,2.0,22.0,554.0,704.74,535.25
2016,10,11,13,15,408.5,264.5,2.05,21.5,535.0,682.12,522.8
2016,10,11,13,30,404.0,256.0,2.1,21.0,516.0,658.06,507.7
2016,10,11,13,45,460.5,226.0,2.15,21.0,509.5,685.78,529.78
2016,10,11,14,0,517.0,196.0,2.2,21.0,503.0,687.21,533.1
2016,10,11,14,15,586.0,161.0,2.3,20.5,490.0,696.28,543.44
2016,10,11,14,30,655.0,126.0,2.4,20.0,477.0,690.52,543.01
2016,10,11,14,45,550.0,141.5,2.55,20.0,420.5,588.67,467.65
2016,10,11,15,0,445.0,157.0,2.7,20.0,364.0,503.82,403.15
2016,10,11,15,15,555.5,123.5,2.75,19.5,355.5,518.68,417.34
2016,10,11,15,30,666.0,90.0,2.8,19.0,347.0,528.93,426.09
2016,10,11,15,45,623.0,84.0,2.9,19.0,299.0,460.95,371.53
2016,10,11,16,0,580.0,78.0,3.0,19.0,251.0,396.08,318.03
2016,10,11,16,15,516.5,70.0,3.0,18.5,202.5,323.57,257.26
2016,10,11,16,30,453.0,62.0,3.0,18.0,154.0,257.31,200.0
2016,10,11,16,45,355.5,50.0,3.0,17.5,109.5,181.28,134.81
2016,10,11,17,0,258.0,38.0,3.0,17.0,65.0,120.49,80.8
2016,10,11,17,15,129.0,19.0,2.95,16.5,32.5,51.57,0.0
2016,10,11,17,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,12,6,15,62.5,8.5,1.15,12.5,11.0,6.69,0.0
2016,10,12,6,30,125.0,17.0,1.3,13.0,22.0,37.53,0.0
2016,10,12,6,45,254.5,31.0,1.5,13.5,60.5,110.78,70.46
2016,10,12,7,0,384.0,45.0,1.7,14.0,99.0,183.46,136.17
2016,10,12,7,15,466.0,54.5,1.65,14.0,146.5,250.12,195.29
2016,10,12,7,30,548.0,64.0,1.6,14.0,194.0,325.85,261.09
2016,10,12,7,45,274.0,86.5,1.6,14.5,151.5,241.88,197.21
2016,10,12,8,0,0.0,109.0,1.6,15.0,109.0,89.51,70.32
2016,10,12,8,15,4.0,127.0,1.55,15.5,128.5,107.25,85.25
2016,10,12,8,30,8.0,145.0,1.5,16.0,148.0,125.54,100.12
2016,10,12,8,45,24.5,170.5,1.5,16.5,182.0,160.4,128.71
2016,10,12,9,0,41.0,196.0,1.5,17.0,216.0,211.99,170.25
2016,10,12,9,15,41.5,212.0,1.55,17.5,234.0,229.67,183.53
2016,10,12,9,30,42.0,228.0,1.6,18.0,252.0,247.51,196.9
2016,10,12,9,45,450.0,163.0,1.7,18.5,437.0,590.84,468.96
2016,10,12,10,0,858.0,98.0,1.8,19.0,622.0,906.59,690.47
2016,10,12,10,15,867.0,99.5,1.9,19.0,648.0,941.95,710.74
2016,10,12,10,30,876.0,101.0,2.0,19.0,674.0,974.4,732.23
2016,10,12,10,45,880.0,103.0,2.15,19.5,692.0,986.89,739.7
2016,10,12,11,0,884.0,105.0,2.3,20.0,710.0,1008.01,753.17
2016,10,12,11,15,887.0,105.5,2.4,20.0,720.0,1022.95,763.41
2016,10,12,11,30,890.0,106.0,2.5,20.0,730.0,1034.29,771.48
2016,10,12,11,45,892.0,105.0,2.7,20.0,732.5,1039.26,776.58
2016,10,12,12,0,894.0,104.0,2.9,20.0,735.0,1040.51,779.33
2016,10,12,12,15,892.5,103.5,2.9,20.0,729.5,1035.04,775.83
2016,10,12,12,30,891.0,103.0,2.9,20.0,724.0,1025.86,770.1
2016,10,12,12,45,746.0,152.0,2.9,20.5,664.5,947.35,716.39
2016,10,12,13,0,601.0,201.0,2.9,21.0,605.0,843.83,644.79
2016,10,12,13,15,581.0,199.5,2.85,21.0,580.5,801.02,615.88
2016,10,12,13,30,561.0,198.0,2.8,21.0,556.0,765.4,591.06
2016,10,12,13,45,555.5,190.0,2.8,21.0,531.0,734.57,570.1
2016,10,12,14,0,550.0,182.0,2.8,21.0,506.0,701.93,547.58
2016,10,12,14,15,465.5,192.5,2.9,20.5,455.5,621.05,489.13
2016,10,12,14,30,381.0,203.0,3.0,20.0,405.0,526.06,419.01
2016,10,12,14,45,581.0,142.5,3.2,20.0,423.0,621.92,496.14
2016,10,12,15,0,781.0,82.0,3.4,20.0,441.0,668.6,534.51
2016,10,12,15,15,752.0,78.0,3.35,19.5,395.0,606.21,487.29
2016,10,12,15,30,723.0,74.0,3.3,19.0,349.0,544.54,439.76
2016,10,12,15,45,688.0,68.0,3.25,18.5,301.5,480.7,388.82
2016,10,12,16,0,653.0,62.0,3.2,18.0,254.0,416.82,335.98
2016,10,12,16,15,593.0,55.5,2.8,17.5,205.0,343.81,273.67
2016,10,12,16,30,533.0,49.0,2.4,17.0,156.0,276.72,214.69
2016,10,12,16,45,437.0,40.0,2.05,16.5,110.5,201.57,149.2
2016,10,12,17,0,341.0,31.0,1.7,16.0,65.0,137.77,90.43
2016,10,12,17,15,170.5,15.5,1.55,15.0,32.5,57.89,0.0
2016,10,12,17,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,9.0,1.15,12.0,9.0,0.0,0.0
2016,10,13,6,30,0.0,18.0,1.2,12.0,18.0,14.16,0.0
2016,10,13,6,45,131.0,31.5,1.25,12.5,50.0,73.04,45.05
2016,10,13,7,0,262.0,45.0,1.3,13.0,82.0,143.77,107.19
2016,10,13,7,15,306.5,61.0,1.5,13.0,120.5,194.23,152.81
2016,10,13,7,30,351.0,77.0,1.7,13.0,159.0,249.86,202.27
2016,10,13,7,45,381.0,91.5,1.95,13.5,199.5,301.52,247.32
2016,10,13,8,0,411.0,106.0,2.2,14.0,240.0,356.03,293.45
2016,10,13,8,15,432.5,118.5,2.25,14.5,278.5,405.82,334.16
2016,10,13,8,30,454.0,131.0,2.3,15.0,317.0,456.93,374.67
2016,10,13,8,45,471.5,144.0,2.35,16.0,356.0,506.79,412.22
2016,10,13,9,0,489.0,157.0,2.4,17.0,395.0,557.02,448.88
2016,10,13,9,15,463.0,179.0,2.4,17.5,418.5,582.28,465.65
2016,10,13,9,30,437.0,201.0,2.4,18.0,442.0,603.81,479.32
2016,10,13,9,45,527.5,183.5,2.4,18.5,491.5,681.68,536.91
2016,10,13,10,0,618.0,166.0,2.4,19.0,541.0,772.67,601.59
2016,10,13,10,15,559.0,196.5,2.4,19.5,546.5,760.27,588.88
2016,10,13,10,30,500.0,227.0,2.4,20.0,552.0,752.01,579.67
2016,10,13,10,45,497.5,235.0,2.4,20.5,566.0,769.93,590.52
2016,10,13,11,0,495.0,243.0,2.4,21.0,580.0,785.52,599.48
2016,10,13,11,15,472.0,257.0,2.45,21.0,582.0,784.43,597.82
2016,10,13,11,30,449.0,271.0,2.5,21.0,584.0,780.45,594.37
2016,10,13,11,45,455.5,267.5,2.6,21.5,586.0,785.89,597.81
2016,10,13,12,0,462.0,264.0,2.7,22.0,588.0,789.06,599.65
2016,10,13,12,15,475.0,257.5,2.8,22.0,588.5,793.36,603.73
2016,10,13,12,30,488.0,251.0,2.9,22.0,589.0,795.16,606.15
2016,10,13,12,45,472.0,252.5,3.0,22.5,574.0,773.92,590.63
2016,10,13,13,0,456.0,254.0,3.1,23.0,559.0,750.84,573.97
2016,10,13,13,15,446.0,248.5,3.15,23.0,539.0,724.73,556.27
2016,10,13,13,30,436.0,243.0,3.2,23.0,519.0,697.05,537.35
2016,10,13,13,45,419.5,235.0,3.25,23.0,490.5,659.59,511.15
2016,10,13,14,0,403.0,227.0,3.3,23.0,462.0,601.82,470.22
2016,10,13,14,15,401.5,212.0,3.3,22.5,434.0,569.26,448.12
2016,10,13,14,30,400.0,197.0,3.3,22.0,406.0,553.75,437.87
2016,10,13,14,45,423.5,174.5,3.3,22.0,381.0,529.37,420.73
2016,10,13,15,0,447.0,152.0,3.3,22.0,356.0,501.56,400.55
2016,10,13,15,15,418.0,139.5,3.3,21.5,315.0,445.81,358.17
2016,10,13,15,30,389.0,127.0,3.3,21.0,274.0,391.89,316.18
2016,10,13,15,45,365.0,112.5,3.3,20.5,235.5,340.87,275.35
2016,10,13,16,0,341.0,98.0,3.3,20.0,197.0,291.8,234.81
2016,10,13,16,15,308.5,82.0,3.05,19.5,158.0,239.58,190.42
2016,10,13,16,30,276.0,66.0,2.8,19.0,119.0,190.83,147.9
2016,10,13,16,45,218.0,49.5,2.55,18.5,83.5,136.91,101.12
2016,10,13,17,0,160.0,33.0,2.3,18.0,48.0,90.25,57.8
2016,10,13,17,15,80.0,16.5,2.05,17.5,24.0,38.38,0.0
2016,10,13,17,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,1.5,3.65,16.0,1.5,0.0,0.0
2016,10,14,6,30,0.0,3.0,3.8,16.0,3.0,2.36,0.0
2016,10,14,6,45,0.0,8.5,3.95,16.0,8.5,6.44,0.0
2016,10,14,7,0,0.0,14.0,4.1,16.0,14.0,10.63,3.11
2016,10,14,7,15,0.0,21.0,4.2,16.0,21.0,15.97,7.81
2016,10,14,7,30,0.0,28.0,4.3,16.0,28.0,21.33,12.5
2016,10,14,7,45,0.0,35.0,4.45,16.5,35.0,26.7,17.11
2016,10,14,8,0,0.0,42.0,4.6,17.0,42.0,32.08,21.65
2016,10,14,8,15,0.0,49.0,4.75,17.5,49.0,37.47,26.14
2016,10,14,8,30,0.0,56.0,4.9,18.0,56.0,42.88,30.57
2016,10,14,8,45,10.0,117.5,5.05,18.5,122.5,101.06,79.21
2016,10,14,9,0,20.0,179.0,5.2,19.0,189.0,165.54,132.06
2016,10,14,9,15,161.5,204.0,5.25,19.0,292.0,334.78,272.29
2016,10,14,9,30,303.0,229.0,5.3,19.0,395.0,504.84,408.31
2016,10,14,9,45,343.0,235.0,5.35,19.5,433.5,557.62,448.09
2016,10,14,10,0,383.0,241.0,5.4,20.0,472.0,611.94,488.82
2016,10,14,10,15,229.5,265.0,5.35,20.0,405.0,485.57,387.76
2016,10,14,10,30,76.0,289.0,5.3,20.0,338.0,349.22,276.92
2016,10,14,10,45,76.5,297.5,5.3,20.5,348.0,359.99,284.77
2016,10,14,11,0,77.0,306.0,5.3,21.0,358.0,370.67,292.21
2016,10,14,11,15,110.5,318.0,5.2,21.0,394.0,418.35,329.83
2016,10,14,11,30,144.0,330.0,5.1,21.0,430.0,490.77,385.47
2016,10,14,11,45,76.0,272.0,5.1,21.0,325.0,333.3,262.73
2016,10,14,12,0,8.0,214.0,5.1,21.0,220.0,185.15,144.01
2016,10,14,12,15,4.0,172.5,5.05,21.0,175.5,143.47,110.82
2016,10,14,12,30,0.0,131.0,5.0,21.0,131.0,103.37,78.5
2016,10,14,12,45,0.0,134.0,5.0,21.0,134.0,105.96,80.67
2016,10,14,13,0,0.0,137.0,5.0,21.0,137.0,108.58,82.87
2016,10,14,13,15,2.0,162.5,4.9,21.0,164.0,132.91,102.66
2016,10,14,13,30,4.0,188.0,4.8,21.0,191.0,158.1,123.08
2016,10,14,13,45,2.0,146.0,4.7,21.0,147.5,118.67,91.42
2016,10,14,14,0,0.0,104.0,4.6,21.0,104.0,80.9,60.84
2016,10,14,14,15,0.0,56.0,4.45,20.5,56.0,42.96,29.94
2016,10,14,14,30,0.0,8.0,4.3,20.0,8.0,6.1,0.0
2016,10,14,14,45,0.0,7.0,4.15,20.0,7.0,5.33,0.0
2016,10,14,15,0,0.0,6.0,4.0,20.0,6.0,4.57,0.0
2016,10,14,15,15,0.0,5.5,3.8,19.5,5.5,4.18,0.0
2016,10,14,15,30,0.0,5.0,3.6,19.0,5.0,3.8,0.0
2016,10,14,15,45,0.0,4.0,3.4,19.0,4.0,3.03,0.0
2016,10,14,16,0,0.0,3.0,3.2,19.0,3.0,2.27,0.0
2016,10,14,16,15,0.0,2.5,2.9,18.5,2.5,1.89,0.0
2016,10,14,16,30,0.0,2.0,2.6,18.0,2.0,1.51,0.0
2016,10,14,16,45,0.0,1.0,2.3,18.0,1.0,0.76,0.0
2016,10,14,17,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,14,17,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,10,14,17,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,15,6,15,55.0,7.0,1.5,13.5,8.5,0.0,0.0
2016,10,15,6,30,110.0,14.0,1.8,14.0,17.0,33.2,0.0
2016,10,15,6,45,251.0,26.0,2.1,15.0,53.5,107.31,62.25
2016,10,15,7,0,392.0,38.0,2.4,16.0,90.0,183.64,134.84
2016,10,15,7,15,475.0,46.0,2.7,16.5,136.0,249.71,193.75
2016,10,15,7,30,558.0,54.0,3.0,17.0,182.0,325.02,259.44
2016,10,15,7,45,608.5,60.0,3.3,17.5,229.5,390.58,316.3
2016,10,15,8,0,659.0,66.0,3.6,18.0,277.0,460.62,375.05
2016,10,15,8,15,694.0,70.5,3.9,18.0,323.0,523.51,427.26
2016,10,15,8,30,729.0,75.0,4.2,18.0,369.0,585.94,477.85
2016,10,15,8,45,467.5,140.0,4.5,18.5,336.0,502.59,409.68
2016,10,15,9,0,206.0,205.0,4.8,19.0,303.0,364.57,296.09
2016,10,15,9,15,197.5,223.5,4.95,19.5,324.5,386.12,312.42
2016,10,15,9,30,189.0,242.0,5.1,20.0,346.0,406.59,327.2
2016,10,15,9,45,515.5,165.5,5.35,20.5,469.5,654.4,525.08
2016,10,15,10,0,842.0,89.0,5.6,21.0,593.0,886.38,696.2
2016,10,15,10,15,543.5,191.0,5.75,21.0,521.5,742.55,587.94
2016,10,15,10,30,245.0,293.0,5.9,21.0,450.0,538.37,426.89
2016,10,15,10,45,246.0,300.0,6.05,21.5,461.5,552.14,437.02
2016,10,15,11,0,247.0,307.0,6.2,22.0,473.0,565.05,445.82
2016,10,15,11,15,247.5,312.0,6.3,22.0,480.5,574.28,452.65
2016,10,15,11,30,248.0,317.0,6.4,22.0,488.0,582.54,458.82
2016,10,15,11,45,557.5,209.0,6.5,22.0,594.0,829.13,651.13
2016,10,15,12,0,867.0,101.0,6.6,22.0,700.0,1012.98,783.91
2016,10,15,12,15,864.5,100.5,6.65,22.0,694.0,1006.43,778.79
2016,10,15,12,30,862.0,100.0,6.7,22.0,688.0,996.33,772.25
2016,10,15,12,45,850.5,102.0,6.75,22.0,673.0,989.64,768.3
2016,10,15,13,0,839.0,104.0,6.8,22.0,658.0,966.51,752.68
2016,10,15,13,15,419.5,79.0,6.75,21.5,356.0,519.01,418.82
2016,10,15,13,30,0.0,54.0,6.7,21.0,54.0,41.48,28.37
2016,10,15,13,45,0.0,38.5,6.7,21.0,38.5,29.51,18.69
2016,10,15,14,0,0.0,23.0,6.7,21.0,23.0,17.59,8.89
2016,10,15,14,15,0.0,21.5,6.65,20.5,21.5,16.43,7.99
2016,10,15,14,30,0.0,20.0,6.6,20.0,20.0,15.27,7.08
2016,10,15,14,45,0.0,80.0,6.55,20.0,80.0,61.48,45.57
2016,10,15,15,0,0.0,140.0,6.5,20.0,140.0,114.85,89.85
2016,10,15,15,15,0.0,125.0,6.3,19.5,125.0,102.09,79.64
2016,10,15,15,30,0.0,110.0,6.1,19.0,110.0,89.44,69.44
2016,10,15,15,45,0.0,93.5,5.95,19.0,93.5,75.49,57.87
2016,10,15,16,0,0.0,77.0,5.8,19.0,77.0,61.63,46.23
2016,10,15,16,15,0.0,61.0,5.6,18.5,61.0,48.3,34.97
2016,10,15,16,30,0.0,45.0,5.4,18.0,45.0,35.01,23.59
2016,10,15,16,45,0.0,30.5,5.2,18.0,30.5,23.3,13.39
2016,10,15,17,0,0.0,16.0,5.0,18.0,16.0,12.18,2.98
2016,10,15,17,15,0.0,8.0,4.95,18.0,8.0,6.29,0.0
2016,10,15,17,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,4.75,18.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,4.55,17.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,1.0,3.35,17.0,1.0,0.0,0.0
2016,10,16,6,30,0.0,2.0,3.4,17.0,2.0,1.57,0.0
2016,10,16,6,45,0.0,7.0,3.5,17.0,7.0,5.3,0.0
2016,10,16,7,0,0.0,12.0,3.6,17.0,12.0,9.1,1.78
2016,10,16,7,15,0.0,18.5,3.6,17.0,18.5,14.06,6.14
2016,10,16,7,30,0.0,25.0,3.6,17.0,25.0,19.03,10.48
2016,10,16,7,45,0.0,32.0,3.6,17.5,32.0,24.39,15.07
2016,10,16,8,0,0.0,39.0,3.6,18.0,39.0,29.77,19.61
2016,10,16,8,15,0.0,45.5,3.65,18.0,45.5,34.78,23.82
2016,10,16,8,30,0.0,52.0,3.7,18.0,52.0,39.79,27.99
2016,10,16,8,45,0.0,55.5,3.8,18.5,55.5,42.51,30.13
2016,10,16,9,0,0.0,59.0,3.9,19.0,59.0,45.22,32.24
2016,10,16,9,15,0.0,46.0,4.0,19.0,46.0,35.22,23.82
2016,10,16,9,30,0.0,33.0,4.1,19.0,33.0,25.25,15.44
2016,10,16,9,45,0.0,58.5,4.25,19.0,58.5,44.9,31.72
2016,10,16,10,0,0.0,84.0,4.4,19.0,84.0,64.66,47.96
2016,10,16,10,15,0.0,125.0,4.55,19.0,125.0,98.58,75.66
2016,10,16,10,30,0.0,166.0,4.7,19.0,166.0,134.4,104.65
2016,10,16,10,45,0.0,157.0,4.9,19.5,157.0,126.19,97.67
2016,10,16,11,0,0.0,148.0,5.1,20.0,148.0,118.18,90.93
2016,10,16,11,15,4.0,180.5,5.2,20.0,183.5,150.95,117.48
2016,10,16,11,30,8.0,213.0,5.3,20.0,219.0,184.75,144.65
2016,10,16,11,45,4.0,139.5,5.4,20.0,142.5,114.78,88.24
2016,10,16,12,0,0.0,66.0,5.5,20.0,66.0,50.82,36.08
2016,10,16,12,15,0.0,74.0,5.5,20.0,74.0,57.01,41.18
2016,10,16,12,30,0.0,82.0,5.5,20.0,82.0,63.21,46.26
2016,10,16,12,45,0.0,62.5,5.55,20.0,62.5,48.09,33.92
2016,10,16,13,0,0.0,43.0,5.6,20.0,43.0,33.02,21.58
2016,10,16,13,15,0.0,42.5,5.75,20.0,42.5,32.62,21.28
2016,10,16,13,30,0.0,42.0,5.9,20.0,42.0,32.22,20.99
2016,10,16,13,45,0.0,39.0,6.05,20.0,39.0,29.89,19.11
2016,10,16,14,0,0.0,36.0,6.2,20.0,36.0,27.57,17.23
2016,10,16,14,15,0.0,54.0,6.3,20.0,54.0,41.41,28.75
2016,10,16,14,30,0.0,72.0,6.4,20.0,72.0,55.29,40.34
2016,10,16,14,45,0.0,66.0,6.5,20.0,66.0,50.63,36.57
2016,10,16,15,0,0.0,60.0,6.6,20.0,60.0,45.98,32.8
2016,10,16,15,15,0.0,36.0,6.35,19.5,36.0,27.49,17.46
2016,10,16,15,30,0.0,12.0,6.1,19.0,12.0,9.12,2.05
2016,10,16,15,45,0.0,10.0,5.9,19.0,10.0,7.59,0.76
2016,10,16,16,0,0.0,8.0,5.7,19.0,8.0,6.07,0.0
2016,10,16,16,15,249.5,27.0,5.35,18.5,72.0,156.31,124.52
2016,10,16,16,30,499.0,46.0,5.0,18.0,136.0,262.88,204.33
2016,10,16,16,45,384.5,36.5,4.7,17.5,92.5,183.02,134.17
2016,10,16,17,0,270.0,27.0,4.4,17.0,49.0,115.18,65.2
2016,10,16,17,15,135.0,13.5,4.3,16.5,24.5,38.83,0.0
2016,10,16,17,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,6,15,19.5,6.5,1.15,13.5,7.0,0.0,0.0
2016,10,17,6,30,39.0,13.0,1.2,14.0,14.0,18.3,0.0
2016,10,17,6,45,170.0,28.5,1.3,14.5,48.0,87.39,45.51
2016,10,17,7,0,301.0,44.0,1.4,15.0,82.0,160.37,117.94
2016,10,17,7,15,392.0,54.5,1.5,15.0,127.0,227.95,177.56
2016,10,17,7,30,483.0,65.0,1.6,15.0,172.0,305.32,244.52
2016,10,17,7,45,552.0,70.5,1.75,15.5,220.5,376.4,305.09
2016,10,17,8,0,621.0,76.0,1.9,16.0,269.0,453.74,368.9
2016,10,17,8,15,659.5,81.0,1.9,16.5,315.5,517.74,419.78
2016,10,17,8,30,698.0,86.0,1.9,17.0,362.0,584.0,470.55
2016,10,17,8,45,731.5,87.5,1.9,17.5,405.5,644.53,515.33
2016,10,17,9,0,765.0,89.0,1.9,18.0,449.0,702.43,555.75
2016,10,17,9,15,784.0,92.0,1.9,18.0,487.0,754.4,591.36
2016,10,17,9,30,803.0,95.0,1.9,18.0,525.0,805.26,625.6
2016,10,17,9,45,816.0,97.5,1.9,18.5,556.5,848.91,653.06
2016,10,17,10,0,829.0,100.0,1.9,19.0,588.0,890.44,678.68
2016,10,17,10,15,414.5,103.5,1.9,19.0,347.5,536.4,424.37
2016,10,17,10,30,0.0,107.0,1.9,19.0,107.0,83.29,62.44
2016,10,17,10,45,137.5,203.5,1.9,19.5,294.5,341.16,272.28
2016,10,17,11,0,275.0,300.0,1.9,20.0,482.0,611.22,473.51
2016,10,17,11,15,274.5,305.0,1.95,20.0,489.0,620.19,477.71
2016,10,17,11,30,274.0,310.0,2.0,20.0,496.0,627.91,483.17
2016,10,17,11,45,576.5,205.0,2.1,20.0,598.0,846.08,645.48
2016,10,17,12,0,879.0,100.0,2.2,20.0,700.0,1026.05,765.59
2016,10,17,12,15,877.0,99.5,2.3,20.0,694.0,1019.86,760.85
2016,10,17,12,30,875.0,99.0,2.4,20.0,688.0,1010.08,755.9
2016,10,17,12,45,876.0,95.5,2.55,20.5,675.0,996.24,747.44
2016,10,17,13,0,877.0,92.0,2.7,21.0,662.0,978.81,736.6
2016,10,17,13,15,870.0,91.0,2.75,20.5,640.5,953.1,722.08
2016,10,17,13,30,863.0,90.0,2.8,20.0,619.0,924.3,705.42
2016,10,17,13,45,854.0,87.5,2.85,20.0,591.0,899.47,690.06
2016,10,17,14,0,845.0,85.0,2.9,20.0,563.0,860.87,664.97
2016,10,17,14,15,830.0,83.0,2.95,20.0,528.0,815.39,634.81
2016,10,17,14,30,815.0,81.0,3.0,20.0,493.0,768.13,602.95
2016,10,17,14,45,795.0,78.0,3.05,20.0,452.5,714.4,565.79
2016,10,17,15,0,775.0,75.0,3.1,20.0,412.0,659.9,527.33
2016,10,17,15,15,746.0,71.5,3.05,19.5,367.5,598.38,481.48
2016,10,17,15,30,717.0,68.0,3.0,19.0,323.0,537.61,434.47
2016,10,17,15,45,672.5,63.5,3.0,18.5,275.5,470.55,380.85
2016,10,17,16,0,628.0,59.0,3.0,18.0,228.0,404.43,326.0
2016,10,17,16,15,562.0,52.5,2.65,17.5,180.5,330.08,262.32
2016,10,17,16,30,496.0,46.0,2.3,17.0,133.0,262.32,202.58
2016,10,17,16,45,382.5,36.0,2.0,16.5,90.0,182.42,132.98
2016,10,17,17,0,269.0,26.0,1.7,16.0,47.0,113.38,59.19
2016,10,17,17,15,134.5,13.0,1.6,15.5,23.5,38.49,0.0
2016,10,17,17,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,6,15,41.5,6.0,1.15,11.5,6.5,0.0,0.0
2016,10,18,6,30,83.0,12.0,1.2,12.0,13.0,26.85,0.0
2016,10,18,6,45,229.5,25.0,1.3,12.5,48.5,100.88,48.74
2016,10,18,7,0,376.0,38.0,1.4,13.0,84.0,181.83,134.02
2016,10,18,7,15,465.0,46.5,1.7,13.5,130.0,250.45,195.83
2016,10,18,7,30,554.0,55.0,2.0,14.0,176.0,328.92,264.49
2016,10,18,7,45,613.0,60.0,2.35,15.0,224.0,397.76,323.84
2016,10,18,8,0,672.0,65.0,2.7,16.0,272.0,471.85,385.48
2016,10,18,8,15,708.5,69.5,2.85,16.0,318.5,533.74,436.69
2016,10,18,8,30,745.0,74.0,3.0,16.0,365.0,600.28,489.96
2016,10,18,8,45,775.5,75.5,3.2,16.5,409.0,660.69,536.24
2016,10,18,9,0,806.0,77.0,3.4,17.0,453.0,721.49,580.02
2016,10,18,9,15,499.5,156.0,3.45,17.5,395.5,593.61,478.72
2016,10,18,9,30,193.0,235.0,3.5,18.0,338.0,405.44,326.47
2016,10,18,9,45,264.0,239.0,3.55,18.5,389.0,498.16,399.37
2016,10,18,10,0,335.0,243.0,3.6,19.0,440.0,575.83,458.29
2016,10,18,10,15,613.5,164.0,3.6,19.0,542.5,792.28,622.9
2016,10,18,10,30,892.0,85.0,3.6,19.0,645.0,967.46,744.45
2016,10,18,10,45,897.0,86.5,3.6,19.5,663.0,992.35,757.84
2016,10,18,11,0,902.0,88.0,3.6,20.0,681.0,1013.86,770.18
2016,10,18,11,15,905.0,88.0,3.55,20.0,691.0,1028.07,778.74
2016,10,18,11,30,908.0,88.0,3.5,20.0,701.0,1038.64,785.01
2016,10,18,11,45,910.5,87.5,3.5,20.0,703.5,1044.39,788.62
2016,10,18,12,0,913.0,87.0,3.5,20.0,706.0,1046.38,789.91
2016,10,18,12,15,911.5,86.5,3.5,20.0,700.0,1040.51,786.12
2016,10,18,12,30,910.0,86.0,3.5,20.0,694.0,1030.9,780.04
2016,10,18,12,45,907.0,85.0,3.5,20.0,680.5,1015.51,770.22
2016,10,18,13,0,904.0,84.0,3.5,20.0,667.0,996.54,758.14
2016,10,18,13,15,897.0,83.0,3.5,20.0,645.0,970.25,741.15
2016,10,18,13,30,890.0,82.0,3.5,20.0,623.0,940.79,722.03
2016,10,18,13,45,882.0,79.5,3.55,20.5,595.0,905.61,697.88
2016,10,18,14,0,874.0,77.0,3.6,21.0,567.0,867.67,671.72
2016,10,18,14,15,859.5,75.0,3.55,20.5,531.5,822.33,642.08
2016,10,18,14,30,845.0,73.0,3.5,20.0,496.0,775.13,610.71
2016,10,18,14,45,823.0,71.0,3.5,20.0,455.0,728.03,577.96
2016,10,18,15,0,801.0,69.0,3.5,20.0,414.0,672.17,538.09
2016,10,18,15,15,772.5,66.0,3.35,19.5,369.0,610.45,491.99
2016,10,18,15,30,744.0,63.0,3.2,19.0,324.0,549.38,444.33
2016,10,18,15,45,697.5,59.0,3.1,19.0,275.5,478.03,386.33
2016,10,18,16,0,651.0,55.0,3.0,19.0,227.0,409.95,329.1
2016,10,18,16,15,585.0,49.0,2.6,18.0,179.0,337.32,267.23
2016,10,18,16,30,519.0,43.0,2.2,17.0,131.0,268.94,207.17
2016,10,18,16,45,402.0,33.5,1.85,16.5,88.0,187.08,135.52
2016,10,18,17,0,285.0,24.0,1.5,16.0,45.0,115.45,53.36
2016,10,18,17,15,142.5,12.0,1.5,15.5,22.5,39.56,0.0
2016,10,18,17,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
