Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,19,6,15,67.0,5.0,1.4,10.5,6.0,0.0,0.0
2016,10,19,6,30,134.0,10.0,1.5,11.0,12.0,36.32,0.0
2016,10,19,6,45,289.5,21.0,1.65,11.5,48.0,113.83,49.16
2016,10,19,7,0,445.0,32.0,1.8,12.0,84.0,200.43,147.57
2016,10,19,7,15,529.0,39.0,1.95,12.5,130.5,269.12,210.9
2016,10,19,7,30,613.0,46.0,2.1,13.0,177.0,344.94,278.16
2016,10,19,7,45,665.0,50.5,2.25,14.0,225.0,412.94,337.05
2016,10,19,8,0,717.0,55.0,2.4,15.0,273.0,485.24,397.09
2016,10,19,8,15,750.5,58.5,2.45,15.5,319.5,548.91,448.58
2016,10,19,8,30,784.0,62.0,2.5,16.0,366.0,614.12,499.35
2016,10,19,8,45,808.0,64.5,2.65,16.5,409.0,672.49,542.87
2016,10,19,9,0,832.0,67.0,2.8,17.0,452.0,723.41,578.75
2016,10,19,9,15,848.5,69.0,2.9,17.5,490.0,773.83,613.38
2016,10,19,9,30,865.0,71.0,3.0,18.0,528.0,822.84,646.4
2016,10,19,9,45,878.0,72.0,3.1,19.0,560.0,865.85,673.42
2016,10,19,10,0,891.0,73.0,3.2,20.0,592.0,906.64,698.49
2016,10,19,10,15,899.5,74.5,3.25,20.5,617.0,941.35,720.06
2016,10,19,10,30,908.0,76.0,3.3,21.0,642.0,973.1,739.5
2016,10,19,10,45,913.0,77.0,3.35,21.5,659.5,997.67,754.01
2016,10,19,11,0,918.0,78.0,3.4,22.0,677.0,1018.8,766.28
2016,10,19,11,15,920.5,78.0,3.4,22.0,687.0,1032.63,774.85
2016,10,19,11,30,923.0,78.0,3.4,22.0,697.0,1042.76,781.15
2016,10,19,11,45,921.0,79.5,3.4,22.5,698.0,1046.36,781.77
2016,10,19,12,0,919.0,81.0,3.4,23.0,699.0,1046.14,780.08
2016,10,19,12,15,917.0,80.5,3.4,23.0,693.0,1039.69,775.97
2016,10,19,12,30,915.0,80.0,3.4,23.0,687.0,1029.49,769.59
2016,10,19,12,45,906.0,81.5,3.4,23.5,672.0,1011.06,756.41
2016,10,19,13,0,897.0,83.0,3.4,24.0,657.0,989.22,741.15
2016,10,19,13,15,890.0,82.0,3.4,24.0,635.5,963.05,724.52
2016,10,19,13,30,883.0,81.0,3.4,24.0,614.0,933.74,705.8
2016,10,19,13,45,874.5,79.0,3.4,24.0,586.0,898.9,683.25
2016,10,19,14,0,866.0,77.0,3.4,24.0,558.0,861.35,658.72
2016,10,19,14,15,852.0,75.0,3.35,23.5,523.0,816.7,629.95
2016,10,19,14,30,838.0,73.0,3.3,23.0,488.0,778.32,605.28
2016,10,19,14,45,819.0,70.0,3.3,23.0,448.0,724.48,568.07
2016,10,19,15,0,800.0,67.0,3.3,23.0,408.0,669.76,529.6
2016,10,19,15,15,772.0,64.0,2.95,22.5,363.5,608.46,483.79
2016,10,19,15,30,744.0,61.0,2.6,22.0,319.0,547.78,436.46
2016,10,19,15,45,702.0,56.5,2.3,21.5,271.5,478.47,381.15
2016,10,19,16,0,660.0,52.0,2.0,21.0,224.0,412.02,326.22
2016,10,19,16,15,594.5,46.0,1.8,20.0,176.0,336.6,263.29
2016,10,19,16,30,529.0,40.0,1.6,19.0,128.0,270.37,205.7
2016,10,19,16,45,416.0,31.0,1.4,18.0,85.5,189.86,135.57
2016,10,19,17,0,303.0,22.0,1.2,17.0,43.0,118.09,44.92
2016,10,19,17,15,151.5,11.0,1.2,16.5,21.5,40.86,0.0
2016,10,19,17,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,6,45,220.0,16.0,1.2,13.5,41.5,89.4,31.22
2016,10,20,7,0,440.0,32.0,1.2,14.0,83.0,200.03,145.42
2016,10,20,7,15,527.0,39.5,1.35,14.5,130.0,270.33,209.55
2016,10,20,7,30,614.0,47.0,1.5,15.0,177.0,347.75,277.23
2016,10,20,7,45,668.5,52.0,1.65,15.5,226.0,417.79,337.54
2016,10,20,8,0,723.0,57.0,1.8,16.0,275.0,492.39,399.3
2016,10,20,8,15,758.0,61.0,1.75,16.5,322.0,557.96,451.01
2016,10,20,8,30,793.0,65.0,1.7,17.0,369.0,625.2,501.76
2016,10,20,8,45,818.0,67.5,1.7,18.0,413.0,684.77,543.34
2016,10,20,9,0,843.0,70.0,1.7,19.0,457.0,744.24,582.28
2016,10,20,9,15,860.5,72.0,1.8,19.5,495.5,788.49,611.41
2016,10,20,9,30,878.0,74.0,1.9,20.0,534.0,838.75,644.42
2016,10,20,9,45,894.0,74.5,2.05,21.0,567.0,884.2,672.77
2016,10,20,10,0,910.0,75.0,2.2,22.0,600.0,927.56,699.31
2016,10,20,10,15,918.0,76.0,2.25,22.5,625.5,961.66,719.71
2016,10,20,10,30,926.0,77.0,2.3,23.0,651.0,992.71,738.05
2016,10,20,10,45,931.5,78.0,2.35,23.5,668.5,1018.08,752.63
2016,10,20,11,0,937.0,79.0,2.4,24.0,686.0,1039.96,765.0
2016,10,20,11,15,939.5,79.5,2.45,24.0,696.0,1054.59,774.28
2016,10,20,11,30,942.0,80.0,2.5,24.0,706.0,1065.44,781.35
2016,10,20,11,45,942.0,80.0,2.65,24.5,708.0,1069.28,783.67
2016,10,20,12,0,942.0,80.0,2.8,25.0,710.0,1069.23,783.65
2016,10,20,12,15,940.5,80.0,2.85,25.0,704.0,1063.76,780.8
2016,10,20,12,30,939.0,80.0,2.9,25.0,698.0,1054.45,775.65
2016,10,20,12,45,931.0,81.0,3.0,25.5,683.0,1036.09,763.7
2016,10,20,13,0,923.0,82.0,3.1,26.0,668.0,1014.2,749.58
2016,10,20,13,15,916.0,80.5,3.05,26.0,646.0,986.87,732.15
2016,10,20,13,30,909.0,79.0,3.0,26.0,624.0,956.31,712.64
2016,10,20,13,45,899.0,77.5,3.0,26.0,595.0,919.97,689.61
2016,10,20,14,0,889.0,76.0,3.0,26.0,566.0,880.94,664.63
2016,10,20,14,15,874.5,74.0,2.9,26.0,530.5,835.05,634.06
2016,10,20,14,30,860.0,72.0,2.8,26.0,495.0,787.29,601.93
2016,10,20,14,45,840.0,69.5,2.7,26.0,453.5,740.51,570.11
2016,10,20,15,0,820.0,67.0,2.6,26.0,412.0,684.74,531.35
2016,10,20,15,15,791.0,64.0,2.25,25.0,366.5,621.82,486.19
2016,10,20,15,30,762.0,61.0,1.9,24.0,321.0,559.56,439.19
2016,10,20,15,45,719.5,56.5,1.55,23.5,272.5,489.01,383.46
2016,10,20,16,0,677.0,52.0,1.2,23.0,224.0,421.31,328.07
2016,10,20,16,15,609.5,46.0,1.15,22.0,175.5,343.95,265.12
2016,10,20,16,30,542.0,40.0,1.1,21.0,127.0,276.23,207.35
2016,10,20,16,45,424.5,30.5,1.1,20.0,84.0,192.88,135.44
2016,10,20,17,0,307.0,21.0,1.1,19.0,41.0,117.79,31.81
2016,10,20,17,15,153.5,10.5,1.1,18.5,20.5,41.09,0.0
2016,10,20,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,21,6,45,208.5,15.5,0.6,14.5,39.0,85.79,22.09
2016,10,21,7,0,417.0,31.0,0.6,15.0,78.0,192.5,138.35
2016,10,21,7,15,504.5,39.0,0.65,15.5,123.5,262.22,201.39
2016,10,21,7,30,592.0,47.0,0.7,16.0,169.0,341.84,269.49
2016,10,21,7,45,647.5,52.0,0.8,16.5,217.5,408.43,325.98
2016,10,21,8,0,703.0,57.0,0.9,17.0,266.0,482.51,386.12
2016,10,21,8,15,738.0,60.5,0.85,17.5,312.0,546.47,435.24
2016,10,21,8,30,773.0,64.0,0.8,18.0,358.0,612.11,483.34
2016,10,21,8,45,798.5,66.5,0.75,19.0,401.0,671.04,522.67
2016,10,21,9,0,824.0,69.0,0.7,20.0,444.0,729.97,559.32
2016,10,21,9,15,841.0,71.5,0.8,21.0,481.5,773.55,586.42
2016,10,21,9,30,858.0,74.0,0.9,22.0,519.0,823.21,617.25
2016,10,21,9,45,868.5,76.0,1.05,23.0,550.5,864.9,642.91
2016,10,21,10,0,879.0,78.0,1.2,24.0,582.0,904.23,666.74
2016,10,21,10,15,887.5,79.5,1.2,24.0,606.5,938.49,687.39
2016,10,21,10,30,896.0,81.0,1.2,24.0,631.0,969.84,706.1
2016,10,21,10,45,900.0,82.0,1.3,24.5,648.5,993.08,719.95
2016,10,21,11,0,904.0,83.0,1.4,25.0,666.0,1012.9,731.76
2016,10,21,11,15,907.0,83.5,1.5,25.0,675.5,1027.58,741.88
2016,10,21,11,30,910.0,84.0,1.6,25.0,685.0,1038.62,749.9
2016,10,21,11,45,908.0,85.0,1.7,25.5,686.5,1041.46,751.45
2016,10,21,12,0,906.0,86.0,1.8,26.0,688.0,1040.54,750.82
2016,10,21,12,15,904.0,85.5,1.9,26.0,681.5,1034.08,748.3
2016,10,21,12,30,902.0,85.0,2.0,26.0,675.0,1023.93,743.57
2016,10,21,12,45,893.5,86.0,2.1,26.0,660.0,1005.48,733.59
2016,10,21,13,0,885.0,87.0,2.2,26.0,645.0,983.67,721.49
2016,10,21,13,15,877.0,86.0,2.25,26.0,623.5,956.76,705.48
2016,10,21,13,30,869.0,85.0,2.3,26.0,602.0,926.8,687.44
2016,10,21,13,45,857.5,83.5,2.35,26.0,573.0,890.21,664.85
2016,10,21,14,0,846.0,82.0,2.4,26.0,544.0,860.88,647.0
2016,10,21,14,15,677.0,118.0,2.45,25.5,472.5,734.61,562.63
2016,10,21,14,30,508.0,154.0,2.5,25.0,401.0,600.96,467.92
2016,10,21,14,45,492.0,144.0,2.55,25.0,367.0,555.0,435.45
2016,10,21,15,0,476.0,134.0,2.6,25.0,333.0,508.99,401.55
2016,10,21,15,15,592.0,99.5,2.45,24.0,318.5,532.18,421.48
2016,10,21,15,30,708.0,65.0,2.3,23.0,304.0,531.34,421.84
2016,10,21,15,45,662.5,60.5,2.2,22.5,257.0,464.45,368.66
2016,10,21,16,0,617.0,56.0,2.1,22.0,210.0,398.42,314.63
2016,10,21,16,15,546.5,49.0,1.9,21.0,163.5,322.08,251.11
2016,10,21,16,30,476.0,42.0,1.7,20.0,117.0,252.94,191.51
2016,10,21,16,45,355.5,31.5,1.5,19.5,76.0,171.36,119.93
2016,10,21,17,0,235.0,21.0,1.3,19.0,35.0,97.43,11.51
2016,10,21,17,15,117.5,10.5,1.3,18.5,17.5,33.55,0.0
2016,10,21,17,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,6,45,188.0,17.0,1.2,12.5,37.0,81.94,11.82
2016,10,22,7,0,376.0,34.0,1.3,13.0,74.0,182.42,131.97
2016,10,22,7,15,470.0,42.5,1.4,13.5,120.0,253.38,197.3
2016,10,22,7,30,564.0,51.0,1.5,14.0,166.0,334.82,268.2
2016,10,22,7,45,626.0,56.0,1.6,14.5,214.5,405.85,329.33
2016,10,22,8,0,688.0,61.0,1.7,15.0,263.0,479.59,390.61
2016,10,22,8,15,725.0,65.0,1.65,15.5,309.5,544.79,442.3
2016,10,22,8,30,762.0,69.0,1.6,16.0,356.0,611.85,493.2
2016,10,22,8,45,790.5,71.5,1.6,16.5,399.5,672.56,537.05
2016,10,22,9,0,819.0,74.0,1.6,17.0,443.0,733.51,578.52
2016,10,22,9,15,837.0,76.5,1.55,17.5,481.5,785.89,612.26
2016,10,22,9,30,855.0,79.0,1.5,18.0,520.0,836.96,644.23
2016,10,22,9,45,738.0,115.5,1.5,18.5,512.5,812.81,624.44
2016,10,22,10,0,621.0,152.0,1.5,19.0,505.0,771.57,593.75
2016,10,22,10,15,607.5,165.0,1.5,19.5,522.5,791.63,606.05
2016,10,22,10,30,594.0,178.0,1.5,20.0,540.0,808.31,615.34
2016,10,22,10,45,741.0,137.5,1.5,20.5,602.5,922.44,690.23
2016,10,22,11,0,888.0,97.0,1.5,21.0,665.0,1014.55,746.99
2016,10,22,11,15,891.5,97.5,1.55,21.0,675.0,1029.5,755.69
2016,10,22,11,30,895.0,98.0,1.6,21.0,685.0,1040.89,763.25
2016,10,22,11,45,896.5,97.5,1.65,21.5,687.0,1045.41,765.16
2016,10,22,12,0,898.0,97.0,1.7,22.0,689.0,1046.24,764.95
2016,10,22,12,15,896.0,97.0,1.75,22.0,683.0,1040.38,762.12
2016,10,22,12,30,894.0,97.0,1.8,22.0,677.0,1030.87,757.16
2016,10,22,12,45,772.0,131.5,1.85,22.0,624.5,958.37,711.26
2016,10,22,13,0,650.0,166.0,1.9,22.0,572.0,863.85,650.16
2016,10,22,13,15,753.5,131.5,1.95,22.0,587.0,910.46,683.88
2016,10,22,13,30,857.0,97.0,2.0,22.0,602.0,941.75,705.84
2016,10,22,13,45,845.5,95.0,2.1,22.0,573.0,904.18,682.46
2016,10,22,14,0,834.0,93.0,2.2,22.0,544.0,864.13,657.74
2016,10,22,14,15,661.0,125.0,2.2,21.5,468.0,729.56,566.32
2016,10,22,14,30,488.0,157.0,2.2,21.0,392.0,588.91,464.8
2016,10,22,14,45,483.0,142.5,2.25,20.5,358.5,547.25,436.31
2016,10,22,15,0,478.0,128.0,2.3,20.0,325.0,504.59,405.46
2016,10,22,15,15,445.0,120.5,2.25,19.5,287.5,450.1,363.7
2016,10,22,15,30,412.0,113.0,2.2,19.0,250.0,397.71,322.43
2016,10,22,15,45,383.5,98.5,2.2,18.5,210.5,342.88,278.19
2016,10,22,16,0,355.0,84.0,2.2,18.0,171.0,290.47,234.38
2016,10,22,16,15,309.0,68.5,2.0,17.0,132.0,231.78,184.36
2016,10,22,16,30,263.0,53.0,1.8,16.0,93.0,178.19,137.37
2016,10,22,16,45,180.0,37.0,1.6,15.5,59.5,117.19,82.47
2016,10,22,17,0,97.0,21.0,1.4,15.0,26.0,58.0,0.0
2016,10,22,17,15,48.5,10.5,1.3,14.5,13.0,18.77,0.0
2016,10,22,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,23,6,45,181.5,16.0,1.1,12.5,35.5,79.02,0.0
2016,10,23,7,0,363.0,32.0,1.1,13.0,71.0,177.19,127.09
2016,10,23,7,15,457.0,41.0,1.3,13.5,115.5,247.8,192.74
2016,10,23,7,30,551.0,50.0,1.5,14.0,160.0,329.07,263.67
2016,10,23,7,45,610.0,56.0,1.7,14.5,208.0,398.96,324.23
2016,10,23,8,0,669.0,62.0,1.9,15.0,256.0,474.18,387.09
2016,10,23,8,15,707.0,66.5,1.95,15.5,302.0,536.49,437.34
2016,10,23,8,30,745.0,71.0,2.0,16.0,348.0,603.93,489.58
2016,10,23,8,45,771.5,74.0,2.1,17.0,391.0,663.03,532.51
2016,10,23,9,0,798.0,77.0,2.2,18.0,434.0,722.24,572.96
2016,10,23,9,15,817.0,79.5,2.3,18.5,471.5,774.58,608.56
2016,10,23,9,30,836.0,82.0,2.4,19.0,509.0,825.73,642.72
2016,10,23,9,45,855.0,82.0,2.55,19.5,542.0,872.35,673.58
2016,10,23,10,0,874.0,82.0,2.7,20.0,575.0,906.69,695.65
2016,10,23,10,15,883.0,83.5,2.8,20.5,600.0,941.18,717.38
2016,10,23,10,30,892.0,85.0,2.9,21.0,625.0,972.8,737.04
2016,10,23,10,45,651.5,169.5,3.0,21.5,570.0,870.63,665.29
2016,10,23,11,0,411.0,254.0,3.1,22.0,515.0,700.91,541.03
2016,10,23,11,15,522.5,218.0,3.15,22.0,555.5,803.68,617.71
2016,10,23,11,30,634.0,182.0,3.2,22.0,596.0,892.4,680.43
2016,10,23,11,45,768.5,136.0,3.3,22.5,638.5,981.57,739.82
2016,10,23,12,0,903.0,90.0,3.4,23.0,681.0,1043.77,780.06
2016,10,23,12,15,900.0,89.5,3.45,23.0,674.0,1036.25,775.08
2016,10,23,12,30,897.0,89.0,3.5,23.0,667.0,1025.08,768.43
2016,10,23,12,45,887.0,90.5,3.55,23.0,651.5,1005.74,756.44
2016,10,23,13,0,877.0,92.0,3.6,23.0,636.0,983.11,742.35
2016,10,23,13,15,868.0,90.5,3.6,23.0,614.0,954.78,724.08
2016,10,23,13,30,859.0,89.0,3.6,23.0,592.0,934.65,711.49
2016,10,23,13,45,847.0,87.0,3.65,23.0,562.5,896.64,686.77
2016,10,23,14,0,835.0,85.0,3.7,23.0,533.0,856.19,660.23
2016,10,23,14,15,818.0,83.0,3.7,22.5,498.0,809.34,629.8
2016,10,23,14,30,801.0,81.0,3.7,22.0,463.0,760.91,597.71
2016,10,23,14,45,776.0,78.0,3.75,22.0,422.0,703.93,557.77
2016,10,23,15,0,751.0,75.0,3.8,22.0,381.0,646.66,516.79
2016,10,23,15,15,718.0,71.5,3.75,21.5,336.5,583.53,469.38
2016,10,23,15,30,685.0,68.0,3.7,21.0,292.0,524.8,423.43
2016,10,23,15,45,631.0,63.5,3.65,20.5,245.0,451.65,364.53
2016,10,23,16,0,577.0,59.0,3.6,20.0,198.0,382.77,307.02
2016,10,23,16,15,502.5,51.0,3.35,19.0,152.0,305.58,241.5
2016,10,23,16,30,428.0,43.0,3.1,18.0,106.0,236.07,180.57
2016,10,23,16,45,214.0,35.5,2.9,17.5,67.0,127.75,88.11
2016,10,23,17,0,0.0,28.0,2.7,17.0,28.0,27.28,0.0
2016,10,23,17,15,0.0,14.0,2.7,16.5,14.0,11.02,0.0
2016,10,23,17,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,24,6,45,1.0,16.5,2.75,13.5,17.0,13.09,0.0
2016,10,24,7,0,2.0,33.0,3.0,14.0,34.0,28.64,16.86
2016,10,24,7,15,18.5,52.5,3.25,14.5,56.5,57.61,42.25
2016,10,24,7,30,35.0,72.0,3.5,15.0,79.0,84.83,65.97
2016,10,24,7,45,43.0,92.0,3.8,15.5,102.5,110.03,87.88
2016,10,24,8,0,51.0,112.0,4.1,16.0,126.0,136.11,110.21
2016,10,24,8,15,58.5,130.0,4.25,16.0,149.5,160.42,130.92
2016,10,24,8,30,66.0,148.0,4.4,16.0,173.0,185.63,152.09
2016,10,24,8,45,33.0,121.5,4.6,16.5,134.0,133.01,107.29
2016,10,24,9,0,0.0,95.0,4.8,17.0,95.0,74.44,57.08
2016,10,24,9,15,0.0,97.5,4.75,17.0,97.5,76.21,58.45
2016,10,24,9,30,0.0,100.0,4.7,17.0,100.0,78.07,59.86
2016,10,24,9,45,0.0,74.5,4.7,17.0,74.5,57.25,42.38
2016,10,24,10,0,0.0,49.0,4.7,17.0,49.0,37.57,25.87
2016,10,24,10,15,0.0,105.5,4.65,17.5,105.5,82.27,62.88
2016,10,24,10,30,0.0,162.0,4.6,18.0,162.0,132.01,103.39
2016,10,24,10,45,0.0,132.0,4.6,18.5,132.0,104.9,80.93
2016,10,24,11,0,0.0,102.0,4.6,19.0,102.0,79.17,59.68
2016,10,24,11,15,0.0,107.5,4.55,19.0,107.5,83.77,63.42
2016,10,24,11,30,0.0,113.0,4.5,19.0,113.0,88.4,67.17
2016,10,24,11,45,0.0,103.0,4.45,19.5,103.0,79.98,60.15
2016,10,24,12,0,0.0,93.0,4.4,20.0,93.0,71.72,53.29
2016,10,24,12,15,0.0,130.0,4.4,20.0,130.0,102.96,78.74
2016,10,24,12,30,0.0,167.0,4.4,20.0,167.0,135.92,105.41
2016,10,24,12,45,0.0,163.0,4.45,20.0,163.0,132.44,102.65
2016,10,24,13,0,0.0,159.0,4.5,20.0,159.0,129.02,100.0
2016,10,24,13,15,0.0,153.5,4.55,20.0,153.5,124.3,96.31
2016,10,24,13,30,0.0,148.0,4.6,20.0,148.0,119.64,92.68
2016,10,24,13,45,0.0,125.5,4.65,20.0,125.5,99.81,76.68
2016,10,24,14,0,0.0,103.0,4.7,20.0,103.0,80.45,60.97
2016,10,24,14,15,0.0,96.0,4.65,19.5,96.0,74.66,56.46
2016,10,24,14,30,0.0,89.0,4.6,19.0,89.0,68.93,51.96
2016,10,24,14,45,0.0,81.0,4.6,19.0,81.0,62.38,46.64
2016,10,24,15,0,0.0,73.0,4.6,19.0,73.0,56.03,41.45
2016,10,24,15,15,0.0,64.5,4.4,18.5,64.5,49.45,36.09
2016,10,24,15,30,0.0,56.0,4.2,18.0,56.0,42.88,30.67
2016,10,24,15,45,0.0,46.5,4.05,18.0,46.5,35.55,24.47
2016,10,24,16,0,0.0,37.0,3.9,18.0,37.0,28.24,18.21
2016,10,24,16,15,0.0,28.0,3.65,17.5,28.0,21.33,12.26
2016,10,24,16,30,0.0,19.0,3.4,17.0,19.0,14.45,6.28
2016,10,24,16,45,0.0,11.5,3.15,16.5,11.5,8.73,0.99
2016,10,24,17,0,0.0,4.0,2.9,16.0,4.0,3.02,0.0
2016,10,24,17,15,0.0,2.0,2.9,15.5,2.0,1.57,0.0
2016,10,24,17,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,9.0,2.3,15.0,9.0,6.83,0.0
2016,10,25,7,0,0.0,18.0,2.5,15.0,18.0,13.7,4.97
2016,10,25,7,15,0.0,30.0,2.7,15.5,30.0,22.9,13.4
2016,10,25,7,30,0.0,42.0,2.9,16.0,42.0,32.13,21.48
2016,10,25,7,45,0.0,55.5,3.1,16.5,55.5,43.2,31.02
2016,10,25,8,0,0.0,69.0,3.3,17.0,69.0,54.4,40.54
2016,10,25,8,15,0.0,81.5,3.45,17.0,81.5,64.74,49.29
2016,10,25,8,30,0.0,94.0,3.6,17.0,94.0,75.15,57.98
2016,10,25,8,45,0.0,70.0,3.75,17.5,70.0,53.7,39.75
2016,10,25,9,0,0.0,46.0,3.9,18.0,46.0,35.19,24.03
2016,10,25,9,15,0.0,58.5,3.95,18.5,58.5,44.84,32.0
2016,10,25,9,30,0.0,71.0,4.0,19.0,71.0,54.52,39.89
2016,10,25,9,45,0.0,57.0,4.1,19.5,57.0,43.72,30.76
2016,10,25,10,0,0.0,43.0,4.2,20.0,43.0,32.95,21.72
2016,10,25,10,15,0.0,39.5,4.15,20.0,39.5,30.27,19.46
2016,10,25,10,30,0.0,36.0,4.1,20.0,36.0,27.59,17.21
2016,10,25,10,45,0.0,48.5,4.1,20.5,48.5,37.22,25.08
2016,10,25,11,0,0.0,61.0,4.1,21.0,61.0,46.89,32.91
2016,10,25,11,15,0.0,69.0,4.05,21.0,69.0,53.08,37.95
2016,10,25,11,30,0.0,77.0,4.0,21.0,77.0,59.29,42.99
2016,10,25,11,45,0.0,51.5,4.0,21.0,51.5,39.57,26.87
2016,10,25,12,0,0.0,26.0,4.0,21.0,26.0,19.93,10.76
2016,10,25,12,15,0.0,27.0,3.95,21.0,27.0,20.7,11.4
2016,10,25,12,30,0.0,28.0,3.9,21.0,28.0,21.46,12.03
2016,10,25,12,45,0.0,37.5,3.85,21.5,37.5,28.76,18.01
2016,10,25,13,0,0.0,47.0,3.8,22.0,47.0,36.07,23.97
2016,10,25,13,15,38.0,150.0,3.7,22.0,172.0,170.46,134.4
2016,10,25,13,30,76.0,253.0,3.6,22.0,297.0,317.81,251.39
2016,10,25,13,45,444.5,165.5,3.55,22.0,402.0,616.78,489.28
2016,10,25,14,0,813.0,78.0,3.5,22.0,507.0,829.58,645.36
2016,10,25,14,15,624.0,120.0,3.4,21.5,436.5,694.83,548.23
2016,10,25,14,30,435.0,162.0,3.3,21.0,366.0,553.87,442.26
2016,10,25,14,45,448.0,144.0,3.25,21.0,337.5,524.37,421.29
2016,10,25,15,0,461.0,126.0,3.2,21.0,309.0,492.37,397.24
2016,10,25,15,15,445.5,112.0,3.0,20.5,272.5,443.26,359.2
2016,10,25,15,30,430.0,98.0,2.8,20.0,236.0,394.61,320.5
2016,10,25,15,45,401.0,85.0,2.6,20.0,197.5,340.14,275.3
2016,10,25,16,0,372.0,72.0,2.4,20.0,159.0,288.12,230.87
2016,10,25,16,15,324.5,58.0,2.1,19.5,121.0,229.27,180.23
2016,10,25,16,30,277.0,44.0,1.8,19.0,83.0,175.68,132.83
2016,10,25,16,45,138.5,32.0,1.5,18.5,51.5,99.72,65.07
2016,10,25,17,0,0.0,20.0,1.2,18.0,20.0,15.74,0.0
2016,10,25,17,15,0.0,10.0,1.2,17.5,10.0,7.87,0.0
2016,10,25,17,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,6,45,194.0,13.5,1.25,13.5,32.0,79.74,0.0
2016,10,26,7,0,388.0,27.0,1.3,14.0,64.0,183.98,126.6
2016,10,26,7,15,483.5,34.5,1.5,14.5,108.0,254.84,196.74
2016,10,26,7,30,579.0,42.0,1.7,15.0,152.0,333.77,266.37
2016,10,26,7,45,637.0,47.0,1.9,16.0,199.0,403.74,326.74
2016,10,26,8,0,695.0,52.0,2.1,17.0,246.0,478.68,388.78
2016,10,26,8,15,731.5,56.0,2.2,17.5,291.5,543.56,441.14
2016,10,26,8,30,768.0,60.0,2.3,18.0,337.0,610.33,493.02
2016,10,26,8,45,794.0,62.5,2.4,18.5,379.0,669.14,535.97
2016,10,26,9,0,820.0,65.0,2.5,19.0,421.0,728.01,577.23
2016,10,26,9,15,837.5,67.0,2.6,19.5,458.0,770.87,606.03
2016,10,26,9,30,855.0,69.0,2.7,20.0,495.0,819.95,638.92
2016,10,26,9,45,867.0,71.0,2.8,21.0,526.5,862.6,665.46
2016,10,26,10,0,879.0,73.0,2.9,22.0,558.0,903.01,690.05
2016,10,26,10,15,888.5,74.0,2.95,22.0,583.0,937.34,712.53
2016,10,26,10,30,898.0,75.0,3.0,22.0,608.0,968.83,733.07
2016,10,26,10,45,901.0,77.5,3.15,22.5,625.0,992.76,747.89
2016,10,26,11,0,904.0,80.0,3.3,23.0,642.0,1013.25,760.5
2016,10,26,11,15,908.0,80.5,3.35,23.0,652.5,1028.74,770.57
2016,10,26,11,30,912.0,81.0,3.4,23.0,663.0,1040.64,778.43
2016,10,26,11,45,910.5,82.5,3.5,23.5,664.5,1044.47,780.0
2016,10,26,12,0,909.0,84.0,3.6,24.0,666.0,1044.56,779.29
2016,10,26,12,15,908.0,83.5,3.65,24.0,660.5,1038.98,776.15
2016,10,26,12,30,907.0,83.0,3.7,24.0,655.0,1029.72,770.74
2016,10,26,12,45,901.0,83.5,3.8,24.0,641.0,1013.04,760.87
2016,10,26,13,0,895.0,84.0,3.9,24.0,627.0,992.94,748.79
2016,10,26,13,15,887.5,83.0,3.9,24.0,605.5,966.28,731.66
2016,10,26,13,30,880.0,82.0,3.9,24.0,584.0,936.54,712.46
2016,10,26,13,45,869.0,80.0,3.95,24.0,555.5,899.51,688.43
2016,10,26,14,0,858.0,78.0,4.0,24.0,527.0,869.66,669.29
2016,10,26,14,15,842.0,76.0,3.95,23.5,491.5,822.96,638.77
2016,10,26,14,30,826.0,74.0,3.9,23.0,456.0,774.57,606.62
2016,10,26,14,45,804.0,71.0,3.85,22.5,416.0,718.99,568.56
2016,10,26,15,0,782.0,68.0,3.8,22.0,376.0,662.82,529.2
2016,10,26,15,15,749.5,64.5,3.6,21.5,331.5,598.78,481.2
2016,10,26,15,30,717.0,61.0,3.4,21.0,287.0,535.81,431.72
2016,10,26,15,45,670.0,56.0,3.25,20.5,240.0,464.42,374.0
2016,10,26,16,0,623.0,51.0,3.1,20.0,193.0,399.68,319.36
2016,10,26,16,15,545.0,44.0,2.7,19.0,146.5,319.63,251.13
2016,10,26,16,30,467.0,37.0,2.3,18.0,100.0,247.66,187.48
2016,10,26,16,45,328.5,26.5,1.9,17.5,61.5,160.22,102.67
2016,10,26,17,0,190.0,16.0,1.5,17.0,23.0,65.59,0.0
2016,10,26,17,15,95.0,8.0,1.4,16.5,11.5,0.0,0.0
2016,10,26,17,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,1.5,2.0,14.5,1.5,1.18,0.0
2016,10,27,7,0,0.0,3.0,2.2,15.0,3.0,2.27,0.0
2016,10,27,7,15,0.0,6.0,2.4,15.5,6.0,4.54,0.0
2016,10,27,7,30,0.0,9.0,2.6,16.0,9.0,6.82,0.1
2016,10,27,7,45,0.0,12.0,2.8,16.5,12.0,9.1,2.09
2016,10,27,8,0,0.0,15.0,3.0,17.0,15.0,11.39,4.06
2016,10,27,8,15,0.0,18.0,3.0,17.5,18.0,13.69,6.0
2016,10,27,8,30,0.0,21.0,3.0,18.0,21.0,15.99,7.93
2016,10,27,8,45,0.0,14.0,3.0,18.5,14.0,10.65,3.36
2016,10,27,9,0,0.0,7.0,3.0,19.0,7.0,5.33,0.0
2016,10,27,9,15,0.0,47.5,3.0,19.5,47.5,36.35,24.82
2016,10,27,9,30,0.0,88.0,3.0,20.0,88.0,67.92,50.84
2016,10,27,9,45,0.0,114.0,3.05,20.5,114.0,90.18,68.85
2016,10,27,10,0,0.0,140.0,3.1,21.0,140.0,113.13,87.21
2016,10,27,10,15,1.0,158.5,3.05,21.0,159.5,130.65,101.22
2016,10,27,10,30,2.0,177.0,3.0,21.0,179.0,148.52,115.44
2016,10,27,10,45,11.0,203.5,2.95,21.0,210.5,182.37,142.68
2016,10,27,11,0,20.0,230.0,2.9,21.0,242.0,217.21,170.41
2016,10,27,11,15,21.0,232.5,3.05,20.5,245.5,220.51,173.25
2016,10,27,11,30,22.0,235.0,3.2,20.0,249.0,223.9,176.28
2016,10,27,11,45,11.0,150.0,3.35,20.0,157.0,132.05,102.64
2016,10,27,12,0,0.0,65.0,3.5,20.0,65.0,49.99,35.53
2016,10,27,12,15,0.0,64.5,3.55,19.5,64.5,49.6,35.34
2016,10,27,12,30,0.0,64.0,3.6,19.0,64.0,49.2,35.11
2016,10,27,12,45,0.0,113.5,3.7,19.0,113.5,88.98,67.81
2016,10,27,13,0,0.0,163.0,3.8,19.0,163.0,133.17,103.85
2016,10,27,13,15,0.0,150.5,3.7,19.0,150.5,122.0,94.85
2016,10,27,13,30,0.0,138.0,3.6,19.0,138.0,110.99,86.02
2016,10,27,13,45,0.0,91.0,3.55,19.0,91.0,70.2,52.68
2016,10,27,14,0,0.0,44.0,3.5,19.0,44.0,33.69,22.51
2016,10,27,14,15,5.0,103.0,3.35,19.0,105.5,85.12,65.52
2016,10,27,14,30,10.0,162.0,3.2,19.0,167.0,145.36,115.3
2016,10,27,14,45,5.0,125.5,3.1,19.0,128.0,106.82,83.62
2016,10,27,15,0,0.0,89.0,3.0,19.0,89.0,70.08,53.18
2016,10,27,15,15,0.0,78.0,2.75,19.0,78.0,60.97,45.69
2016,10,27,15,30,0.0,67.0,2.5,19.0,67.0,51.93,38.15
2016,10,27,15,45,0.0,55.5,2.25,19.0,55.5,42.52,30.2
2016,10,27,16,0,0.0,44.0,2.0,19.0,44.0,33.65,22.63
2016,10,27,16,15,0.0,33.0,1.7,18.5,33.0,25.19,15.36
2016,10,27,16,30,0.0,22.0,1.4,18.0,22.0,16.75,8.04
2016,10,27,16,45,0.0,13.0,1.1,18.0,13.0,9.88,1.2
2016,10,27,17,0,0.0,4.0,0.8,18.0,4.0,3.15,0.0
2016,10,27,17,15,0.0,2.0,0.8,17.5,2.0,0.0,0.0
2016,10,27,17,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,6,45,27.5,15.0,0.6,15.5,17.5,19.75,0.0
2016,10,28,7,0,55.0,30.0,0.6,16.0,35.0,54.94,33.48
2016,10,28,7,15,91.0,48.5,0.7,16.0,63.0,92.13,69.13
2016,10,28,7,30,127.0,67.0,0.8,16.0,91.0,132.85,104.86
2016,10,28,7,45,150.0,86.0,0.9,16.5,121.5,171.29,138.16
2016,10,28,8,0,173.0,105.0,1.0,17.0,152.0,223.89,182.18
2016,10,28,8,15,187.0,123.0,1.1,17.0,182.5,248.28,202.97
2016,10,28,8,30,201.0,141.0,1.2,17.0,213.0,285.69,233.68
2016,10,28,8,45,314.0,143.0,1.35,17.0,270.5,392.78,320.48
2016,10,28,9,0,427.0,145.0,1.5,17.0,328.0,514.13,415.19
2016,10,28,9,15,267.0,179.5,1.6,17.0,297.5,423.17,341.67
2016,10,28,9,30,107.0,214.0,1.7,17.0,267.0,300.04,241.86
2016,10,28,9,45,175.5,226.0,1.8,17.5,319.0,395.53,318.13
2016,10,28,10,0,244.0,238.0,1.9,18.0,371.0,497.85,396.19
2016,10,28,10,15,141.0,238.0,1.95,18.0,316.0,385.51,307.17
2016,10,28,10,30,38.0,238.0,2.0,18.0,261.0,266.62,211.43
2016,10,28,10,45,31.0,236.5,2.05,18.5,255.5,257.79,204.08
2016,10,28,11,0,24.0,235.0,2.1,19.0,250.0,226.7,178.87
2016,10,28,11,15,185.5,251.5,2.2,19.0,368.0,454.81,361.17
2016,10,28,11,30,347.0,268.0,2.3,19.0,486.0,665.14,519.22
2016,10,28,11,45,236.0,281.5,2.45,19.5,430.5,543.68,425.75
2016,10,28,12,0,125.0,295.0,2.6,20.0,375.0,446.04,349.42
2016,10,28,12,15,106.5,288.5,2.7,20.0,356.0,394.69,310.87
2016,10,28,12,30,88.0,282.0,2.8,20.0,337.0,367.89,290.2
2016,10,28,12,45,44.5,228.5,2.95,20.5,256.5,262.13,206.76
2016,10,28,13,0,1.0,175.0,3.1,21.0,176.0,145.54,112.74
2016,10,28,13,15,10.0,191.5,3.15,20.5,197.5,170.52,133.74
2016,10,28,13,30,19.0,208.0,3.2,20.0,219.0,195.96,154.9
2016,10,28,13,45,195.0,204.0,3.3,20.0,304.5,391.54,315.59
2016,10,28,14,0,371.0,200.0,3.4,20.0,390.0,556.38,445.78
2016,10,28,14,15,364.5,187.5,3.4,20.0,363.5,523.41,420.42
2016,10,28,14,30,358.0,175.0,3.4,20.0,337.0,489.86,395.32
2016,10,28,14,45,547.0,123.0,3.45,20.0,345.5,578.51,467.37
2016,10,28,15,0,736.0,71.0,3.5,20.0,354.0,634.59,512.02
2016,10,28,15,15,702.5,67.0,3.3,19.5,311.0,571.4,463.12
2016,10,28,15,30,669.0,63.0,3.1,19.0,268.0,512.81,416.39
2016,10,28,15,45,623.5,57.0,2.95,19.0,223.0,443.71,359.23
2016,10,28,16,0,578.0,51.0,2.8,19.0,178.0,378.16,303.09
2016,10,28,16,15,497.0,43.5,2.4,18.0,133.5,298.63,235.05
2016,10,28,16,30,416.0,36.0,2.0,17.0,89.0,227.61,171.84
2016,10,28,16,45,276.0,24.5,1.65,16.5,53.0,139.27,81.29
2016,10,28,17,0,136.0,13.0,1.3,16.0,17.0,48.53,0.0
2016,10,28,17,15,68.0,6.5,1.25,15.5,8.5,0.0,0.0
2016,10,28,17,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
