Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,4,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,6,45,92.5,9.0,0.85,14.0,13.5,35.22,0.0
2016,11,8,7,0,185.0,18.0,0.8,14.0,27.0,99.56,0.0
2016,11,8,7,15,306.5,29.0,0.9,14.5,63.5,185.47,132.53
2016,11,8,7,30,428.0,40.0,1.0,15.0,100.0,273.6,214.92
2016,11,8,7,45,501.5,47.0,1.1,16.0,143.0,345.59,277.3
2016,11,8,8,0,575.0,54.0,1.2,17.0,186.0,424.6,342.84
2016,11,8,8,15,621.5,59.0,1.1,17.5,228.5,490.6,395.54
2016,11,8,8,30,668.0,64.0,1.0,18.0,271.0,559.75,448.08
2016,11,8,8,45,701.0,67.5,0.9,18.5,311.0,616.05,487.89
2016,11,8,9,0,734.0,71.0,0.8,19.0,351.0,677.29,528.7
2016,11,8,9,15,755.5,73.5,0.7,19.5,386.5,728.49,560.67
2016,11,8,9,30,777.0,76.0,0.6,20.0,422.0,778.87,590.93
2016,11,8,9,45,798.0,76.5,0.55,20.5,453.0,825.23,618.26
2016,11,8,10,0,819.0,77.0,0.5,21.0,484.0,870.06,643.88
2016,11,8,10,15,829.5,78.0,0.45,21.5,507.5,903.84,661.78
2016,11,8,10,30,840.0,79.0,0.4,22.0,531.0,935.03,677.86
2016,11,8,10,45,845.0,80.5,0.35,22.5,547.5,946.8,681.59
2016,11,8,11,0,850.0,82.0,0.3,23.0,564.0,966.93,690.91
2016,11,8,11,15,853.0,83.0,0.3,23.0,573.0,981.22,698.92
2016,11,8,11,30,856.0,84.0,0.3,23.0,582.0,992.19,705.11
2016,11,8,11,45,854.5,84.5,0.3,23.5,583.0,994.53,704.85
2016,11,8,12,0,853.0,85.0,0.3,24.0,584.0,993.44,702.79
2016,11,8,12,15,851.0,84.5,0.35,24.0,578.0,987.16,700.27
2016,11,8,12,30,849.0,84.0,0.4,24.0,572.0,977.52,695.92
2016,11,8,12,45,842.0,84.0,0.45,24.5,558.5,972.48,693.25
2016,11,8,13,0,835.0,84.0,0.5,25.0,545.0,951.71,680.87
2016,11,8,13,15,826.0,83.0,0.55,25.0,524.0,924.7,666.12
2016,11,8,13,30,817.0,82.0,0.6,25.0,503.0,894.89,649.55
2016,11,8,13,45,804.0,80.0,0.65,25.0,476.0,857.57,627.94
2016,11,8,14,0,791.0,78.0,0.7,25.0,449.0,818.09,604.61
2016,11,8,14,15,772.5,75.5,0.7,25.0,415.5,771.41,575.23
2016,11,8,14,30,754.0,73.0,0.7,25.0,382.0,723.45,544.48
2016,11,8,14,45,728.0,70.0,0.75,25.0,344.0,668.14,508.55
2016,11,8,15,0,702.0,67.0,0.8,25.0,306.0,612.74,471.43
2016,11,8,15,15,663.5,62.5,0.7,24.5,264.5,551.44,427.14
2016,11,8,15,30,625.0,58.0,0.6,24.0,223.0,488.27,379.27
2016,11,8,15,45,565.5,52.0,0.55,23.5,180.0,413.56,321.23
2016,11,8,16,0,506.0,46.0,0.5,23.0,137.0,343.9,264.76
2016,11,8,16,15,410.5,37.0,0.6,22.0,96.5,259.68,195.87
2016,11,8,16,30,315.0,28.0,0.7,21.0,56.0,186.09,123.81
2016,11,8,16,45,157.5,14.0,0.85,20.0,28.0,66.69,0.0
2016,11,8,17,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,9,6,45,67.0,8.5,0.8,13.0,11.5,27.14,0.0
2016,11,9,7,0,134.0,17.0,0.8,13.0,23.0,78.09,0.0
2016,11,9,7,15,248.5,30.5,0.95,13.5,58.5,162.7,114.43
2016,11,9,7,30,363.0,44.0,1.1,14.0,94.0,246.5,194.32
2016,11,9,7,45,441.5,53.0,1.25,15.0,136.5,320.27,258.48
2016,11,9,8,0,520.0,62.0,1.4,16.0,179.0,401.59,326.52
2016,11,9,8,15,569.5,68.5,1.4,16.5,221.5,468.93,381.41
2016,11,9,8,30,619.0,75.0,1.4,17.0,264.0,539.72,436.81
2016,11,9,8,45,657.5,79.0,1.45,17.5,305.0,602.65,484.49
2016,11,9,9,0,696.0,83.0,1.5,18.0,346.0,667.07,530.35
2016,11,9,9,15,720.0,86.5,1.55,18.5,382.0,720.17,566.72
2016,11,9,9,30,744.0,90.0,1.6,19.0,418.0,772.82,602.0
2016,11,9,9,45,778.0,87.0,1.7,19.5,451.0,820.36,633.51
2016,11,9,10,0,812.0,84.0,1.8,20.0,484.0,872.54,667.77
2016,11,9,10,15,823.0,85.5,1.7,20.5,508.0,907.33,687.38
2016,11,9,10,30,834.0,87.0,1.6,21.0,532.0,939.56,705.01
2016,11,9,10,45,841.0,88.0,1.55,21.5,549.0,964.47,718.21
2016,11,9,11,0,848.0,89.0,1.5,22.0,566.0,986.3,729.37
2016,11,9,11,15,851.5,89.5,1.4,22.5,575.5,1000.73,734.94
2016,11,9,11,30,855.0,90.0,1.3,23.0,585.0,1011.78,738.39
2016,11,9,11,45,854.5,90.5,1.25,23.5,586.5,1015.25,737.98
2016,11,9,12,0,854.0,91.0,1.2,24.0,588.0,1015.21,735.59
2016,11,9,12,15,851.5,90.5,1.15,24.0,581.5,1008.34,730.51
2016,11,9,12,30,849.0,90.0,1.1,24.0,575.0,998.02,723.5
2016,11,9,12,45,849.0,87.0,1.05,24.5,562.0,983.62,712.73
2016,11,9,13,0,849.0,84.0,1.0,25.0,549.0,965.82,700.02
2016,11,9,13,15,839.5,83.0,0.9,25.0,528.0,938.09,681.58
2016,11,9,13,30,830.0,82.0,0.8,25.0,507.0,907.54,661.49
2016,11,9,13,45,814.0,81.0,0.75,25.0,478.5,868.42,636.78
2016,11,9,14,0,798.0,80.0,0.7,25.0,450.0,827.24,610.64
2016,11,9,14,15,778.0,77.0,0.65,25.0,416.5,778.46,579.16
2016,11,9,14,30,758.0,74.0,0.6,25.0,383.0,728.49,546.47
2016,11,9,14,45,728.5,71.5,0.6,25.0,344.0,670.9,508.57
2016,11,9,15,0,699.0,69.0,0.6,25.0,305.0,617.78,472.79
2016,11,9,15,15,659.0,64.0,0.55,24.5,263.0,551.09,425.31
2016,11,9,15,30,619.0,59.0,0.5,24.0,221.0,486.55,377.08
2016,11,9,15,45,558.0,53.0,0.5,23.5,177.5,411.23,319.02
2016,11,9,16,0,497.0,47.0,0.5,23.0,134.0,341.04,262.42
2016,11,9,16,15,401.0,37.5,0.6,22.0,94.0,256.44,193.07
2016,11,9,16,30,305.0,28.0,0.7,21.0,54.0,181.93,118.29
2016,11,9,16,45,152.5,14.0,0.8,20.5,27.0,65.15,0.0
2016,11,9,17,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,10,6,45,73.5,8.0,0.9,14.0,11.0,28.8,0.0
2016,11,10,7,0,147.0,16.0,0.9,14.0,22.0,65.58,0.0
2016,11,10,7,15,267.5,28.5,1.15,14.5,57.5,169.31,116.0
2016,11,10,7,30,388.0,41.0,1.4,15.0,93.0,256.04,200.87
2016,11,10,7,45,463.5,49.0,1.65,16.0,135.0,328.27,264.34
2016,11,10,8,0,539.0,57.0,1.9,17.0,177.0,407.71,331.38
2016,11,10,8,15,588.0,63.0,1.9,17.5,219.0,474.83,386.52
2016,11,10,8,30,637.0,69.0,1.9,18.0,261.0,545.38,442.18
2016,11,10,8,45,571.5,89.5,1.95,18.5,280.0,551.91,446.21
2016,11,10,9,0,506.0,110.0,2.0,19.0,299.0,542.91,438.16
2016,11,10,9,15,581.5,104.5,2.0,19.5,342.5,628.7,502.12
2016,11,10,9,30,657.0,99.0,2.0,20.0,386.0,710.03,559.12
2016,11,10,9,45,462.5,152.5,2.0,20.5,361.5,613.57,484.66
2016,11,10,10,0,268.0,206.0,2.0,21.0,337.0,491.81,388.86
2016,11,10,10,15,309.0,210.0,1.95,21.5,368.0,542.2,426.75
2016,11,10,10,30,350.0,214.0,1.9,22.0,399.0,593.67,463.5
2016,11,10,10,45,406.0,208.5,1.85,22.5,429.5,672.17,518.79
2016,11,10,11,0,462.0,203.0,1.8,23.0,460.0,729.53,558.01
2016,11,10,11,15,480.5,201.5,1.7,23.0,473.0,752.75,572.88
2016,11,10,11,30,499.0,200.0,1.6,23.0,486.0,774.16,586.68
2016,11,10,11,45,497.0,201.5,1.5,23.5,487.0,775.96,585.4
2016,11,10,12,0,495.0,203.0,1.4,24.0,488.0,775.52,582.85
2016,11,10,12,15,518.0,192.0,1.3,24.0,488.0,784.16,588.47
2016,11,10,12,30,541.0,181.0,1.2,24.0,488.0,790.08,592.14
2016,11,10,12,45,309.0,210.0,1.1,24.5,384.0,559.75,426.42
2016,11,10,13,0,77.0,239.0,1.0,25.0,280.0,315.88,242.62
2016,11,10,13,15,81.0,230.5,0.95,25.0,273.0,309.36,239.46
2016,11,10,13,30,85.0,222.0,0.9,25.0,266.0,302.72,234.83
2016,11,10,13,45,134.0,211.0,0.85,25.0,275.5,354.2,275.28
2016,11,10,14,0,183.0,200.0,0.8,25.0,285.0,381.41,296.88
2016,11,10,14,15,290.5,170.5,0.7,25.0,293.5,450.78,350.46
2016,11,10,14,30,398.0,141.0,0.6,25.0,302.0,511.29,395.49
2016,11,10,14,45,381.5,129.5,0.5,25.0,271.0,468.14,362.78
2016,11,10,15,0,365.0,118.0,0.4,25.0,240.0,425.35,330.74
2016,11,10,15,15,344.5,103.5,0.35,24.5,206.5,377.04,294.75
2016,11,10,15,30,324.0,89.0,0.3,24.0,173.0,329.95,258.48
2016,11,10,15,45,292.0,74.0,0.3,24.0,138.5,277.09,216.17
2016,11,10,16,0,260.0,59.0,0.3,24.0,104.0,227.19,174.85
2016,11,10,16,15,203.5,43.5,0.4,23.0,72.5,168.44,125.94
2016,11,10,16,30,147.0,28.0,0.5,22.0,41.0,114.52,71.16
2016,11,10,16,45,73.5,14.0,0.6,21.5,20.5,37.22,0.0
2016,11,10,17,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,9.0,1.1,14.0,9.0,7.08,0.0
2016,11,11,7,0,0.0,18.0,1.1,14.0,18.0,14.16,0.0
2016,11,11,7,15,142.0,30.5,1.35,14.5,49.0,117.35,77.14
2016,11,11,7,30,284.0,43.0,1.6,15.0,80.0,207.16,162.29
2016,11,11,7,45,339.5,55.5,1.85,16.0,117.5,266.35,214.98
2016,11,11,8,0,395.0,68.0,2.1,17.0,155.0,331.41,270.68
2016,11,11,8,15,431.5,79.0,2.05,17.5,192.5,387.85,317.83
2016,11,11,8,30,468.0,90.0,2.0,18.0,230.0,447.16,365.51
2016,11,11,8,45,502.0,96.5,2.0,18.5,265.5,501.67,408.05
2016,11,11,9,0,536.0,103.0,2.0,19.0,301.0,566.11,456.53
2016,11,11,9,15,541.5,114.0,2.05,19.5,331.5,606.26,485.32
2016,11,11,9,30,547.0,125.0,2.1,20.0,362.0,636.74,506.36
2016,11,11,9,45,587.5,123.5,2.2,21.0,394.5,700.36,550.33
2016,11,11,10,0,628.0,122.0,2.3,22.0,427.0,755.6,586.97
2016,11,11,10,15,498.5,165.0,2.35,22.0,414.5,691.01,538.98
2016,11,11,10,30,369.0,208.0,2.4,22.0,402.0,605.24,473.87
2016,11,11,10,45,313.5,226.0,2.5,22.5,394.5,579.63,453.1
2016,11,11,11,0,258.0,244.0,2.6,23.0,387.0,550.93,429.52
2016,11,11,11,15,154.5,243.0,2.65,23.0,329.0,423.57,332.0
2016,11,11,11,30,51.0,242.0,2.7,23.0,271.0,293.68,229.67
2016,11,11,11,45,81.0,251.5,2.75,23.5,298.0,335.98,263.34
2016,11,11,12,0,111.0,261.0,2.8,24.0,325.0,378.53,296.19
2016,11,11,12,15,100.0,256.5,2.75,24.0,313.5,361.59,282.77
2016,11,11,12,30,89.0,252.0,2.7,24.0,302.0,344.74,269.67
2016,11,11,12,45,112.5,248.5,2.7,24.0,310.5,363.84,285.37
2016,11,11,13,0,136.0,245.0,2.7,24.0,319.0,404.89,317.3
2016,11,11,13,15,111.5,233.0,2.6,23.5,292.0,342.67,269.93
2016,11,11,13,30,87.0,221.0,2.5,23.0,265.0,304.15,240.33
2016,11,11,13,45,69.5,205.0,2.45,23.0,239.0,268.32,212.27
2016,11,11,14,0,52.0,189.0,2.4,23.0,213.0,233.63,184.81
2016,11,11,14,15,43.5,172.5,2.3,22.5,192.0,207.25,164.31
2016,11,11,14,30,35.0,156.0,2.2,22.0,171.0,181.66,144.14
2016,11,11,14,45,30.0,141.0,2.15,21.5,153.0,161.47,128.2
2016,11,11,15,0,25.0,126.0,2.1,21.0,135.0,141.9,112.5
2016,11,11,15,15,19.5,109.5,1.9,20.5,116.0,109.81,86.22
2016,11,11,15,30,14.0,93.0,1.7,20.0,97.0,90.92,70.49
2016,11,11,15,45,7.0,75.0,1.55,19.5,77.0,70.0,52.81
2016,11,11,16,0,0.0,57.0,1.4,19.0,57.0,49.73,35.53
2016,11,11,16,15,0.0,39.0,1.3,18.5,39.0,33.2,21.27
2016,11,11,16,30,0.0,21.0,1.2,18.0,21.0,16.04,5.2
2016,11,11,16,45,0.0,10.5,1.15,17.5,10.5,8.26,0.0
2016,11,11,17,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,12,6,45,73.0,7.0,0.8,14.0,9.5,0.0,0.0
2016,11,12,7,0,146.0,14.0,0.8,14.0,19.0,63.81,0.0
2016,11,12,7,15,277.0,25.5,0.85,14.5,54.0,168.74,107.62
2016,11,12,7,30,408.0,37.0,0.9,15.0,89.0,262.27,203.83
2016,11,12,7,45,486.0,44.5,1.0,16.0,131.0,335.95,268.4
2016,11,12,8,0,564.0,52.0,1.1,17.0,173.0,417.22,336.06
2016,11,12,8,15,613.5,57.0,1.05,17.0,215.5,484.42,390.99
2016,11,12,8,30,663.0,62.0,1.0,17.0,258.0,555.08,446.3
2016,11,12,8,45,698.0,65.5,1.0,17.5,298.0,612.21,488.05
2016,11,12,9,0,733.0,69.0,1.0,18.0,338.0,674.75,531.53
2016,11,12,9,15,756.0,72.0,0.95,18.5,373.5,727.61,566.03
2016,11,12,9,30,779.0,75.0,0.9,19.0,409.0,779.8,599.01
2016,11,12,9,45,802.5,75.0,0.9,19.5,440.5,827.73,628.87
2016,11,12,10,0,826.0,75.0,0.9,20.0,472.0,874.26,657.17
2016,11,12,10,15,837.0,76.0,0.85,20.5,496.0,908.64,676.05
2016,11,12,10,30,848.0,77.0,0.8,21.0,520.0,940.45,693.05
2016,11,12,10,45,856.5,77.5,0.75,21.5,537.0,954.61,698.54
2016,11,12,11,0,865.0,78.0,0.7,22.0,554.0,977.17,709.61
2016,11,12,11,15,868.5,78.5,0.75,22.0,563.5,991.56,718.92
2016,11,12,11,30,872.0,79.0,0.8,22.0,573.0,1002.6,726.4
2016,11,12,11,45,872.5,79.5,0.85,22.5,575.0,1007.15,728.61
2016,11,12,12,0,873.0,80.0,0.9,23.0,577.0,1008.23,728.88
2016,11,12,12,15,711.5,127.5,1.0,23.0,530.0,918.73,673.93
2016,11,12,12,30,550.0,175.0,1.1,23.0,483.0,792.92,593.83
2016,11,12,12,45,394.0,206.0,1.25,23.5,424.0,640.97,488.86
2016,11,12,13,0,238.0,237.0,1.4,24.0,365.0,495.97,382.92
2016,11,12,13,15,399.5,192.5,1.45,23.5,397.5,639.3,492.71
2016,11,12,13,30,561.0,148.0,1.5,23.0,430.0,729.52,560.13
2016,11,12,13,45,546.0,144.0,1.6,23.0,406.0,695.02,536.61
2016,11,12,14,0,531.0,140.0,1.7,23.0,382.0,659.41,513.13
2016,11,12,14,15,633.0,105.0,1.7,22.5,371.5,695.87,541.58
2016,11,12,14,30,735.0,70.0,1.7,22.0,361.0,706.95,551.16
2016,11,12,14,45,723.0,66.5,1.7,22.0,329.0,662.83,520.09
2016,11,12,15,0,711.0,63.0,1.7,22.0,297.0,617.51,487.86
2016,11,12,15,15,671.0,59.0,1.6,21.5,255.5,551.54,438.92
2016,11,12,15,30,631.0,55.0,1.5,21.0,214.0,491.83,391.85
2016,11,12,15,45,567.0,49.0,1.45,20.5,171.0,414.29,329.4
2016,11,12,16,0,503.0,43.0,1.4,20.0,128.0,342.26,268.96
2016,11,12,16,15,400.5,34.0,1.4,19.0,88.0,254.79,194.27
2016,11,12,16,30,298.0,25.0,1.4,18.0,48.0,175.28,104.94
2016,11,12,16,45,149.0,12.5,1.4,17.5,24.0,63.43,0.0
2016,11,12,17,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,0.05,14.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,0.0,14.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.1,13.5,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,13,6,45,71.5,6.5,0.55,13.0,9.0,0.0,0.0
2016,11,13,7,0,143.0,13.0,0.6,13.0,18.0,62.01,0.0
2016,11,13,7,15,277.0,24.5,0.65,13.5,52.5,166.78,101.25
2016,11,13,7,30,411.0,36.0,0.7,14.0,87.0,262.92,204.0
2016,11,13,7,45,485.5,44.5,0.75,14.5,129.0,335.9,268.74
2016,11,13,8,0,560.0,53.0,0.8,15.0,171.0,416.23,336.18
2016,11,13,8,15,610.0,58.5,0.75,15.0,213.5,484.21,391.67
2016,11,13,8,30,660.0,64.0,0.7,15.0,256.0,555.7,447.44
2016,11,13,8,45,692.5,68.0,0.65,15.5,295.5,615.62,490.66
2016,11,13,9,0,725.0,72.0,0.6,16.0,335.0,672.01,528.76
2016,11,13,9,15,749.0,75.0,0.55,16.5,371.0,725.45,563.34
2016,11,13,9,30,773.0,78.0,0.5,17.0,407.0,778.28,596.32
2016,11,13,9,45,791.5,80.0,0.5,17.5,437.5,824.15,624.48
2016,11,13,10,0,810.0,82.0,0.5,18.0,468.0,868.4,651.04
2016,11,13,10,15,822.0,83.5,0.55,18.5,492.5,904.04,672.52
2016,11,13,10,30,834.0,85.0,0.6,19.0,517.0,937.19,692.34
2016,11,13,10,45,844.0,85.5,0.65,19.5,534.5,964.42,708.28
2016,11,13,11,0,854.0,86.0,0.7,20.0,552.0,988.69,722.4
2016,11,13,11,15,858.0,86.5,0.75,20.5,562.0,1003.75,730.78
2016,11,13,11,30,862.0,87.0,0.8,21.0,572.0,1015.43,737.28
2016,11,13,11,45,863.0,87.0,0.85,21.5,573.5,1019.94,739.45
2016,11,13,12,0,864.0,87.0,0.9,22.0,575.0,1020.93,739.67
2016,11,13,12,15,861.5,86.5,0.95,22.0,569.0,1014.17,736.63
2016,11,13,12,30,859.0,86.0,1.0,22.0,563.0,1003.94,731.62
2016,11,13,12,45,857.0,84.0,1.05,22.0,550.5,988.87,723.67
2016,11,13,13,0,855.0,82.0,1.1,22.0,538.0,970.45,713.66
2016,11,13,13,15,846.0,80.5,1.1,22.0,517.0,942.66,696.75
2016,11,13,13,30,837.0,79.0,1.1,22.0,496.0,912.04,678.04
2016,11,13,13,45,823.5,77.5,1.1,22.5,468.5,874.65,653.5
2016,11,13,14,0,810.0,76.0,1.1,23.0,441.0,835.05,627.39
2016,11,13,14,15,790.0,73.5,1.05,22.5,407.5,786.73,596.71
2016,11,13,14,30,770.0,71.0,1.0,22.0,374.0,737.18,564.64
2016,11,13,14,45,742.0,67.5,1.0,22.0,335.5,679.34,525.47
2016,11,13,15,0,714.0,64.0,1.0,22.0,297.0,621.57,485.27
2016,11,13,15,15,673.0,60.0,0.9,21.5,255.0,554.74,436.5
2016,11,13,15,30,632.0,56.0,0.8,21.0,213.0,494.6,389.71
2016,11,13,15,45,568.5,49.5,0.7,20.5,170.0,416.64,327.62
2016,11,13,16,0,505.0,43.0,0.6,20.0,127.0,344.16,267.51
2016,11,13,16,15,401.5,34.0,0.7,19.5,87.0,256.03,193.05
2016,11,13,16,30,298.0,25.0,0.8,19.0,47.0,174.96,99.26
2016,11,13,16,45,149.0,12.5,0.9,18.5,23.5,63.67,0.0
2016,11,13,17,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,6,45,74.0,6.0,0.6,13.0,8.0,0.0,0.0
2016,11,14,7,0,148.0,12.0,0.6,13.0,16.0,63.09,0.0
2016,11,14,7,15,286.5,23.0,0.55,13.5,50.5,168.33,95.27
2016,11,14,7,30,425.0,34.0,0.5,14.0,85.0,267.78,206.4
2016,11,14,7,45,504.5,41.5,0.5,14.5,127.5,342.85,272.81
2016,11,14,8,0,584.0,49.0,0.5,15.0,170.0,425.77,341.63
2016,11,14,8,15,634.0,54.5,0.45,15.5,213.0,494.72,396.49
2016,11,14,8,30,684.0,60.0,0.4,16.0,256.0,562.85,448.25
2016,11,14,8,45,342.0,67.0,0.4,16.5,165.0,348.36,282.83
2016,11,14,9,0,0.0,74.0,0.4,17.0,74.0,57.36,42.46
2016,11,14,9,15,0.0,94.0,0.4,17.5,94.0,75.03,57.63
2016,11,14,9,30,0.0,114.0,0.4,18.0,114.0,93.13,72.33
2016,11,14,9,45,0.0,131.5,0.45,18.5,131.5,109.15,85.11
2016,11,14,10,0,0.0,149.0,0.5,19.0,149.0,125.46,97.98
2016,11,14,10,15,0.0,153.5,0.5,19.0,153.5,128.92,100.55
2016,11,14,10,30,0.0,158.0,0.5,19.0,158.0,132.55,103.31
2016,11,14,10,45,6.0,175.5,0.55,19.5,179.0,155.25,121.44
2016,11,14,11,0,12.0,193.0,0.6,20.0,200.0,178.57,139.78
2016,11,14,11,15,10.0,192.0,0.55,20.5,197.5,175.1,136.42
2016,11,14,11,30,8.0,191.0,0.5,21.0,195.0,171.76,133.33
2016,11,14,11,45,8.0,191.5,0.45,21.5,196.0,172.14,133.28
2016,11,14,12,0,8.0,192.0,0.4,22.0,197.0,172.65,133.35
2016,11,14,12,15,439.0,137.5,0.4,22.0,380.0,639.5,491.39
2016,11,14,12,30,870.0,83.0,0.4,22.0,563.0,998.88,721.67
2016,11,14,12,45,865.0,82.0,0.45,22.5,549.5,994.51,713.1
2016,11,14,13,0,860.0,81.0,0.5,23.0,536.0,974.37,701.09
2016,11,14,13,15,850.5,80.0,0.55,23.0,515.5,946.72,685.94
2016,11,14,13,30,841.0,79.0,0.6,23.0,495.0,916.23,668.95
2016,11,14,13,45,828.0,77.0,0.7,23.0,467.5,878.62,648.09
2016,11,14,14,0,815.0,75.0,0.8,23.0,440.0,838.77,625.27
2016,11,14,14,15,795.0,72.5,0.85,22.5,406.5,790.35,596.38
2016,11,14,14,30,775.0,70.0,0.9,22.0,373.0,740.7,565.82
2016,11,14,14,45,747.0,67.0,0.95,22.0,334.5,683.32,527.73
2016,11,14,15,0,719.0,64.0,1.0,22.0,296.0,625.94,488.39
2016,11,14,15,15,678.0,59.5,0.95,21.0,254.0,558.36,440.4
2016,11,14,15,30,637.0,55.0,0.9,20.0,212.0,497.44,393.99
2016,11,14,15,45,573.0,48.5,0.85,19.5,168.5,418.97,331.36
2016,11,14,16,0,509.0,42.0,0.8,19.0,125.0,346.02,270.58
2016,11,14,16,15,403.0,33.0,0.85,18.0,85.0,256.47,194.29
2016,11,14,16,30,297.0,24.0,0.9,17.0,45.0,173.44,93.97
2016,11,14,16,45,148.5,12.0,0.95,16.5,22.5,63.34,0.0
2016,11,14,17,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,15,6,45,96.5,5.5,0.9,11.5,8.0,0.0,0.0
2016,11,15,7,0,193.0,11.0,0.9,12.0,16.0,78.68,0.0
2016,11,15,7,15,334.0,20.5,1.1,12.5,50.5,180.41,93.54
2016,11,15,7,30,475.0,30.0,1.3,13.0,85.0,282.21,218.67
2016,11,15,7,45,548.0,36.0,1.55,13.5,127.0,355.37,286.56
2016,11,15,8,0,621.0,42.0,1.8,14.0,169.0,435.11,355.87
2016,11,15,8,15,667.0,46.5,1.9,14.5,211.0,502.21,412.46
2016,11,15,8,30,713.0,51.0,2.0,15.0,253.0,572.24,469.09
2016,11,15,8,45,743.0,53.5,2.1,15.5,292.0,630.6,513.04
2016,11,15,9,0,773.0,56.0,2.2,16.0,331.0,689.51,556.03
2016,11,15,9,15,793.5,58.5,2.3,16.5,366.0,740.93,592.35
2016,11,15,9,30,814.0,61.0,2.4,17.0,401.0,782.51,620.78
2016,11,15,9,45,804.0,70.5,2.5,17.5,427.0,823.17,648.15
2016,11,15,10,0,794.0,80.0,2.6,18.0,453.0,851.15,666.15
2016,11,15,10,15,805.0,81.5,2.65,18.0,476.0,885.38,689.45
2016,11,15,10,30,816.0,83.0,2.7,18.0,499.0,917.17,710.86
2016,11,15,10,45,820.0,85.0,2.8,18.5,515.0,940.06,725.12
2016,11,15,11,0,824.0,87.0,2.9,19.0,531.0,959.89,737.38
2016,11,15,11,15,827.5,87.5,2.95,19.0,540.0,974.15,746.91
2016,11,15,11,30,831.0,88.0,3.0,19.0,549.0,985.14,754.39
2016,11,15,11,45,832.5,87.5,3.15,19.0,551.0,989.48,758.33
2016,11,15,12,0,834.0,87.0,3.3,19.0,553.0,990.41,760.13
2016,11,15,12,15,831.0,87.0,3.4,19.0,547.0,984.0,756.64
2016,11,15,12,30,828.0,87.0,3.5,19.0,541.0,974.25,751.03
2016,11,15,12,45,428.5,147.0,3.65,19.0,382.0,631.95,504.49
2016,11,15,13,0,29.0,207.0,3.8,19.0,223.0,232.85,185.17
2016,11,15,13,15,14.5,179.0,3.85,19.0,187.0,168.15,133.53
2016,11,15,13,30,0.0,151.0,3.9,19.0,151.0,126.68,99.34
2016,11,15,13,45,0.0,142.0,3.95,19.0,142.0,118.71,93.02
2016,11,15,14,0,0.0,133.0,4.0,19.0,133.0,110.88,86.75
2016,11,15,14,15,57.5,148.0,3.95,18.5,170.5,191.62,155.73
2016,11,15,14,30,115.0,163.0,3.9,18.0,208.0,275.25,225.78
2016,11,15,14,45,110.0,147.0,3.85,17.5,186.5,249.4,204.97
2016,11,15,15,0,105.0,131.0,3.8,17.0,165.0,223.95,184.38
2016,11,15,15,15,98.0,113.5,3.65,16.5,141.5,195.6,160.86
2016,11,15,15,30,91.0,96.0,3.5,16.0,118.0,167.91,137.37
2016,11,15,15,45,80.0,77.5,3.35,16.0,94.0,137.13,110.51
2016,11,15,16,0,69.0,59.0,3.2,16.0,70.0,107.31,84.06
2016,11,15,16,15,39.5,41.5,2.85,15.5,47.5,62.48,44.92
2016,11,15,16,30,10.0,24.0,2.5,15.0,25.0,27.9,10.01
2016,11,15,16,45,5.0,12.0,2.2,14.5,12.5,11.26,0.0
2016,11,15,17,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,16,6,45,70.0,6.0,1.55,9.5,7.5,0.0,0.0
2016,11,16,7,0,140.0,12.0,1.6,10.0,15.0,60.28,0.0
2016,11,16,7,15,296.0,22.5,1.95,10.5,49.5,169.77,77.65
2016,11,16,7,30,452.0,33.0,2.3,11.0,84.0,279.9,218.3
2016,11,16,7,45,538.0,40.0,2.65,12.0,127.5,359.2,292.38
2016,11,16,8,0,624.0,47.0,3.0,13.0,171.0,441.87,364.79
2016,11,16,8,15,674.5,51.5,3.25,13.0,215.0,512.51,426.38
2016,11,16,8,30,725.0,56.0,3.5,13.0,259.0,586.22,488.49
2016,11,16,8,45,758.0,59.5,3.75,13.5,300.0,648.8,537.46
2016,11,16,9,0,791.0,63.0,4.0,14.0,341.0,712.12,585.44
2016,11,16,9,15,813.0,65.5,4.05,14.0,377.5,765.66,625.23
2016,11,16,9,30,835.0,68.0,4.1,14.0,414.0,818.31,663.64
2016,11,16,9,45,849.0,70.0,4.15,14.5,444.5,862.07,693.58
2016,11,16,10,0,863.0,72.0,4.2,15.0,475.0,903.81,721.62
2016,11,16,10,15,873.5,73.5,4.2,15.0,499.0,928.55,738.16
2016,11,16,10,30,884.0,75.0,4.2,15.0,523.0,960.89,760.25
2016,11,16,10,45,889.0,76.5,4.2,15.5,540.0,985.02,774.91
2016,11,16,11,0,894.0,78.0,4.2,16.0,557.0,1005.96,787.36
2016,11,16,11,15,897.0,78.5,4.2,16.0,566.0,1020.27,796.71
2016,11,16,11,30,900.0,79.0,4.2,16.0,575.0,1031.15,803.85
2016,11,16,11,45,897.0,80.5,4.25,16.0,576.5,1033.68,805.67
2016,11,16,12,0,894.0,82.0,4.3,16.0,578.0,1032.63,805.24
2016,11,16,12,15,891.5,81.5,4.25,16.0,571.5,1026.0,800.46
2016,11,16,12,30,889.0,81.0,4.2,16.0,565.0,1015.89,793.45
2016,11,16,12,45,881.5,81.0,4.2,16.0,551.0,997.99,781.47
2016,11,16,13,0,874.0,81.0,4.2,16.0,537.0,988.74,775.77
2016,11,16,13,15,864.5,79.5,4.15,15.5,516.0,960.3,757.61
2016,11,16,13,30,855.0,78.0,4.1,15.0,495.0,928.98,737.45
2016,11,16,13,45,836.5,77.5,4.1,15.0,466.5,888.0,709.04
2016,11,16,14,0,818.0,77.0,4.1,15.0,438.0,845.01,678.93
2016,11,16,14,15,797.5,74.5,4.0,14.5,404.5,796.15,644.83
2016,11,16,14,30,777.0,72.0,3.9,14.0,371.0,746.05,609.18
2016,11,16,14,45,743.5,69.5,3.85,14.0,331.5,684.93,563.39
2016,11,16,15,0,710.0,67.0,3.8,14.0,292.0,629.08,520.67
2016,11,16,15,15,666.5,62.5,3.5,13.5,250.0,560.36,465.99
2016,11,16,15,30,623.0,58.0,3.2,13.0,208.0,493.98,410.52
2016,11,16,15,45,551.0,51.5,2.95,13.0,164.5,411.35,339.47
2016,11,16,16,0,479.0,45.0,2.7,13.0,121.0,334.87,271.6
2016,11,16,16,15,367.0,35.0,2.4,12.5,81.5,242.67,188.39
2016,11,16,16,30,255.0,25.0,2.1,12.0,42.0,155.9,74.83
2016,11,16,16,45,127.5,12.5,1.85,11.5,21.0,56.55,0.0
2016,11,16,17,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,17,6,45,56.0,5.0,0.7,7.0,6.0,0.0,0.0
2016,11,17,7,0,112.0,10.0,0.7,7.0,12.0,48.57,0.0
2016,11,17,7,15,259.0,22.0,0.8,7.5,45.0,152.7,57.36
2016,11,17,7,30,406.0,34.0,0.9,8.0,78.0,258.96,201.59
2016,11,17,7,45,499.5,40.5,1.0,8.5,121.0,339.44,276.79
2016,11,17,8,0,593.0,47.0,1.1,9.0,164.0,428.92,354.22
2016,11,17,8,15,645.0,52.0,1.2,9.5,207.0,494.19,409.97
2016,11,17,8,30,697.0,57.0,1.3,10.0,250.0,568.09,470.21
2016,11,17,8,45,737.5,59.5,1.4,10.5,291.5,633.73,520.46
2016,11,17,9,0,778.0,62.0,1.5,11.0,333.0,700.71,569.75
2016,11,17,9,15,801.5,64.5,1.6,11.5,369.5,754.9,608.23
2016,11,17,9,30,825.0,67.0,1.7,12.0,406.0,808.36,645.42
2016,11,17,9,45,845.5,67.5,1.85,12.5,437.5,855.53,677.92
2016,11,17,10,0,866.0,68.0,2.0,13.0,469.0,890.88,701.69
2016,11,17,10,15,877.0,69.5,2.05,13.5,493.5,926.4,724.4
2016,11,17,10,30,888.0,71.0,2.1,14.0,518.0,959.33,745.09
2016,11,17,10,45,896.5,71.5,2.2,14.5,535.5,985.68,761.76
2016,11,17,11,0,905.0,72.0,2.3,15.0,553.0,1008.95,776.39
2016,11,17,11,15,909.0,72.5,2.25,15.0,562.5,1024.45,785.51
2016,11,17,11,30,913.0,73.0,2.2,15.0,572.0,1036.48,792.46
2016,11,17,11,45,915.0,72.5,2.2,15.5,574.5,1041.61,794.1
2016,11,17,12,0,917.0,72.0,2.2,16.0,577.0,1043.14,793.58
2016,11,17,12,15,914.5,71.5,2.2,16.0,571.0,1036.46,789.26
2016,11,17,12,30,912.0,71.0,2.2,16.0,565.0,1026.22,782.82
2016,11,17,12,45,907.0,70.5,2.25,16.5,551.5,1009.98,771.66
2016,11,17,13,0,902.0,70.0,2.3,17.0,538.0,990.39,758.4
2016,11,17,13,15,893.0,69.0,2.25,17.0,517.0,963.05,740.26
2016,11,17,13,30,884.0,68.0,2.2,17.0,496.0,932.8,720.19
2016,11,17,13,45,871.0,66.5,2.2,17.0,468.5,895.5,695.69
2016,11,17,14,0,858.0,65.0,2.2,17.0,441.0,855.92,669.39
2016,11,17,14,15,839.0,63.0,2.1,16.5,407.0,817.53,643.94
2016,11,17,14,30,820.0,61.0,2.0,16.0,373.0,768.1,610.04
2016,11,17,14,45,793.5,58.0,1.95,16.0,334.5,710.46,568.74
2016,11,17,15,0,767.0,55.0,1.9,16.0,296.0,652.67,526.34
2016,11,17,15,15,727.0,51.5,1.65,15.5,254.0,585.18,474.99
2016,11,17,15,30,687.0,48.0,1.4,15.0,212.0,519.47,421.51
2016,11,17,15,45,626.0,42.5,1.15,14.5,168.0,441.34,356.26
2016,11,17,16,0,565.0,37.0,0.9,14.0,124.0,367.97,292.49
2016,11,17,16,15,457.5,29.0,0.95,13.5,84.0,275.31,210.17
2016,11,17,16,30,350.0,21.0,1.0,13.0,44.0,187.89,81.94
2016,11,17,16,45,175.0,10.5,1.05,12.5,22.0,72.67,0.0
2016,11,17,17,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
