Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,18,7,15,206.5,15.5,1.75,8.0,37.5,122.49,31.93
2016,11,18,7,30,413.0,31.0,2.0,9.0,75.0,259.51,201.01
2016,11,18,7,45,503.5,39.0,2.25,10.0,118.5,339.91,277.63
2016,11,18,8,0,594.0,47.0,2.5,11.0,162.0,429.5,355.88
2016,11,18,8,15,648.0,52.5,2.45,11.5,205.5,496.36,413.41
2016,11,18,8,30,702.0,58.0,2.4,12.0,249.0,572.34,475.55
2016,11,18,8,45,739.0,61.5,2.4,13.0,290.5,636.9,524.16
2016,11,18,9,0,776.0,65.0,2.4,14.0,332.0,702.54,571.28
2016,11,18,9,15,799.5,68.0,2.65,14.5,369.0,757.35,611.36
2016,11,18,9,30,823.0,71.0,2.9,15.0,406.0,811.44,650.18
2016,11,18,9,45,842.0,72.5,3.15,16.0,437.5,858.64,682.08
2016,11,18,10,0,861.0,74.0,3.4,17.0,469.0,904.12,712.24
2016,11,18,10,15,871.0,75.5,3.5,17.5,493.0,939.17,734.99
2016,11,18,10,30,881.0,77.0,3.6,18.0,517.0,971.52,755.74
2016,11,18,10,45,886.5,78.5,3.75,18.5,533.5,984.83,763.49
2016,11,18,11,0,892.0,80.0,3.9,19.0,550.0,1006.28,777.14
2016,11,18,11,15,893.5,80.5,3.95,19.0,559.0,1019.12,785.66
2016,11,18,11,30,895.0,81.0,4.0,19.0,568.0,1028.52,792.02
2016,11,18,11,45,892.0,81.5,4.1,19.0,568.5,1029.83,793.33
2016,11,18,12,0,889.0,82.0,4.2,19.0,569.0,1027.61,792.43
2016,11,18,12,15,885.0,82.0,4.25,19.0,562.5,1020.22,787.83
2016,11,18,12,30,881.0,82.0,4.3,19.0,556.0,1009.41,781.02
2016,11,18,12,45,874.0,81.0,4.35,19.5,542.0,1003.11,776.06
2016,11,18,13,0,867.0,80.0,4.4,20.0,528.0,981.13,760.2
2016,11,18,13,15,857.5,79.0,4.4,19.5,507.0,953.62,743.34
2016,11,18,13,30,848.0,78.0,4.4,19.0,486.0,923.25,724.38
2016,11,18,13,45,833.5,76.0,4.4,19.0,458.5,884.36,697.74
2016,11,18,14,0,819.0,74.0,4.4,19.0,431.0,843.31,669.31
2016,11,18,14,15,799.5,71.5,4.2,18.5,398.0,795.45,635.77
2016,11,18,14,30,780.0,69.0,4.0,18.0,365.0,746.3,600.87
2016,11,18,14,45,752.0,66.0,3.8,18.0,327.0,688.93,557.98
2016,11,18,15,0,724.0,63.0,3.6,18.0,289.0,631.53,514.21
2016,11,18,15,15,682.0,58.5,3.15,17.0,247.0,563.15,461.51
2016,11,18,15,30,640.0,54.0,2.7,16.0,205.0,501.85,410.99
2016,11,18,15,45,574.0,47.5,2.3,15.5,162.0,422.04,343.4
2016,11,18,16,0,508.0,41.0,1.9,15.0,119.0,347.88,278.29
2016,11,18,16,15,394.5,31.5,1.75,14.0,79.5,253.99,194.15
2016,11,18,16,30,281.0,22.0,1.6,13.0,40.0,164.33,63.77
2016,11,18,16,45,140.5,11.0,1.5,12.5,20.0,60.61,0.0
2016,11,18,17,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,19,7,15,169.0,16.0,4.4,13.0,33.5,106.72,11.87
2016,11,19,7,30,338.0,32.0,4.4,13.0,67.0,224.79,170.73
2016,11,19,7,45,428.0,40.0,4.45,13.5,106.5,301.04,244.35
2016,11,19,8,0,518.0,48.0,4.5,14.0,146.0,386.39,319.81
2016,11,19,8,15,573.0,53.5,4.45,14.0,187.0,455.03,380.13
2016,11,19,8,30,628.0,59.0,4.4,14.0,228.0,527.78,441.83
2016,11,19,8,45,363.0,99.5,4.35,14.5,200.5,405.97,340.49
2016,11,19,9,0,98.0,140.0,4.3,15.0,173.0,233.52,193.54
2016,11,19,9,15,49.0,112.5,4.3,15.0,129.0,144.71,118.69
2016,11,19,9,30,0.0,85.0,4.3,15.0,85.0,66.51,50.97
2016,11,19,9,45,0.0,64.5,4.3,15.5,64.5,49.45,36.41
2016,11,19,10,0,0.0,44.0,4.3,16.0,44.0,33.66,22.92
2016,11,19,10,15,0.0,54.5,4.3,16.0,54.5,41.75,29.72
2016,11,19,10,30,0.0,65.0,4.3,16.0,65.0,49.87,36.51
2016,11,19,10,45,0.0,43.0,4.3,16.0,43.0,32.92,22.19
2016,11,19,11,0,0.0,21.0,4.3,16.0,21.0,16.04,7.92
2016,11,19,11,15,0.0,42.5,4.25,16.0,42.5,32.55,21.84
2016,11,19,11,30,0.0,64.0,4.2,16.0,64.0,49.13,35.75
2016,11,19,11,45,0.0,46.5,4.2,16.5,46.5,35.63,24.35
2016,11,19,12,0,0.0,29.0,4.2,17.0,29.0,22.18,13.01
2016,11,19,12,15,49.0,134.5,4.15,17.0,161.0,172.18,139.78
2016,11,19,12,30,98.0,240.0,4.1,17.0,293.0,344.77,279.95
2016,11,19,12,45,49.0,135.5,4.1,17.0,162.0,172.68,139.78
2016,11,19,13,0,0.0,31.0,4.1,17.0,31.0,23.7,14.3
2016,11,19,13,15,0.0,49.0,4.05,17.0,49.0,37.53,26.0
2016,11,19,13,30,0.0,67.0,4.0,17.0,67.0,51.41,37.7
2016,11,19,13,45,0.0,102.5,4.0,17.0,102.5,81.4,62.88
2016,11,19,14,0,0.0,138.0,4.0,17.0,138.0,116.81,92.47
2016,11,19,14,15,36.0,146.5,3.85,16.5,160.0,173.38,141.14
2016,11,19,14,30,72.0,155.0,3.7,16.0,182.0,215.6,177.49
2016,11,19,14,45,65.0,140.0,3.6,16.0,162.5,192.29,158.02
2016,11,19,15,0,58.0,125.0,3.5,16.0,143.0,169.74,139.08
2016,11,19,15,15,49.5,107.5,3.3,15.5,121.5,143.57,117.05
2016,11,19,15,30,41.0,90.0,3.1,15.0,100.0,118.29,95.39
2016,11,19,15,45,30.5,72.0,2.95,15.0,78.5,91.97,72.37
2016,11,19,16,0,20.0,54.0,2.8,15.0,57.0,66.53,49.97
2016,11,19,16,15,10.0,36.0,2.75,14.5,37.5,41.82,27.85
2016,11,19,16,30,0.0,18.0,2.7,14.0,18.0,13.82,0.0
2016,11,19,16,45,0.0,9.0,2.65,14.0,9.0,7.08,0.0
2016,11,19,17,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,20,7,15,5.0,16.5,1.1,13.5,17.0,16.55,0.0
2016,11,20,7,30,10.0,33.0,1.2,14.0,34.0,38.84,24.81
2016,11,20,7,45,24.0,51.0,1.35,14.5,55.0,65.81,49.28
2016,11,20,8,0,38.0,69.0,1.5,15.0,76.0,93.48,73.56
2016,11,20,8,15,47.0,86.5,1.6,15.0,97.5,118.47,95.46
2016,11,20,8,30,56.0,104.0,1.7,15.0,119.0,144.34,117.82
2016,11,20,8,45,62.5,120.0,1.8,15.0,139.5,167.28,137.37
2016,11,20,9,0,69.0,136.0,1.9,15.0,160.0,190.95,157.22
2016,11,20,9,15,72.0,151.5,1.9,15.0,178.5,211.8,174.32
2016,11,20,9,30,75.0,167.0,1.9,15.0,197.0,233.02,191.49
2016,11,20,9,45,113.5,182.0,1.9,15.5,231.5,304.17,249.32
2016,11,20,10,0,152.0,197.0,1.9,16.0,266.0,359.76,293.43
2016,11,20,10,15,189.5,206.0,1.9,16.0,296.0,408.66,332.18
2016,11,20,10,30,227.0,215.0,1.9,16.0,326.0,459.1,371.56
2016,11,20,10,45,195.5,225.0,1.95,16.0,323.5,444.22,358.52
2016,11,20,11,0,164.0,235.0,2.0,16.0,321.0,427.74,344.62
2016,11,20,11,15,119.5,235.5,2.0,16.0,299.0,384.73,309.67
2016,11,20,11,30,75.0,236.0,2.0,16.0,277.0,316.93,255.21
2016,11,20,11,45,42.5,212.5,2.0,16.0,235.5,254.42,204.71
2016,11,20,12,0,10.0,189.0,2.0,16.0,194.0,173.4,138.31
2016,11,20,12,15,36.0,209.0,2.0,16.0,228.0,243.64,196.37
2016,11,20,12,30,62.0,229.0,2.0,16.0,262.0,295.05,238.14
2016,11,20,12,45,31.0,155.5,2.0,16.0,172.0,176.66,142.14
2016,11,20,13,0,0.0,82.0,2.0,16.0,82.0,63.04,47.4
2016,11,20,13,15,0.0,63.0,1.9,16.0,63.0,48.32,35.22
2016,11,20,13,30,0.0,44.0,1.8,16.0,44.0,33.67,22.92
2016,11,20,13,45,0.0,86.0,1.7,16.0,86.0,66.62,50.75
2016,11,20,14,0,0.0,128.0,1.6,16.0,128.0,106.84,84.42
2016,11,20,14,15,0.0,73.5,1.4,15.5,73.5,56.42,42.34
2016,11,20,14,30,0.0,19.0,1.2,15.0,19.0,14.47,6.77
2016,11,20,14,45,0.0,17.0,1.05,15.0,17.0,12.93,5.48
2016,11,20,15,0,0.0,15.0,0.9,15.0,15.0,11.4,4.17
2016,11,20,15,15,0.0,12.5,0.8,14.5,12.5,9.49,2.53
2016,11,20,15,30,0.0,10.0,0.7,14.0,10.0,7.58,0.88
2016,11,20,15,45,0.0,8.0,0.6,14.0,8.0,6.06,0.0
2016,11,20,16,0,0.0,6.0,0.5,14.0,6.0,4.54,0.0
2016,11,20,16,15,0.0,4.0,0.55,13.5,4.0,3.02,0.0
2016,11,20,16,30,0.0,2.0,0.6,13.0,2.0,1.51,0.0
2016,11,20,16,45,0.0,1.0,0.65,13.0,1.0,0.79,0.0
2016,11,20,17,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,7,15,180.0,15.0,1.25,10.5,32.5,108.58,0.0
2016,11,21,7,30,360.0,30.0,1.4,11.0,65.0,233.32,172.99
2016,11,21,7,45,455.5,37.5,1.6,12.0,105.5,312.76,251.6
2016,11,21,8,0,551.0,45.0,1.8,13.0,146.0,401.89,328.92
2016,11,21,8,15,607.0,50.5,2.0,13.0,188.0,472.56,390.31
2016,11,21,8,30,663.0,56.0,2.2,13.0,230.0,542.72,449.62
2016,11,21,8,45,412.0,96.0,2.4,13.5,210.0,437.49,364.46
2016,11,21,9,0,161.0,136.0,2.6,14.0,190.0,277.86,231.44
2016,11,21,9,15,230.5,145.0,2.65,14.0,231.5,366.55,305.71
2016,11,21,9,30,300.0,154.0,2.7,14.0,273.0,443.85,368.62
2016,11,21,9,45,560.5,114.0,2.8,14.5,357.5,665.29,543.51
2016,11,21,10,0,821.0,74.0,2.9,15.0,442.0,866.76,689.53
2016,11,21,10,15,567.5,137.0,2.95,15.0,398.0,723.58,582.17
2016,11,21,10,30,314.0,200.0,3.0,15.0,354.0,546.62,444.1
2016,11,21,10,45,587.0,140.0,3.05,15.5,439.5,782.82,626.43
2016,11,21,11,0,860.0,80.0,3.1,16.0,525.0,985.86,768.18
2016,11,21,11,15,865.0,80.5,3.1,16.0,535.0,1002.25,777.09
2016,11,21,11,30,870.0,81.0,3.1,16.0,545.0,1015.31,785.58
2016,11,21,11,45,870.0,81.5,3.1,16.5,547.5,1019.84,786.9
2016,11,21,12,0,870.0,82.0,3.1,17.0,550.0,1020.88,786.07
2016,11,21,12,15,868.5,81.5,3.05,17.0,544.5,1015.57,782.13
2016,11,21,12,30,867.0,81.0,3.0,17.0,539.0,1006.79,776.05
2016,11,21,12,45,867.0,78.5,3.0,17.0,527.5,993.46,767.46
2016,11,21,13,0,867.0,76.0,3.0,17.0,516.0,965.01,748.54
2016,11,21,13,15,858.0,75.0,2.95,16.5,496.0,949.96,740.1
2016,11,21,13,30,849.0,74.0,2.9,16.0,476.0,920.34,721.32
2016,11,21,13,45,835.0,72.5,2.9,16.0,449.0,882.8,695.95
2016,11,21,14,0,821.0,71.0,2.9,16.0,422.0,843.06,668.79
2016,11,21,14,15,801.0,68.5,2.8,16.0,389.0,794.97,634.55
2016,11,21,14,30,781.0,66.0,2.7,16.0,356.0,745.62,598.92
2016,11,21,14,45,750.0,63.0,2.65,16.0,318.0,686.14,555.3
2016,11,21,15,0,719.0,60.0,2.6,16.0,280.0,626.9,510.79
2016,11,21,15,15,676.0,56.0,2.25,15.5,238.5,558.8,457.66
2016,11,21,15,30,633.0,52.0,1.9,15.0,197.0,497.79,406.63
2016,11,21,15,45,562.0,46.0,1.55,14.5,154.5,416.0,337.54
2016,11,21,16,0,491.0,40.0,1.2,14.0,112.0,340.31,271.25
2016,11,21,16,15,373.5,30.5,1.15,13.0,74.0,245.17,185.24
2016,11,21,16,30,256.0,21.0,1.1,12.0,36.0,152.65,33.97
2016,11,21,16,45,128.0,10.5,1.1,11.5,18.0,56.28,0.0
2016,11,21,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,22,7,15,154.0,16.0,1.0,9.5,30.5,98.05,0.0
2016,11,22,7,30,308.0,32.0,1.1,10.0,61.0,209.96,153.4
2016,11,22,7,45,402.5,41.5,1.2,10.5,100.5,288.59,232.53
2016,11,22,8,0,497.0,51.0,1.3,11.0,140.0,376.85,309.59
2016,11,22,8,15,556.0,57.5,1.3,11.5,181.5,448.41,370.34
2016,11,22,8,30,615.0,64.0,1.3,12.0,223.0,524.38,432.13
2016,11,22,8,45,657.0,68.0,1.35,12.5,262.5,589.03,482.73
2016,11,22,9,0,699.0,72.0,1.4,13.0,302.0,655.52,531.81
2016,11,22,9,15,540.0,106.0,1.4,13.5,296.0,595.15,484.27
2016,11,22,9,30,381.0,140.0,1.4,14.0,290.0,515.02,419.81
2016,11,22,9,45,430.0,143.0,1.45,14.5,324.5,575.57,466.56
2016,11,22,10,0,479.0,146.0,1.5,15.0,359.0,637.75,512.26
2016,11,22,10,15,517.5,145.5,1.5,15.0,387.0,687.0,547.79
2016,11,22,10,30,556.0,145.0,1.5,15.0,415.0,736.2,582.29
2016,11,22,10,45,527.5,159.0,1.55,15.5,422.5,736.81,580.93
2016,11,22,11,0,499.0,173.0,1.6,16.0,430.0,734.1,577.31
2016,11,22,11,15,499.5,177.0,1.6,16.0,438.0,745.94,585.37
2016,11,22,11,30,500.0,181.0,1.6,16.0,446.0,755.68,591.84
2016,11,22,11,45,501.5,181.5,1.6,16.0,448.5,760.22,594.86
2016,11,22,12,0,503.0,182.0,1.6,16.0,451.0,762.61,596.51
2016,11,22,12,15,503.0,180.0,1.55,16.0,447.0,758.39,593.16
2016,11,22,12,30,503.0,178.0,1.5,16.0,443.0,752.0,588.44
2016,11,22,12,45,482.5,177.5,1.5,16.0,426.5,724.75,569.03
2016,11,22,13,0,462.0,177.0,1.5,16.0,410.0,696.01,548.67
2016,11,22,13,15,438.5,174.0,1.5,16.0,388.5,660.26,523.11
2016,11,22,13,30,415.0,171.0,1.5,16.0,367.0,623.72,496.76
2016,11,22,13,45,441.5,155.0,1.5,16.0,352.5,617.64,494.02
2016,11,22,14,0,468.0,139.0,1.5,16.0,338.0,608.3,488.49
2016,11,22,14,15,499.5,121.5,1.4,15.5,319.0,597.96,482.41
2016,11,22,14,30,531.0,104.0,1.3,15.0,300.0,591.79,478.78
2016,11,22,14,45,497.5,99.0,1.2,15.0,267.5,530.09,431.29
2016,11,22,15,0,464.0,94.0,1.1,15.0,235.0,478.05,390.28
2016,11,22,15,15,432.0,84.0,1.0,14.5,200.0,422.72,346.34
2016,11,22,15,30,400.0,74.0,0.9,14.0,165.0,369.51,302.61
2016,11,22,15,45,357.0,61.0,0.85,13.5,129.5,308.52,251.29
2016,11,22,16,0,314.0,48.0,0.8,13.0,94.0,251.54,201.38
2016,11,22,16,15,230.0,34.5,0.85,12.5,61.5,178.53,134.18
2016,11,22,16,30,146.0,21.0,0.9,12.0,29.0,103.81,15.11
2016,11,22,16,45,73.0,10.5,0.95,12.0,14.5,35.78,0.0
2016,11,22,17,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,7,15,124.5,17.0,1.1,9.5,28.5,84.23,0.0
2016,11,23,7,30,249.0,34.0,1.1,10.0,57.0,185.38,132.49
2016,11,23,7,45,337.5,46.0,1.1,11.0,95.0,257.82,206.88
2016,11,23,8,0,426.0,58.0,1.1,12.0,133.0,341.35,279.21
2016,11,23,8,15,491.0,65.5,1.25,12.0,174.0,415.11,342.7
2016,11,23,8,30,556.0,73.0,1.4,12.0,215.0,493.65,408.22
2016,11,23,8,45,596.0,79.5,1.55,12.5,254.5,557.57,459.53
2016,11,23,9,0,636.0,86.0,1.7,13.0,294.0,623.26,509.97
2016,11,23,9,15,666.5,90.0,1.75,13.0,329.5,679.89,552.0
2016,11,23,9,30,697.0,94.0,1.8,13.0,365.0,736.66,593.25
2016,11,23,9,45,730.0,93.5,1.85,13.5,397.5,790.0,630.03
2016,11,23,10,0,763.0,93.0,1.9,14.0,430.0,842.68,665.59
2016,11,23,10,15,777.0,95.0,1.95,14.0,454.5,879.82,690.87
2016,11,23,10,30,791.0,97.0,2.0,14.0,479.0,907.89,709.78
2016,11,23,10,45,614.5,141.5,2.05,14.5,444.5,810.85,639.29
2016,11,23,11,0,438.0,186.0,2.1,15.0,410.0,688.42,548.01
2016,11,23,11,15,444.5,188.5,2.15,15.0,419.5,703.86,560.49
2016,11,23,11,30,451.0,191.0,2.2,15.0,429.0,717.52,570.51
2016,11,23,11,45,441.5,194.5,2.25,15.0,428.5,714.11,567.8
2016,11,23,12,0,432.0,198.0,2.3,15.0,428.0,708.67,563.85
2016,11,23,12,15,633.5,146.5,2.35,15.0,480.0,862.29,677.88
2016,11,23,12,30,835.0,95.0,2.4,15.0,532.0,992.34,767.95
2016,11,23,12,45,824.0,95.5,2.45,15.0,518.0,972.26,753.72
2016,11,23,13,0,813.0,96.0,2.5,15.0,504.0,949.13,739.04
2016,11,23,13,15,802.5,94.5,2.55,15.0,484.0,921.28,721.04
2016,11,23,13,30,792.0,93.0,2.6,15.0,464.0,890.74,701.06
2016,11,23,13,45,777.5,90.5,2.7,15.0,437.0,852.9,676.07
2016,11,23,14,0,763.0,88.0,2.8,15.0,410.0,819.47,653.92
2016,11,23,14,15,740.5,85.0,2.8,14.5,377.5,770.41,620.33
2016,11,23,14,30,718.0,82.0,2.8,14.0,345.0,720.43,585.4
2016,11,23,14,45,688.0,77.0,2.8,14.0,307.5,661.58,541.73
2016,11,23,15,0,658.0,72.0,2.8,14.0,270.0,603.14,497.24
2016,11,23,15,15,610.5,66.5,2.4,13.5,229.0,532.77,440.55
2016,11,23,15,30,563.0,61.0,2.0,13.0,188.0,465.09,383.77
2016,11,23,15,45,489.0,53.5,1.7,12.5,146.5,382.66,313.71
2016,11,23,16,0,415.0,46.0,1.4,12.0,105.0,306.42,246.67
2016,11,23,16,15,294.0,34.0,1.3,11.5,68.5,210.71,158.91
2016,11,23,16,30,173.0,22.0,1.2,11.0,32.0,117.14,10.4
2016,11,23,16,45,86.5,11.0,1.15,10.5,16.0,41.43,0.0
2016,11,23,17,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,24,7,15,121.0,17.0,0.55,7.0,27.5,63.66,0.0
2016,11,24,7,30,242.0,34.0,0.6,7.0,55.0,181.97,127.98
2016,11,24,7,45,350.5,45.0,0.65,7.5,95.0,262.99,212.36
2016,11,24,8,0,459.0,56.0,0.7,8.0,135.0,358.41,295.4
2016,11,24,8,15,524.5,64.0,0.8,8.0,177.5,434.37,360.79
2016,11,24,8,30,590.0,72.0,0.9,8.0,220.0,515.24,428.1
2016,11,24,8,45,642.0,75.5,1.0,8.5,262.0,586.11,484.7
2016,11,24,9,0,694.0,79.0,1.1,9.0,304.0,659.4,539.86
2016,11,24,9,15,723.5,82.5,1.15,9.5,340.5,716.65,580.77
2016,11,24,9,30,753.0,86.0,1.2,10.0,377.0,773.87,620.67
2016,11,24,9,45,778.5,87.5,1.3,11.0,409.0,824.68,654.49
2016,11,24,10,0,804.0,89.0,1.4,12.0,441.0,868.0,682.38
2016,11,24,10,15,817.5,91.0,1.4,12.5,466.0,905.82,705.92
2016,11,24,10,30,831.0,93.0,1.4,13.0,491.0,941.26,727.53
2016,11,24,10,45,841.5,94.0,1.4,13.5,509.5,969.98,744.38
2016,11,24,11,0,852.0,95.0,1.4,14.0,528.0,995.79,759.24
2016,11,24,11,15,856.5,95.5,1.2,14.0,538.0,1011.86,765.42
2016,11,24,11,30,861.0,96.0,1.0,14.0,548.0,1024.58,769.11
2016,11,24,11,45,862.5,96.0,0.85,14.5,550.5,1030.2,767.63
2016,11,24,12,0,864.0,96.0,0.7,15.0,553.0,1032.32,763.92
2016,11,24,12,15,861.5,95.5,0.6,15.0,547.5,1026.24,757.7
2016,11,24,12,30,859.0,95.0,0.5,15.0,542.0,1016.69,749.56
2016,11,24,12,45,853.0,94.0,0.4,15.5,529.0,999.62,735.52
2016,11,24,13,0,847.0,93.0,0.3,16.0,516.0,979.31,719.81
2016,11,24,13,15,836.5,91.5,0.35,16.0,495.0,950.93,703.87
2016,11,24,13,30,826.0,90.0,0.4,16.0,474.0,919.76,686.11
2016,11,24,13,45,809.5,88.0,0.5,16.0,446.5,879.89,663.43
2016,11,24,14,0,793.0,86.0,0.6,16.0,419.0,837.95,638.87
2016,11,24,14,15,770.5,83.0,0.55,16.0,386.0,794.22,609.71
2016,11,24,14,30,748.0,80.0,0.5,16.0,353.0,743.27,575.06
2016,11,24,14,45,715.0,76.0,0.5,16.0,314.5,682.22,533.31
2016,11,24,15,0,682.0,72.0,0.5,16.0,276.0,621.69,490.7
2016,11,24,15,15,634.0,66.5,0.5,15.5,234.0,549.9,438.23
2016,11,24,15,30,586.0,61.0,0.5,15.0,192.0,480.78,384.72
2016,11,24,15,45,512.5,53.0,0.5,14.5,150.0,396.96,317.36
2016,11,24,16,0,439.0,45.0,0.5,14.0,108.0,319.35,251.98
2016,11,24,16,15,316.0,33.5,0.55,13.0,70.0,221.69,164.42
2016,11,24,16,30,193.0,22.0,0.6,12.0,32.0,125.86,3.21
2016,11,24,16,45,96.5,11.0,0.7,11.5,16.0,45.39,0.0
2016,11,24,17,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,25,7,15,59.0,15.5,1.05,7.5,20.5,36.68,0.0
2016,11,25,7,30,118.0,31.0,1.0,8.0,41.0,107.47,71.58
2016,11,25,7,45,177.0,46.5,1.0,8.5,71.5,163.02,130.83
2016,11,25,8,0,236.0,62.0,1.0,9.0,102.0,235.84,195.16
2016,11,25,8,15,269.5,77.0,1.2,9.5,135.0,286.35,239.76
2016,11,25,8,30,303.0,92.0,1.4,10.0,168.0,339.83,285.72
2016,11,25,8,45,327.0,105.5,1.6,10.5,199.5,387.29,325.5
2016,11,25,9,0,351.0,119.0,1.8,11.0,231.0,436.16,365.38
2016,11,25,9,15,380.5,125.0,1.75,11.5,259.5,481.96,401.29
2016,11,25,9,30,410.0,131.0,1.7,12.0,288.0,528.92,437.09
2016,11,25,9,45,399.5,145.0,1.7,12.5,308.0,550.98,452.14
2016,11,25,10,0,389.0,159.0,1.7,13.0,328.0,570.95,465.45
2016,11,25,10,15,316.0,181.5,1.7,13.5,324.0,519.46,423.1
2016,11,25,10,30,243.0,204.0,1.7,14.0,320.0,484.93,393.49
2016,11,25,10,45,292.0,204.0,1.75,14.5,348.5,537.22,434.12
2016,11,25,11,0,341.0,204.0,1.8,15.0,377.0,590.35,474.05
2016,11,25,11,15,363.5,204.0,1.8,15.0,391.0,617.03,493.77
2016,11,25,11,30,386.0,204.0,1.8,15.0,405.0,642.87,512.98
2016,11,25,11,45,322.5,217.0,1.8,15.5,385.5,596.21,475.34
2016,11,25,12,0,259.0,230.0,1.8,16.0,366.0,548.02,436.9
2016,11,25,12,15,239.5,230.0,1.75,16.0,355.0,503.21,403.27
2016,11,25,12,30,220.0,230.0,1.7,16.0,344.0,482.28,387.06
2016,11,25,12,45,265.5,217.5,1.7,16.0,352.0,533.63,427.39
2016,11,25,13,0,311.0,205.0,1.7,16.0,360.0,559.0,447.79
2016,11,25,13,15,225.5,204.5,1.65,15.5,314.5,447.89,362.26
2016,11,25,13,30,140.0,204.0,1.6,15.0,269.0,363.19,295.22
2016,11,25,13,45,159.5,191.5,1.55,15.0,261.5,363.15,296.65
2016,11,25,14,0,179.0,179.0,1.5,15.0,254.0,361.78,296.49
2016,11,25,14,15,188.0,164.0,1.3,14.5,237.0,346.65,285.23
2016,11,25,14,30,197.0,149.0,1.1,14.0,220.0,330.59,273.05
2016,11,25,14,45,182.0,135.5,0.9,14.0,196.0,296.86,245.32
2016,11,25,15,0,167.0,122.0,0.7,14.0,172.0,264.23,218.15
2016,11,25,15,15,153.0,105.0,0.7,13.5,145.5,228.65,189.01
2016,11,25,15,30,139.0,88.0,0.7,13.0,119.0,194.22,159.99
2016,11,25,15,45,121.5,70.0,0.75,13.0,93.0,157.4,127.96
2016,11,25,16,0,104.0,52.0,0.8,13.0,67.0,121.97,96.35
2016,11,25,16,15,52.0,35.5,0.85,12.5,43.0,73.24,51.86
2016,11,25,16,30,0.0,19.0,0.9,12.0,19.0,15.97,0.0
2016,11,25,16,45,0.0,9.5,0.95,11.5,9.5,7.47,0.0
2016,11,25,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,3.5,2.15,10.0,3.5,2.75,0.0
2016,11,26,7,30,0.0,7.0,2.3,10.0,7.0,5.3,0.0
2016,11,26,7,45,0.0,13.0,2.5,10.5,13.0,9.86,2.57
2016,11,26,8,0,0.0,19.0,2.7,11.0,19.0,14.44,6.68
2016,11,26,8,15,0.0,26.0,2.8,11.0,26.0,19.8,11.45
2016,11,26,8,30,0.0,33.0,2.9,11.0,33.0,25.16,16.2
2016,11,26,8,45,0.0,39.0,3.0,11.0,39.0,29.77,20.25
2016,11,26,9,0,0.0,45.0,3.1,11.0,45.0,34.39,24.27
2016,11,26,9,15,0.0,51.0,3.05,11.0,51.0,39.01,28.26
2016,11,26,9,30,0.0,57.0,3.0,11.0,57.0,43.65,32.23
2016,11,26,9,45,0.0,82.5,2.95,11.0,82.5,64.21,49.87
2016,11,26,10,0,0.0,108.0,2.9,11.0,108.0,87.36,69.57
2016,11,26,10,15,0.0,123.5,2.9,11.0,123.5,101.61,81.54
2016,11,26,10,30,0.0,139.0,2.9,11.0,139.0,116.16,93.72
2016,11,26,10,45,0.0,139.0,2.9,11.0,139.0,115.46,93.0
2016,11,26,11,0,0.0,139.0,2.9,11.0,139.0,114.95,92.48
2016,11,26,11,15,16.5,173.0,3.05,11.0,182.0,165.39,135.54
2016,11,26,11,30,33.0,207.0,3.2,11.0,225.0,241.08,198.77
2016,11,26,11,45,141.5,218.5,3.4,11.0,293.0,389.47,323.62
2016,11,26,12,0,250.0,230.0,3.6,11.0,361.0,539.26,445.17
2016,11,26,12,15,305.0,218.0,3.7,11.0,376.5,579.32,477.83
2016,11,26,12,30,360.0,206.0,3.8,11.0,392.0,617.71,509.61
2016,11,26,12,45,187.5,194.0,3.95,11.5,290.5,402.67,335.16
2016,11,26,13,0,15.0,182.0,4.1,12.0,189.0,174.33,142.25
2016,11,26,13,15,19.0,179.0,4.05,12.0,188.0,175.88,144.24
2016,11,26,13,30,23.0,176.0,4.0,12.0,187.0,177.52,145.95
2016,11,26,13,45,36.0,172.5,4.0,12.0,188.5,205.73,170.21
2016,11,26,14,0,49.0,169.0,4.0,12.0,190.0,214.63,178.32
2016,11,26,14,15,24.5,87.0,3.8,12.0,97.5,97.76,79.3
2016,11,26,14,30,0.0,5.0,3.6,12.0,5.0,3.8,0.0
2016,11,26,14,45,0.0,4.5,3.45,12.0,4.5,3.41,0.0
2016,11,26,15,0,0.0,4.0,3.3,12.0,4.0,3.03,0.0
2016,11,26,15,15,0.0,3.0,3.15,12.0,3.0,2.27,0.0
2016,11,26,15,30,0.0,2.0,3.0,12.0,2.0,1.51,0.0
2016,11,26,15,45,0.0,1.5,2.9,12.0,1.5,1.13,0.0
2016,11,26,16,0,0.0,1.0,2.8,12.0,1.0,0.76,0.0
2016,11,26,16,15,0.0,0.5,2.8,11.5,0.5,0.38,0.0
2016,11,26,16,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,26,16,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,26,17,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,27,7,15,83.5,16.0,2.5,10.0,22.5,47.15,0.0
2016,11,27,7,30,167.0,32.0,2.6,10.0,45.0,140.94,86.35
2016,11,27,7,45,298.0,42.5,2.75,10.5,83.5,233.34,186.47
2016,11,27,8,0,429.0,53.0,2.9,11.0,122.0,337.06,278.49
2016,11,27,8,15,497.5,60.0,3.1,11.0,163.5,412.22,345.14
2016,11,27,8,30,566.0,67.0,3.3,11.0,205.0,492.48,414.29
2016,11,27,8,45,627.5,69.5,3.5,11.5,246.5,567.52,476.63
2016,11,27,9,0,689.0,72.0,3.7,12.0,288.0,645.82,538.06
2016,11,27,9,15,718.5,75.0,3.7,12.0,324.0,701.97,580.96
2016,11,27,9,30,748.0,78.0,3.7,12.0,360.0,758.16,622.99
2016,11,27,9,45,778.0,78.0,3.75,12.5,392.0,805.22,656.32
2016,11,27,10,0,808.0,78.0,3.8,13.0,424.0,857.21,692.72
2016,11,27,10,15,821.5,80.0,3.7,13.0,449.0,895.03,718.57
2016,11,27,10,30,835.0,82.0,3.6,13.0,474.0,930.53,742.49
2016,11,27,10,45,845.0,82.5,3.55,13.5,492.0,958.19,759.5
2016,11,27,11,0,855.0,83.0,3.5,14.0,510.0,982.96,774.38
2016,11,27,11,15,859.5,83.5,3.35,14.0,520.0,999.15,783.85
2016,11,27,11,30,864.0,84.0,3.2,14.0,530.0,1012.03,791.09
2016,11,27,11,45,865.0,84.5,3.1,14.5,533.0,1017.97,792.53
2016,11,27,12,0,866.0,85.0,3.0,15.0,536.0,1020.44,791.75
2016,11,27,12,15,863.5,84.5,2.95,15.0,530.5,1014.59,787.36
2016,11,27,12,30,861.0,84.0,2.9,15.0,525.0,1005.32,780.85
2016,11,27,12,45,762.5,100.0,2.85,15.0,484.0,924.0,724.11
2016,11,27,13,0,664.0,116.0,2.8,15.0,443.0,835.47,661.86
2016,11,27,13,15,548.5,139.5,2.65,15.0,402.0,727.42,583.3
2016,11,27,13,30,433.0,163.0,2.5,15.0,361.0,633.68,512.29
2016,11,27,13,45,413.0,156.0,2.45,15.0,336.5,595.08,483.79
2016,11,27,14,0,393.0,149.0,2.4,15.0,312.0,556.08,454.23
2016,11,27,14,15,434.5,129.5,2.3,14.5,296.5,555.05,455.73
2016,11,27,14,30,476.0,110.0,2.2,14.0,281.0,549.38,453.07
2016,11,27,14,45,564.0,90.0,2.1,14.0,271.0,582.64,479.25
2016,11,27,15,0,652.0,70.0,2.0,14.0,261.0,599.83,491.67
2016,11,27,15,15,603.0,64.5,1.75,13.5,220.5,528.81,434.79
2016,11,27,15,30,554.0,59.0,1.5,13.0,180.0,460.62,378.29
2016,11,27,15,45,476.0,51.5,1.25,12.5,139.5,376.16,306.97
2016,11,27,16,0,398.0,44.0,1.0,12.0,99.0,298.32,238.86
2016,11,27,16,15,199.0,36.5,1.0,11.5,64.0,170.03,125.33
2016,11,27,16,30,0.0,29.0,1.0,11.0,29.0,32.95,0.0
2016,11,27,16,45,0.0,14.5,1.0,10.5,14.5,11.41,0.0
2016,11,27,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,28,7,15,56.0,15.0,2.8,12.0,19.0,34.94,0.0
2016,11,28,7,30,112.0,30.0,3.0,12.0,38.0,102.51,57.04
2016,11,28,7,45,193.5,44.5,3.25,12.0,70.5,181.69,143.21
2016,11,28,8,0,275.0,59.0,3.5,12.0,103.0,254.98,209.85
2016,11,28,8,15,326.5,72.0,3.6,12.0,139.0,316.11,264.54
2016,11,28,8,30,378.0,85.0,3.7,12.0,175.0,381.99,321.95
2016,11,28,8,45,424.0,93.5,3.85,12.0,211.5,442.7,373.93
2016,11,28,9,0,470.0,102.0,4.0,12.0,248.0,506.58,427.27
2016,11,28,9,15,521.5,100.0,4.05,12.0,280.0,564.58,474.81
