Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,9,30,573.0,98.0,4.1,12.0,312.0,634.72,529.74
2016,11,28,9,45,453.5,131.5,4.2,12.5,309.5,581.97,485.67
2016,11,28,10,0,334.0,165.0,4.3,13.0,307.0,507.47,423.24
2016,11,28,10,15,235.0,185.5,4.3,13.0,288.5,449.73,374.15
2016,11,28,10,30,136.0,206.0,4.3,13.0,270.0,364.29,302.12
2016,11,28,10,45,385.0,166.5,4.35,13.5,355.5,606.19,500.86
2016,11,28,11,0,634.0,127.0,4.4,14.0,441.0,824.23,667.21
2016,11,28,11,15,610.0,137.5,4.4,14.0,445.0,820.68,662.63
2016,11,28,11,30,586.0,148.0,4.4,14.0,449.0,813.62,657.05
2016,11,28,11,45,505.5,171.0,4.4,14.0,431.5,752.47,610.82
2016,11,28,12,0,425.0,194.0,4.4,14.0,414.0,697.7,567.39
2016,11,28,12,15,402.5,203.0,4.35,14.0,410.0,660.23,538.81
2016,11,28,12,30,380.0,212.0,4.3,14.0,406.0,646.27,527.46
2016,11,28,12,45,462.0,181.5,4.3,14.0,411.5,710.62,578.99
2016,11,28,13,0,544.0,151.0,4.3,14.0,417.0,748.0,608.91
2016,11,28,13,15,500.5,162.5,4.2,14.0,400.0,709.14,578.85
2016,11,28,13,30,457.0,174.0,4.1,14.0,383.0,669.31,547.62
2016,11,28,13,45,238.0,164.5,4.1,14.0,272.5,423.1,351.17
2016,11,28,14,0,19.0,155.0,4.1,14.0,162.0,154.15,125.32
2016,11,28,14,15,9.5,83.5,4.0,14.0,87.0,73.67,57.71
2016,11,28,14,30,0.0,12.0,3.9,14.0,12.0,9.12,2.2
2016,11,28,14,45,0.0,10.5,3.85,14.0,10.5,7.98,1.22
2016,11,28,15,0,0.0,9.0,3.8,14.0,9.0,6.83,0.23
2016,11,28,15,15,0.0,7.5,3.35,13.5,7.5,5.69,0.0
2016,11,28,15,30,0.0,6.0,2.9,13.0,6.0,4.54,0.0
2016,11,28,15,45,0.0,4.5,2.5,12.5,4.5,3.4,0.0
2016,11,28,16,0,0.0,3.0,2.1,12.0,3.0,2.27,0.0
2016,11,28,16,15,0.0,2.0,1.85,11.5,2.0,1.51,0.0
2016,11,28,16,30,0.0,1.0,1.6,11.0,1.0,0.75,0.0
2016,11,28,16,45,0.0,0.5,1.4,10.5,0.5,0.39,0.0
2016,11,28,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,29,7,15,204.0,11.0,1.6,6.5,25.0,92.8,0.0
2016,11,29,7,30,408.0,22.0,1.8,7.0,50.0,234.25,127.12
2016,11,29,7,45,509.5,28.5,2.05,7.5,90.5,323.6,258.37
2016,11,29,8,0,611.0,35.0,2.3,8.0,131.0,417.17,345.33
2016,11,29,8,15,668.5,39.5,2.35,8.5,173.5,490.25,410.29
2016,11,29,8,30,726.0,44.0,2.4,9.0,216.0,567.36,475.72
2016,11,29,8,45,763.0,47.5,2.45,9.5,256.5,632.11,526.93
2016,11,29,9,0,800.0,51.0,2.5,10.0,297.0,698.11,577.17
2016,11,29,9,15,824.0,53.0,2.4,10.5,333.0,744.42,609.9
2016,11,29,9,30,848.0,55.0,2.3,11.0,369.0,797.52,646.6
2016,11,29,9,45,864.5,57.0,2.2,11.5,400.0,843.2,676.63
2016,11,29,10,0,881.0,59.0,2.1,12.0,431.0,887.19,704.61
2016,11,29,10,15,891.5,60.0,2.05,12.0,455.5,922.22,727.42
2016,11,29,10,30,902.0,61.0,2.0,12.0,480.0,954.68,748.23
2016,11,29,10,45,908.5,62.0,2.0,12.5,497.5,980.48,763.49
2016,11,29,11,0,915.0,63.0,2.0,13.0,515.0,1003.17,776.62
2016,11,29,11,15,918.5,63.5,2.05,13.5,525.0,1018.91,785.73
2016,11,29,11,30,922.0,64.0,2.1,14.0,535.0,1031.24,792.69
2016,11,29,11,45,921.0,64.5,2.2,14.5,537.5,1035.48,795.01
2016,11,29,12,0,920.0,65.0,2.3,15.0,540.0,1036.16,795.13
2016,11,29,12,15,918.0,65.0,2.35,15.0,535.0,1031.56,792.75
2016,11,29,12,30,916.0,65.0,2.4,15.0,530.0,1023.45,788.17
2016,11,29,12,45,899.0,68.5,2.45,15.0,516.0,1001.65,774.4
2016,11,29,13,0,882.0,72.0,2.5,15.0,502.0,976.81,758.67
2016,11,29,13,15,872.5,71.0,2.5,15.0,482.0,950.41,741.36
2016,11,29,13,30,863.0,70.0,2.5,15.0,462.0,932.01,729.64
2016,11,29,13,45,847.0,69.0,2.55,15.0,435.5,893.67,704.16
2016,11,29,14,0,831.0,68.0,2.6,15.0,409.0,853.19,676.97
2016,11,29,14,15,811.0,65.5,2.55,14.5,377.0,805.44,644.5
2016,11,29,14,30,791.0,63.0,2.5,14.0,345.0,756.38,610.4
2016,11,29,14,45,763.0,60.0,2.5,14.0,307.5,699.4,568.68
2016,11,29,15,0,735.0,57.0,2.5,14.0,270.0,642.34,525.75
2016,11,29,15,15,691.5,52.5,2.15,13.0,229.5,572.95,472.06
2016,11,29,15,30,648.0,48.0,1.8,12.0,189.0,505.6,416.79
2016,11,29,15,45,579.0,42.0,1.5,11.5,147.0,423.75,346.89
2016,11,29,16,0,510.0,36.0,1.2,11.0,105.0,353.68,283.63
2016,11,29,16,15,387.0,27.0,1.15,10.5,68.0,254.67,188.04
2016,11,29,16,30,264.0,18.0,1.1,10.0,31.0,155.05,0.0
2016,11,29,16,45,132.0,9.0,1.1,9.5,15.5,58.58,0.0
2016,11,29,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,7,15,128.0,12.0,0.85,8.5,20.5,62.14,0.0
2016,11,30,7,30,256.0,24.0,0.8,9.0,41.0,169.32,80.43
2016,11,30,7,45,359.0,34.0,0.75,9.5,78.0,256.38,200.99
2016,11,30,8,0,462.0,44.0,0.7,10.0,115.0,346.53,281.83
2016,11,30,8,15,527.5,50.5,0.85,10.0,155.0,419.65,345.78
2016,11,30,8,30,593.0,57.0,1.0,10.0,195.0,497.98,411.93
2016,11,30,8,45,634.0,62.0,1.15,10.5,233.5,561.67,463.57
2016,11,30,9,0,675.0,67.0,1.3,11.0,272.0,627.31,513.89
2016,11,30,9,15,704.5,70.5,1.35,11.0,307.5,683.36,555.66
2016,11,30,9,30,734.0,74.0,1.4,11.0,343.0,734.1,592.58
2016,11,30,9,45,751.5,77.0,1.5,11.5,373.0,779.09,624.03
2016,11,30,10,0,769.0,80.0,1.6,12.0,403.0,822.63,653.94
2016,11,30,10,15,482.5,140.5,1.6,12.0,347.5,647.3,524.0
2016,11,30,10,30,196.0,201.0,1.6,12.0,292.0,415.83,340.72
2016,11,30,10,45,122.0,202.5,1.6,12.5,259.5,348.17,285.53
2016,11,30,11,0,48.0,204.0,1.6,13.0,227.0,255.19,208.06
2016,11,30,11,15,171.5,209.5,1.6,13.0,296.0,408.55,334.84
2016,11,30,11,30,295.0,215.0,1.6,13.0,365.0,565.83,457.65
2016,11,30,11,45,563.0,152.5,1.65,13.5,440.5,788.69,625.0
2016,11,30,12,0,831.0,90.0,1.7,14.0,516.0,990.87,762.65
2016,11,30,12,15,474.0,158.0,1.85,14.0,401.0,704.1,559.81
2016,11,30,12,30,117.0,226.0,2.0,14.0,286.0,375.6,303.93
2016,11,30,12,45,453.0,161.0,2.15,14.0,382.5,678.07,548.15
2016,11,30,13,0,789.0,96.0,2.3,14.0,479.0,927.29,728.47
2016,11,30,13,15,429.5,144.0,2.35,13.5,351.5,619.11,502.24
2016,11,30,13,30,70.0,192.0,2.4,13.0,224.0,263.0,215.71
2016,11,30,13,45,100.0,183.5,2.45,13.0,226.5,280.51,232.69
2016,11,30,14,0,130.0,175.0,2.5,13.0,229.0,315.66,262.4
2016,11,30,14,15,214.5,154.5,2.4,12.5,234.5,378.75,316.42
2016,11,30,14,30,299.0,134.0,2.3,12.0,240.0,415.63,348.65
2016,11,30,14,45,272.5,125.0,2.2,12.0,213.5,373.51,313.62
2016,11,30,15,0,246.0,116.0,2.1,12.0,187.0,333.18,279.84
2016,11,30,15,15,225.0,100.5,1.9,12.0,158.0,289.9,243.06
2016,11,30,15,30,204.0,85.0,1.7,12.0,129.0,248.24,206.86
2016,11,30,15,45,162.0,68.5,1.55,12.0,98.5,194.28,159.54
2016,11,30,16,0,120.0,52.0,1.4,12.0,68.0,144.37,114.97
2016,11,30,16,15,60.0,35.5,1.3,11.5,43.5,79.68,55.95
2016,11,30,16,30,0.0,19.0,1.2,11.0,19.0,16.53,0.0
2016,11,30,16,45,0.0,9.5,1.2,11.0,9.5,7.47,0.0
2016,11,30,17,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,7,15,163.5,11.0,1.35,6.5,21.5,75.83,0.0
2016,12,1,7,30,327.0,22.0,1.4,7.0,43.0,199.46,82.63
2016,12,1,7,45,443.5,30.0,1.5,8.0,82.5,295.9,232.76
2016,12,1,8,0,560.0,38.0,1.6,9.0,122.0,389.32,319.31
2016,12,1,8,15,623.0,43.0,1.9,9.5,164.0,464.4,386.14
2016,12,1,8,30,686.0,48.0,2.2,10.0,206.0,543.84,454.12
2016,12,1,8,45,729.5,51.5,2.55,10.5,247.0,611.68,509.56
2016,12,1,9,0,773.0,55.0,2.9,11.0,288.0,681.3,564.31
2016,12,1,9,15,799.5,57.5,2.95,11.0,324.5,737.47,606.95
2016,12,1,9,30,826.0,60.0,3.0,11.0,361.0,793.24,648.35
2016,12,1,9,45,840.5,63.0,3.15,11.5,392.0,838.52,680.49
2016,12,1,10,0,855.0,66.0,3.3,12.0,423.0,881.97,710.84
2016,12,1,10,15,867.5,67.5,3.35,12.0,448.0,909.03,729.55
2016,12,1,10,30,880.0,69.0,3.4,12.0,473.0,943.58,753.74
2016,12,1,10,45,889.0,70.0,3.45,12.5,491.5,971.46,771.55
2016,12,1,11,0,898.0,71.0,3.5,13.0,510.0,996.42,787.26
2016,12,1,11,15,902.5,72.0,3.55,13.0,520.5,1013.76,799.11
2016,12,1,11,30,907.0,73.0,3.6,13.0,531.0,1027.78,808.81
2016,12,1,11,45,907.5,73.0,3.65,13.5,534.0,1032.96,810.97
2016,12,1,12,0,908.0,73.0,3.7,14.0,537.0,1034.64,810.92
2016,12,1,12,15,906.0,73.0,3.65,14.0,532.5,1030.26,807.57
2016,12,1,12,30,904.0,73.0,3.6,14.0,528.0,1022.41,802.02
2016,12,1,12,45,899.5,72.0,3.55,14.5,516.0,1007.29,790.07
2016,12,1,13,0,895.0,71.0,3.5,15.0,504.0,988.88,776.03
2016,12,1,13,15,885.5,70.0,3.45,15.0,484.0,962.44,757.91
2016,12,1,13,30,876.0,69.0,3.4,15.0,464.0,933.17,737.82
2016,12,1,13,45,861.0,67.5,3.4,15.0,437.5,905.75,719.37
2016,12,1,14,0,846.0,66.0,3.4,15.0,411.0,865.31,691.28
2016,12,1,14,15,825.5,64.0,3.3,14.5,378.0,817.5,658.14
2016,12,1,14,30,805.0,62.0,3.2,14.0,345.0,768.34,623.37
2016,12,1,14,45,774.5,59.0,3.1,14.0,307.5,709.01,578.96
2016,12,1,15,0,744.0,56.0,3.0,14.0,270.0,649.76,533.57
2016,12,1,15,15,700.0,52.0,2.6,13.0,229.0,580.29,479.53
2016,12,1,15,30,656.0,48.0,2.2,12.0,188.0,512.79,423.98
2016,12,1,15,45,586.5,41.5,1.85,11.5,146.5,429.69,352.69
2016,12,1,16,0,517.0,35.0,1.5,11.0,105.0,352.08,283.19
2016,12,1,16,15,258.5,32.5,1.5,10.5,67.5,196.48,144.22
2016,12,1,16,30,0.0,30.0,1.5,10.0,30.0,36.03,0.0
2016,12,1,16,45,0.0,15.0,1.5,9.5,15.0,11.8,0.0
2016,12,1,17,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,2,7,15,185.5,10.0,2.3,5.5,21.5,83.93,0.0
2016,12,2,7,30,371.0,20.0,2.5,6.0,43.0,211.45,70.85
2016,12,2,7,45,478.5,27.5,2.75,7.0,82.5,304.77,240.34
2016,12,2,8,0,586.0,35.0,3.0,8.0,122.0,400.8,331.81
2016,12,2,8,15,647.0,40.0,3.15,8.5,164.0,475.39,399.25
2016,12,2,8,30,708.0,45.0,3.3,9.0,206.0,554.37,467.52
2016,12,2,8,45,744.5,49.0,3.45,9.5,246.0,618.59,519.95
2016,12,2,9,0,781.0,53.0,3.6,10.0,286.0,684.08,571.3
2016,12,2,9,15,807.0,55.5,3.75,10.5,322.5,740.1,613.76
2016,12,2,9,30,833.0,58.0,3.9,11.0,359.0,795.7,654.85
2016,12,2,9,45,846.5,61.0,4.1,11.5,389.5,840.36,687.06
2016,12,2,10,0,860.0,64.0,4.3,12.0,420.0,873.25,710.4
2016,12,2,10,15,872.0,65.5,4.25,12.5,445.0,909.89,734.51
2016,12,2,10,30,884.0,67.0,4.2,13.0,470.0,944.13,756.55
2016,12,2,10,45,891.5,68.0,4.2,13.5,488.0,970.7,773.24
2016,12,2,11,0,899.0,69.0,4.2,14.0,506.0,994.28,787.77
2016,12,2,11,15,903.0,69.5,4.15,14.0,516.5,1010.54,798.27
2016,12,2,11,30,907.0,70.0,4.1,14.0,527.0,1023.46,806.55
2016,12,2,11,45,908.0,70.0,4.1,14.0,530.0,1029.23,810.28
2016,12,2,12,0,909.0,70.0,4.1,14.0,533.0,1031.51,811.78
2016,12,2,12,15,907.0,70.0,4.1,14.0,528.5,1027.23,808.85
2016,12,2,12,30,905.0,70.0,4.1,14.0,524.0,1019.48,803.7
2016,12,2,12,45,900.5,69.0,4.2,14.5,512.0,1004.44,792.72
2016,12,2,13,0,896.0,68.0,4.3,15.0,500.0,986.11,779.58
2016,12,2,13,15,886.5,67.0,4.35,15.0,480.0,959.75,762.08
2016,12,2,13,30,877.0,66.0,4.4,15.0,460.0,930.55,742.5
2016,12,2,13,45,860.5,65.5,4.45,15.0,433.5,892.93,716.62
2016,12,2,14,0,844.0,65.0,4.5,15.0,407.0,862.91,696.09
2016,12,2,14,15,823.5,62.5,4.3,14.5,374.5,814.61,661.14
2016,12,2,14,30,803.0,60.0,4.1,14.0,342.0,765.0,625.0
2016,12,2,14,45,770.5,57.5,3.95,14.0,304.5,704.93,579.34
2016,12,2,15,0,738.0,55.0,3.8,14.0,267.0,645.07,532.82
2016,12,2,15,15,693.5,51.0,3.35,13.5,226.5,575.59,477.47
2016,12,2,15,30,649.0,47.0,2.9,13.0,186.0,508.17,420.98
2016,12,2,15,45,576.0,41.5,2.45,12.5,144.5,424.29,348.68
2016,12,2,16,0,503.0,36.0,2.0,12.0,103.0,352.72,283.53
2016,12,2,16,15,378.0,27.0,1.9,11.0,66.0,252.65,185.62
2016,12,2,16,30,253.0,18.0,1.8,10.0,29.0,151.3,0.0
2016,12,2,16,45,126.5,9.0,1.7,9.5,14.5,57.15,0.0
2016,12,2,17,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,7,15,150.5,10.0,1.35,6.5,19.0,69.43,0.0
2016,12,3,7,30,301.0,20.0,1.5,7.0,38.0,182.88,41.97
2016,12,3,7,45,413.0,28.5,1.65,8.0,75.5,277.71,215.68
2016,12,3,8,0,525.0,37.0,1.8,9.0,113.0,366.99,301.01
2016,12,3,8,15,589.0,42.5,1.95,9.5,153.5,441.31,367.28
2016,12,3,8,30,653.0,48.0,2.1,10.0,194.0,520.25,434.68
2016,12,3,8,45,696.0,51.0,2.25,10.5,233.5,585.64,487.91
2016,12,3,9,0,739.0,54.0,2.4,11.0,273.0,652.78,540.09
2016,12,3,9,15,766.5,57.0,2.4,11.0,309.0,709.0,582.55
2016,12,3,9,30,794.0,60.0,2.4,11.0,345.0,765.05,623.8
2016,12,3,9,45,810.0,62.5,2.4,11.5,375.5,809.93,654.64
2016,12,3,10,0,826.0,65.0,2.4,12.0,406.0,853.19,683.7
2016,12,3,10,15,839.5,66.5,2.45,12.5,430.5,890.91,708.67
2016,12,3,10,30,853.0,68.0,2.5,13.0,455.0,915.43,724.02
2016,12,3,10,45,862.5,69.0,2.6,13.5,473.0,943.36,742.28
2016,12,3,11,0,872.0,70.0,2.7,14.0,491.0,968.5,758.5
2016,12,3,11,15,877.0,70.5,2.75,14.0,502.0,985.48,770.01
2016,12,3,11,30,882.0,71.0,2.8,14.0,513.0,999.26,779.5
2016,12,3,11,45,883.5,71.0,2.9,14.5,516.0,1005.5,782.94
2016,12,3,12,0,885.0,71.0,3.0,15.0,519.0,1008.34,784.25
2016,12,3,12,15,883.5,70.5,3.0,15.0,515.0,1004.05,781.35
2016,12,3,12,30,882.0,70.0,3.0,15.0,511.0,996.37,776.33
2016,12,3,12,45,878.0,69.0,3.0,15.5,499.5,982.16,765.52
2016,12,3,13,0,874.0,68.0,3.0,16.0,488.0,964.74,752.66
2016,12,3,13,15,865.5,67.0,2.95,16.0,469.0,939.85,735.67
2016,12,3,13,30,857.0,66.0,2.9,16.0,450.0,912.15,716.78
2016,12,3,13,45,844.5,64.5,2.9,16.0,425.0,877.44,693.21
2016,12,3,14,0,832.0,63.0,2.9,16.0,400.0,850.23,674.88
2016,12,3,14,15,812.5,61.0,2.7,16.0,368.5,803.95,641.05
2016,12,3,14,30,793.0,59.0,2.5,16.0,337.0,756.32,605.94
2016,12,3,14,45,763.5,56.5,2.35,16.0,300.5,699.08,563.38
2016,12,3,15,0,734.0,54.0,2.2,16.0,264.0,641.85,519.9
2016,12,3,15,15,691.0,50.0,1.9,15.0,224.0,573.68,467.8
2016,12,3,15,30,648.0,46.0,1.6,14.0,184.0,507.45,414.34
2016,12,3,15,45,575.0,40.5,1.3,13.5,143.0,423.69,343.52
2016,12,3,16,0,502.0,35.0,1.0,13.0,102.0,345.53,274.55
2016,12,3,16,15,379.0,26.0,1.0,12.5,65.5,252.86,183.33
2016,12,3,16,30,256.0,17.0,1.0,12.0,29.0,152.2,0.0
2016,12,3,16,45,128.0,8.5,1.05,11.5,14.5,57.59,0.0
2016,12,3,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,0.15,10.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,0.2,9.5,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,0.15,9.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.15,9.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,4,7,15,117.5,10.5,0.45,9.0,17.0,56.21,0.0
2016,12,4,7,30,235.0,21.0,0.4,9.0,34.0,151.76,15.3
2016,12,4,7,45,352.0,30.5,0.4,9.5,70.5,247.91,188.19
2016,12,4,8,0,469.0,40.0,0.4,10.0,107.0,344.31,277.1
2016,12,4,8,15,538.0,46.5,0.45,10.5,147.5,419.38,341.54
2016,12,4,8,30,607.0,53.0,0.5,11.0,188.0,500.12,407.7
2016,12,4,8,45,654.5,57.0,0.6,11.5,227.5,567.52,461.17
2016,12,4,9,0,702.0,61.0,0.7,12.0,267.0,632.3,509.74
2016,12,4,9,15,731.5,64.0,0.8,12.5,303.0,688.96,550.84
2016,12,4,9,30,761.0,67.0,0.9,13.0,339.0,745.59,590.86
2016,12,4,9,45,749.5,77.5,1.05,13.5,364.5,775.19,611.48
2016,12,4,10,0,738.0,88.0,1.2,14.0,390.0,808.39,634.65
2016,12,4,10,15,753.0,90.5,1.2,14.0,414.5,846.74,660.25
2016,12,4,10,30,768.0,93.0,1.2,14.0,439.0,883.15,684.11
2016,12,4,10,45,699.0,108.0,1.25,14.5,432.5,851.64,660.59
2016,12,4,11,0,630.0,123.0,1.3,15.0,426.0,813.9,633.55
2016,12,4,11,15,643.5,122.5,1.3,15.0,438.0,835.91,648.9
2016,12,4,11,30,657.0,122.0,1.3,15.0,450.0,855.5,661.87
2016,12,4,11,45,734.0,107.5,1.3,15.5,476.5,919.75,704.12
2016,12,4,12,0,811.0,93.0,1.3,16.0,503.0,973.84,738.17
2016,12,4,12,15,808.0,93.0,1.4,16.0,498.0,968.88,735.85
2016,12,4,12,30,805.0,93.0,1.5,16.0,493.0,960.68,732.24
2016,12,4,12,45,661.0,123.0,1.6,16.0,447.0,852.6,660.17
2016,12,4,13,0,517.0,153.0,1.7,16.0,401.0,725.77,572.93
2016,12,4,13,15,422.0,165.0,1.75,15.5,362.0,638.36,510.37
2016,12,4,13,30,327.0,177.0,1.8,15.0,323.0,531.21,430.37
2016,12,4,13,45,319.5,167.0,1.9,15.0,303.0,504.1,411.25
2016,12,4,14,0,312.0,157.0,2.0,15.0,283.0,476.46,390.76
2016,12,4,14,15,340.0,140.0,1.8,14.5,267.5,469.87,387.05
2016,12,4,14,30,368.0,123.0,1.6,14.0,252.0,480.42,395.77
2016,12,4,14,45,323.5,119.5,1.45,14.0,224.0,408.66,338.19
2016,12,4,15,0,279.0,116.0,1.3,14.0,196.0,360.18,298.18
2016,12,4,15,15,247.0,101.5,1.2,13.5,164.5,309.09,256.25
2016,12,4,15,30,215.0,87.0,1.1,13.0,133.0,260.64,215.39
2016,12,4,15,45,181.5,70.0,1.0,12.5,102.5,210.53,172.15
2016,12,4,16,0,148.0,53.0,0.9,12.0,72.0,163.54,130.35
2016,12,4,16,15,74.0,36.0,0.9,11.5,45.5,89.2,62.63
2016,12,4,16,30,0.0,19.0,0.9,11.0,19.0,16.75,0.0
2016,12,4,16,45,0.0,9.5,0.95,11.0,9.5,7.47,0.0
2016,12,4,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,4.0,0.9,9.0,4.0,3.15,0.0
2016,12,5,7,30,0.0,8.0,1.0,9.0,8.0,6.07,0.0
2016,12,5,7,45,0.0,17.0,1.15,9.5,17.0,12.94,4.61
2016,12,5,8,0,0.0,26.0,1.3,10.0,26.0,19.83,11.14
2016,12,5,8,15,0.0,36.0,1.3,10.0,36.0,27.5,18.05
2016,12,5,8,30,0.0,46.0,1.3,10.0,46.0,35.2,24.92
2016,12,5,8,45,0.0,56.0,1.3,10.5,56.0,43.29,32.01
2016,12,5,9,0,0.0,66.0,1.3,11.0,66.0,51.75,39.32
2016,12,5,9,15,0.0,75.0,1.3,11.0,75.0,59.32,45.84
2016,12,5,9,30,0.0,84.0,1.3,11.0,84.0,66.97,52.37
2016,12,5,9,45,37.5,127.5,1.3,11.5,142.5,156.2,129.34
2016,12,5,10,0,75.0,171.0,1.3,12.0,201.0,243.87,202.35
2016,12,5,10,15,37.5,158.5,1.3,12.0,173.5,192.18,157.96
2016,12,5,10,30,0.0,146.0,1.3,12.0,146.0,125.0,100.54
2016,12,5,10,45,0.5,151.5,1.35,12.5,152.0,130.19,104.75
2016,12,5,11,0,1.0,157.0,1.4,13.0,158.0,135.58,108.95
2016,12,5,11,15,7.0,169.0,1.45,13.0,173.0,153.55,124.04
2016,12,5,11,30,13.0,181.0,1.5,13.0,188.0,171.99,139.41
2016,12,5,11,45,23.5,191.5,1.6,13.0,204.0,193.83,157.77
2016,12,5,12,0,34.0,202.0,1.7,13.0,220.0,238.99,194.94
2016,12,5,12,15,27.5,195.5,1.7,13.0,210.0,202.34,164.75
2016,12,5,12,30,21.0,189.0,1.7,13.0,200.0,188.86,153.6
2016,12,5,12,45,40.5,195.5,1.75,13.0,215.5,238.24,194.91
2016,12,5,13,0,60.0,202.0,1.8,13.0,231.0,266.64,218.71
2016,12,5,13,15,138.0,196.5,1.75,13.0,259.0,357.49,294.46
2016,12,5,13,30,216.0,191.0,1.7,13.0,287.0,422.86,348.3
2016,12,5,13,45,183.5,181.5,1.65,13.0,260.0,377.0,311.0
2016,12,5,14,0,151.0,172.0,1.6,13.0,233.0,332.59,275.09
2016,12,5,14,15,101.0,155.5,1.55,12.5,195.0,265.45,220.17
2016,12,5,14,30,51.0,139.0,1.5,12.0,157.0,184.48,152.65
2016,12,5,14,45,43.0,125.5,1.45,12.0,139.5,162.75,134.51
2016,12,5,15,0,35.0,112.0,1.4,12.0,122.0,141.91,116.69
2016,12,5,15,15,28.0,95.5,1.25,11.5,102.5,118.49,96.66
2016,12,5,15,30,21.0,79.0,1.1,11.0,83.0,95.8,76.95
2016,12,5,15,45,10.5,62.0,0.95,11.0,64.0,63.11,48.36
2016,12,5,16,0,0.0,45.0,0.8,11.0,45.0,40.71,28.5
2016,12,5,16,15,0.0,28.5,0.75,10.5,28.5,24.67,13.35
2016,12,5,16,30,0.0,12.0,0.7,10.0,12.0,9.14,0.0
2016,12,5,16,45,0.0,6.0,0.65,10.0,6.0,4.72,0.0
2016,12,5,17,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,7,15,133.0,9.5,1.15,5.5,16.5,61.48,0.0
2016,12,6,7,30,266.0,19.0,1.2,6.0,33.0,161.97,0.0
2016,12,6,7,45,389.5,28.0,1.25,6.5,70.0,263.9,199.62
2016,12,6,8,0,513.0,37.0,1.3,7.0,107.0,364.8,298.52
2016,12,6,8,15,581.5,43.0,1.5,7.5,148.5,434.68,362.17
2016,12,6,8,30,650.0,49.0,1.7,8.0,190.0,516.78,432.76
2016,12,6,8,45,629.0,58.5,1.9,9.0,216.5,549.92,460.58
2016,12,6,9,0,608.0,68.0,2.1,10.0,243.0,574.11,479.51
2016,12,6,9,15,641.0,70.0,2.25,10.0,276.0,628.41,522.58
2016,12,6,9,30,674.0,72.0,2.4,10.0,309.0,683.21,564.87
2016,12,6,9,45,677.5,78.5,2.55,10.5,335.0,718.7,590.65
2016,12,6,10,0,681.0,85.0,2.7,11.0,361.0,752.2,614.67
2016,12,6,10,15,683.5,91.0,2.75,11.0,382.0,781.99,636.18
2016,12,6,10,30,686.0,97.0,2.8,11.0,403.0,809.45,655.84
2016,12,6,10,45,784.5,84.0,2.85,11.5,448.0,896.97,718.0
2016,12,6,11,0,883.0,71.0,2.9,12.0,493.0,979.41,774.47
2016,12,6,11,15,887.5,72.0,2.9,12.0,504.0,996.96,785.43
2016,12,6,11,30,892.0,73.0,2.9,12.0,515.0,1011.26,794.85
2016,12,6,11,45,891.0,74.0,2.95,12.5,518.0,1016.63,797.21
2016,12,6,12,0,890.0,75.0,3.0,13.0,521.0,1018.58,797.43
2016,12,6,12,15,888.0,74.5,3.0,13.0,516.5,1014.07,794.36
2016,12,6,12,30,886.0,74.0,3.0,13.0,512.0,1006.16,789.15
2016,12,6,12,45,878.5,74.0,3.05,13.0,500.0,990.08,778.82
2016,12,6,13,0,871.0,74.0,3.1,13.0,488.0,982.51,774.67
2016,12,6,13,15,861.5,73.0,3.15,12.5,469.0,956.62,758.93
2016,12,6,13,30,852.0,72.0,3.2,12.0,450.0,927.87,741.16
2016,12,6,13,45,835.5,70.5,3.25,12.0,424.0,889.32,714.72
2016,12,6,14,0,819.0,69.0,3.3,12.0,398.0,848.66,686.45
2016,12,6,14,15,798.0,67.0,3.25,12.0,366.5,801.62,652.39
2016,12,6,14,30,777.0,65.0,3.2,12.0,335.0,753.29,616.82
2016,12,6,14,45,742.0,62.5,3.2,12.0,298.0,692.25,570.98
2016,12,6,15,0,707.0,60.0,3.2,12.0,261.0,631.55,524.21
2016,12,6,15,15,661.5,55.5,2.8,11.5,221.0,561.96,468.49
2016,12,6,15,30,616.0,51.0,2.4,11.0,181.0,500.66,416.38
2016,12,6,15,45,540.0,45.0,2.05,10.5,140.5,416.11,343.5
2016,12,6,16,0,464.0,39.0,1.7,10.0,100.0,337.84,273.2
2016,12,6,16,15,336.5,29.0,1.6,9.5,64.0,236.63,173.95
2016,12,6,16,30,209.0,19.0,1.5,9.0,28.0,133.96,0.0
2016,12,6,16,45,104.5,9.5,1.4,8.5,14.0,49.63,0.0
2016,12,6,17,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,11.5,0.6,5.0,11.5,9.05,0.0
2016,12,7,7,30,0.0,23.0,0.5,5.0,23.0,23.07,0.0
2016,12,7,7,45,126.0,34.0,0.45,5.5,51.0,122.68,90.53
2016,12,7,8,0,252.0,45.0,0.4,6.0,79.0,223.67,183.29
2016,12,7,8,15,283.5,59.5,0.5,6.0,110.0,272.9,228.24
2016,12,7,8,30,315.0,74.0,0.6,6.0,141.0,324.88,274.23
2016,12,7,8,45,335.5,86.5,0.75,6.5,171.0,369.01,312.17
2016,12,7,9,0,356.0,99.0,0.9,7.0,201.0,414.32,349.95
2016,12,7,9,15,372.0,109.5,0.95,7.0,228.5,454.53,382.74
2016,12,7,9,30,388.0,120.0,1.0,7.0,256.0,495.02,415.0
2016,12,7,9,45,377.0,134.0,1.1,7.5,275.5,516.33,430.61
2016,12,7,10,0,366.0,148.0,1.2,8.0,295.0,514.44,428.54
2016,12,7,10,15,357.5,160.0,1.2,8.0,311.0,531.4,440.94
2016,12,7,10,30,349.0,172.0,1.2,8.0,327.0,546.8,451.82
2016,12,7,10,45,416.5,166.0,1.3,8.5,358.5,635.16,519.56
2016,12,7,11,0,484.0,160.0,1.4,9.0,390.0,702.52,569.91
2016,12,7,11,15,320.0,190.5,1.45,9.0,344.0,558.2,456.95
2016,12,7,11,30,156.0,221.0,1.5,9.0,298.0,411.1,338.81
2016,12,7,11,45,117.0,219.5,1.6,9.0,277.5,369.99,305.98
2016,12,7,12,0,78.0,218.0,1.7,9.0,257.0,305.06,252.86
2016,12,7,12,15,39.0,147.5,1.85,9.0,167.0,178.98,148.45
2016,12,7,12,30,0.0,77.0,2.0,9.0,77.0,59.16,45.48
2016,12,7,12,45,0.0,73.5,2.15,9.5,73.5,56.44,43.2
2016,12,7,13,0,0.0,70.0,2.3,10.0,70.0,53.73,40.81
2016,12,7,13,15,35.5,129.0,2.4,10.0,145.0,154.68,128.55
2016,12,7,13,30,71.0,188.0,2.5,10.0,220.0,261.21,218.54
2016,12,7,13,45,62.5,176.0,2.6,10.0,203.0,238.54,199.42
2016,12,7,14,0,54.0,164.0,2.7,10.0,186.0,216.51,181.09
2016,12,7,14,15,52.0,151.5,2.65,10.0,171.0,200.14,167.55
2016,12,7,14,30,50.0,139.0,2.6,10.0,156.0,184.13,154.16
2016,12,7,14,45,46.5,124.5,2.6,10.0,139.0,164.59,137.59
2016,12,7,15,0,43.0,110.0,2.6,10.0,122.0,145.53,121.21
2016,12,7,15,15,37.0,94.0,2.5,9.5,103.5,123.07,101.78
2016,12,7,15,30,31.0,78.0,2.4,9.0,85.0,101.24,82.57
2016,12,7,15,45,21.0,61.5,2.3,9.0,66.0,76.76,60.62
2016,12,7,16,0,11.0,45.0,2.2,9.0,47.0,46.98,34.14
2016,12,7,16,15,5.5,29.0,2.2,9.0,30.0,28.24,16.22
2016,12,7,16,30,0.0,13.0,2.2,9.0,13.0,9.91,0.0
2016,12,7,16,45,0.0,6.5,2.2,9.0,6.5,5.11,0.0
2016,12,7,17,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,8,7,15,88.5,9.0,4.2,13.0,13.0,42.81,0.0
2016,12,8,7,30,177.0,18.0,4.2,13.0,26.0,117.94,0.0
2016,12,8,7,45,295.5,28.0,4.2,13.5,59.5,214.95,155.06
2016,12,8,8,0,414.0,38.0,4.2,14.0,93.0,308.83,249.08
2016,12,8,8,15,486.5,44.5,4.15,14.0,131.0,382.89,316.25
2016,12,8,8,30,559.0,51.0,4.1,14.0,169.0,463.11,385.99
2016,12,8,8,45,603.5,56.0,4.1,14.5,207.0,527.28,440.01
2016,12,8,9,0,648.0,61.0,4.1,15.0,245.0,593.91,492.66
2016,12,8,9,15,679.0,64.5,4.0,15.0,279.5,649.89,536.01
2016,12,8,9,30,710.0,68.0,3.9,15.0,314.0,701.29,574.69
2016,12,8,9,45,592.0,98.0,3.85,15.0,316.0,667.25,547.5
2016,12,8,10,0,474.0,128.0,3.8,15.0,318.0,608.22,501.07
2016,12,8,10,15,442.5,144.0,3.7,15.0,330.0,612.44,503.0
2016,12,8,10,30,411.0,160.0,3.6,15.0,342.0,613.16,501.76
2016,12,8,10,45,353.0,178.0,3.55,15.5,339.0,565.07,462.1
2016,12,8,11,0,295.0,196.0,3.5,16.0,336.0,536.72,437.27
2016,12,8,11,15,363.0,188.0,3.4,16.0,364.0,598.03,485.95
2016,12,8,11,30,431.0,180.0,3.3,16.0,392.0,684.65,551.68
2016,12,8,11,45,428.0,183.0,3.2,16.0,395.0,687.93,552.84
2016,12,8,12,0,425.0,186.0,3.1,16.0,398.0,689.32,553.23
2016,12,8,12,15,407.0,187.5,3.0,16.0,389.0,671.9,539.42
2016,12,8,12,30,389.0,189.0,2.9,16.0,380.0,629.06,507.32
2016,12,8,12,45,349.0,191.5,2.85,16.0,360.0,588.78,476.16
2016,12,8,13,0,309.0,194.0,2.8,16.0,340.0,548.22,444.53
2016,12,8,13,15,301.0,187.0,2.7,16.0,325.0,526.67,428.2
2016,12,8,13,30,293.0,180.0,2.6,16.0,310.0,504.46,411.19
2016,12,8,13,45,229.0,175.0,2.55,16.0,273.5,432.59,353.97
2016,12,8,14,0,165.0,170.0,2.5,16.0,237.0,343.52,282.5
2016,12,8,14,15,158.5,158.0,2.35,16.0,218.0,319.52,263.57
2016,12,8,14,30,152.0,146.0,2.2,16.0,199.0,295.82,244.38
2016,12,8,14,45,147.5,130.5,2.1,16.0,177.0,269.24,222.75
2016,12,8,15,0,143.0,115.0,2.0,16.0,155.0,242.88,200.93
2016,12,8,15,15,131.0,98.5,1.8,15.5,131.0,210.04,173.42
2016,12,8,15,30,119.0,82.0,1.6,15.0,107.0,178.15,146.11
2016,12,8,15,45,100.5,65.0,1.45,15.0,82.5,142.44,114.77
2016,12,8,16,0,82.0,48.0,1.3,15.0,58.0,108.17,84.13
2016,12,8,16,15,41.0,32.0,1.25,14.5,37.0,65.23,43.93
2016,12,8,16,30,0.0,16.0,1.2,14.0,16.0,12.63,0.0
