Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,8,16,45,0.0,8.0,1.15,14.0,8.0,6.29,0.0
2016,12,8,17,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,7,15,0.0,9.0,1.1,13.0,9.0,7.08,0.0
2016,12,9,7,30,0.0,18.0,1.2,13.0,18.0,15.91,0.0
2016,12,9,7,45,74.5,32.0,1.3,13.5,41.5,93.89,63.83
2016,12,9,8,0,149.0,46.0,1.4,14.0,65.0,154.29,122.2
2016,12,9,8,15,171.0,62.5,1.6,14.0,92.0,194.33,158.67
2016,12,9,8,30,193.0,79.0,1.8,14.0,119.0,236.15,195.64
2016,12,9,8,45,211.5,93.5,2.05,14.5,146.0,274.4,228.57
2016,12,9,9,0,230.0,108.0,2.3,15.0,173.0,314.07,261.86
2016,12,9,9,15,238.0,122.0,2.4,15.5,197.0,345.97,287.7
2016,12,9,9,30,246.0,136.0,2.5,16.0,221.0,378.05,313.08
2016,12,9,9,45,212.5,152.0,2.6,16.5,230.5,377.04,310.58
2016,12,9,10,0,179.0,168.0,2.7,17.0,240.0,353.35,290.26
2016,12,9,10,15,260.5,169.5,2.75,17.0,281.0,454.17,371.73
2016,12,9,10,30,342.0,171.0,2.8,17.0,322.0,538.79,438.53
2016,12,9,10,45,358.5,176.0,2.9,17.5,340.0,567.78,459.57
2016,12,9,11,0,375.0,181.0,3.0,18.0,358.0,596.25,480.34
2016,12,9,11,15,388.0,183.0,2.9,18.0,370.0,616.6,495.12
2016,12,9,11,30,401.0,185.0,2.8,18.0,382.0,660.07,526.43
2016,12,9,11,45,320.5,201.0,2.75,18.0,359.0,577.03,462.01
2016,12,9,12,0,240.0,217.0,2.7,18.0,336.0,492.39,396.0
2016,12,9,12,15,333.0,198.5,2.6,18.0,362.5,586.66,470.19
2016,12,9,12,30,426.0,180.0,2.5,18.0,389.0,679.99,540.63
2016,12,9,12,45,425.5,175.5,2.45,18.0,380.5,669.81,532.51
2016,12,9,13,0,425.0,171.0,2.4,18.0,372.0,657.86,523.93
2016,12,9,13,15,377.0,172.5,2.25,17.5,345.5,582.02,467.62
2016,12,9,13,30,329.0,174.0,2.1,17.0,319.0,531.22,429.17
2016,12,9,13,45,363.5,158.0,2.0,17.0,310.0,535.25,433.71
2016,12,9,14,0,398.0,142.0,1.9,17.0,301.0,558.28,451.62
2016,12,9,14,15,389.5,131.5,1.7,17.0,276.5,525.27,425.77
2016,12,9,14,30,381.0,121.0,1.5,17.0,252.0,491.57,399.47
2016,12,9,14,45,369.0,108.5,1.35,17.0,224.5,452.18,368.54
2016,12,9,15,0,357.0,96.0,1.2,17.0,197.0,412.7,336.92
2016,12,9,15,15,333.0,83.5,1.1,16.5,166.5,364.82,298.46
2016,12,9,15,30,309.0,71.0,1.0,16.0,136.0,318.4,259.99
2016,12,9,15,45,271.0,57.5,0.9,15.5,105.5,263.8,213.59
2016,12,9,16,0,233.0,44.0,0.8,15.0,75.0,212.66,168.44
2016,12,9,16,15,116.5,32.5,0.75,15.0,48.0,115.61,81.62
2016,12,9,16,30,0.0,21.0,0.7,15.0,21.0,19.79,0.0
2016,12,9,16,45,0.0,10.5,0.7,15.0,10.5,8.26,0.0
2016,12,9,17,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,12,10,7,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,12,10,7,45,0.0,1.5,4.1,15.0,1.5,1.13,0.0
2016,12,10,8,0,0.0,3.0,4.1,15.0,3.0,2.27,0.0
2016,12,10,8,15,0.0,4.0,4.05,15.0,4.0,3.03,0.0
2016,12,10,8,30,0.0,5.0,4.0,15.0,5.0,3.79,0.0
2016,12,10,8,45,0.0,6.5,3.95,15.0,6.5,4.93,0.0
2016,12,10,9,0,0.0,8.0,3.9,15.0,8.0,6.07,0.0
2016,12,10,9,15,0.0,9.0,3.95,15.0,9.0,6.83,0.21
2016,12,10,9,30,0.0,10.0,4.0,15.0,10.0,7.6,0.87
2016,12,10,9,45,0.0,25.0,4.1,15.5,25.0,19.05,10.65
2016,12,10,10,0,0.0,40.0,4.2,16.0,40.0,30.56,20.4
2016,12,10,10,15,0.0,77.0,4.15,16.0,77.0,59.13,44.55
2016,12,10,10,30,0.0,114.0,4.1,16.0,114.0,93.12,73.03
2016,12,10,10,45,0.0,115.5,4.05,16.0,115.5,93.99,73.63
2016,12,10,11,0,0.0,117.0,4.0,16.0,117.0,94.99,74.39
2016,12,10,11,15,69.0,168.0,3.85,16.0,201.5,233.61,191.8
2016,12,10,11,30,138.0,219.0,3.7,16.0,286.0,391.04,319.76
2016,12,10,11,45,69.0,175.0,3.6,16.0,208.5,242.16,197.79
2016,12,10,12,0,0.0,131.0,3.5,16.0,131.0,107.67,84.61
2016,12,10,12,15,0.0,127.5,3.35,16.0,127.5,104.32,81.98
2016,12,10,12,30,0.0,124.0,3.2,16.0,124.0,101.09,79.32
2016,12,10,12,45,0.0,66.5,3.05,16.0,66.5,51.02,37.49
2016,12,10,13,0,0.0,9.0,2.9,16.0,9.0,6.86,0.17
2016,12,10,13,15,0.0,41.5,2.8,16.0,41.5,31.74,21.32
2016,12,10,13,30,0.0,74.0,2.7,16.0,74.0,56.81,42.53
2016,12,10,13,45,0.0,71.0,2.6,16.0,71.0,54.48,40.61
2016,12,10,14,0,0.0,68.0,2.5,16.0,68.0,52.16,38.71
2016,12,10,14,15,0.0,62.5,2.35,15.5,62.5,47.9,35.23
2016,12,10,14,30,0.0,57.0,2.2,15.0,57.0,43.65,31.73
2016,12,10,14,45,0.0,51.0,2.05,15.0,51.0,39.01,27.81
2016,12,10,15,0,0.0,45.0,1.9,15.0,45.0,34.39,23.85
2016,12,10,15,15,0.0,38.0,1.8,15.0,38.0,29.01,19.2
2016,12,10,15,30,0.0,31.0,1.7,15.0,31.0,23.63,14.51
2016,12,10,15,45,0.0,24.0,1.6,15.0,24.0,18.27,9.79
2016,12,10,16,0,0.0,17.0,1.5,15.0,17.0,12.92,5.06
2016,12,10,16,15,0.0,10.5,1.45,14.5,10.5,7.96,0.42
2016,12,10,16,30,0.0,4.0,1.4,14.0,4.0,3.02,0.0
2016,12,10,16,45,0.0,2.0,1.35,14.0,2.0,1.57,0.0
2016,12,10,17,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,8.5,0.85,7.0,8.5,6.69,0.0
2016,12,11,7,30,0.0,17.0,0.8,7.0,17.0,13.38,0.0
2016,12,11,7,45,79.5,31.0,0.75,7.5,41.0,94.19,62.82
2016,12,11,8,0,159.0,45.0,0.7,8.0,65.0,158.83,127.92
2016,12,11,8,15,184.0,60.5,0.75,8.5,92.0,199.54,165.44
2016,12,11,8,30,209.0,76.0,0.8,9.0,119.0,242.48,203.42
2016,12,11,8,45,224.5,91.0,0.9,9.5,146.0,280.1,235.94
2016,12,11,9,0,240.0,106.0,1.0,10.0,173.0,318.79,268.42
2016,12,11,9,15,251.0,119.0,1.1,10.0,197.5,352.11,296.2
2016,12,11,9,30,262.0,132.0,1.2,10.0,222.0,385.86,323.78
2016,12,11,9,45,239.0,148.0,1.3,10.0,235.5,394.58,330.03
2016,12,11,10,0,216.0,164.0,1.4,10.0,249.0,381.23,318.91
2016,12,11,10,15,142.0,174.0,1.5,10.5,232.0,330.17,275.07
2016,12,11,10,30,68.0,184.0,1.6,11.0,215.0,254.21,210.53
2016,12,11,10,45,191.5,187.0,1.75,11.5,276.5,398.06,330.68
2016,12,11,11,0,315.0,190.0,1.9,12.0,338.0,548.75,450.01
2016,12,11,11,15,174.0,192.5,1.9,12.0,274.5,391.65,322.57
2016,12,11,11,30,33.0,195.0,1.9,12.0,211.0,231.03,188.81
2016,12,11,11,45,77.5,208.0,1.95,12.5,246.5,292.55,240.78
2016,12,11,12,0,122.0,221.0,2.0,13.0,282.0,378.14,309.77
2016,12,11,12,15,76.5,207.5,1.95,13.0,245.5,290.86,238.3
2016,12,11,12,30,31.0,194.0,1.9,13.0,209.0,227.64,185.6
2016,12,11,12,45,26.5,187.0,1.9,13.0,199.5,193.61,157.94
2016,12,11,13,0,22.0,180.0,1.9,13.0,190.0,182.0,148.4
2016,12,11,13,15,31.5,179.0,1.95,13.0,193.0,211.33,173.12
2016,12,11,13,30,41.0,178.0,2.0,13.0,196.0,220.44,181.11
2016,12,11,13,45,61.0,173.0,2.05,13.0,198.0,234.03,193.3
2016,12,11,14,0,81.0,168.0,2.1,13.0,200.0,246.94,204.85
2016,12,11,14,15,76.5,155.5,2.0,12.5,184.0,227.55,189.2
2016,12,11,14,30,72.0,143.0,1.9,12.0,168.0,208.64,173.86
2016,12,11,14,45,67.5,128.0,1.85,12.0,149.5,186.77,155.56
2016,12,11,15,0,63.0,113.0,1.8,12.0,131.0,165.42,137.42
2016,12,11,15,15,56.0,97.0,1.5,11.5,111.0,141.37,116.8
2016,12,11,15,30,49.0,81.0,1.2,11.0,91.0,118.02,96.43
2016,12,11,15,45,38.0,63.5,0.95,11.0,70.5,90.53,72.05
2016,12,11,16,0,27.0,46.0,0.7,11.0,50.0,63.7,48.07
2016,12,11,16,15,13.5,30.0,0.7,10.5,32.0,38.23,24.08
2016,12,11,16,30,0.0,14.0,0.7,10.0,14.0,10.68,0.0
2016,12,11,16,45,0.0,7.0,0.75,9.5,7.0,5.51,0.0
2016,12,11,17,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,7.0,0.95,7.0,7.0,5.51,0.0
2016,12,12,7,30,0.0,14.0,1.0,7.0,14.0,11.02,0.0
2016,12,12,7,45,52.0,29.0,1.1,7.5,35.0,66.66,41.79
2016,12,12,8,0,104.0,44.0,1.2,8.0,56.0,126.81,101.14
2016,12,12,8,15,121.5,61.0,1.25,8.0,81.0,162.55,134.47
2016,12,12,8,30,139.0,78.0,1.3,8.0,106.0,186.45,156.97
2016,12,12,8,45,151.0,94.0,1.4,8.5,130.0,218.47,185.2
2016,12,12,9,0,163.0,110.0,1.5,9.0,154.0,251.43,213.48
2016,12,12,9,15,171.0,124.0,1.4,9.5,176.5,279.27,236.5
2016,12,12,9,30,179.0,138.0,1.3,10.0,199.0,307.61,259.29
2016,12,12,9,45,298.5,136.5,1.25,10.5,249.0,430.42,360.09
2016,12,12,10,0,418.0,135.0,1.2,11.0,299.0,565.24,464.77
2016,12,12,10,15,450.0,138.5,1.1,11.0,325.5,611.46,497.74
2016,12,12,10,30,482.0,142.0,1.0,11.0,352.0,657.79,530.79
2016,12,12,10,45,448.0,156.5,0.95,11.5,358.5,653.34,523.99
2016,12,12,11,0,414.0,171.0,0.9,12.0,365.0,645.58,515.42
2016,12,12,11,15,435.5,171.0,0.95,12.0,379.5,673.45,536.5
2016,12,12,11,30,457.0,171.0,1.0,12.0,394.0,700.0,556.15
2016,12,12,11,45,357.0,192.0,1.05,12.5,367.0,602.73,482.1
2016,12,12,12,0,257.0,213.0,1.1,13.0,340.0,528.99,424.57
2016,12,12,12,15,191.5,215.5,1.1,13.0,309.5,441.53,357.26
2016,12,12,12,30,126.0,218.0,1.1,13.0,279.0,378.12,306.7
2016,12,12,12,45,163.0,212.0,1.15,13.0,289.5,406.75,331.16
2016,12,12,13,0,200.0,206.0,1.2,13.0,300.0,434.27,353.96
2016,12,12,13,15,161.0,199.0,1.15,13.0,273.0,385.13,314.41
2016,12,12,13,30,122.0,192.0,1.1,13.0,246.0,337.16,275.86
2016,12,12,13,45,185.5,177.5,1.1,13.0,254.0,375.79,309.22
2016,12,12,14,0,249.0,163.0,1.1,13.0,262.0,431.11,354.18
2016,12,12,14,15,239.5,152.0,1.0,12.5,241.0,402.21,331.44
2016,12,12,14,30,230.0,141.0,0.9,12.0,220.0,373.41,309.09
2016,12,12,14,45,222.5,126.0,0.85,12.0,196.0,341.07,283.29
2016,12,12,15,0,215.0,111.0,0.8,12.0,172.0,308.87,257.07
2016,12,12,15,15,199.0,96.0,0.75,11.5,145.5,270.86,225.71
2016,12,12,15,30,183.0,81.0,0.7,11.0,119.0,234.0,194.44
2016,12,12,15,45,159.5,64.5,0.65,11.0,92.5,191.51,157.24
2016,12,12,16,0,136.0,48.0,0.6,11.0,66.0,150.94,120.72
2016,12,12,16,15,68.0,33.5,0.6,10.5,42.5,82.12,58.17
2016,12,12,16,30,0.0,19.0,0.6,10.0,19.0,16.52,0.0
2016,12,12,16,45,0.0,9.5,0.65,10.0,9.5,7.47,0.0
2016,12,12,17,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,4.0,1.0,10.5,4.0,3.15,0.0
2016,12,13,7,30,0.0,8.0,1.1,11.0,8.0,6.29,0.0
2016,12,13,7,45,0.0,22.5,1.2,11.5,22.5,18.04,6.61
2016,12,13,8,0,0.0,37.0,1.3,12.0,37.0,32.02,20.82
2016,12,13,8,15,2.5,54.0,1.35,12.0,54.5,49.95,36.75
2016,12,13,8,30,5.0,71.0,1.4,12.0,72.0,67.72,52.43
2016,12,13,8,45,12.0,86.5,1.5,12.5,89.5,86.87,69.17
2016,12,13,9,0,19.0,102.0,1.6,13.0,107.0,106.72,86.3
2016,12,13,9,15,24.0,116.0,1.55,13.0,123.0,137.25,112.27
2016,12,13,9,30,29.0,130.0,1.5,13.0,139.0,156.53,128.49
2016,12,13,9,45,14.5,118.5,1.45,13.5,123.0,114.26,92.24
2016,12,13,10,0,0.0,107.0,1.4,14.0,107.0,88.21,69.52
2016,12,13,10,15,126.5,144.0,1.4,14.0,199.0,276.92,230.19
2016,12,13,10,30,253.0,181.0,1.4,14.0,291.0,467.51,382.44
2016,12,13,10,45,253.5,190.0,1.4,14.0,304.0,484.34,393.4
2016,12,13,11,0,254.0,199.0,1.4,14.0,317.0,500.42,405.09
2016,12,13,11,15,209.0,207.5,1.4,14.0,306.5,446.44,362.32
2016,12,13,11,30,164.0,216.0,1.4,14.0,296.0,413.77,335.69
2016,12,13,11,45,131.0,217.0,1.4,14.5,281.0,382.2,309.54
2016,12,13,12,0,98.0,218.0,1.4,15.0,266.0,326.88,264.86
2016,12,13,12,15,50.5,190.5,1.3,15.0,215.5,242.99,196.7
2016,12,13,12,30,3.0,163.0,1.2,15.0,165.0,143.59,114.34
2016,12,13,12,45,1.5,85.0,1.15,15.0,86.0,66.99,51.09
2016,12,13,13,0,0.0,7.0,1.1,15.0,7.0,5.33,0.0
2016,12,13,13,15,0.0,58.5,1.05,15.0,58.5,44.83,32.59
2016,12,13,13,30,0.0,110.0,1.0,15.0,110.0,89.19,69.95
2016,12,13,13,45,10.0,130.5,0.95,15.0,134.5,119.93,96.03
2016,12,13,14,0,20.0,151.0,0.9,15.0,159.0,152.87,123.68
2016,12,13,14,15,17.0,139.5,0.8,14.5,146.0,139.15,112.43
2016,12,13,14,30,14.0,128.0,0.7,14.0,133.0,125.84,101.56
2016,12,13,14,45,10.0,115.0,0.65,14.0,118.5,110.42,88.6
2016,12,13,15,0,6.0,102.0,0.6,14.0,104.0,95.51,75.95
2016,12,13,15,15,256.0,79.5,0.55,13.5,134.0,306.86,255.24
2016,12,13,15,30,506.0,57.0,0.5,13.0,164.0,441.02,359.86
2016,12,13,15,45,439.0,49.0,0.45,13.0,127.0,364.32,294.04
2016,12,13,16,0,372.0,41.0,0.4,13.0,90.0,293.25,232.54
2016,12,13,16,15,260.5,29.5,0.4,13.0,58.0,202.37,147.6
2016,12,13,16,30,149.0,18.0,0.4,13.0,26.0,107.09,0.0
2016,12,13,16,45,74.5,9.0,0.45,13.0,13.0,38.08,0.0
2016,12,13,17,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,4.0,1.9,12.0,4.0,0.0,0.0
2016,12,14,7,30,0.0,8.0,2.1,12.0,8.0,6.29,0.0
2016,12,14,7,45,0.0,22.5,2.3,12.5,22.5,18.26,6.32
2016,12,14,8,0,0.0,37.0,2.5,13.0,37.0,32.32,20.88
2016,12,14,8,15,2.0,53.5,2.55,13.0,54.0,49.3,35.98
2016,12,14,8,30,4.0,70.0,2.6,13.0,71.0,66.08,50.78
2016,12,14,8,45,10.5,85.5,2.65,13.5,88.5,84.84,67.15
2016,12,14,9,0,17.0,101.0,2.7,14.0,106.0,104.25,83.89
2016,12,14,9,15,22.0,114.5,2.75,14.0,121.5,120.73,98.08
2016,12,14,9,30,27.0,128.0,2.8,14.0,137.0,152.44,124.88
2016,12,14,9,45,29.0,140.0,2.85,14.5,150.5,167.03,136.74
2016,12,14,10,0,31.0,152.0,2.9,15.0,164.0,182.03,148.81
2016,12,14,10,15,83.5,170.0,2.9,15.0,205.5,251.66,207.86
2016,12,14,10,30,136.0,188.0,2.9,15.0,247.0,345.01,284.51
2016,12,14,10,45,102.0,193.0,2.95,15.0,238.5,298.56,245.58
2016,12,14,11,0,68.0,198.0,3.0,15.0,230.0,271.58,222.38
2016,12,14,11,15,84.5,206.0,3.0,15.0,246.5,297.97,244.24
2016,12,14,11,30,101.0,214.0,3.0,15.0,263.0,324.91,266.24
2016,12,14,11,45,50.5,154.5,3.0,15.5,179.0,199.37,162.58
2016,12,14,12,0,0.0,95.0,3.0,16.0,95.0,74.2,56.8
2016,12,14,12,15,82.5,156.0,3.0,16.0,196.5,255.24,209.64
2016,12,14,12,30,165.0,217.0,3.0,16.0,298.0,416.52,339.99
2016,12,14,12,45,260.5,200.5,3.0,16.0,324.5,513.17,417.58
2016,12,14,13,0,356.0,184.0,3.0,16.0,351.0,583.34,474.01
2016,12,14,13,15,178.0,157.5,2.95,16.0,241.0,348.19,286.5
2016,12,14,13,30,0.0,131.0,2.9,16.0,131.0,110.09,86.78
2016,12,14,13,45,0.0,124.0,2.9,16.0,124.0,103.94,82.08
2016,12,14,14,0,0.0,117.0,2.9,16.0,117.0,97.95,77.19
2016,12,14,14,15,0.0,108.0,2.75,15.5,108.0,90.05,70.81
2016,12,14,14,30,0.0,99.0,2.6,15.0,99.0,82.31,64.5
2016,12,14,14,45,0.0,88.0,2.5,15.0,88.0,72.62,56.35
2016,12,14,15,0,0.0,77.0,2.4,15.0,77.0,63.05,48.23
2016,12,14,15,15,0.0,65.5,2.25,14.5,65.5,53.06,39.74
2016,12,14,15,30,0.0,54.0,2.1,14.0,54.0,43.13,31.19
2016,12,14,15,45,0.0,42.0,1.95,14.0,42.0,32.69,22.05
2016,12,14,16,0,0.0,30.0,1.8,14.0,30.0,22.91,13.43
2016,12,14,16,15,0.0,19.0,1.8,13.5,19.0,14.48,5.56
2016,12,14,16,30,0.0,8.0,1.8,13.0,8.0,6.07,0.0
2016,12,14,16,45,0.0,4.0,1.8,13.0,4.0,3.15,0.0
2016,12,14,17,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,2.0,4.2,14.0,2.0,0.0,0.0
2016,12,15,7,30,0.0,4.0,4.2,14.0,4.0,3.15,0.0
2016,12,15,7,45,0.0,12.5,4.25,14.0,12.5,9.5,0.31
2016,12,15,8,0,0.0,21.0,4.3,14.0,21.0,16.0,7.4
2016,12,15,8,15,0.0,31.5,4.2,14.0,31.5,24.05,14.58
2016,12,15,8,30,0.0,42.0,4.1,14.0,42.0,32.12,21.7
2016,12,15,8,45,0.0,52.0,4.05,14.0,52.0,40.17,28.75
2016,12,15,9,0,0.0,62.0,4.0,14.0,62.0,48.64,36.11
2016,12,15,9,15,0.0,71.5,4.05,14.0,71.5,56.69,43.02
2016,12,15,9,30,0.0,81.0,4.1,14.0,81.0,64.82,49.95
2016,12,15,9,45,0.0,78.0,4.15,14.5,78.0,61.05,46.59
2016,12,15,10,0,0.0,75.0,4.2,15.0,75.0,57.78,43.66
2016,12,15,10,15,0.0,63.5,4.2,15.0,63.5,48.68,35.87
2016,12,15,10,30,0.0,52.0,4.2,15.0,52.0,39.81,28.3
2016,12,15,10,45,0.0,52.5,4.2,15.0,52.5,40.2,28.59
2016,12,15,11,0,0.0,53.0,4.2,15.0,53.0,40.59,28.89
2016,12,15,11,15,0.0,75.5,4.15,15.0,75.5,57.99,43.58
2016,12,15,11,30,0.0,98.0,4.1,15.0,98.0,77.01,59.55
2016,12,15,11,45,0.0,99.0,4.1,15.5,99.0,77.83,60.09
2016,12,15,12,0,0.0,100.0,4.1,16.0,100.0,78.7,60.68
2016,12,15,12,15,0.0,87.5,4.1,16.0,87.5,67.58,51.37
2016,12,15,12,30,0.0,75.0,4.1,16.0,75.0,57.6,43.02
2016,12,15,12,45,0.0,93.5,4.2,16.0,93.5,73.02,55.99
2016,12,15,13,0,0.0,112.0,4.3,16.0,112.0,90.25,70.46
2016,12,15,13,15,0.0,89.5,4.45,16.0,89.5,69.75,53.33
2016,12,15,13,30,0.0,67.0,4.6,16.0,67.0,51.39,37.93
2016,12,15,13,45,0.0,50.0,4.75,16.0,50.0,38.26,26.88
2016,12,15,14,0,0.0,33.0,4.9,16.0,33.0,25.19,15.81
2016,12,15,14,15,0.0,30.5,4.9,16.0,30.5,23.26,14.2
2016,12,15,14,30,0.0,28.0,4.9,16.0,28.0,21.34,12.58
2016,12,15,14,45,0.0,25.0,4.95,16.0,25.0,19.04,10.62
2016,12,15,15,0,0.0,22.0,5.0,16.0,22.0,16.74,8.65
2016,12,15,15,15,0.0,18.5,4.9,15.5,18.5,14.06,6.36
2016,12,15,15,30,0.0,15.0,4.8,15.0,15.0,11.39,4.05
2016,12,15,15,45,0.0,11.5,4.7,15.0,11.5,8.72,1.71
2016,12,15,16,0,0.0,8.0,4.6,15.0,8.0,6.06,0.0
2016,12,15,16,15,0.0,5.0,4.5,15.0,5.0,3.78,0.0
2016,12,15,16,30,0.0,2.0,4.4,15.0,2.0,1.51,0.0
2016,12,15,16,45,0.0,1.0,4.3,15.0,1.0,0.79,0.0
2016,12,15,17,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,4.55,10.5,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,4.05,8.5,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,16,7,15,50.5,7.5,3.7,8.0,9.0,0.0,0.0
2016,12,16,7,30,101.0,15.0,3.8,8.0,18.0,56.59,0.0
2016,12,16,7,45,248.5,26.5,3.9,8.5,51.0,179.62,104.87
2016,12,16,8,0,396.0,38.0,4.0,9.0,84.0,293.01,235.92
2016,12,16,8,15,480.0,46.0,4.15,9.0,123.5,374.51,312.78
2016,12,16,8,30,564.0,54.0,4.3,9.0,163.0,463.26,391.95
2016,12,16,8,45,406.5,79.0,4.5,9.5,167.0,405.93,346.17
2016,12,16,9,0,249.0,104.0,4.7,10.0,171.0,322.26,275.52
2016,12,16,9,15,270.0,114.5,4.75,10.0,196.5,360.28,308.78
2016,12,16,9,30,291.0,125.0,4.8,10.0,222.0,399.61,342.2
2016,12,16,9,45,292.5,140.0,4.85,10.5,245.5,429.25,365.81
2016,12,16,10,0,294.0,155.0,4.9,11.0,269.0,458.21,388.43
2016,12,16,10,15,339.0,159.0,4.9,11.0,298.5,511.85,432.67
2016,12,16,10,30,384.0,163.0,4.9,11.0,328.0,567.05,477.47
2016,12,16,10,45,392.5,167.5,4.9,11.0,342.5,611.64,511.87
2016,12,16,11,0,401.0,172.0,4.9,11.0,357.0,633.14,528.35
2016,12,16,11,15,200.5,160.0,4.85,11.0,252.5,400.06,336.61
2016,12,16,11,30,0.0,148.0,4.8,11.0,148.0,125.28,101.18
2016,12,16,11,45,0.0,149.0,4.8,11.0,149.0,126.01,102.02
2016,12,16,12,0,0.0,150.0,4.8,11.0,150.0,126.9,102.76
2016,12,16,12,15,31.0,178.5,4.7,11.0,193.5,208.5,172.79
2016,12,16,12,30,62.0,207.0,4.6,11.0,237.0,276.41,230.28
2016,12,16,12,45,174.5,201.0,4.6,11.0,283.5,404.34,339.36
2016,12,16,13,0,287.0,195.0,4.6,11.0,330.0,529.74,443.28
2016,12,16,13,15,567.0,135.5,4.55,11.0,389.0,747.59,619.37
2016,12,16,13,30,847.0,76.0,4.5,11.0,448.0,933.97,759.31
2016,12,16,13,45,831.5,75.0,4.5,11.0,423.0,897.98,732.09
2016,12,16,14,0,816.0,74.0,4.5,11.0,398.0,859.73,704.57
2016,12,16,14,15,796.0,71.5,4.4,10.5,368.0,813.71,671.39
2016,12,16,14,30,776.0,69.0,4.3,10.0,338.0,766.25,636.56
2016,12,16,14,45,745.5,66.0,4.2,10.0,302.0,708.6,591.89
2016,12,16,15,0,715.0,63.0,4.1,10.0,266.0,650.83,546.18
2016,12,16,15,15,670.0,58.0,3.75,9.5,226.5,586.98,494.69
2016,12,16,15,30,625.0,53.0,3.4,9.0,187.0,519.34,437.75
2016,12,16,15,45,556.0,46.5,3.05,9.0,146.5,437.47,365.78
2016,12,16,16,0,487.0,40.0,2.7,9.0,106.0,361.08,296.04
2016,12,16,16,15,243.5,36.0,2.55,8.5,69.0,201.93,153.47
2016,12,16,16,30,0.0,32.0,2.4,8.0,32.0,39.5,0.0
2016,12,16,16,45,0.0,16.0,2.25,7.5,16.0,12.59,0.0
2016,12,16,17,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,17,7,15,113.0,6.5,1.2,1.5,9.5,0.0,0.0
2016,12,17,7,30,226.0,13.0,1.2,2.0,19.0,110.1,0.0
2016,12,17,7,45,371.0,22.5,1.3,3.0,54.5,229.47,130.87
2016,12,17,8,0,516.0,32.0,1.4,4.0,90.0,344.96,278.79
2016,12,17,8,15,593.0,38.5,1.55,4.5,132.0,426.83,356.35
2016,12,17,8,30,670.0,45.0,1.7,5.0,174.0,514.7,433.35
2016,12,17,8,45,717.5,49.0,1.9,5.5,215.5,585.08,493.17
2016,12,17,9,0,765.0,53.0,2.1,6.0,257.0,657.64,551.43
2016,12,17,9,15,795.5,56.0,2.2,6.5,294.5,717.6,597.4
2016,12,17,9,30,826.0,59.0,2.3,7.0,332.0,777.6,642.05
2016,12,17,9,45,847.0,61.5,2.4,7.5,365.0,828.54,678.74
2016,12,17,10,0,868.0,64.0,2.5,8.0,398.0,878.17,713.73
2016,12,17,10,15,882.0,65.5,2.5,8.0,424.5,908.4,734.4
2016,12,17,10,30,896.0,67.0,2.5,8.0,451.0,945.8,760.22
2016,12,17,10,45,904.0,68.5,2.55,8.5,470.5,974.98,778.96
2016,12,17,11,0,912.0,70.0,2.6,9.0,490.0,1001.23,795.59
2016,12,17,11,15,917.0,70.5,2.6,9.0,502.5,1020.06,807.92
2016,12,17,11,30,922.0,71.0,2.6,9.0,515.0,1035.6,818.11
2016,12,17,11,45,922.5,71.5,2.6,9.5,519.5,1043.18,821.41
2016,12,17,12,0,923.0,72.0,2.6,10.0,524.0,1047.25,822.51
2016,12,17,12,15,921.5,72.0,2.55,10.0,521.0,1045.08,820.42
2016,12,17,12,30,920.0,72.0,2.5,10.0,518.0,1039.4,816.13
2016,12,17,12,45,910.5,73.0,2.5,10.0,506.5,1023.57,805.57
2016,12,17,13,0,901.0,74.0,2.5,10.0,495.0,1004.51,792.96
2016,12,17,13,15,892.5,72.5,2.4,10.0,477.5,991.29,783.48
2016,12,17,13,30,884.0,71.0,2.3,10.0,460.0,963.35,763.64
2016,12,17,13,45,870.5,69.5,2.25,10.0,435.0,927.9,739.12
2016,12,17,14,0,857.0,68.0,2.2,10.0,410.0,890.0,712.74
2016,12,17,14,15,837.0,66.0,2.05,10.0,378.5,843.58,678.9
2016,12,17,14,30,817.0,64.0,1.9,10.0,347.0,795.61,643.56
2016,12,17,14,45,788.0,61.0,1.75,10.0,310.5,737.91,600.36
2016,12,17,15,0,759.0,58.0,1.6,10.0,274.0,679.95,556.07
2016,12,17,15,15,715.5,54.0,1.4,9.0,234.0,610.43,503.15
2016,12,17,15,30,672.0,50.0,1.2,8.0,194.0,542.55,449.29
2016,12,17,15,45,602.5,44.0,1.05,7.5,152.0,458.34,378.32
2016,12,17,16,0,533.0,38.0,0.9,7.0,110.0,386.57,314.16
2016,12,17,16,15,266.5,36.0,0.95,6.5,72.0,214.41,163.6
2016,12,17,16,30,0.0,34.0,1.0,6.0,34.0,43.59,0.0
2016,12,17,16,45,0.0,17.0,1.05,6.0,17.0,13.38,0.0
2016,12,17,17,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,1.25,1.5,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,7,15,108.5,6.0,1.15,0.5,8.5,0.0,0.0
2016,12,18,7,30,217.0,12.0,1.3,1.0,17.0,104.99,0.0
2016,12,18,7,45,365.5,21.5,1.5,2.0,52.5,225.0,122.38
2016,12,18,8,0,514.0,31.0,1.7,3.0,88.0,342.23,277.41
2016,12,18,8,15,592.5,37.0,1.7,3.5,129.5,424.15,355.65
2016,12,18,8,30,671.0,43.0,1.7,4.0,171.0,512.22,432.77
2016,12,18,8,45,721.5,47.0,1.7,4.5,213.0,584.49,493.27
2016,12,18,9,0,772.0,51.0,1.7,5.0,255.0,659.31,552.0
2016,12,18,9,15,803.5,53.5,1.7,5.5,293.0,719.62,597.23
2016,12,18,9,30,835.0,56.0,1.7,6.0,331.0,780.05,640.98
2016,12,18,9,45,855.5,59.0,1.75,6.5,364.5,831.53,677.27
2016,12,18,10,0,876.0,62.0,1.8,7.0,398.0,872.25,704.95
2016,12,18,10,15,891.0,63.5,1.8,7.5,425.0,913.08,731.68
2016,12,18,10,30,906.0,65.0,1.8,8.0,452.0,951.74,756.37
2016,12,18,10,45,916.0,66.0,1.85,8.5,472.5,982.47,775.87
2016,12,18,11,0,926.0,67.0,1.9,9.0,493.0,1010.33,793.35
2016,12,18,11,15,932.0,67.5,1.9,9.0,506.0,1030.47,806.22
2016,12,18,11,30,938.0,68.0,1.9,9.0,519.0,1047.28,816.99
2016,12,18,11,45,940.0,68.5,1.95,9.5,524.5,1056.61,822.08
2016,12,18,12,0,942.0,69.0,2.0,10.0,530.0,1062.39,824.98
2016,12,18,12,15,941.0,69.0,2.05,10.0,527.0,1060.83,824.6
2016,12,18,12,30,940.0,69.0,2.1,10.0,524.0,1055.69,822.03
2016,12,18,12,45,935.5,68.5,2.2,10.0,513.5,1042.78,814.99
2016,12,18,13,0,931.0,68.0,2.3,10.0,503.0,1026.45,805.69
2016,12,18,13,15,922.5,67.0,2.35,10.0,485.0,1002.21,790.29
2016,12,18,13,30,914.0,66.0,2.4,10.0,467.0,974.91,772.76
2016,12,18,13,45,900.0,64.5,2.5,10.0,441.5,938.92,749.41
2016,12,18,14,0,886.0,63.0,2.6,10.0,416.0,900.52,723.99
2016,12,18,14,15,867.0,61.0,2.5,10.0,385.0,864.17,697.91
2016,12,18,14,30,848.0,59.0,2.4,10.0,354.0,816.26,662.92
2016,12,18,14,45,819.0,56.5,2.3,10.0,317.0,758.27,619.81
2016,12,18,15,0,790.0,54.0,2.2,10.0,280.0,699.96,575.48
2016,12,18,15,15,748.5,50.5,1.9,9.0,239.5,631.4,522.6
2016,12,18,15,30,707.0,47.0,1.6,8.0,199.0,564.29,468.93
2016,12,18,15,45,640.0,41.5,1.35,7.0,156.5,480.76,398.49
2016,12,18,16,0,573.0,36.0,1.1,6.0,114.0,401.93,328.7
2016,12,18,16,15,454.5,27.5,1.1,5.5,75.5,298.87,230.5
2016,12,18,16,30,336.0,19.0,1.1,5.0,37.0,198.09,25.37
2016,12,18,16,45,168.0,9.5,1.15,4.5,18.5,78.88,0.0
2016,12,18,17,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
