Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,19,7,15,88.0,6.0,1.15,1.5,8.0,0.0,0.0
2016,12,19,7,30,176.0,12.0,1.3,2.0,16.0,86.64,0.0
2016,12,19,7,45,320.0,22.0,1.45,2.5,49.5,207.85,106.18
2016,12,19,8,0,464.0,32.0,1.6,3.0,83.0,322.52,260.64
2016,12,19,8,15,544.0,38.5,1.65,3.5,123.5,395.44,331.95
2016,12,19,8,30,624.0,45.0,1.7,4.0,164.0,482.78,408.92
2016,12,19,8,45,675.0,49.5,1.75,4.5,204.5,554.02,469.55
2016,12,19,9,0,726.0,54.0,1.8,5.0,245.0,627.91,528.49
2016,12,19,9,15,758.5,57.0,1.85,5.5,282.5,687.95,574.5
2016,12,19,9,30,791.0,60.0,1.9,6.0,320.0,748.27,619.28
2016,12,19,9,45,813.5,62.5,2.0,7.0,352.5,799.4,655.17
2016,12,19,10,0,836.0,65.0,2.1,8.0,385.0,849.43,689.36
2016,12,19,10,15,851.0,66.5,2.2,8.5,411.0,889.87,717.14
2016,12,19,10,30,866.0,68.0,2.3,9.0,437.0,928.17,743.09
2016,12,19,10,45,874.5,69.5,2.4,9.5,457.0,957.84,762.67
2016,12,19,11,0,883.0,71.0,2.5,10.0,477.0,973.2,772.12
2016,12,19,11,15,888.5,72.0,2.45,10.0,489.5,992.99,784.73
2016,12,19,11,30,894.0,73.0,2.4,10.0,502.0,1009.61,795.09
2016,12,19,11,45,895.5,73.5,2.4,10.5,507.0,1018.22,799.13
2016,12,19,12,0,897.0,74.0,2.4,11.0,512.0,1023.45,801.03
2016,12,19,12,15,896.0,74.0,2.4,11.0,509.5,1022.03,800.01
2016,12,19,12,30,895.0,74.0,2.4,11.0,507.0,1017.19,796.87
2016,12,19,12,45,890.0,73.5,2.45,11.0,497.0,1004.28,788.88
2016,12,19,13,0,885.0,73.0,2.5,11.0,487.0,988.11,778.79
2016,12,19,13,15,697.5,105.5,2.45,11.0,425.0,850.87,681.16
2016,12,19,13,30,510.0,138.0,2.4,11.0,363.0,685.86,560.32
2016,12,19,13,45,545.5,122.5,2.35,11.0,351.0,687.44,563.28
2016,12,19,14,0,581.0,107.0,2.3,11.0,339.0,695.54,569.82
2016,12,19,14,15,690.0,85.5,2.1,10.5,340.5,746.95,608.89
2016,12,19,14,30,799.0,64.0,1.9,10.0,342.0,782.37,634.81
2016,12,19,14,45,770.5,61.0,1.75,10.0,306.0,725.84,591.49
2016,12,19,15,0,742.0,58.0,1.6,10.0,270.0,669.05,548.0
2016,12,19,15,15,698.5,54.0,1.4,9.5,230.5,600.29,494.67
2016,12,19,15,30,655.0,50.0,1.2,9.0,191.0,533.21,440.74
2016,12,19,15,45,586.0,44.0,1.05,8.5,150.5,450.05,370.9
2016,12,19,16,0,517.0,38.0,0.9,8.0,110.0,379.12,307.86
2016,12,19,16,15,399.5,29.0,0.9,7.5,72.5,279.1,214.37
2016,12,19,16,30,282.0,20.0,0.9,7.0,35.0,179.44,33.09
2016,12,19,16,45,141.0,10.0,0.95,6.5,17.5,68.03,0.0
2016,12,19,17,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,7,15,72.5,5.5,1.2,2.5,7.0,0.0,0.0
2016,12,20,7,30,145.0,11.0,1.3,3.0,14.0,72.01,0.0
2016,12,20,7,45,286.0,21.5,1.4,4.0,46.0,189.49,89.8
2016,12,20,8,0,427.0,32.0,1.5,5.0,78.0,301.57,241.4
2016,12,20,8,15,508.0,38.5,1.5,5.5,117.0,379.74,316.13
2016,12,20,8,30,589.0,45.0,1.5,6.0,156.0,465.23,390.8
2016,12,20,8,45,638.0,49.5,1.55,6.5,195.0,527.43,444.21
2016,12,20,9,0,687.0,54.0,1.6,7.0,234.0,598.22,500.57
2016,12,20,9,15,719.5,57.5,1.55,7.5,270.5,657.28,544.96
2016,12,20,9,30,752.0,61.0,1.5,8.0,307.0,716.77,588.02
2016,12,20,9,45,778.5,62.5,1.5,8.5,339.0,768.73,624.47
2016,12,20,10,0,805.0,64.0,1.5,9.0,371.0,819.9,659.4
2016,12,20,10,15,820.0,65.5,1.55,9.5,397.0,859.5,685.84
2016,12,20,10,30,835.0,67.0,1.6,10.0,423.0,897.07,710.57
2016,12,20,10,45,844.5,68.0,1.65,11.0,442.0,926.41,727.93
2016,12,20,11,0,854.0,69.0,1.7,12.0,461.0,941.61,735.4
2016,12,20,11,15,860.0,70.0,1.7,12.0,473.5,961.57,748.39
2016,12,20,11,30,866.0,71.0,1.7,12.0,486.0,978.49,759.28
2016,12,20,11,45,868.0,71.5,1.75,12.5,491.0,987.52,764.24
2016,12,20,12,0,870.0,72.0,1.8,13.0,496.0,993.27,767.19
2016,12,20,12,15,869.0,71.5,1.85,13.0,494.0,991.3,766.48
2016,12,20,12,30,868.0,71.0,1.9,13.0,492.0,986.01,763.75
2016,12,20,12,45,858.5,72.0,1.95,13.5,481.5,970.95,753.08
2016,12,20,13,0,849.0,73.0,2.0,14.0,471.0,964.55,748.6
2016,12,20,13,15,840.5,72.0,2.05,14.0,454.0,941.46,733.93
2016,12,20,13,30,832.0,71.0,2.1,14.0,437.0,915.52,717.39
2016,12,20,13,45,818.5,69.5,2.15,14.0,413.5,881.54,695.05
2016,12,20,14,0,805.0,68.0,2.2,14.0,390.0,845.3,670.86
2016,12,20,14,15,785.5,66.0,2.05,13.5,360.5,801.1,639.99
2016,12,20,14,30,766.0,64.0,1.9,13.0,331.0,755.47,607.61
2016,12,20,14,45,738.5,60.5,1.75,13.0,296.5,700.38,566.46
2016,12,20,15,0,711.0,57.0,1.6,13.0,262.0,645.09,524.34
2016,12,20,15,15,668.5,53.0,1.45,12.0,223.5,578.44,474.16
2016,12,20,15,30,626.0,49.0,1.3,11.0,185.0,513.49,423.19
2016,12,20,15,45,562.5,43.0,1.15,10.5,146.0,441.05,361.87
2016,12,20,16,0,499.0,37.0,1.0,10.0,107.0,368.3,297.99
2016,12,20,16,15,385.0,28.5,1.0,9.5,71.0,271.49,208.33
2016,12,20,16,30,271.0,20.0,1.0,9.0,35.0,175.22,42.14
2016,12,20,16,45,135.5,10.0,1.05,8.5,17.5,65.91,0.0
2016,12,20,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,5.5,0.85,7.5,5.5,0.0,0.0
2016,12,21,7,30,0.0,11.0,1.0,8.0,11.0,8.65,0.0
2016,12,21,7,45,131.5,23.0,1.15,8.5,37.0,112.68,46.79
2016,12,21,8,0,263.0,35.0,1.3,9.0,63.0,212.91,167.5
2016,12,21,8,15,319.5,47.0,1.4,9.0,96.5,273.44,225.69
2016,12,21,8,30,376.0,59.0,1.5,9.0,130.0,339.62,284.71
2016,12,21,8,45,411.0,69.5,1.6,9.5,163.0,393.94,331.75
2016,12,21,9,0,446.0,80.0,1.7,10.0,196.0,450.74,379.27
2016,12,21,9,15,468.5,89.5,1.75,10.5,227.5,498.62,417.88
2016,12,21,9,30,491.0,99.0,1.8,11.0,259.0,547.14,455.77
2016,12,21,9,45,512.0,106.0,1.9,11.5,287.5,591.55,489.27
2016,12,21,10,0,533.0,113.0,2.0,12.0,316.0,635.88,522.06
2016,12,21,10,15,548.0,117.0,2.0,12.5,338.5,670.56,546.35
2016,12,21,10,30,563.0,121.0,2.0,13.0,361.0,713.7,576.6
2016,12,21,10,45,563.0,129.0,2.05,13.5,378.0,727.32,584.9
2016,12,21,11,0,563.0,137.0,2.1,14.0,395.0,748.31,598.9
2016,12,21,11,15,700.0,106.0,2.1,14.0,436.0,867.23,684.01
2016,12,21,11,30,837.0,75.0,2.1,14.0,477.0,966.54,751.82
2016,12,21,11,45,840.0,75.5,2.1,14.5,482.5,976.64,755.91
2016,12,21,12,0,843.0,76.0,2.1,15.0,488.0,983.5,758.92
2016,12,21,12,15,842.5,76.0,2.1,15.0,486.0,982.82,758.39
2016,12,21,12,30,842.0,76.0,2.1,15.0,484.0,978.84,755.84
2016,12,21,12,45,839.5,75.0,2.15,15.0,475.0,968.22,749.52
2016,12,21,13,0,837.0,74.0,2.2,15.0,466.0,954.4,741.16
2016,12,21,13,15,829.5,73.0,2.15,15.0,450.0,932.56,726.24
2016,12,21,13,30,822.0,72.0,2.1,15.0,434.0,907.87,709.45
2016,12,21,13,45,812.0,69.5,2.1,15.5,411.0,876.15,686.94
2016,12,21,14,0,802.0,67.0,2.1,16.0,388.0,842.03,662.68
2016,12,21,14,15,783.5,65.0,2.0,15.5,359.0,798.89,633.24
2016,12,21,14,30,765.0,63.0,1.9,15.0,330.0,754.27,602.27
2016,12,21,14,45,740.0,59.5,1.85,15.0,296.5,701.31,563.76
2016,12,21,15,0,715.0,56.0,1.8,15.0,263.0,647.96,524.06
2016,12,21,15,15,674.0,52.0,1.6,14.0,225.0,582.29,474.62
2016,12,21,15,30,633.0,48.0,1.4,13.0,187.0,518.22,424.52
2016,12,21,15,45,570.0,42.5,1.2,12.5,147.5,440.52,359.45
2016,12,21,16,0,507.0,37.0,1.0,12.0,108.0,373.83,300.47
2016,12,21,16,15,396.5,28.5,1.05,11.5,72.0,278.3,213.01
2016,12,21,16,30,286.0,20.0,1.1,11.0,36.0,183.56,54.16
2016,12,21,16,45,143.0,10.0,1.15,10.5,18.0,69.36,0.0
2016,12,21,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,22,7,15,62.0,5.5,1.55,7.0,6.5,0.0,0.0
2016,12,22,7,30,124.0,11.0,1.5,7.0,13.0,62.4,0.0
2016,12,22,7,45,271.5,22.0,1.5,7.5,45.0,180.63,71.99
2016,12,22,8,0,419.0,33.0,1.5,8.0,77.0,296.55,233.43
2016,12,22,8,15,504.0,40.5,1.45,8.0,117.0,377.88,311.1
2016,12,22,8,30,589.0,48.0,1.4,8.0,157.0,466.92,388.46
2016,12,22,8,45,644.0,52.5,1.35,8.5,197.5,538.69,448.3
2016,12,22,9,0,699.0,57.0,1.3,9.0,238.0,608.2,502.4
2016,12,22,9,15,732.5,60.5,1.25,9.5,275.0,668.8,547.08
2016,12,22,9,30,766.0,64.0,1.2,10.0,312.0,729.81,590.26
2016,12,22,9,45,790.0,66.0,1.15,11.0,345.0,781.04,623.57
2016,12,22,10,0,814.0,68.0,1.1,12.0,378.0,831.27,654.98
2016,12,22,10,15,829.0,70.0,1.15,12.5,404.0,872.04,681.55
2016,12,22,10,30,844.0,72.0,1.2,13.0,430.0,910.75,706.39
2016,12,22,10,45,854.5,73.0,1.25,13.5,450.0,941.53,725.55
2016,12,22,11,0,865.0,74.0,1.3,14.0,470.0,969.58,742.84
2016,12,22,11,15,871.0,75.0,1.35,14.0,483.0,990.27,756.56
2016,12,22,11,30,877.0,76.0,1.4,14.0,496.0,1007.78,768.35
2016,12,22,11,45,879.0,76.0,1.5,14.5,501.5,1016.62,773.94
2016,12,22,12,0,881.0,76.0,1.6,15.0,507.0,1022.05,777.46
2016,12,22,12,15,880.0,76.0,1.65,15.0,505.0,1020.97,777.47
2016,12,22,12,30,879.0,76.0,1.7,15.0,503.0,1016.44,775.4
2016,12,22,12,45,878.0,74.5,1.75,15.5,493.5,1006.48,768.43
2016,12,22,13,0,877.0,73.0,1.8,16.0,484.0,993.13,759.36
2016,12,22,13,15,869.0,72.0,1.7,15.5,467.5,970.3,744.72
2016,12,22,13,30,861.0,71.0,1.6,15.0,451.0,944.48,728.14
2016,12,22,13,45,849.0,69.5,1.55,15.0,427.0,911.42,705.93
2016,12,22,14,0,837.0,68.0,1.5,15.0,403.0,875.91,681.94
2016,12,22,14,15,817.5,65.5,1.3,15.0,373.0,830.26,648.67
2016,12,22,14,30,798.0,63.0,1.1,15.0,343.0,783.09,614.03
2016,12,22,14,45,769.5,60.5,0.95,15.0,307.5,727.39,573.42
2016,12,22,15,0,741.0,58.0,0.8,15.0,272.0,671.39,531.81
2016,12,22,15,15,698.5,53.5,0.75,14.5,233.0,602.88,481.94
2016,12,22,15,30,656.0,49.0,0.7,14.0,194.0,536.06,431.42
2016,12,22,15,45,587.0,43.5,0.7,13.5,153.0,453.32,365.16
2016,12,22,16,0,518.0,38.0,0.7,13.0,112.0,382.34,304.79
2016,12,22,16,15,405.0,29.5,0.7,12.5,75.0,284.68,217.04
2016,12,22,16,30,292.0,21.0,0.7,12.0,38.0,188.55,65.18
2016,12,22,16,45,146.0,10.5,0.75,12.0,19.0,71.28,0.0
2016,12,22,17,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,23,7,45,2.5,17.5,4.8,9.0,18.0,14.57,0.1
2016,12,23,8,0,5.0,35.0,4.9,9.0,36.0,34.53,22.46
2016,12,23,8,15,19.0,51.5,4.95,9.0,55.0,65.78,50.57
2016,12,23,8,30,33.0,68.0,5.0,9.0,74.0,92.67,74.86
2016,12,23,8,45,40.5,84.5,5.05,9.5,93.5,116.27,95.93
2016,12,23,9,0,48.0,101.0,5.1,10.0,113.0,140.54,117.28
2016,12,23,9,15,53.0,116.0,5.0,10.0,131.5,161.5,135.63
2016,12,23,9,30,58.0,131.0,4.9,10.0,150.0,183.04,154.22
2016,12,23,9,45,62.5,144.0,4.85,10.5,166.5,201.97,170.05
2016,12,23,10,0,67.0,157.0,4.8,11.0,183.0,221.42,186.1
2016,12,23,10,15,33.5,100.0,4.6,11.0,113.0,121.21,100.07
2016,12,23,10,30,0.0,43.0,4.4,11.0,43.0,32.87,22.8
2016,12,23,10,45,52.5,122.0,4.2,11.5,146.0,163.75,136.68
2016,12,23,11,0,105.0,201.0,4.0,12.0,249.0,312.24,260.72
2016,12,23,11,15,52.5,105.0,4.0,12.0,129.0,146.18,121.14
2016,12,23,11,30,0.0,9.0,4.0,12.0,9.0,6.86,0.24
2016,12,23,11,45,0.0,12.0,4.0,12.5,12.0,9.15,2.21
2016,12,23,12,0,0.0,15.0,4.0,13.0,15.0,11.44,4.16
2016,12,23,12,15,0.0,18.5,4.25,12.5,18.5,14.12,6.47
2016,12,23,12,30,0.0,22.0,4.5,12.0,22.0,16.79,8.8
2016,12,23,12,45,164.0,106.0,4.75,12.0,183.0,296.43,251.69
2016,12,23,13,0,328.0,190.0,5.0,12.0,344.0,564.78,472.11
2016,12,23,13,15,164.0,136.5,5.0,12.0,213.5,331.1,278.84
2016,12,23,13,30,0.0,83.0,5.0,12.0,83.0,64.11,49.31
2016,12,23,13,45,0.0,49.0,5.0,12.0,49.0,37.49,26.67
2016,12,23,14,0,0.0,15.0,5.0,12.0,15.0,11.42,4.22
2016,12,23,14,15,0.0,13.5,4.85,11.5,13.5,10.27,3.26
2016,12,23,14,30,0.0,12.0,4.7,11.0,12.0,9.12,2.28
2016,12,23,14,45,0.0,11.0,4.55,11.0,11.0,8.36,1.62
2016,12,23,15,0,0.0,10.0,4.4,11.0,10.0,7.59,0.96
2016,12,23,15,15,0.0,8.5,4.05,10.5,8.5,6.45,0.0
2016,12,23,15,30,0.0,7.0,3.7,10.0,7.0,5.3,0.0
2016,12,23,15,45,0.0,5.5,3.35,10.0,5.5,4.16,0.0
2016,12,23,16,0,0.0,4.0,3.0,10.0,4.0,3.02,0.0
2016,12,23,16,15,0.0,2.5,2.75,9.5,2.5,1.89,0.0
2016,12,23,16,30,0.0,1.0,2.5,9.0,1.0,0.75,0.0
2016,12,23,16,45,0.0,0.5,2.3,8.5,0.5,0.39,0.0
2016,12,23,17,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,24,7,45,211.5,15.5,1.6,6.5,37.5,142.04,46.14
2016,12,24,8,0,423.0,31.0,1.7,7.0,75.0,295.16,232.29
2016,12,24,8,15,508.5,38.0,1.9,7.0,114.5,375.86,311.25
2016,12,24,8,30,594.0,45.0,2.1,7.0,154.0,458.17,385.29
2016,12,24,8,45,651.0,49.0,2.35,7.5,195.0,531.61,449.04
2016,12,24,9,0,708.0,53.0,2.6,8.0,236.0,608.21,511.51
2016,12,24,9,15,742.0,56.0,2.65,8.0,273.0,668.78,559.49
2016,12,24,9,30,776.0,59.0,2.7,8.0,310.0,729.84,606.56
2016,12,24,9,45,803.5,60.5,2.8,8.5,343.5,783.64,646.08
2016,12,24,10,0,831.0,62.0,2.9,9.0,377.0,836.71,684.19
2016,12,24,10,15,846.5,63.5,2.95,9.0,404.0,877.82,713.68
2016,12,24,10,30,862.0,65.0,3.0,9.0,431.0,906.36,733.74
2016,12,24,10,45,873.0,66.0,3.1,9.5,451.5,937.65,754.82
2016,12,24,11,0,884.0,67.0,3.2,10.0,472.0,966.29,773.84
2016,12,24,11,15,890.5,67.5,3.2,10.0,485.0,986.95,787.72
2016,12,24,11,30,897.0,68.0,3.2,10.0,498.0,1004.47,799.51
2016,12,24,11,45,899.5,68.5,3.25,10.0,504.0,1014.69,806.68
2016,12,24,12,0,902.0,69.0,3.3,10.0,510.0,1021.52,811.68
2016,12,24,12,15,901.5,69.0,3.3,10.0,508.5,1021.19,811.36
2016,12,24,12,30,901.0,69.0,3.3,10.0,507.0,1017.4,808.85
2016,12,24,12,45,890.5,70.5,3.3,10.0,496.5,1002.2,798.4
2016,12,24,13,0,880.0,72.0,3.3,10.0,486.0,983.82,785.91
2016,12,24,13,15,872.0,71.0,3.25,10.0,469.5,972.92,778.5
2016,12,24,13,30,864.0,70.0,3.2,10.0,453.0,947.26,760.48
2016,12,24,13,45,853.5,68.0,3.15,10.0,429.5,915.06,737.82
2016,12,24,14,0,843.0,66.0,3.1,10.0,406.0,880.33,713.21
2016,12,24,14,15,824.5,64.0,2.95,10.0,376.5,836.2,680.73
2016,12,24,14,30,806.0,62.0,2.8,10.0,347.0,790.46,646.71
2016,12,24,14,45,779.5,59.0,2.65,10.0,312.0,735.6,605.22
2016,12,24,15,0,753.0,56.0,2.5,10.0,277.0,680.3,562.57
2016,12,24,15,15,712.5,52.5,2.15,9.0,238.0,614.04,511.09
2016,12,24,15,30,672.0,49.0,1.8,8.0,199.0,549.15,458.94
2016,12,24,15,45,608.0,43.5,1.45,7.5,158.0,468.81,390.17
2016,12,24,16,0,544.0,38.0,1.1,7.0,117.0,392.88,322.5
2016,12,24,16,15,431.5,29.5,1.1,6.5,79.0,300.32,236.98
2016,12,24,16,30,319.0,21.0,1.1,6.0,41.0,204.23,92.94
2016,12,24,16,45,159.5,10.5,1.1,6.0,20.5,77.62,0.0
2016,12,24,17,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,7,45,207.5,15.5,1.25,4.5,36.5,139.43,40.86
2016,12,25,8,0,415.0,31.0,1.3,5.0,73.0,290.05,228.82
2016,12,25,8,15,501.0,38.0,1.5,5.5,113.0,370.54,307.52
2016,12,25,8,30,587.0,45.0,1.7,6.0,153.0,459.02,385.77
2016,12,25,8,45,641.5,49.5,1.9,7.0,193.0,524.59,442.33
2016,12,25,9,0,696.0,54.0,2.1,8.0,233.0,599.55,502.47
2016,12,25,9,15,730.0,57.5,2.15,8.0,270.5,660.31,550.31
2016,12,25,9,30,764.0,61.0,2.2,8.0,308.0,721.62,597.26
2016,12,25,9,45,782.0,64.5,2.25,8.5,339.5,769.65,631.85
2016,12,25,10,0,800.0,68.0,2.3,9.0,371.0,816.41,664.78
2016,12,25,10,15,816.0,70.0,2.3,9.5,398.0,857.93,692.76
2016,12,25,10,30,832.0,72.0,2.3,10.0,425.0,897.5,718.85
2016,12,25,10,45,842.5,73.0,2.3,10.5,445.0,928.3,738.3
2016,12,25,11,0,853.0,74.0,2.3,11.0,465.0,956.44,755.75
2016,12,25,11,15,589.0,134.5,2.3,11.0,408.5,788.8,634.23
2016,12,25,11,30,325.0,195.0,2.3,11.0,352.0,571.27,467.64
2016,12,25,11,45,355.0,192.0,2.35,11.0,365.0,600.14,492.3
2016,12,25,12,0,385.0,189.0,2.4,11.0,378.0,628.13,514.4
2016,12,25,12,15,363.5,192.5,2.4,11.0,370.5,610.91,500.42
2016,12,25,12,30,342.0,196.0,2.4,11.0,363.0,592.44,485.86
2016,12,25,12,45,336.5,194.5,2.4,11.0,356.0,582.64,478.51
2016,12,25,13,0,331.0,193.0,2.4,11.0,349.0,571.77,470.32
2016,12,25,13,15,356.5,181.5,2.35,11.0,344.5,577.33,475.7
2016,12,25,13,30,382.0,170.0,2.3,11.0,340.0,580.83,479.38
2016,12,25,13,45,385.0,158.5,2.25,11.0,322.0,583.27,481.21
2016,12,25,14,0,388.0,147.0,2.2,11.0,304.0,561.7,465.0
2016,12,25,14,15,488.5,118.5,2.05,11.0,301.5,603.94,499.83
2016,12,25,14,30,589.0,90.0,1.9,11.0,299.0,647.34,532.56
2016,12,25,14,45,561.5,85.5,1.8,11.0,268.5,597.02,493.31
2016,12,25,15,0,534.0,81.0,1.7,11.0,238.0,546.87,454.22
2016,12,25,15,15,501.5,73.0,1.55,10.0,204.5,489.82,409.34
2016,12,25,15,30,469.0,65.0,1.4,9.0,171.0,434.18,363.71
2016,12,25,15,45,423.5,55.0,1.25,8.5,136.0,369.97,308.74
2016,12,25,16,0,378.0,45.0,1.1,8.0,101.0,309.31,254.82
2016,12,25,16,15,296.0,33.5,1.2,7.5,68.5,231.7,183.52
2016,12,25,16,30,214.0,22.0,1.3,7.0,36.0,154.98,76.08
2016,12,25,16,45,107.0,11.0,1.4,6.5,18.0,55.35,0.0
2016,12,25,17,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,7,45,227.5,14.0,1.35,3.0,37.0,143.63,37.82
2016,12,26,8,0,455.0,28.0,1.5,4.0,74.0,300.45,237.62
2016,12,26,8,15,537.5,34.5,1.55,4.5,114.0,381.0,317.25
2016,12,26,8,30,620.0,41.0,1.6,5.0,154.0,468.66,394.73
2016,12,26,8,45,669.5,45.5,1.65,5.5,194.0,538.21,454.48
2016,12,26,9,0,719.0,50.0,1.7,6.0,234.0,610.51,512.32
2016,12,26,9,15,752.0,53.0,1.7,6.5,271.5,670.65,558.17
2016,12,26,9,30,785.0,56.0,1.7,7.0,309.0,731.27,602.76
2016,12,26,9,45,802.5,59.5,1.75,7.5,341.0,779.62,637.23
2016,12,26,10,0,820.0,63.0,1.8,8.0,373.0,826.66,670.01
2016,12,26,10,15,835.5,65.0,1.8,8.5,400.0,868.3,697.65
2016,12,26,10,30,851.0,67.0,1.8,9.0,427.0,907.95,723.38
2016,12,26,10,45,859.0,69.0,1.85,9.5,447.5,938.18,742.72
2016,12,26,11,0,867.0,71.0,1.9,10.0,468.0,965.61,760.08
2016,12,26,11,15,873.0,71.5,1.8,10.0,481.0,974.34,763.8
2016,12,26,11,30,879.0,72.0,1.7,10.0,494.0,991.38,773.5
2016,12,26,11,45,880.5,73.0,1.65,10.5,500.0,1001.34,777.58
2016,12,26,12,0,882.0,74.0,1.6,11.0,506.0,1007.97,779.56
2016,12,26,12,15,881.0,73.5,1.55,11.0,504.0,1006.67,777.76
2016,12,26,12,30,880.0,73.0,1.5,11.0,502.0,1002.0,773.93
2016,12,26,12,45,875.5,72.5,1.45,11.5,493.0,990.46,764.26
2016,12,26,13,0,871.0,72.0,1.4,12.0,484.0,975.69,752.67
2016,12,26,13,15,862.5,71.0,1.35,12.0,467.0,964.67,745.17
2016,12,26,13,30,854.0,70.0,1.3,12.0,450.0,938.89,727.64
2016,12,26,13,45,841.5,68.5,1.3,12.0,427.0,905.89,706.11
2016,12,26,14,0,829.0,67.0,1.3,12.0,404.0,870.46,682.77
2016,12,26,14,15,810.0,65.0,1.2,12.0,374.5,826.42,651.66
2016,12,26,14,30,791.0,63.0,1.1,12.0,345.0,780.83,619.13
2016,12,26,14,45,763.5,60.0,1.05,12.0,310.0,725.75,579.82
2016,12,26,15,0,736.0,57.0,1.0,12.0,275.0,670.34,539.38
2016,12,26,15,15,695.5,53.0,1.0,11.0,236.5,604.17,491.9
2016,12,26,15,30,655.0,49.0,1.0,10.0,198.0,539.48,443.39
2016,12,26,15,45,591.0,43.5,1.0,9.5,157.5,459.88,378.5
2016,12,26,16,0,527.0,38.0,1.0,9.0,117.0,390.95,318.84
2016,12,26,16,15,421.0,30.0,1.05,8.5,79.5,296.49,234.02
2016,12,26,16,30,315.0,22.0,1.1,8.0,42.0,205.85,109.47
2016,12,26,16,45,157.5,11.0,1.15,7.5,21.0,77.63,0.0
2016,12,26,17,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,0.65,4.5,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,27,7,45,193.0,15.5,0.65,4.5,35.0,131.17,29.6
2016,12,27,8,0,386.0,31.0,0.6,5.0,70.0,272.97,213.22
2016,12,27,8,15,472.0,38.5,0.65,5.5,109.0,352.36,289.85
2016,12,27,8,30,558.0,46.0,0.7,6.0,148.0,439.87,365.57
2016,12,27,8,45,616.0,50.5,0.75,6.5,188.0,511.93,426.06
2016,12,27,9,0,674.0,55.0,0.8,7.0,228.0,582.59,482.12
2016,12,27,9,15,709.0,59.0,0.8,7.5,265.0,643.9,527.77
2016,12,27,9,30,744.0,63.0,0.8,8.0,302.0,705.94,572.26
2016,12,27,9,45,770.0,65.0,0.85,8.5,335.0,758.32,608.93
2016,12,27,10,0,796.0,67.0,0.9,9.0,368.0,809.97,644.25
2016,12,27,10,15,812.0,69.0,1.0,9.5,395.0,851.51,672.51
2016,12,27,10,30,828.0,71.0,1.1,10.0,422.0,891.13,699.18
2016,12,27,10,45,837.5,72.5,1.2,11.0,442.0,921.73,718.05
2016,12,27,11,0,847.0,74.0,1.3,12.0,462.0,949.66,735.01
2016,12,27,11,15,853.5,75.0,1.4,12.0,475.5,971.1,750.22
2016,12,27,11,30,860.0,76.0,1.5,12.0,489.0,989.47,763.51
2016,12,27,11,45,862.0,76.5,1.65,12.5,495.0,999.41,770.59
2016,12,27,12,0,864.0,77.0,1.8,13.0,501.0,1006.0,775.54
2016,12,27,12,15,863.5,77.0,1.85,13.0,499.5,1005.99,776.14
2016,12,27,12,30,863.0,77.0,1.9,13.0,498.0,1002.59,774.67
2016,12,27,12,45,855.5,77.5,1.95,13.0,488.5,989.42,766.7
2016,12,27,13,0,848.0,78.0,2.0,13.0,479.0,973.04,756.71
2016,12,27,13,15,839.5,76.5,1.95,13.0,462.5,949.97,740.94
2016,12,27,13,30,831.0,75.0,1.9,13.0,446.0,924.0,723.27
2016,12,27,13,45,819.5,73.5,1.9,13.0,423.5,892.48,702.28
2016,12,27,14,0,808.0,72.0,1.9,13.0,401.0,858.52,679.43
2016,12,27,14,15,788.5,69.5,1.8,12.5,371.5,814.0,648.91
2016,12,27,14,30,769.0,67.0,1.7,12.0,342.0,767.99,616.87
2016,12,27,14,45,739.5,64.5,1.6,12.0,307.5,712.59,576.13
2016,12,27,15,0,710.0,62.0,1.5,12.0,273.0,656.96,534.4
2016,12,27,15,15,668.5,57.5,1.35,11.0,234.5,590.36,484.57
2016,12,27,15,30,627.0,53.0,1.2,10.0,196.0,531.19,438.5
2016,12,27,15,45,561.0,47.5,1.05,9.5,156.0,451.77,372.33
2016,12,27,16,0,495.0,42.0,0.9,9.0,116.0,377.36,307.92
2016,12,27,16,15,388.5,33.0,0.95,8.5,79.5,282.75,223.86
2016,12,27,16,30,282.0,24.0,1.0,8.0,43.0,192.77,108.96
2016,12,27,16,45,141.0,12.0,1.05,7.5,21.5,71.4,0.0
2016,12,27,17,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,28,7,45,226.5,14.5,1.7,4.0,37.0,144.99,29.17
2016,12,28,8,0,453.0,29.0,1.9,5.0,74.0,297.99,234.17
2016,12,28,8,15,537.0,35.5,1.95,5.5,114.0,379.54,315.46
2016,12,28,8,30,621.0,42.0,2.0,6.0,154.0,468.11,393.98
2016,12,28,8,45,674.5,46.0,2.05,6.5,195.0,539.97,455.94
2016,12,28,9,0,728.0,50.0,2.1,7.0,236.0,614.83,516.11
2016,12,28,9,15,761.0,53.0,2.1,7.5,273.5,675.42,562.53
2016,12,28,9,30,794.0,56.0,2.1,8.0,311.0,736.49,607.71
2016,12,28,9,45,821.5,57.0,2.15,9.0,345.0,790.39,645.29
2016,12,28,10,0,849.0,58.0,2.2,10.0,379.0,834.16,674.38
2016,12,28,10,15,863.5,59.5,2.25,10.5,406.0,874.61,701.7
2016,12,28,10,30,878.0,61.0,2.3,11.0,433.0,913.01,727.15
2016,12,28,10,45,888.5,62.0,2.35,11.5,454.0,944.6,747.47
2016,12,28,11,0,899.0,63.0,2.4,12.0,475.0,973.49,765.79
2016,12,28,11,15,904.5,63.5,2.4,12.0,488.5,993.84,779.0
2016,12,28,11,30,910.0,64.0,2.4,12.0,502.0,1010.98,790.14
2016,12,28,11,45,912.5,64.0,2.4,12.5,508.0,1021.08,795.08
2016,12,28,12,0,915.0,64.0,2.4,13.0,514.0,1027.74,797.87
2016,12,28,12,15,914.5,64.0,2.4,13.0,512.5,1027.86,797.85
2016,12,28,12,30,914.0,64.0,2.4,13.0,511.0,1024.48,795.67
2016,12,28,12,45,908.0,64.5,2.45,13.5,501.5,1012.79,787.08
2016,12,28,13,0,902.0,65.0,2.5,14.0,492.0,997.76,776.42
2016,12,28,13,15,894.5,64.0,2.5,14.0,476.0,975.96,762.08
2016,12,28,13,30,887.0,63.0,2.5,14.0,460.0,951.13,745.72
2016,12,28,13,45,875.0,61.5,2.5,14.0,436.5,918.5,723.83
2016,12,28,14,0,863.0,60.0,2.5,14.0,413.0,883.38,700.06
2016,12,28,14,15,846.0,58.5,2.35,13.5,384.0,841.59,671.21
2016,12,28,14,30,829.0,57.0,2.2,13.0,355.0,807.07,647.27
2016,12,28,14,45,804.0,54.5,2.1,13.0,320.0,753.54,608.03
2016,12,28,15,0,779.0,52.0,2.0,13.0,285.0,699.41,567.64
2016,12,28,15,15,741.5,48.5,1.75,12.0,246.0,634.48,518.87
2016,12,28,15,30,704.0,45.0,1.5,11.0,207.0,570.73,469.29
2016,12,28,15,45,645.5,40.5,1.25,10.5,166.5,493.73,405.46
2016,12,28,16,0,587.0,36.0,1.0,10.0,126.0,420.64,341.7
2016,12,28,16,15,486.5,28.5,1.05,9.5,87.0,326.1,257.88
2016,12,28,16,30,386.0,21.0,1.1,9.0,48.0,237.1,141.39
2016,12,28,16,45,193.0,10.5,1.15,8.5,24.0,93.35,0.0
2016,12,28,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,29,7,45,213.5,15.0,2.2,6.5,36.0,138.95,23.61
2016,12,29,8,0,427.0,30.0,2.3,7.0,72.0,292.02,227.61
2016,12,29,8,15,514.5,37.5,2.25,7.0,113.0,374.0,309.46
2016,12,29,8,30,602.0,45.0,2.2,7.0,154.0,457.84,384.67
2016,12,29,8,45,653.5,50.0,2.2,7.5,194.5,528.94,445.87
2016,12,29,9,0,705.0,55.0,2.2,8.0,235.0,602.86,505.46
2016,12,29,9,15,740.0,59.0,2.2,8.5,273.5,665.55,553.62
2016,12,29,9,30,775.0,63.0,2.2,9.0,312.0,728.9,600.58
2016,12,29,9,45,781.5,69.5,2.25,10.0,343.0,771.58,629.81
2016,12,29,10,0,788.0,76.0,2.3,11.0,374.0,812.19,656.85
2016,12,29,10,15,805.5,78.0,2.3,11.5,401.5,855.27,685.83
2016,12,29,10,30,823.0,80.0,2.3,12.0,429.0,896.46,712.87
2016,12,29,10,45,836.5,80.5,2.3,12.5,450.5,929.87,733.98
2016,12,29,11,0,850.0,81.0,2.3,13.0,472.0,960.71,753.11
2016,12,29,11,15,856.5,82.0,2.25,13.5,485.5,982.48,765.27
2016,12,29,11,30,863.0,83.0,2.2,14.0,499.0,1001.13,775.31
2016,12,29,11,45,867.0,83.5,2.15,14.5,505.5,1013.38,781.03
2016,12,29,12,0,871.0,84.0,2.1,15.0,512.0,1022.25,784.6
2016,12,29,12,15,869.5,83.5,2.05,15.0,510.5,1020.82,782.83
2016,12,29,12,30,868.0,83.0,2.0,15.0,509.0,1015.94,779.02
2016,12,29,12,45,871.0,80.0,1.95,15.5,501.0,1008.93,772.54
2016,12,29,13,0,874.0,77.0,1.9,16.0,493.0,998.43,763.9
2016,12,29,13,15,865.5,76.0,1.85,16.0,476.5,975.83,748.67
2016,12,29,13,30,857.0,75.0,1.8,16.0,460.0,950.22,731.58
2016,12,29,13,45,842.5,73.5,1.75,16.0,436.5,915.46,708.23
2016,12,29,14,0,828.0,72.0,1.7,16.0,413.0,878.33,683.17
2016,12,29,14,15,809.0,70.0,1.55,16.0,383.0,834.42,651.96
2016,12,29,14,30,790.0,68.0,1.4,16.0,353.0,788.89,619.31
2016,12,29,14,45,760.0,65.5,1.25,16.0,317.5,732.37,578.3
2016,12,29,15,0,730.0,63.0,1.1,16.0,282.0,675.58,536.37
2016,12,29,15,15,689.0,58.5,1.05,15.0,243.5,608.5,488.56
2016,12,29,15,30,648.0,54.0,1.0,14.0,205.0,548.76,444.27
2016,12,29,15,45,580.5,48.5,1.0,13.5,164.0,467.23,378.95
2016,12,29,16,0,513.0,43.0,1.0,13.0,123.0,390.78,314.92
2016,12,29,16,15,407.0,34.0,1.05,12.5,85.0,295.15,231.88
2016,12,29,16,30,301.0,25.0,1.1,12.0,47.0,205.89,126.72
2016,12,29,16,45,150.5,12.5,1.15,11.5,23.5,76.4,0.0
2016,12,29,17,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,30,7,45,0.0,11.5,1.05,9.5,11.5,8.74,0.0
2016,12,30,8,0,0.0,23.0,1.0,10.0,23.0,17.55,8.41
2016,12,30,8,15,0.0,37.0,1.25,10.5,37.0,29.6,19.4
2016,12,30,8,30,0.0,51.0,1.5,11.0,51.0,42.24,30.57
2016,12,30,8,45,0.0,65.0,1.75,11.5,65.0,54.77,41.55
2016,12,30,9,0,0.0,79.0,2.0,12.0,79.0,67.3,52.39
2016,12,30,9,15,0.0,92.5,2.0,12.5,92.5,79.34,62.65
2016,12,30,9,30,0.0,106.0,2.0,13.0,106.0,91.52,72.87
2016,12,30,9,45,0.5,118.5,2.05,13.5,119.0,103.17,82.53
2016,12,30,10,0,1.0,131.0,2.1,14.0,132.0,115.04,92.25
2016,12,30,10,15,3.0,140.0,2.15,14.5,142.0,124.66,100.06
2016,12,30,10,30,5.0,149.0,2.2,15.0,152.0,134.61,108.08
2016,12,30,10,45,6.5,156.0,2.3,15.5,159.5,142.23,114.11
2016,12,30,11,0,8.0,163.0,2.4,16.0,167.0,150.13,120.34
2016,12,30,11,15,8.5,168.0,2.4,16.0,172.0,155.14,124.35
2016,12,30,11,30,9.0,173.0,2.4,16.0,177.0,160.37,128.55
2016,12,30,11,45,53.5,197.0,2.45,16.0,223.0,253.79,206.36
2016,12,30,12,0,98.0,221.0,2.5,16.0,269.0,330.05,268.63
2016,12,30,12,15,99.5,219.5,2.5,16.0,268.5,329.56,267.99
2016,12,30,12,30,101.0,218.0,2.5,16.0,268.0,329.13,267.77
2016,12,30,12,45,98.5,215.0,2.5,16.0,263.0,322.72,262.69
2016,12,30,13,0,96.0,212.0,2.5,16.0,258.0,316.43,257.76
2016,12,30,13,15,456.0,145.5,2.5,16.0,352.5,655.51,530.92
2016,12,30,13,30,816.0,79.0,2.5,16.0,447.0,916.45,719.03
2016,12,30,13,45,802.0,78.0,2.5,16.0,424.0,883.71,694.1
2016,12,30,14,0,788.0,77.0,2.5,16.0,401.0,848.66,670.3
2016,12,30,14,15,769.0,74.5,2.45,15.5,372.5,805.26,641.02
2016,12,30,14,30,750.0,72.0,2.4,15.0,344.0,760.33,610.14
2016,12,30,14,45,720.0,69.0,2.4,15.0,309.5,704.55,569.68
2016,12,30,15,0,690.0,66.0,2.4,15.0,275.0,654.42,532.57
2016,12,30,15,15,649.5,61.5,2.1,14.0,237.5,589.47,483.3
2016,12,30,15,30,609.0,57.0,1.8,13.0,200.0,526.21,433.45
2016,12,30,15,45,540.0,51.0,1.55,12.5,160.0,444.7,365.63
2016,12,30,16,0,471.0,45.0,1.3,12.0,120.0,368.46,300.0
2016,12,30,16,15,370.0,35.5,1.35,11.5,83.0,276.92,219.84
2016,12,30,16,30,269.0,26.0,1.4,11.0,46.0,192.29,123.61
2016,12,30,16,45,134.5,13.0,1.45,10.5,23.0,69.91,0.0
2016,12,30,17,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
